Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,41.750900376,5.44441365436,0.0516988343375,5.68813898021,12.925468867,10.100111941,46.274753835,40.5040923471,0.0,5.77066148794
 01/01  02:00:00,43.7327646247,5.50477411249,0.0404352336744,7.62217232416,12.925468867,10.100111941,47.3517969345,47.3317969345,0.0,0.02
 01/01  03:00:00,40.3890412329,5.54544785986,0.0303987170513,8.86684759478,8.34152022915,10.0650221343,54.4802874674,48.7169810429,0.0,5.76330642446
 01/01  04:00:00,41.2952022814,5.57535183747,0.0239830483689,9.74951956164,8.34152022915,10.0650221343,55.0078037113,49.2447066901,0.0,5.76309702127
 01/01  05:00:00,44.074403525,5.61179158388,0.0179478895079,10.8915532802,8.34152022915,11.6705166398,56.7726176924,51.0019133622,0.0,5.77070433025
 01/01  06:00:00,48.8698716101,5.63168901981,0.0135755703581,11.5130416324,8.80141237637,15.3678112995,55.717399736,49.9388308297,0.0,5.77856890632
 01/01  07:00:00,67.771796782,5.5925934947,0.0211437936009,10.469594973,18.5082010057,25.6353820695,61.0100692763,49.442869521,0.0,11.5671997552
 01/01  08:00:00,77.3814102286,5.48922232775,0.0490426858231,7.46715977021,19.4926561212,41.1001056674,64.2404025251,46.7843233365,0.0,17.4560791886
 01/01  09:00:00,94.4460549335,5.49429325956,1.40698016822,3.17884857527,26.3286599382,57.9988325916,78.1548187095,36.4604679233,0.0,41.6943507861
 01/01  10:00:00,81.1486347369,5.47210560875,2.90616321822,3.67858710794,26.2443270014,42.8153538416,86.4676010147,32.9427957087,18.025,35.499805306
 01/01  11:00:00,58.7574270014,5.44327758445,2.32457685388,5.77285367073,21.7447113004,23.4437158914,79.9670754962,32.4705415263,18.025,29.4715339698
 01/01  12:00:00,57.6251202266,5.48434637836,2.3148593497,7.01152832641,19.3449162599,23.4437158914,80.3676690801,32.9535516578,18.025,29.3891174223
 01/01  13:00:00,57.7090263674,5.49052924267,2.15181546809,7.11042767545,19.190480192,23.7425572507,74.7721828429,33.3010143232,18.025,23.4461685197
 01/01  14:00:00,57.8249344648,5.49630049102,2.14389180699,7.20236655512,19.260583323,23.698576057,72.0576902575,30.5860929513,18.025,23.4465973062
 01/01  15:00:00,57.4374622185,5.48396962653,2.20986423864,6.76124921767,19.260583323,23.698576057,70.0151658083,28.5376377684,18.025,23.4525280399
 01/01  16:00:00,56.9167158301,5.47577424228,2.25712472951,6.4913903087,19.260583323,23.4086260847,76.1221049381,28.7945276074,18.025,29.3025773307
 01/01  17:00:00,66.4408104705,5.48307147532,1.44622635298,6.71575064352,19.260583323,27.8781056672,52.5336887285,28.7379529517,18.025,5.77073577676
 01/01  18:00:00,74.0636862733,5.43176774062,0.065160767816,5.26436985206,18.1807569449,37.5792895564,35.085538118,29.30714905,0.0,5.77838906808
 01/01  19:00:00,85.784258204,5.38356855186,0.318617482138,2.88595556226,32.6059821062,37.0465235296,38.685795038,32.8998748564,0.0,5.78592018158
 01/01  20:00:00,85.0267420997,5.38353247958,0.665655028929,1.55004873169,36.8143715336,33.066984531,44.8878769712,33.3057509891,0.0,11.5821259822
 01/01  21:00:00,90.7572678932,5.46761218408,1.40013344945,1.10251512556,36.43363367,38.8072253906,44.9662530971,33.3846355052,0.0,11.581617592
 01/01  22:00:00,88.4661439542,5.49024947796,1.57322674892,0.972370827318,36.0963922311,36.7877557581,44.3110378805,32.7283364169,0.0,11.5827014636
 01/01  23:00:00,66.2769149928,5.34387717006,0.361909839927,1.4603490622,30.9507766546,20.6087787026,51.2770883349,33.8230678556,0.0,17.4540204794
 01/01  24:00:00,45.8247781327,5.38247953226,0.0624627674008,3.7042635011,17.4250845679,11.7056064465,45.1265242342,33.560300855,0.0,11.5662233792
 01/02  01:00:00,39.4219667174,5.41687778087,0.0508511874167,4.70689936744,11.6412384099,10.0650221343,38.9544215476,33.1835026014,0.0,5.77091894619
 01/02  02:00:00,38.5646213905,5.43990045512,0.0429136030783,5.39532109691,10.0992000411,10.047477231,39.639497865,33.8760088261,0.0,5.76348903889
 01/02  03:00:00,36.6125196512,5.43665421401,0.0413300062653,5.30760854801,8.25718729233,10.0299323277,33.8616236348,33.8416236348,0.0,0.02
 01/02  04:00:00,36.8354734632,5.44381231714,0.0361668862948,5.52856661508,8.25718729233,10.0299323277,39.9485453636,34.1852447673,0.0,5.76330059636
 01/02  05:00:00,38.6797201221,5.4513851022,0.0315618166776,5.76308117027,8.25718729233,11.6354268332,40.2184179108,34.447481747,0.0,5.77093616383
 01/02  06:00:00,46.5666017056,5.46112042775,0.0259013443107,6.06575028326,12.1011305571,15.3678112995,45.5586347218,33.9912460795,0.0,11.5673886422
 01/02  07:00:00,72.3068950436,5.35259114598,0.25320014091,2.158209889,19.7275818095,37.2640762949,50.0134006099,32.5572038567,0.0,17.4561967532
 01/02  08:00:00,87.4755882789,5.4920612466,1.66225269579,0.941634545294,24.3117294858,51.2795993405,53.0158380021,29.6243671664,0.0,23.3914708356
 01/02  09:00:00,72.3958743804,5.33719793794,0.590800952344,2.13210106272,23.6694662846,40.6342015617,59.1347215394,23.6316254687,0.0,35.5030960707
 01/02  10:00:00,69.9585725155,5.35558296845,2.55756260221,2.71744479536,23.6694662846,35.6302164847,70.4256612612,22.9353517992,18.025,29.465309462
 01/02  11:00:00,52.8381961836,5.36893552836,2.75261380534,2.98567021278,18.7433767983,22.9618409725,69.1740226947,21.7555550569,18.025,29.3934676378
 01/02  12:00:00,53.1037414377,5.41895033452,3.21736664592,2.73898639257,18.7433767983,22.9618409725,62.069460634,20.5890815666,18.025,23.4553790673
 01/02  13:00:00,52.732728687,5.41157420864,2.97819621218,2.57107303913,18.5889407304,23.1597249699,62.26241686,20.7872128224,18.025,23.4502040376
 01/02  14:00:00,52.2770561061,5.34722475576,2.43337464724,2.47806522392,18.7433767983,23.2517909448,65.0294174446,21.4545697369,18.025,25.5498477076
 01/02  15:00:00,52.2243321523,5.38169970289,2.78428577282,2.03995993513,18.7433767983,23.2517909448,65.3808261358,20.1489902586,18.025,27.2068358771
 01/02  16:00:00,51.830914128,5.37724562847,2.74591115357,1.97932081134,18.7433767983,22.9618409725,63.892480487,22.4206922455,18.025,23.4467882415
 01/02  17:00:00,58.9662539633,5.3413927226,1.64274419844,2.03433878354,18.7433767983,27.431320555,47.6877603063,23.8919761147,18.025,5.77078419165
 01/02  18:00:00,73.2198403801,5.38195772246,0.695930262977,1.23763123265,17.6635504202,40.6971502883,38.0147792628,26.4626147413,0.0,11.5521645215
 01/02  19:00:00,79.6777960418,5.41633097673,1.04122940688,0.810363922993,27.5259009287,37.3340067412,43.1430392278,31.5147425906,0.0,11.6282966372
 01/02  20:00:00,82.2775141336,5.45557788715,1.37768002417,0.709519789748,33.8341110165,33.3544677425,44.0409040381,32.4580819773,0.0,11.5828220608
 01/02  21:00:00,91.1523881317,5.56243597569,2.19689354555,0.504167309954,36.5179666069,38.8247702939,45.6967738164,34.1166380378,0.0,11.5801357786
 01/02  22:00:00,85.8962649486,5.60048688468,2.44689374653,0.474375255661,32.965339924,36.8579353714,51.9738250708,34.5188859621,0.0,17.4549391088
 01/02  23:00:00,61.3247789755,5.41582970058,0.972711617304,1.1093726602,25.6355707503,20.6438685092,48.4008909065,36.8025998891,0.0,11.5982910174
 01/02  24:00:00,42.5609151129,5.35894657734,0.179300543429,2.74942351727,15.0252895274,11.7056064465,50.3138813999,38.7768809594,0.0,11.5370004406
 01/03  01:00:00,38.7774692306,5.39194524278,0.0665915714771,4.07159036495,11.6412384099,10.0650221343,45.710811348,39.9399896885,0.0,5.77082165953
 01/03  02:00:00,38.5896808573,5.4354517258,0.0448687941637,5.42287292703,10.0992000411,10.047477231,40.8859200623,40.8659200623,0.0,0.02
 01/03  03:00:00,37.7974349682,5.46951973888,0.0372692584402,6.46371472016,8.25718729233,10.0299323277,47.315732908,41.5522811823,0.0,5.7634517257
 01/03  04:00:00,38.4536708827,5.49000758868,0.0316417047269,7.1050901714,8.25718729233,10.0299323277,47.8351332593,42.0718718376,0.0,5.7632614217
 01/03  05:00:00,40.7773010519,5.51154575382,0.0264462353215,7.80561328568,8.25718729233,11.6354268332,49.5474619837,43.7765380057,0.0,5.77092397796
 01/03  06:00:00,48.4455931141,5.51276005375,0.0251781527633,7.89382094574,12.1011305571,15.3678112995,55.2823981907,43.7155623927,0.0,11.566835798
 01/03  07:00:00,74.7688593062,5.4402605213,0.429083178059,4.35661450945,19.7275818095,37.2640762949,55.4056224622,43.7619865271,0.0,11.6436359352
 01/03  08:00:00,88.8751335111,5.5226669393,1.57005510237,2.40275710187,24.3117294858,51.2795993405,66.654140346,43.2610922087,0.0,23.3930481373
 01/03  09:00:00,76.1110937715,5.4556830947,0.268649635526,6.05097739953,23.6694662846,40.6342015617,71.9925428484,36.4830330213,0.0,35.5095098271
 01/03  10:00:00,73.3214388708,5.4683044248,2.06521080181,6.45993399491,23.6694662846,35.6302164847,82.9022535106,35.4073212774,18.025,29.4699322332
 01/03  11:00:00,58.2993095395,5.54331124445,2.15567579107,8.86934118363,18.7433767983,22.9618409725,83.8246286274,36.403790058,18.025,29.3958385695
 01/03  12:00:00,58.4010672724,5.54740210378,2.20478885747,8.92043413248,18.7433767983,22.9618409725,82.8890430105,35.5501508461,18.025,29.3138921644
 01/03  13:00:00,57.151498726,5.50994053432,2.05495512234,7.8147144176,18.5889407304,23.1597249699,74.3362256762,32.8632562041,18.025,23.4479694721
 01/03  14:00:00,56.4881045686,5.48077853529,2.0864348113,6.90250044995,18.7433767983,23.2517909448,71.9705449397,30.4966929414,18.025,23.4488519983
 01/03  15:00:00,56.3344065902,5.47558223851,2.12004176135,6.72038791964,18.7433767983,23.2517909448,71.2989192493,29.8188292715,18.025,23.4550899779
 01/03  16:00:00,55.3362908789,5.4528682697,2.1428865617,6.01209549226,18.7433767983,22.9618409725,77.9960149544,30.6649428739,18.025,29.3060720805
 01/03  17:00:00,62.7664246701,5.4555153026,1.31826969789,6.04486136433,18.7433767983,27.431320555,54.8237676781,31.0279678653,18.025,5.77079981278
 01/03  18:00:00,75.6774828906,5.41174197402,0.224761320819,4.13665883584,17.6635504202,40.6971502883,38.1826207749,32.3968489252,0.0,5.78577184969
 01/03  19:00:00,81.1918415212,5.40913427598,0.52539116329,2.84743396357,27.5259009287,37.3340067412,54.060083997,36.6280069907,0.0,17.4320770063
 01/03  20:00:00,83.2047530516,5.42968682361,0.861254333344,2.17907089997,33.8341110165,33.3544677425,48.8701047306,37.2876150899,0.0,11.5824896408
 01/03  21:00:00,91.4285714563,5.5067965068,1.63493758252,1.39793766142,36.5179666069,38.8247702939,50.466772783,38.8846448716,0.0,11.5821279114
 01/03  22:00:00,86.1362825241,5.54218213433,1.88713052565,1.33244927609,32.965339924,36.8579353714,56.778175325,39.321086999,0.0,17.457088326
 01/03  23:00:00,62.4382075413,5.40299276031,0.551519325519,2.65682376126,25.6355707503,20.6438685092,51.9690483865,40.3707008204,0.0,11.5983475662
 01/03  24:00:00,45.7047625394,5.44959262776,0.0605222747109,5.92140089148,15.0252895274,11.7056064465,47.8122296047,42.0336200991,0.0,5.77860950569
 01/04  01:00:00,42.1459420782,5.49782436841,0.0450451470618,7.35572741027,11.6412384099,10.0650221343,48.8858919532,43.1148675121,0.0,5.77102444103
 01/04  02:00:00,41.4895849551,5.52648402366,0.0377733649521,8.23883592696,10.0992000411,10.047477231,49.685120221,43.9219056419,0.0,5.76321457901
 01/04  03:00:00,40.3722639548,5.54999129817,0.0309900270218,8.96434867153,8.25718729233,10.0299323277,50.2495060446,44.4860117009,0.0,5.76349434366
 01/04  04:00:00,40.9195403105,5.56726451504,0.0256336710768,9.49970952228,8.25718729233,10.0299323277,50.7156407589,44.9527767349,0.0,5.76286402408
 01/04  05:00:00,42.9485601013,5.58038867969,0.0210046541949,9.91346803519,8.25718729233,11.6354268332,51.0587390155,45.2885115903,0.0,5.77022742517
 01/04  06:00:00,50.3684928515,5.57405504842,0.0204080417258,9.76019082635,12.1011305571,15.3678112995,50.2035569626,44.4094140476,0.0,5.794142915
 01/04  07:00:00,75.7880347386,5.45163416158,0.213265827297,5.58022361136,19.7275818095,37.2640762949,60.5504829216,43.0950101869,0.0,17.4554727348
 01/04  08:00:00,89.0916151612,5.49412575679,1.25162802321,2.96619214268,24.3117294858,51.2795993405,65.0260057906,41.6319357798,0.0,23.3940700107
 01/04  09:00:00,75.8034143874,5.45479148912,0.472654789246,5.54017357856,23.6694662846,40.6342015617,68.4632266201,32.9521528844,0.0,35.5110737357
 01/04  10:00:00,72.3161368038,5.46570294785,2.57195866908,4.95048252915,23.6694662846,35.6302164847,78.1043605768,30.6073426311,18.025,29.4720179457
 01/04  11:00:00,55.6588074622,5.46719167742,2.46357197091,5.99705594958,18.7433767983,22.9618409725,78.1376107552,30.71539033,18.025,29.3972204252
 01/04  12:00:00,56.2666966116,5.47727046484,2.3352080199,6.72577340463,18.7433767983,22.9618409725,72.306404075,30.8255509852,18.025,23.4558530899
 01/04  13:00:00,55.6222693905,5.46054803341,2.17660994022,6.21321654481,18.5889407304,23.1597249699,76.5656302213,29.2268246521,18.025,29.3138055693
 01/04  14:00:00,55.5766172568,5.45174419944,2.16475820809,5.94172265209,18.7433767983,23.2517909448,69.6943349309,28.2180973585,18.025,23.4512375724
 01/04  15:00:00,55.4205329782,5.44713155079,2.17104903961,5.78395745862,18.7433767983,23.2517909448,69.5365078693,28.0597520584,18.025,23.451755811
 01/04  16:00:00,54.9923568341,5.44086501371,2.17996175641,5.6430818491,18.7433767983,22.9618409725,76.5550729591,29.2169713031,18.025,29.3131016561
 01/04  17:00:00,62.4376456307,5.44212867381,1.36415399455,5.68358509799,18.7433767983,27.431320555,53.1032266858,29.3077402826,18.025,5.77048640318
 01/04  18:00:00,75.4482451094,5.39652873157,0.159706902976,3.98768583765,17.6635504202,40.6971502883,36.4788045552,30.6925427906,0.0,5.78626176459
 01/04  19:00:00,81.2652522423,5.40236293954,0.412357376361,3.04064226172,27.5259009287,37.3340067412,53.5642311333,36.1309943837,0.0,17.4332367495
 01/04  20:00:00,83.1130229206,5.41212355872,0.693235693772,2.27291826627,33.8341110165,33.3544677425,49.0137668176,37.432883671,0.0,11.5808831466
 01/04  21:00:00,91.366849648,5.48724526066,1.45697263894,1.53372505589,36.5179666069,38.8247702939,51.7564976938,40.1759100934,0.0,11.5805876003
 01/04  22:00:00,86.1279892859,5.51389102895,1.63351249253,1.60605494169,32.965339924,36.8579353714,59.980839787,42.5244774626,0.0,17.4563623244
 01/04  23:00:00,63.304555201,5.40962147373,0.359672036717,3.70838115783,25.6355707503,20.6438685092,56.4020740431,44.8042521368,0.0,11.5978219063
 01/04  24:00:00,47.0582064274,5.48948147201,0.0494348466381,7.24603917357,15.0252895274,11.7056064465,52.3411343766,46.5624402177,0.0,5.77869415891
 01/05  01:00:00,43.6133549338,5.5421808601,0.0396986329919,8.7841270555,11.6412384099,10.0650221343,53.436678042,47.6658141023,0.0,5.7708639397
 01/05  02:00:00,43.5119243011,5.58781147517,0.0311581096311,10.2064605602,10.0992000411,10.047477231,55.6142841597,49.8509310069,0.0,5.76335315282
 01/05  03:00:00,42.8733327506,5.62595291194,0.0233211528535,11.3971231078,8.25718729233,10.0299323277,57.0193543078,51.2557115921,0.0,5.76364271567
 01/05  04:00:00,44.3466044687,5.67094367604,0.0161640186122,12.8325624269,8.25718729233,10.0299323277,54.4187933965,54.3987933965,0.0,0.02
 01/05  05:00:00,47.0292635357,5.70462184684,0.0102619334192,13.8806774342,8.25718729233,11.6354268332,62.238838799,56.4687243871,0.0,5.7701144119
 01/05  06:00:00,54.5906774464,5.70182540641,0.00892517018485,13.866080936,12.1011305571,15.3678112995,67.266099237,55.6975551393,0.0,11.5685440977
 01/05  07:00:00,79.4768766939,5.54354112357,0.0404297792016,9.34998313008,19.7275818095,37.2640762949,71.8966690286,54.441549422,0.0,17.4551196066
 01/05  08:00:00,91.7980946677,5.49550864262,0.457490717155,6.46541468609,24.3117294858,51.2795993405,75.1266609815,51.7307981034,0.0,23.3958628781
 01/05  09:00:00,80.2703900313,5.57426036811,0.126510238184,10.2338179974,23.6694662846,40.6342015617,77.6859138289,42.1706438197,0.0,35.5152700092
 01/05  10:00:00,77.9935163523,5.60895013504,1.85855751707,11.1980082304,23.6694662846,35.6302164847,88.4331504156,40.933913101,18.025,29.4742373145
 01/05  11:00:00,63.2205502831,5.69952841716,1.99921353895,13.7908152361,18.7433767983,22.9618409725,89.2095882523,41.7877606293,18.025,29.396827623
 01/05  12:00:00,63.8147668126,5.72012116283,2.01531186006,14.350885896,18.7433767983,22.9618409725,83.7199998696,42.2392428619,18.025,23.4557570077
 01/05  13:00:00,63.8565612223,5.72682539781,1.84508237629,14.5127554791,18.5889407304,23.1597249699,88.2743673178,40.9318059371,18.025,29.3175613807
 01/05  14:00:00,64.2489920864,5.73252324043,1.84872959413,14.6493431312,18.7433767983,23.2517909448,81.9966614577,40.5274582932,18.025,23.4442031645
 01/05  15:00:00,64.4377344975,5.74091663866,1.86578319221,14.812637871,18.7433767983,23.2517909448,81.9470768797,40.4713422449,18.025,23.4507346348
 01/05  16:00:00,64.0998978951,5.73868142808,1.88263053135,14.7501346006,18.7433767983,22.9618409725,86.2032036788,41.6671286476,18.025,26.5110750312
 01/05  17:00:00,71.2142284912,5.72912132078,1.04624578299,14.4910790998,18.7433767983,27.431320555,68.1352622379,41.5873142939,18.025,8.52294794397
 01/05  18:00:00,83.6078707142,5.64077387842,0.0694409564346,11.9933256851,17.6635504202,40.6971502883,48.7461181822,42.9598520143,0.0,5.78626616786
 01/05  19:00:00,88.0686808339,5.57225570668,0.0470395611558,10.0394869799,27.5259009287,37.3340067412,64.2731191183,46.8395194062,0.0,17.433599712
 01/05  20:00:00,88.8187079434,5.51939540622,0.0598905281911,8.50466931851,33.8341110165,33.3544677425,59.0238047466,47.4432749438,0.0,11.5805298028
 01/05  21:00:00,94.833861607,5.46170638222,0.22509639385,6.25814516176,36.5179666069,38.8247702939,60.7531685701,49.1728965281,0.0,11.5802720421
 01/05  22:00:00,88.691588499,5.45667215414,0.397597074179,5.46277942948,32.965339924,36.8579353714,67.193544575,49.7373699634,0.0,17.4561746115
 01/05  23:00:00,68.3118341651,5.53152013443,0.0549572326991,8.89846905291,25.6355707503,20.6438685092,62.7985409163,51.2000237457,0.0,11.5985171706
 01/05  24:00:00,52.3578963148,5.65122634043,0.0328588973809,12.4005559745,15.0252895274,11.7056064465,58.6097191477,52.8309198044,0.0,5.77879934328
 01/06  01:00:00,48.8723031682,5.70405470129,0.0240911268181,13.896805675,11.6412384099,10.0650221343,59.6246239837,53.8533019605,0.0,5.77132202319
 01/06  02:00:00,48.3636253953,5.73867663102,0.0168847897061,14.9215675566,10.0992000411,10.047477231,60.4147390195,54.651089235,0.0,5.76364978456
 01/06  03:00:00,47.3504892587,5.76636387065,0.0101024387886,15.7470854269,8.25718729233,10.0299323277,60.9821406099,55.2186421409,0.0,5.76349846896
 01/06  04:00:00,48.1534889562,5.79334128208,0.00399306043361,16.529217691,8.25718729233,10.0299323277,55.8984464045,55.8784464045,0.0,0.02
 01/06  05:00:00,49.8969082718,5.79691307659,0.000174796236066,16.6661149074,8.25718729233,11.6354268332,61.8082347656,56.0371750744,0.0,5.77105969115
 01/06  06:00:00,56.9666789646,5.77817848925,0.0,16.1746487523,12.1011305571,15.3678112995,66.6376283928,55.0691899618,0.0,11.568438431
 01/06  07:00:00,81.453723762,5.60239200452,0.0347321730644,11.2736670157,19.7275818095,37.2640762949,72.4647607915,55.0089849146,0.0,17.455775877
 01/06  08:00:00,93.0481222611,5.49522392093,0.084817789533,8.08838753714,24.3117294858,51.2795993405,76.4703327086,53.0738353857,0.0,23.3964973229
 01/06  09:00:00,82.4005227062,5.63774245238,0.102759325911,12.3242109047,23.6694662846,40.6342015617,80.045296288,44.5282579955,0.0,35.5170382926
 01/06  10:00:00,77.7421274067,5.59299835072,1.81715507132,11.0039671506,23.6694662846,35.6302164847,88.7955560979,41.294890513,18.025,29.4756655849
 01/06  11:00:00,60.243253874,5.59220468907,2.01256462998,10.907486766,18.7433767983,22.9618409725,86.1077065283,38.6849204918,18.025,29.3977860365
 01/06  12:00:00,59.4264572965,5.56914082463,2.05461534676,10.0742501402,18.7433767983,22.9618409725,79.277954284,37.7960366206,18.025,23.4569176634
 01/06  13:00:00,59.5359013786,5.58376459355,1.88710872836,10.2931268602,18.5889407304,23.1597249699,84.4766343814,37.1324515929,18.025,29.3191827884
 01/06  14:00:00,58.7023649716,5.55165804515,1.92974665996,9.20256132469,18.7433767983,23.2517909448,76.7715202364,35.3008927805,18.025,23.4456274559
 01/06  15:00:00,57.2519619376,5.50550440284,1.97022582257,7.75783140842,18.7433767983,23.2517909448,75.1202534554,33.6429482359,18.025,23.4523052194
 01/06  16:00:00,57.9250660409,5.53864200381,1.926571599,8.73139786943,18.7433767983,22.9618409725,85.1440219664,37.7997131482,18.025,29.3193088183
 01/06  17:00:00,66.2188677527,5.56980373445,1.02041687449,9.68086237081,18.7433767983,27.431320555,64.6420712869,40.8461153095,18.025,5.77095597738
 01/06  18:00:00,79.460294847,5.50925368198,0.0560977304031,7.99060929694,17.6635504202,40.6971502883,49.0106941154,43.2247035421,0.0,5.78599057329
 01/06  19:00:00,85.8741725064,5.49789761921,0.0422968256814,7.92407075594,27.5259009287,37.3340067412,69.1865369738,51.7526124841,0.0,17.4339244898
 01/06  20:00:00,90.0946209402,5.54134489711,0.0472962419149,9.77122129391,33.8341110165,33.3544677425,73.5672689489,61.9860419285,0.0,11.5812270204
 01/06  21:00:00,97.3332505888,5.51967758217,0.227690826712,8.69696254781,36.5179666069,38.8247702939,76.9446269681,65.3636185041,0.0,11.581008464
 01/06  22:00:00,92.0451090686,5.53717172353,0.378141086662,8.75524627157,32.965339924,36.8579353714,83.4531890344,65.9956233794,0.0,17.457565655
 01/06  23:00:00,73.8973387687,5.67775689267,0.0389835381655,14.3537033477,25.6355707503,20.6438685092,81.5994006761,70.0012890334,0.0,11.5981116427
 01/06  24:00:00,62.0312995942,5.92057370376,0.0117398381108,21.8257271301,15.0252895274,11.7056064465,84.0939732612,78.3150353796,0.0,5.77893788159
 01/07  01:00:00,62.4548653951,6.05302851892,0.00129734496975,25.9532873664,12.8411359301,10.0650221343,88.9277634427,83.1566718773,0.0,5.77109156541
 01/07  02:00:00,63.4650215778,6.08948324431,0.0,26.9295586708,12.8411359301,10.0650221343,87.6488981953,81.88533158,0.0,5.76356661529
 01/07  03:00:00,59.6823494316,6.12302689805,0.0,27.7323820374,8.25718729233,10.0299323277,84.3031926325,78.5397680265,0.0,5.76342460602
 01/07  04:00:00,60.0438821892,6.13745947556,0.0,28.0794835715,8.25718729233,10.0299323277,76.3332742401,76.3132742401,0.0,0.02
 01/07  05:00:00,62.9577640101,6.17784556659,0.0,29.3462098036,8.25718729233,11.6354268332,83.3274555635,77.5563539195,0.0,5.77110164406
 01/07  06:00:00,67.6317981165,6.1951319303,0.0,29.8444961309,8.71707943955,15.3327214929,87.96023558,76.4227190447,0.0,11.5375165353
 01/07  07:00:00,85.0324840943,6.09967176092,0.0,27.2443159364,18.5082010057,25.6353820695,79.8664399276,74.0738585195,0.0,5.79258140818
 01/07  08:00:00,92.1363264296,5.90909078861,0.00176275372295,21.968851207,19.4083231844,41.0650158608,87.6602114551,70.2028144728,0.0,17.4573969823
 01/07  09:00:00,105.663022155,5.68809015089,0.0838094420175,15.5251104534,26.3286599382,57.9988325916,101.330701836,59.6125970575,0.0,41.7181047786
 01/07  10:00:00,92.2334650504,5.70905253813,1.40421419458,15.9089429196,26.3286599382,42.8504436482,109.471915971,55.9336738161,18.025,35.5132421547
 01/07  11:00:00,69.9378245189,5.78042751061,1.78491452309,17.1557249409,21.7447113004,23.4437158914,103.234005063,49.8368345296,18.025,35.3721705333
 01/07  12:00:00,65.7632375123,5.73474021269,1.94170801315,15.3320847968,19.3027497915,23.426170988,86.7359189859,45.1897834344,18.025,23.5211355516
 01/07  13:00:00,64.7925612807,5.70999464798,1.791408312,14.3945956059,19.1483137236,23.7250123474,91.906057094,44.5724141046,18.025,29.3086429894
 01/07  14:00:00,63.5016033409,5.66350309554,1.80276455304,12.9932300426,19.3027497915,23.7161209604,83.5106323696,42.0338245993,18.025,23.4518077703
 01/07  15:00:00,61.994480356,5.61543581708,1.82729873944,11.5096355753,19.3027497915,23.7161209604,82.5441952704,41.0605859392,18.025,23.4586093312
 01/07  16:00:00,61.1407661237,5.6008719788,1.84935099823,10.9383871032,19.3027497915,23.426170988,89.342929445,42.0068256972,18.025,29.3111037478
 01/07  17:00:00,69.3763622325,5.63256580479,0.979423492169,11.7928783393,19.3027497915,27.8956505705,67.4813997682,43.6853392762,18.025,5.77106049201
 01/07  18:00:00,79.7063100166,5.59343216669,0.0297205190505,10.7210326826,18.2229234133,37.5968344597,52.5963169598,46.8185005965,0.0,5.7778163633
 01/07  19:00:00,91.1694538991,5.50769577159,0.0443060233012,8.30188156828,32.690315043,37.0816133363,63.1409434889,51.5882287837,0.0,11.5527147052
 01/07  20:00:00,89.7691191714,5.45959732756,0.0956409002708,6.78633655395,36.8143715336,33.066984531,63.7923499589,52.2121419958,0.0,11.5802079631
 01/07  21:00:00,93.5877871241,5.44119761124,0.407971093426,5.07099207512,36.3493007332,38.7721355839,63.746739441,52.1666928843,0.0,11.5800465567
 01/07  22:00:00,91.5192461246,5.454380543,0.529257465997,4.98584977485,36.1807251679,36.8228455648,63.5640964707,51.9818067114,0.0,11.5822897593
 01/07  23:00:00,73.2538537033,5.50962415257,0.0489243922301,8.46504497589,31.0351095914,20.6438685092,65.1167995925,53.4704683139,0.0,11.6463312786
 01/07  24:00:00,54.7404524294,5.64256897547,0.0254124775884,12.3968657361,17.4250845679,11.7056064465,66.7452408224,55.1765833069,0.0,11.5686575155
 01/08  01:00:00,49.8762543894,5.68515168225,0.0187399019403,13.6056849402,12.925468867,10.100111941,60.6306985975,54.8595011221,0.0,5.77119747538
 01/08  02:00:00,50.6077690742,5.71007338636,0.0135817093659,14.3187094044,12.925468867,10.100111941,60.5560403664,54.7922307044,0.0,5.76380966193
 01/08  03:00:00,47.305365484,5.75411937621,0.00490604609657,15.5999739893,8.34152022915,10.0650221343,61.1340090221,55.3703330431,0.0,5.76367597895
 01/08  04:00:00,48.0557921346,5.77968612969,0.000278230682189,16.3294629874,8.34152022915,10.0650221343,61.6105490472,55.8474714043,0.0,5.76307764284
 01/08  05:00:00,50.1710207866,5.79753766528,0.0,16.8203491079,8.34152022915,11.6705166398,61.9439150088,56.1733729888,0.0,5.77054201997
 01/08  06:00:00,54.7214250466,5.81077057662,0.0,17.1990587739,8.80141237637,15.3678112995,61.3133657906,55.5347097405,0.0,5.77865605009
 01/08  07:00:00,72.7738485011,5.74159273203,0.0,15.3437536296,18.5082010057,25.6353820695,65.9718319882,54.4040418706,0.0,11.5677901176
 01/08  08:00:00,81.7558006723,5.61524995631,0.0248457897089,11.7396505767,19.4926561212,41.1001056674,64.3848679191,52.1956852062,0.0,12.1891827129
 01/08  09:00:00,97.3604587876,5.47695462368,0.255334559777,7.26214593551,26.3286599382,57.9988325916,90.5752605785,43.4533028409,0.0,47.1219577375
 01/08  10:00:00,85.3569684237,5.52121911193,1.88350600646,8.86040187481,26.2443270014,42.8153538416,94.875602678,41.3360680497,18.025,35.5145346283
 01/08  11:00:00,65.0669212544,5.63880471148,2.03379280866,12.1775598259,21.7447113004,23.4437158914,89.5444075695,42.039765508,18.025,29.4796420615
 01/08  12:00:00,61.9052691438,5.61687960902,2.08315026529,11.3908195678,19.3449162599,23.4437158914,88.0699602875,40.6444119817,18.025,29.4005483058
 01/08  13:00:00,61.7899438598,5.61894821722,1.9285829006,11.2861370548,19.190480192,23.7425572507,81.7876903885,40.3074221871,18.025,23.4552682014
 01/08  14:00:00,60.0005163453,5.55935981538,1.94020552108,9.51855119837,19.260583323,23.698576057,78.8532338382,37.3715827946,18.025,23.4566510436
 01/08  15:00:00,60.3516191407,5.57475589256,1.95752058285,9.83694181171,19.260583323,23.698576057,85.0645895943,37.7253136261,18.025,29.3142759682
 01/08  16:00:00,59.8773178924,5.56858501999,1.97500774487,9.6412790401,19.260583323,23.4086260847,80.4158274567,38.9402704056,18.025,23.4505570511
 01/08  17:00:00,67.2826316311,5.5710902475,1.1433951206,9.65635744886,19.260583323,27.8781056672,62.669110531,38.8729470605,18.025,5.77116347053
 01/08  18:00:00,76.9307034865,5.515454337,0.0605957887513,8.05223413094,18.1807569449,37.5792895564,45.4168456158,39.6379755949,0.0,5.77887002086
 01/08  19:00:00,88.324947327,5.43178803322,0.0507435911385,5.64626176466,32.6059821062,37.0465235296,54.7016286723,43.1483725707,0.0,11.5532561015
 01/08  20:00:00,87.0585280036,5.38855222572,0.147732381085,4.09469487946,36.8143715336,33.066984531,55.0209827868,43.4383745934,0.0,11.5826081934
 01/08  21:00:00,91.529723959,5.40082294706,0.6105026359,2.73134447799,36.43363367,38.8072253906,55.9124306034,44.329944497,0.0,11.5824861064
 01/08  22:00:00,89.146727649,5.4177883064,0.772646425031,2.52594789268,36.0963922311,36.7877557581,55.1628338494,43.5810493716,0.0,11.5817844778
 01/08  23:00:00,69.6990653381,5.41552620424,0.0863442360779,5.08634718573,30.9507766546,20.6087787026,61.7501113348,44.2903952668,0.0,17.459716068
 01/08  24:00:00,50.8057452215,5.52998804871,0.0376474377354,8.56249980357,17.4250845679,11.7056064465,51.6627445373,45.8682471349,0.0,5.79449740249
 01/09  01:00:00,44.8797741893,5.57945601959,0.0291209340683,10.0238361609,11.6412384099,10.0650221343,52.6737661534,46.9034652113,0.0,5.77030094211
 01/09  02:00:00,44.328945158,5.61275763695,0.0221190189599,11.0075664145,10.0992000411,10.047477231,53.409879352,47.6462437471,0.0,5.76363560494
 01/09  03:00:00,43.3131693218,5.64104440897,0.0153605908148,11.8298187277,8.25718729233,10.0299323277,53.9637817088,48.2002740041,0.0,5.76350770467
 01/09  04:00:00,43.8228191242,5.6579188869,0.0102832896751,12.3276714785,8.25718729233,10.0299323277,54.4029300191,48.6395597153,0.0,5.76337030385
 01/09  05:00:00,45.7028556526,5.66824649551,0.0063673792919,12.5945271388,8.25718729233,11.6354268332,54.7005916003,48.9294027697,0.0,5.77118883061
 01/09  06:00:00,52.8529286426,5.65324766494,0.00640572635398,12.1794082893,12.1011305571,15.3678112995,59.5297146905,47.961591712,0.0,11.5681229786
 01/09  07:00:00,77.4669955925,5.48601001715,0.04247065356,7.3955567988,19.7275818095,37.2640762949,58.1986844557,46.5525180313,0.0,11.6461664244
 01/09  08:00:00,89.2282072187,5.40716560897,0.310663923678,4.13064794871,24.3117294858,51.2795993405,65.7514781478,42.3510083985,0.0,23.4004697493
 01/09  09:00:00,77.6243083464,5.49460987237,0.238634412045,7.55522835088,23.6694662846,40.6342015617,69.5536197331,34.0297757226,0.0,35.5238440105
 01/09  10:00:00,75.3992391254,5.5266777395,2.10309692472,8.44143830256,23.6694662846,35.6302164847,86.9245793554,33.5272607163,18.025,35.3723186391
 01/09  11:00:00,59.9532926912,5.59501424664,2.29425092727,10.3330175069,18.7433767983,22.9618409725,74.5798817885,33.0298671646,18.025,23.5250146239
 01/09  12:00:00,59.7566937401,5.58808221571,2.35253013035,10.0876215408,18.7433767983,22.9618409725,78.733887099,31.3873598853,18.025,29.3215272137
 01/09  13:00:00,59.3292987701,5.58006447633,2.20034585647,9.77698133102,18.5889407304,23.1597249699,71.2635017217,29.7816944506,18.025,23.4568072711
 01/09  14:00:00,58.996095251,5.56306846537,2.15494895329,9.25966444615,18.7433767983,23.2517909448,75.7782508028,28.4311195884,18.025,29.3221312144
 01/09  15:00:00,57.2357187632,5.50316972255,2.16956701489,7.54457404249,18.7433767983,23.2517909448,68.4015738025,26.9282495358,18.025,23.4483242667
 01/09  16:00:00,56.3165934428,5.48412360763,2.19019398286,6.91381636713,18.7433767983,22.9618409725,69.3258263544,27.845425371,18.025,23.4554009834
 01/09  17:00:00,63.6360877709,5.48257504316,1.37946975441,6.82624332387,18.7433767983,27.431320555,52.0162548501,28.2199907962,18.025,5.77126405394
 01/09  18:00:00,76.0208249958,5.40864734549,0.0663561708978,4.64146715549,17.6635504202,40.6971502883,41.129405745,29.5760372063,0.0,11.5533685387
 01/09  19:00:00,80.6940601466,5.35311458542,0.0921521626889,2.83886006921,27.5259009287,37.3340067412,44.1242776028,32.4938124436,0.0,11.6304651592
 01/09  20:00:00,82.2310040653,5.34947159511,0.339900532238,1.80685121518,33.8341110165,33.3544677425,43.9136904914,32.3291503193,0.0,11.5845401721
 01/09  21:00:00,90.3274021983,5.40956691458,0.990430838877,1.03846678812,36.5179666069,38.8247702939,44.2543244893,32.6700163417,0.0,11.5843081475
 01/09  22:00:00,85.0870534899,5.45679494221,1.36429084155,0.891392527023,32.965339924,36.8579353714,49.760746127,32.301687336,0.0,17.4590587909
 01/09  23:00:00,61.2278913084,5.34013287638,0.269276367869,1.7915667768,25.6355707503,20.6438685092,51.8043639241,34.4142086241,0.0,17.3901553
 01/09  24:00:00,44.2869875283,5.40645592937,0.0512684295307,4.55599202405,15.0252895274,11.7056064465,41.9040328188,36.124796148,0.0,5.77923667077
 01/10  01:00:00,40.4999467146,5.44723505413,0.04293931932,5.76240871366,11.6412384099,10.0650221343,42.6816040853,36.9101316707,0.0,5.77147241457
 01/10  02:00:00,39.996114694,5.48060213777,0.03536698309,6.7936406481,10.0992000411,10.047477231,44.7921357884,39.0283881785,0.0,5.76374760991
 01/10  03:00:00,39.7176315103,5.53139107246,0.0259736045709,8.33332101208,8.25718729233,10.0299323277,43.0865550058,43.0665550058,0.0,0.02
 01/10  04:00:00,41.3380142881,5.5810493185,0.0182486184549,9.91176970553,8.25718729233,10.0299323277,53.5901322409,47.8265017205,0.0,5.76363052033
 01/10  05:00:00,44.2739928926,5.62269082403,0.0119577684385,11.2056270199,8.25718729233,11.6354268332,57.0297887638,51.2583156492,0.0,5.77147311461
 01/10  06:00:00,53.3286689963,5.66638907332,0.00818982562105,12.6402161018,12.1011305571,15.3678112995,66.9670232784,55.3975446922,0.0,11.5694785862
 01/10  07:00:00,78.6965569932,5.52126544489,0.0394101882745,8.59291273617,19.7275818095,37.2640762949,72.7479280123,55.2872627373,0.0,17.460665275
 01/10  08:00:00,90.5458567543,5.44578866833,0.313626618014,5.40670073061,24.3117294858,51.2795993405,73.7556861612,50.3552047059,0.0,23.4004814553
 01/10  09:00:00,78.4504699149,5.51648201898,0.136625768707,8.46151928302,23.6694662846,40.6342015617,76.0767827894,40.5516289604,0.0,35.525153829
 01/10  10:00:00,74.5973977817,5.50281857591,1.97822634533,7.78832208766,23.6694662846,35.6302164847,85.0986467045,37.5914048424,18.025,29.4822418621
 01/10  11:00:00,57.8411201257,5.52371402134,2.13061126934,8.45577955143,18.7433767983,22.9618409725,84.0603433967,36.6309060641,18.025,29.4044373325
 01/10  12:00:00,56.8410048084,5.50602627647,2.30252574989,7.30398995445,18.7433767983,22.9618409725,77.4200957755,35.9334884386,18.025,23.4616073369
 01/10  13:00:00,55.8894459058,5.50529481636,2.36223057859,6.25000759736,18.5889407304,23.1597249699,81.0355194074,33.6894947195,18.025,29.3210246879
 01/10  14:00:00,55.459757312,5.50072621289,2.54794952296,5.39267144347,18.7433767983,23.2517909448,73.0588232313,31.581831899,18.025,23.4519913323
 01/10  15:00:00,54.8073754184,5.47367380898,2.51561110141,4.79967605681,18.7433767983,23.2517909448,72.1762115084,30.6919911582,18.025,23.4592203502
 01/10  16:00:00,53.9210689547,5.43976769452,2.35976681496,4.39307055446,18.7433767983,22.9618409725,79.6174816689,32.2747225033,18.025,29.3177591656
 01/10  17:00:00,60.8652680651,5.4055731401,1.3271111829,4.18478468775,18.7433767983,27.431320555,56.8477013767,33.0514418745,18.025,5.77125950221
 01/10  18:00:00,74.9668455868,5.41025894788,0.476119679516,3.17611420115,17.6635504202,40.6971502883,40.6913391096,34.904989855,0.0,5.78634925462
 01/10  19:00:00,81.1812162503,5.42797216839,0.703564621977,2.63973812713,27.5259009287,37.3340067412,56.8900654947,39.454115393,0.0,17.4359501017
 01/10  20:00:00,83.4849401602,5.45537027985,0.986994022201,2.30779003921,33.8341110165,33.3544677425,51.9513984898,40.3666580686,0.0,11.5847404212
 01/10  21:00:00,91.4604992604,5.50434072699,1.5377573614,1.52945703907,36.5179666069,38.8247702939,53.7563195463,42.1716798068,0.0,11.5846397395
 01/10  22:00:00,86.0113605002,5.51863904904,1.64798460849,1.47015191312,32.965339924,36.8579353714,60.311738846,42.8521050915,0.0,17.4596337545
 01/10  23:00:00,63.3093933083,5.43956219299,0.63613378863,3.40677767608,25.6355707503,20.6438685092,56.1172844002,44.5169018123,0.0,11.6003825879
 01/10  24:00:00,45.5844760692,5.44119084068,0.0718684166359,5.79814210942,15.0252895274,11.7056064465,50.7009798047,44.9229415737,0.0,5.77803823099
 01/11  01:00:00,42.2438405281,5.49472514626,0.0345345949072,7.46721414476,11.6412384099,10.0650221343,50.9679472035,45.1962976773,0.0,5.77164952613
 01/11  02:00:00,42.1475744262,5.54271841804,0.0272317783121,8.891117661,10.0992000411,10.047477231,53.1887181219,47.4248621309,0.0,5.76385599098
 01/11  03:00:00,41.3997493202,5.57891662277,0.0201919525284,9.97369081891,8.25718729233,10.0299323277,54.6059713595,48.8420754101,0.0,5.76389594946
 01/11  04:00:00,42.0752698377,5.60011299977,0.0150073581378,10.6331997881,8.25718729233,10.0299323277,55.1211705753,49.3578505825,0.0,5.76331999281
 01/11  05:00:00,44.2259823435,5.61713692747,0.0107173429004,11.1644076562,8.25718729233,11.6354268332,55.5086027277,49.7374160574,0.0,5.77118667028
 01/11  06:00:00,51.6234007731,5.60957803131,0.0108033010576,10.9891425028,12.1011305571,15.3678112995,60.4169701664,48.8486179206,0.0,11.5683522458
 01/11  07:00:00,76.9596642127,5.48254048011,0.188747207422,6.74540140394,19.7275818095,37.2640762949,59.2013710343,47.5545981098,0.0,11.6467729245
 01/11  08:00:00,89.751569917,5.5132392232,1.24102887895,3.61754897571,24.3117294858,51.2795993405,66.8658808886,43.4634576478,0.0,23.4024232408
 01/11  09:00:00,76.5136063568,5.48085590982,0.484165359624,6.21273346723,23.6694662846,40.6342015617,69.7904499775,34.2625574481,0.0,35.5278925294
 01/11  10:00:00,72.988450476,5.50737123975,2.74242765126,5.4106143397,23.6694662846,35.6302164847,84.6942162343,31.2926820457,18.025,35.3765341886
 01/11  11:00:00,55.9087893739,5.51003600331,2.82356366981,5.84417112182,18.7433767983,22.9618409725,77.6273136312,30.1971161557,18.025,29.4051974755
 01/11  12:00:00,55.6157621356,5.53898931929,3.22340895124,5.12489829936,18.7433767983,22.9618409725,69.8042755449,28.3160456844,18.025,23.4632298605
 01/11  13:00:00,54.9753780391,5.55178581266,3.33373909774,4.31794003344,18.5889407304,23.1597249699,67.2224744087,25.7375118808,18.025,23.4599625279
 01/11  14:00:00,54.3839846424,5.53709220351,3.35493683171,3.47353692554,18.7433767983,23.2517909448,70.4887720625,23.1427838179,18.025,29.3209882446
 01/11  15:00:00,53.5367187553,5.50118209282,3.31361205355,2.70351175386,18.7433767983,23.2517909448,62.7343150695,21.2573421404,18.025,23.4519729291
 01/11  16:00:00,52.5713058668,5.46071269899,3.17128447697,2.2108419948,18.7433767983,22.9618409725,63.6532024116,22.1688758479,18.025,23.4593265637
 01/11  17:00:00,59.3989636841,5.41156306956,2.0929277996,1.94666901465,18.7433767983,27.431320555,46.6890390575,22.8928070379,18.025,5.77123201952
 01/11  18:00:00,73.2383437729,5.42155394075,0.96679439666,0.945634292122,17.6635504202,40.6971502883,36.101535354,24.5478646946,0.0,11.5536706595
 01/11  19:00:00,79.7078358284,5.45234842941,1.29236742646,0.553170591372,27.5259009287,37.3340067412,46.4606000378,29.023460367,0.0,17.4371396708
 01/11  20:00:00,82.3313345907,5.48782542303,1.60005351809,0.508665678818,33.8341110165,33.3544677425,41.5278090441,29.9463625978,0.0,11.5814464463
 01/11  21:00:00,91.0522796562,5.57143340652,2.18866136068,0.403235070624,36.5179666069,38.8247702939,43.3264012092,31.7450000491,0.0,11.5814011602
 01/11  22:00:00,85.8822441932,5.62076736629,2.54220615904,0.344677570873,32.965339924,36.8579353714,48.5518439374,31.0923597131,0.0,17.4594842243
 01/11  23:00:00,61.2223417221,5.45566295714,1.32762292375,0.612127682771,25.6355707503,20.6438685092,43.0694787136,31.4690419833,0.0,11.6004367302
 01/11  24:00:00,41.9494326074,5.38454214622,0.570278447896,1.72133446302,15.0252895274,11.7056064465,38.3641125169,32.5848969103,0.0,5.77921560665
 01/12  01:00:00,37.5462616688,5.38163042721,0.358630639964,2.55863147353,11.6412384099,10.0650221343,38.9170901078,33.1457593979,0.0,5.77133070989
 01/12  02:00:00,36.2944510459,5.37672431171,0.22219548767,3.00902153886,10.0992000411,10.047477231,39.7463221063,33.9825493954,0.0,5.76377271092
 01/12  03:00:00,34.524626104,5.36927470349,0.120211545185,3.20818847311,8.25718729233,10.0299323277,39.0385617695,33.2748897019,0.0,5.7636720676
 01/12  04:00:00,34.675221177,5.36954071007,0.0733507236578,3.40537963668,8.25718729233,10.0299323277,33.0156703197,32.9956703197,0.0,0.02
 01/12  05:00:00,36.6538741864,5.37975621459,0.0509323240799,3.78946242655,8.25718729233,11.6354268332,39.0934190129,33.3217725128,0.0,5.77164650013
 01/12  06:00:00,44.1212662716,5.37768075576,0.0690533317668,3.66065043397,12.1011305571,15.3678112995,44.0306583787,32.460658398,0.0,11.5699999807
 01/12  07:00:00,72.5398179647,5.45688409229,1.27135587404,1.26859429178,19.7275818095,37.2640762949,48.555940104,31.0976609293,0.0,17.4582791747
 01/12  08:00:00,88.1007326035,5.60002750309,2.48809962594,0.632840617204,24.3117294858,51.2795993405,51.9065357381,28.5044503656,0.0,23.4020853725
 01/12  09:00:00,72.7235599434,5.4504622377,1.67511046896,1.26212743878,23.6694662846,40.6342015617,57.1626618593,21.6388228083,0.0,35.5238390509
 01/12  10:00:00,70.3420020442,5.50103140242,4.0587317176,1.45419727902,23.6694662846,35.6302164847,67.5874696583,20.0755525004,18.025,29.4869171579
 01/12  11:00:00,53.2284025335,5.50000737738,4.01222286319,1.98514950331,18.7433767983,22.9618409725,65.8931117292,18.4608760693,18.025,29.4072356598
 01/12  12:00:00,53.1955102645,5.52810400369,4.24006683981,1.69887036543,18.7433767983,22.9618409725,64.5741807362,17.2251616632,18.025,29.3240190731
 01/12  13:00:00,52.9355128702,5.54345878999,4.21298631985,1.40715267648,18.5889407304,23.1597249699,56.9881838667,15.5073432911,18.025,23.4558405757
 01/12  14:00:00,52.8051228276,5.53991655062,4.18308228758,1.06370473937,18.7433767983,23.2517909448,55.782934499,14.2964721043,18.025,23.4614623947
 01/12  15:00:00,52.3882437052,5.5200366438,4.09191228922,0.757874480726,18.7433767983,23.2517909448,61.5173478258,14.1736813567,18.025,29.3186664691
 01/12  16:00:00,51.6256224688,5.48604712924,3.91788348656,0.493225977241,18.7433767983,22.9618409725,57.2815527365,15.8019642937,18.025,23.4545884429
 01/12  17:00:00,58.5039135001,5.43599134248,2.81527581976,0.304837686838,18.7433767983,27.431320555,40.3858003401,16.5894790008,18.025,5.7713213393
 01/12  18:00:00,73.1409349368,5.48204328749,1.58004149535,0.174483055275,17.6635504202,40.6971502883,30.4900197676,18.9362948043,0.0,11.5537249633
 01/12  19:00:00,80.1354498703,5.53765418563,2.0884229999,0.099415893872,27.5259009287,37.3340067412,35.2833506221,23.652109922,0.0,11.6312407001
 01/12  20:00:00,82.9926041693,5.60070427075,2.58329688717,0.0738055567691,33.8341110165,33.3544677425,36.2558285239,24.6710943323,0.0,11.5847341916
 01/12  21:00:00,92.2347733373,5.74136963175,3.53728655468,0.0671640866067,36.5179666069,38.8247702939,38.1017191301,26.5178083906,0.0,11.5839107395
 01/12  22:00:00,86.9882014414,5.78141128562,3.74151493477,0.0906730082959,32.965339924,36.8579353714,44.5779268444,27.1163885339,0.0,17.4615383104
 01/12  23:00:00,61.5469468879,5.54015841552,2.00057569866,0.179277988046,25.6355707503,20.6438685092,45.66251298,28.2719445238,0.0,17.3905684562
 01/12  24:00:00,41.156469364,5.41102451987,1.01441013699,0.45775230826,15.0252895274,11.7056064465,35.239293362,29.4599343558,0.0,5.77935900623
 01/13  01:00:00,36.0692891646,5.38377257951,0.764715961974,0.673428660053,11.6412384099,10.0650221343,35.8317319272,30.0601599233,0.0,5.7715720039
 01/13  02:00:00,35.0482958136,5.37980271052,0.580219241896,1.40176299872,10.0992000411,10.047477231,37.592490114,31.8284468196,0.0,5.76404329445
 01/13  03:00:00,33.7384764635,5.37403418985,0.37687780355,2.16061255066,8.25718729233,10.0299323277,34.7272992578,34.7072992578,0.0,0.02
 01/13  04:00:00,34.1015922857,5.37162737736,0.256245196716,2.64676646737,8.25718729233,10.0299323277,41.8964429909,36.1324936753,0.0,5.76394931563
 01/13  05:00:00,35.9270299489,5.36916955916,0.174592594735,2.94954267057,8.25718729233,11.6354268332,42.1965192925,36.4251166677,0.0,5.77140262482
 01/13  06:00:00,43.7999385205,5.36598003159,0.0690141942942,3.35105529753,12.1011305571,15.3678112995,49.1906272739,37.6218711453,0.0,11.5687561286
 01/13  07:00:00,72.665915062,5.45569501574,1.17574872028,1.49147770611,19.7275818095,37.2640762949,54.5882720832,37.1259348174,0.0,17.4623372658
 01/13  08:00:00,88.3730649606,5.62515909826,2.59153018838,0.776601853648,24.3117294858,51.2795993405,58.8219082853,35.4187652562,0.0,23.4031430291
 01/13  09:00:00,73.0964158216,5.46226018478,1.4302501123,1.86803998989,23.6694662846,40.6342015617,64.1778744207,28.6472251304,0.0,35.5306492903
 01/13  10:00:00,70.6258003827,5.51295594602,3.56137002573,2.2234270634,23.6694662846,35.6302164847,74.4550199536,26.9470255697,18.025,29.4829943839
 01/13  11:00:00,53.8427011735,5.5156949882,3.50430355928,3.0916752396,18.7433767983,22.9618409725,74.1059608798,26.6723546496,18.025,29.4086062302
 01/13  12:00:00,53.9077600024,5.54199785757,3.72749671937,2.90979428185,18.7433767983,22.9618409725,66.4070156783,24.9170192946,18.025,23.4649963836
 01/13  13:00:00,53.7690683952,5.56100786934,3.64984990061,2.78629083414,18.5889407304,23.1597249699,71.2573852522,23.9131851174,18.025,29.3192001348
 01/13  14:00:00,53.8359800782,5.55655863211,3.57590011926,2.68510198053,18.7433767983,23.2517909448,64.751468506,23.2669615551,18.025,23.4595069509
 01/13  15:00:00,53.6744218936,5.53536457889,3.39883156971,2.72180146522,18.7433767983,23.2517909448,71.8170375141,24.465859742,18.025,29.3261777721
 01/13  16:00:00,53.4845147,5.50883571482,3.05228760489,3.19492244595,18.7433767983,22.9618409725,71.9023920939,30.4253823747,18.025,23.4520097192
 01/13  17:00:00,60.9478479505,5.46905405443,1.78616459628,3.74481927663,18.7433767983,27.431320555,58.5292735563,34.7327286472,18.025,5.77154490919
 01/13  18:00:00,75.8254746048,5.48288857055,0.814776814325,3.62344093418,17.6635504202,40.6971502883,46.9165801592,41.1297377864,0.0,5.7868423728
 01/13  19:00:00,82.6483354744,5.50970974716,0.964136216844,3.76452470898,27.5259009287,37.3340067412,67.125434402,49.6872591505,0.0,17.4381752515
 01/13  20:00:00,85.2736053453,5.53125099125,1.1346560711,3.87289559248,33.8341110165,33.3544677425,64.8219851126,53.2367407865,0.0,11.5852443261
 01/13  21:00:00,93.6051232004,5.58434036889,1.56298238378,3.56884189009,36.5179666069,38.8247702939,69.2458897803,57.6633029144,0.0,11.5825868659
 01/13  22:00:00,88.8936405058,5.60418321069,1.5950108068,4.31983723595,32.965339924,36.8579353714,79.6575579263,62.195944087,0.0,17.4616138393
 01/13  23:00:00,67.9538700081,5.56549621714,0.558665379734,8.0027678059,25.6355707503,20.6438685092,78.6554289561,67.0541308152,0.0,11.6012981409
 01/13  24:00:00,53.746852253,5.67903139449,0.0374497024168,13.7570842755,15.0252895274,11.7056064465,82.7619390386,71.2230461713,0.0,11.5388928674
 01/14  01:00:00,52.8972909083,5.76992390975,0.0226308728509,16.6574638327,12.8411359301,10.0650221343,79.1658494115,73.394140246,0.0,5.7717091655
 01/14  02:00:00,55.2721076629,5.83913522256,0.0150082727009,18.9719715776,12.8411359301,10.0650221343,75.8643431625,75.8443431625,0.0,0.02
 01/14  03:00:00,53.1162752738,5.91309889725,0.00519108487955,21.3710306643,8.25718729233,10.0299323277,83.4071468523,77.6432666512,0.0,5.76388020112
 01/14  04:00:00,56.0993783506,6.00317525712,0.0,24.2692472081,8.25718729233,10.0299323277,87.2701319863,81.5063379317,0.0,5.76379405466
 01/14  05:00:00,60.0968656379,6.07639285091,0.0,26.5867446188,8.25718729233,11.6354268332,89.9560459134,84.1852353619,0.0,5.77081055156
 01/14  06:00:00,66.3005153347,6.13854869867,0.0,28.5697731983,8.71707943955,15.3327214929,91.0279091264,85.2484950654,0.0,5.77941406098
 01/14  07:00:00,85.4369741588,6.09652398862,0.0,27.6519166496,18.5082010057,25.6353820695,96.415306101,84.845183949,0.0,11.5701221519
 01/14  08:00:00,94.2748023174,5.96161515482,0.0050446091577,24.0514611,19.4083231844,41.0650158608,100.166041274,82.7044661341,0.0,17.4615751398
 01/14  09:00:00,109.110301669,5.81180901275,0.341068030551,18.591333499,26.3286599382,57.9988325916,112.742162227,71.0047840344,0.0,41.7373781925
 01/14  10:00:00,95.7922532179,5.83455221646,1.26611235852,19.4802801237,26.3286599382,42.8504436482,120.975125394,67.4248550436,18.025,35.5252703504
 01/14  11:00:00,73.6258982574,5.87801669552,1.34891150296,21.1821723216,21.7447113004,23.4437158914,118.219341489,64.8096774533,18.025,35.3846640361
