Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  03:00:00,59.5196420964,6.11077181515,0.0,27.5818938661,8.25718729233,10.0299323277,79.4723965968,79.4523965968,0.0,0.02
 01/28  04:00:00,60.7212142977,6.15092960753,0.0,28.7433069652,8.25718729233,10.0299323277,85.3883481647,79.624226168,0.0,5.76412199679
 01/28  05:00:00,62.7204208036,6.16587005038,0.0,29.1207936251,8.25718729233,11.6354268332,84.6220365553,78.8502017475,0.0,5.77183480787
 01/28  06:00:00,67.9928272223,6.20047106367,0.0,30.2001252265,8.71707943955,15.3327214929,84.712193372,78.9318768401,0.0,5.78031653193
 01/28  07:00:00,85.8396590365,6.11875794135,0.0,28.0323169211,18.5082010057,25.6353820695,88.5430066376,76.9706054975,0.0,11.5724011401
 01/28  08:00:00,91.4160602887,5.93847717411,0.0,23.1048136427,19.4083231844,41.0650158608,91.0798987283,73.6114423387,0.0,17.4684563896
 01/28  09:00:00,105.737927649,5.69827254372,0.182234304996,15.4912120706,26.3286599382,57.9988325916,106.343818603,58.6150899439,0.0,47.7287286594
 01/28  10:00:00,91.2402430246,5.68288458915,1.56186450128,14.7841048666,26.3286599382,42.8504436482,104.390626351,50.8177596648,18.025,35.5478666865
 01/28  11:00:00,69.6377664695,5.7700867585,1.82679870078,16.8240251743,21.7447113004,23.4437158914,95.1089247661,47.5785319556,18.025,29.5053928105
 01/28  12:00:00,65.7283677528,5.73099418627,1.92449239722,15.3181036291,19.3027497915,23.426170988,92.2752294137,44.8303276154,18.025,29.4199017983
 01/28  13:00:00,64.9176650335,5.71310171958,1.80535337989,14.5025979404,19.1483137236,23.7250123474,84.8852942882,43.3881832071,18.025,23.4721110811
 01/28  14:00:00,63.759728562,5.67515431651,1.87424057356,13.1681793411,19.3027497915,23.7161209604,86.7837946193,39.4285701417,18.025,29.3302244776
 01/28  15:00:00,62.5304199873,5.63826406164,1.94608481414,11.9039153252,19.3027497915,23.7161209604,78.6689787113,37.1740764005,18.025,23.4699023108
 01/28  16:00:00,61.5577358096,5.61763408424,2.01502439409,11.1728709438,19.3027497915,23.426170988,83.7613478715,36.4030309015,18.025,29.3333169701
 01/28  17:00:00,65.3825648129,5.62585807903,1.17913333085,11.3740303295,19.3027497915,27.8956505705,60.6334265847,36.836277458,18.025,5.7721491267
 01/28  18:00:00,79.0943819401,5.57971212927,0.0561394505846,10.0963446098,18.2229234133,37.5968344597,45.2864808029,39.5076043635,0.0,5.77887643937
 01/28  19:00:00,90.9936598615,5.50550076414,0.0454494723762,8.12706449124,32.690315043,37.0816133363,57.6732083848,46.1180464117,0.0,11.555161973
 01/28  20:00:00,89.6713713036,5.4581755951,0.0959578782867,6.68959778497,36.8143715336,33.066984531,59.7712544907,48.1854981972,0.0,11.5857562935
 01/28  21:00:00,93.9069782935,5.44717771032,0.376159808791,5.41591739651,36.3493007332,38.7721355839,62.3934710594,50.8072512341,0.0,11.5862198252
 01/28  22:00:00,91.7620620507,5.45676922314,0.483453023171,5.27198048918,36.1807251679,36.8228455648,62.424468548,50.837707128,0.0,11.58676142
 01/28  23:00:00,73.5672475246,5.51879986294,0.0481964026917,8.76984176994,31.0351095914,20.6438685092,70.2977095864,52.8289580156,0.0,17.4687515708
 01/28  24:00:00,54.8719628103,5.64875906112,0.0252874366708,12.5222238392,17.4250845679,11.7056064465,65.5291799361,53.9569669399,0.0,11.5722129962
 01/29  01:00:00,51.3464426935,5.72771449538,0.0161276039476,15.0358746031,12.925468867,10.100111941,64.0561637085,58.2839960578,0.0,5.77216765067
 01/29  02:00:00,53.6158178763,5.79680267422,0.00772593384818,17.2458504164,12.925468867,10.100111941,62.9068636755,62.8868636755,0.0,0.02
 01/29  03:00:00,50.2905951088,5.84112092465,0.000289810989402,18.5027839596,8.34152022915,10.0650221343,68.7171996199,62.9526586001,0.0,5.76454101984
 01/29  04:00:00,51.0176844939,5.86624959004,0.0,19.2050332713,8.34152022915,10.0650221343,68.4831611462,62.7186264284,0.0,5.76453471776
 01/29  05:00:00,53.3857409271,5.89077061491,0.0,19.9417888539,8.34152022915,11.6705166398,69.0274303747,63.2556276144,0.0,5.77180276034
 01/29  06:00:00,57.7258586412,5.89933178813,0.0,20.1148713518,8.80141237637,15.3678112995,67.0101282532,61.2298300201,0.0,5.78029823309
 01/29  07:00:00,75.5469526032,5.82275041369,0.0,18.0356151818,18.5082010057,25.6353820695,70.8491196196,59.2776237261,0.0,11.5714958935
 01/29  08:00:00,82.9933849279,5.70234092377,0.0146837304878,14.7841633793,19.4926561212,41.1001056674,75.9531836296,58.48515869,0.0,17.4680249396
 01/29  09:00:00,99.9701446065,5.54070088088,0.138841494325,9.92438715392,26.3286599382,57.9988325916,95.4293904183,47.6981851726,0.0,47.7312052457
 01/29  10:00:00,87.553620281,5.58930197715,1.82785673235,11.0444911516,26.2443270014,42.8153538416,96.5900104093,43.015982815,18.025,35.5490275943
 01/29  11:00:00,66.0911089727,5.66901266701,2.04839046013,13.1568468761,21.7447113004,23.4437158914,88.768665413,41.2373167499,18.025,29.5063486631
 01/29  12:00:00,63.1572460457,5.65827715618,2.18019711494,12.5042804773,19.3449162599,23.4437158914,84.8158647198,37.3699995513,18.025,29.4208651685
 01/29  13:00:00,61.952274299,5.62366199348,2.06395625393,11.3083309512,19.190480192,23.7425572507,76.7200457696,35.2221638281,18.025,23.4728819415
 01/29  14:00:00,60.5301508016,5.57881208135,2.10475860519,9.86413592745,19.260583323,23.698576057,79.0036326039,31.6473800732,18.025,29.3312525307
 01/29  15:00:00,59.3901843297,5.53986995586,2.14795494334,8.71991311285,19.260583323,23.698576057,71.9055201671,30.4097064495,18.025,23.4708137176
 01/29  16:00:00,57.9173647876,5.50153941639,2.17082371138,7.55250550175,19.260583323,23.4086260847,78.322266876,30.9672457202,18.025,29.3300211557
 01/29  17:00:00,61.1095104498,5.49036106557,1.39008065534,7.08523513716,19.260583323,27.8781056672,53.5653032162,29.7681635939,18.025,5.77213962227
 01/29  18:00:00,73.8200563511,5.4227586578,0.0565599160318,5.03826128024,18.1807569449,37.5792895564,35.4295335468,29.6496206491,0.0,5.77991289764
 01/29  19:00:00,85.0719795412,5.33685627971,0.0595958553277,2.47930263925,32.6059821062,37.0465235296,44.667338459,33.1108847114,0.0,11.5564537476
 01/29  20:00:00,84.4232143965,5.32878308164,0.28480197732,1.38198606185,36.8143715336,33.066984531,44.9567368271,33.3705299535,0.0,11.5862068737
 01/29  21:00:00,90.0776351614,5.39297887429,0.856198972634,1.04130786726,36.43363367,38.8072253906,45.8650817709,34.2783913486,0.0,11.5866904224
 01/29  22:00:00,87.910721454,5.41746870755,1.03139160755,1.03142189332,36.0963922311,36.7877557581,46.1949758518,34.607734352,0.0,11.5872414998
 01/29  23:00:00,66.3725046829,5.32968453813,0.211025026497,1.72080360339,30.9507766546,20.6087787026,53.0042233037,35.5361904289,0.0,17.4680328748
 01/29  24:00:00,46.6639602003,5.40519344618,0.0487854939743,4.53428583573,17.4250845679,11.7056064465,48.0738899697,36.5015816107,0.0,11.5723083591
 01/30  01:00:00,40.9840373567,5.46140725858,0.0396046191838,6.23561833709,11.6412384099,10.0650221343,44.4230401702,38.6506262442,0.0,5.77241392591
 01/30  02:00:00,40.2786804131,5.48974248495,0.0327043765484,7.06969689872,10.0992000411,10.047477231,44.6825923598,38.9182835516,0.0,5.76430880826
 01/30  03:00:00,39.3484634863,5.51971645014,0.0255133226456,7.97625516714,8.25718729233,10.0299323277,40.0123237298,39.9923237298,0.0,0.02
 01/30  04:00:00,40.0575353416,5.54214956121,0.0200995328735,8.66830645083,8.25718729233,10.0299323277,46.9886942681,41.2243775905,0.0,5.76431667754
 01/30  05:00:00,42.0475634145,5.55448466806,0.0157071465859,9.04361135303,8.25718729233,11.6354268332,47.3210997735,41.5490443312,0.0,5.77205544224
 01/30  06:00:00,49.3390265702,5.54407024774,0.0157868852773,8.76521994425,12.1011305571,15.3678112995,52.1831527941,40.6106977509,0.0,11.5724550431
 01/30  07:00:00,74.4329946426,5.39567880366,0.0516575471751,4.44255935757,19.7275818095,37.2640762949,56.7034721287,39.2372417607,0.0,17.466230368
 01/30  08:00:00,85.362397642,5.37693327779,0.602403395484,1.88714660366,24.3117294858,51.2795993405,59.8835305207,36.4690463664,0.0,23.4144841543
 01/30  09:00:00,74.9307333207,5.4093767555,0.347218510004,4.83817600314,23.6694662846,40.6342015617,65.1211140548,29.569764242,0.0,35.5513498129
 01/30  10:00:00,72.6006076647,5.4368743837,2.2326647198,5.60295026133,23.6694662846,35.6302164847,82.3724473472,28.9499070163,18.025,35.3975403309
 01/30  11:00:00,56.7854880098,5.49225179327,2.42128000301,7.14087777457,18.7433767983,22.9618409725,75.7689606168,28.3212645584,18.025,29.4226960584
 01/30  12:00:00,56.3165711543,5.47668601697,2.487812212,6.6235672316,18.7433767983,22.9618409725,68.0985910414,26.5970541091,18.025,23.4765369324
 01/30  13:00:00,55.5360155395,5.4565182656,2.36265585251,5.9448872243,18.5889407304,23.1597249699,65.6151716476,24.1161998161,18.025,23.4739718315
 01/30  14:00:00,54.5413836717,5.4177107853,2.33943832383,4.76577974191,18.7433767983,23.2517909448,69.0489601722,21.6954182792,18.025,29.3285418929
 01/30  15:00:00,54.22109245,5.40481190467,2.3566314923,4.44119340448,18.7433767983,23.2517909448,62.9073458906,21.4118829769,18.025,23.4704629137
 01/30  16:00:00,52.7247103881,5.36161583576,2.37915748605,3.25543044269,18.7433767983,22.9618409725,69.1339722155,21.774773429,18.025,29.3341987865
 01/30  17:00:00,56.2791080426,5.36021919715,1.58106452834,3.157981338,18.7433767983,27.431320555,45.9287611669,22.1315788173,18.025,5.7721823496
 01/30  18:00:00,72.699990164,5.30670501209,0.104162304253,1.38470394111,17.6635504202,40.6971502883,29.0959770544,23.307757056,0.0,5.78821999834
 01/30  19:00:00,78.9099082949,5.32419277376,0.379423219834,0.796231837186,27.5259009287,37.3340067412,44.43982084,26.9957979005,0.0,17.4440229395
 01/30  20:00:00,81.4281682476,5.35591120732,0.656440023233,0.680944057342,33.8341110165,33.3544677425,40.4101966121,28.8216660438,0.0,11.5885305682
 01/30  21:00:00,90.403544888,5.47280626283,1.60316676733,0.438543681547,36.5179666069,38.8247702939,42.6331222713,31.0468758831,0.0,11.5862463882
 01/30  22:00:00,85.2174851425,5.51627167979,1.9079086702,0.418588942331,32.965339924,36.8579353714,49.9320105622,32.4629490548,0.0,17.4690615073
 01/30  23:00:00,60.6470574282,5.34179226597,0.469932658207,1.00831274705,25.6355707503,20.6438685092,51.7498053043,34.3531200431,0.0,17.3966852612
 01/30  24:00:00,42.0437502442,5.33620530141,0.0756438684387,2.35857210516,15.0252895274,11.7056064465,41.2148243305,35.4345036103,0.0,5.78032072014
 01/31  01:00:00,38.754197777,5.39168903102,0.0521061780758,4.06299428152,11.6412384099,10.0650221343,41.8917777399,36.1193398235,0.0,5.77243791647
 01/31  02:00:00,38.2783532996,5.42729861768,0.0448773584633,5.11963858983,10.0992000411,10.047477231,42.7914848261,37.0271043167,0.0,5.76438050939
 01/31  03:00:00,37.2348442756,5.45512098721,0.0378526537914,5.91489049615,8.25718729233,10.0299323277,43.4089456564,37.644552966,0.0,5.76439269041
 01/31  04:00:00,37.7934700541,5.47251399718,0.032287559787,6.46168885974,8.25718729233,10.0299323277,38.1617898694,38.1417898694,0.0,0.02
 01/31  05:00:00,39.8368960293,5.48605721668,0.0275288220848,6.88954752198,8.25718729233,11.6354268332,44.2670696982,38.4950538892,0.0,5.77201580898
 01/31  06:00:00,47.2232352658,5.47875570348,0.0275719335926,6.70295717181,12.1011305571,15.3678112995,49.1596614468,37.5868590507,0.0,11.5728023961
 01/31  07:00:00,73.021838101,5.37250321566,0.256981103757,2.84925287924,19.7275818095,37.2640762949,53.7322522567,36.2649002186,0.0,17.4673520381
 01/31  08:00:00,85.7986885521,5.47319619157,1.43924668635,1.39032392658,24.3117294858,51.2795993405,58.2590441012,34.8420725944,0.0,23.4169715068
 01/31  09:00:00,73.7443608001,5.37883650689,0.440898926752,3.58865922506,23.6694662846,40.6342015617,64.3236677516,28.7664636363,0.0,35.5572041153
 01/31  10:00:00,71.4059099738,5.39983919236,2.35810896426,4.3198410517,23.6694662846,35.6302164847,80.6059518189,27.1779312501,18.025,35.4030205688
 01/31  11:00:00,55.7036968003,5.45705043154,2.51611048275,5.99945478216,18.7433767983,22.9618409725,74.5251186529,27.0770747012,18.025,29.4230439517
 01/31  12:00:00,55.3996668803,5.44770241583,2.55966491677,5.6637925475,18.7433767983,22.9618409725,67.5647093296,26.0668355993,18.025,23.4728737304
 01/31  13:00:00,54.9015569311,5.43358550945,2.43552724501,5.26048782266,18.5889407304,23.1597249699,71.0916923688,23.7298962955,18.025,29.3367960733
 01/31  14:00:00,54.612960014,5.41582048003,2.39996574529,4.77871924774,18.7433767983,23.2517909448,63.2824871381,21.7873809137,18.025,23.4701062244
 01/31  15:00:00,53.838537111,5.39059394147,2.38861050568,4.04087262752,18.7433767983,23.2517909448,68.4389930607,21.0735962116,18.025,29.3403968492
 01/31  16:00:00,53.3692633548,5.38524122176,2.39824018036,3.85727755387,18.7433767983,22.9618409725,63.845815761,22.3559402803,18.025,23.4648754807
 01/31  17:00:00,56.5416337048,5.37005643288,1.6032548659,3.38847536299,18.7433767983,27.431320555,45.9554277004,22.1583883466,18.025,5.77203935382
 01/31  18:00:00,72.9011795928,5.32236519754,0.200977758062,1.47341135541,17.6635504202,40.6971502883,35.3035194397,23.7471513324,0.0,11.5563681073
 01/31  19:00:00,79.1753879796,5.34216411757,0.485767957727,0.937391327015,27.5259009287,37.3340067412,40.0946770535,28.4599983346,0.0,11.6346787189
 01/31  20:00:00,81.7437258952,5.38479680075,0.856097738678,0.767954959763,33.8341110165,33.3544677425,41.0324407006,29.4439192,0.0,11.5885215006
 01/31  21:00:00,90.8803330029,5.52489501383,1.98440398776,0.482000077088,36.5179666069,38.8247702939,48.3326278519,30.9639723486,0.0,17.3686555033
 01/31  22:00:00,85.6194549253,5.55522707232,2.17152178877,0.51798927169,32.965339924,36.8579353714,51.0674947703,33.5998923505,0.0,17.4676024198
 01/31  23:00:00,60.9650437936,5.35439834625,0.490518271503,1.29310489215,25.6355707503,20.6438685092,49.9611911034,38.3569168664,0.0,11.604274237
 01/31  24:00:00,44.0852575379,5.40028619951,0.0743495795708,4.33729212674,15.0252895274,11.7056064465,49.5391307749,43.7588231066,0.0,5.78030766829
 02/01  01:00:00,41.8916535632,5.48836952524,0.0467969371877,7.10907755112,11.6412384099,10.0650221343,54.8802301559,49.1079770041,0.0,5.77225315178
 02/01  02:00:00,42.6876826316,5.56275607393,0.0360718244283,9.40231492408,10.0992000411,10.047477231,59.9633658887,54.19908705,0.0,5.76427883865
 02/01  03:00:00,43.4148668768,5.64345125582,0.0255643936711,11.9188689048,8.25718729233,10.0299323277,65.0042315884,59.2399364254,0.0,5.76429516294
 02/01  04:00:00,46.1094298606,5.72541409815,0.0164194162917,14.5406149792,8.25718729233,10.0299323277,70.2117262858,64.447426639,0.0,5.7642996468
 02/01  05:00:00,49.8981287564,5.79199691266,0.00900162252053,16.6633670189,8.25718729233,11.6354268332,73.6089517598,67.8367589076,0.0,5.77219285216
 02/01  06:00:00,58.7811451944,5.82936704036,0.00557031827945,17.9322545407,12.1011305571,15.3678112995,74.8828514834,69.0864194087,0.0,5.79643207475
 02/01  07:00:00,83.330619778,5.65823639081,0.03587021287,13.0934083459,19.7275818095,37.2640762949,89.6658053223,66.380574686,0.0,23.2852306363
 02/01  08:00:00,93.2928863705,5.57148347457,0.211217695808,10.0142582243,24.3117294858,51.2795993405,86.392845119,62.9775899427,0.0,23.4152551763
 02/01  09:00:00,83.878374527,5.68244626682,0.0977031883644,13.7622558193,23.6694662846,40.6342015617,86.20573655,50.6535402538,0.0,35.5521962962
 02/01  10:00:00,78.6863894703,5.62568390894,1.75601470659,11.9765686853,23.6694662846,35.6302164847,90.9064749383,43.3772682607,18.025,29.5042066776
 02/01  11:00:00,60.5982219901,5.60554356482,2.06474513509,11.1968495118,18.7433767983,22.9618409725,85.201395003,37.7505079124,18.025,29.4258870907
 02/01  12:00:00,58.7826959,5.55120871832,2.28847080195,9.21450761542,18.7433767983,22.9618409725,78.433424806,31.0698106267,18.025,29.3386141793
 02/01  13:00:00,55.3618345627,5.46494614772,2.48443685727,5.64049633331,18.5889407304,23.1597249699,65.1848944238,23.6922129229,18.025,23.4676815009
 02/01  14:00:00,54.174212014,5.43808576246,2.75116183028,3.96650423317,18.7433767983,23.2517909448,60.4315948123,18.9333437066,18.025,23.4732511057
 02/01  15:00:00,53.1041521086,5.37935527535,2.54643922622,3.15990022888,18.7433767983,23.2517909448,65.6895250524,18.3322910307,18.025,29.3322340217
 02/01  16:00:00,52.2377614327,5.34963761781,2.44671982768,2.71289529443,18.7433767983,22.9618409725,62.0762730291,20.579474116,18.025,23.4717989131
 02/01  17:00:00,55.6154987177,5.34153691716,1.58740466399,2.50671021471,18.7433767983,27.431320555,46.1333148132,22.3368214471,18.025,5.77149336609
 02/01  18:00:00,73.3803316167,5.35487627115,0.402898087417,1.71813219802,17.6635504202,40.6971502883,37.8694190213,26.3128943664,0.0,11.5565246549
 02/01  19:00:00,79.8859087413,5.39179641551,0.754616777848,1.3294269004,27.5259009287,37.3340067412,50.5075139616,33.0640159071,0.0,17.4434980545
 02/01  20:00:00,82.2825967373,5.41715459033,1.01942702182,1.11114041287,33.8341110165,33.3544677425,47.4081880589,35.8211527447,0.0,11.5870353142
 02/01  21:00:00,91.02272677,5.49848790903,1.65950646155,0.975696301256,36.5179666069,38.8247702939,50.8576164136,39.2700725821,0.0,11.5875438315
 02/01  22:00:00,85.7842723227,5.52952879036,1.83036825721,1.04964983735,32.965339924,36.8579353714,58.5914054735,41.1232601504,0.0,17.4681453231
 02/01  23:00:00,62.1142513306,5.39623184434,0.55947310674,2.33152262646,25.6355707503,20.6438685092,55.4528377907,43.8481209953,0.0,11.6047167954
 02/01  24:00:00,45.3101213421,5.43253026975,0.0520207772063,5.55223705708,15.0252895274,11.7056064465,58.886464868,47.345732279,0.0,11.540732589
 02/02  01:00:00,42.7252036106,5.5104342343,0.0389261424197,7.92843187897,11.6412384099,10.0650221343,56.0011093228,50.2286135841,0.0,5.77249573862
 02/02  02:00:00,42.9826257254,5.56787799174,0.0305021750804,9.69770645468,10.0992000411,10.047477231,53.0025447019,52.9825447019,0.0,0.02
 02/02  03:00:00,42.854620039,5.62081489712,0.0221452809231,11.3846773466,8.25718729233,10.0299323277,61.2332910374,55.4687878047,0.0,5.76450323274
 02/02  04:00:00,44.4217411706,5.67021772907,0.0153163830803,12.9092237648,8.25718729233,10.0299323277,63.6889436825,57.9244213184,0.0,5.76452236404
 02/02  05:00:00,47.4826803137,5.71352313334,0.00935598084505,14.3260364789,8.25718729233,11.6354268332,66.0632936497,60.2906866298,0.0,5.77260701991
 02/02  06:00:00,55.6865732091,5.73103904006,0.00721755242096,14.9343617227,12.1011305571,15.3678112995,72.3623859857,60.7899301842,0.0,11.5724558015
 02/02  07:00:00,80.6068160999,5.57613790871,0.0381017307724,10.4494644448,19.7275818095,37.2640762949,76.5889023428,59.1181702324,0.0,17.4707321104
 02/02  08:00:00,91.2888924614,5.54484577065,0.553175253622,7.69494197703,24.3117294858,51.2795993405,80.0977256285,56.680757857,0.0,23.4169677715
 02/02  09:00:00,80.6594198498,5.58039236835,0.137464562977,10.6055884573,23.6694662846,40.6342015617,80.9683173544,45.4125934681,0.0,35.5557238863
 02/02  10:00:00,76.1953074059,5.5596092266,1.99015127142,9.31742176669,23.6694662846,35.6302164847,87.4930200484,39.959694071,18.025,29.5083259774
 02/02  11:00:00,57.7672152455,5.52944234763,2.36135443799,8.1453340792,18.7433767983,22.9618409725,79.7447273383,32.2925427015,18.025,29.4271846368
 02/02  12:00:00,55.3655457277,5.48886849604,3.02840496729,5.11976283647,18.7433767983,22.9618409725,70.4962710388,23.130551601,18.025,29.3407194378
 02/02  13:00:00,53.6841254805,5.43116942417,2.95934853239,3.52164949945,18.5889407304,23.1597249699,58.7095239414,17.2101346002,18.025,23.4743893412
 02/02  14:00:00,52.5188991674,5.36773737855,2.83001906921,2.3026828129,18.7433767983,23.2517909448,60.4634143554,13.1025671134,18.025,29.335847242
 02/02  15:00:00,51.8525115214,5.33909289846,2.79310282663,1.70185722181,18.7433767983,23.2517909448,54.2735672475,12.7782832874,18.025,23.47028396
 02/02  16:00:00,51.0610356611,5.32379916736,2.83736243058,1.17136249839,18.7433767983,22.9618409725,60.813135102,13.4538640793,18.025,29.3342710227
 02/02  17:00:00,54.3833083091,5.31751637668,2.0914026552,0.794543206044,18.7433767983,27.431320555,37.4086137829,13.6112472493,18.025,5.77236653366
 02/02  18:00:00,72.5482278383,5.38235956429,0.907527944324,0.353916572065,17.6635504202,40.6971502883,21.6607210756,15.8726212562,0.0,5.78809981939
 02/02  19:00:00,79.3866910404,5.4264182033,1.32535107634,0.224850380155,27.5259009287,37.3340067412,38.5586909415,21.115336969,0.0,17.4433539725
 02/02  20:00:00,82.0559571164,5.46915202664,1.68476826498,0.167156158997,33.8341110165,33.3544677425,34.904848503,23.3168920873,0.0,11.5879564157
 02/02  21:00:00,91.082488739,5.58377656751,2.48323927367,0.126436649424,36.5179666069,38.8247702939,37.7638112001,26.1775554259,0.0,11.5862557742
 02/02  22:00:00,85.8293675949,5.62281151495,2.6861229916,0.145705501652,32.965339924,36.8579353714,44.8913490049,27.4219674223,0.0,17.4693815826
 02/02  23:00:00,60.8370299121,5.4307601054,1.20958668021,0.369654410327,25.6355707503,20.6438685092,46.5863832827,29.1893999844,0.0,17.3969832983
 02/02  24:00:00,41.0694998753,5.33693097036,0.380011142279,1.07922367804,15.0252895274,11.7056064465,36.8732187883,31.0926504962,0.0,5.78056829203
 02/03  01:00:00,36.8123338506,5.33622543681,0.144198749093,2.08449763361,11.6412384099,10.0650221343,38.4135371659,32.641075794,0.0,5.77246137191
 02/03  02:00:00,35.9783899593,5.35077709516,0.065128037659,2.87594331957,10.0992000411,10.047477231,40.0595421841,34.2951488617,0.0,5.76439332237
 02/03  03:00:00,35.3828944881,5.39013863877,0.0427177715517,4.12305519011,8.25718729233,10.0299323277,41.9714023556,36.206985917,0.0,5.76441643856
 02/03  04:00:00,36.4233075846,5.42352189729,0.0362131978019,5.1365900108,8.25718729233,10.0299323277,38.1047726034,38.0847726034,0.0,0.02
 02/03  05:00:00,38.8390236425,5.45136003162,0.030778712637,5.92311869506,8.25718729233,11.6354268332,45.3230924579,39.5504531152,0.0,5.77263934269
 02/03  06:00:00,46.5915568878,5.45840648681,0.0298793462251,6.0893140308,12.1011305571,15.3678112995,50.7788893574,39.2058177667,0.0,11.5730715906
 02/03  07:00:00,73.0641585532,5.42420483681,0.766653653287,2.33018792191,19.7275818095,37.2640762949,54.0110581854,36.5429062624,0.0,17.468151923
 02/03  08:00:00,86.3901472767,5.58772943968,2.34563683528,0.96084422638,24.3117294858,51.2795993405,52.4461358577,29.0308248267,0.0,23.415311031
 02/03  09:00:00,72.5546129426,5.38904979183,1.29239058999,1.53719583748,23.6694662846,40.6342015617,53.9041583271,18.3435461675,0.0,35.5606121596
 02/03  10:00:00,69.6197015394,5.39747944794,3.38920934075,1.50488445411,23.6694662846,35.6302164847,67.7339845859,14.303429745,18.025,35.4055548409
 02/03  11:00:00,52.1090772003,5.3461066044,3.14540230318,1.88648161648,18.7433767983,22.9618409725,60.4629198603,13.0126148963,18.025,29.425304964
 02/03  12:00:00,51.8686263311,5.34698436551,3.26929652864,1.52383496481,18.7433767983,22.9618409725,53.2625984279,11.7624821289,18.025,23.4751162989
 02/03  13:00:00,51.6506152228,5.36208765599,3.41160681738,1.10496067252,18.5889407304,23.1597249699,58.0182547085,10.6579505987,18.025,29.3353041099
 02/03  14:00:00,51.1888447062,5.33074496111,3.1084897334,0.731151321135,18.7433767983,23.2517909448,51.7582628502,10.2614738704,18.025,23.4717889798
 02/03  15:00:00,50.8775850551,5.31433134535,3.01724497025,0.52754530161,18.7433767983,23.2517909448,57.7466735298,10.383339549,18.025,29.3383339807
 02/03  16:00:00,50.6460745579,5.3286763633,3.25840245906,0.330487426422,18.7433767983,22.9618409725,51.4304626433,9.93763920044,18.025,23.4678234428
 02/03  17:00:00,54.2815407367,5.32812442983,2.52113947173,0.252425841579,18.7433767983,27.431320555,33.7222517917,9.92499331517,18.025,5.77225847654
 02/03  18:00:00,72.751372877,5.40921230673,1.37361078883,0.0641184616128,17.6635504202,40.6971502883,23.6904266275,12.1338528764,0.0,11.5565737511
 02/03  19:00:00,79.8534550608,5.47883492011,1.95746264772,0.00708246190022,27.5259009287,37.3340067412,33.888627472,16.4437919239,0.0,17.4448355482
 02/03  20:00:00,82.7116094702,5.54939352813,2.42733393638,0.0,33.8341110165,33.3544677425,29.8737836361,18.2886498551,0.0,11.585133781
 02/03  21:00:00,91.8080457608,5.67507635466,3.22860630436,0.0153229393266,36.5179666069,38.8247702939,32.7962363988,21.2105878172,0.0,11.5856485816
 02/03  22:00:00,86.4873366525,5.70861064369,3.36619081316,0.0378047968751,32.965339924,36.8579353714,39.9099143188,22.4407358698,0.0,17.4691784491
 02/03  23:00:00,61.1897618634,5.49992689832,1.80464929979,0.0581553478183,25.6355707503,20.6438685092,35.8052084317,24.2002800352,0.0,11.6049283965
 02/03  24:00:00,40.6527810106,5.35534368647,0.67736716275,0.346735157957,15.0252895274,11.7056064465,31.9991263118,26.2187171133,0.0,5.78040919843
 02/04  01:00:00,36.8999995832,5.33130957666,0.434647396172,0.686731557037,12.8411359301,10.0650221343,33.491459501,27.7188442917,0.0,5.77261520929
 02/04  02:00:00,36.9819492285,5.32069962787,0.315311706293,0.899915109764,12.8411359301,10.0650221343,34.893292298,29.1286326938,0.0,5.76465960418
 02/04  03:00:00,32.8138479889,5.31597904381,0.133197354131,1.53768668475,8.25718729233,10.0299323277,36.3572023657,30.5926765357,0.0,5.76452583
 02/04  04:00:00,33.4386990932,5.33390054932,0.0798976672809,2.19791620599,8.25718729233,10.0299323277,38.3063559199,32.5422843527,0.0,5.76407156724
 02/04  05:00:00,35.967641407,5.36154269634,0.0538033966754,3.11852826328,8.25718729233,11.6354268332,39.8519508294,34.0796167214,0.0,5.77233410801
 02/04  06:00:00,40.9195738241,5.38616663522,0.0415763388841,3.89958997973,8.71707943955,15.3327214929,39.823934565,34.0433690747,0.0,5.78056549037
 02/04  07:00:00,60.3262532421,5.37259893588,0.153104053736,3.11194851528,18.5082010057,25.6353820695,44.6667472602,33.0936177854,0.0,11.5731294748
 02/04  08:00:00,70.6049043956,5.45796100466,1.21028130004,1.5638651689,19.4083231844,41.0650158608,50.549843922,33.0789948521,0.0,17.4708490699
 02/04  09:00:00,94.575628504,5.72422272761,3.89184211495,0.593318073232,26.3286599382,57.9988325916,65.977256479,24.1978792424,0.0,41.7793772366
 02/04  10:00:00,80.7405487832,5.63517680783,5.40164303622,0.492312581846,26.3286599382,42.8504436482,71.4221434695,17.8433603456,18.025,35.5537831239
 02/04  11:00:00,55.8051265797,5.47552292239,4.40000944311,0.712720838818,21.7447113004,23.4437158914,68.8902362203,15.4571119519,18.025,35.4081242684
 02/04  12:00:00,53.3946796565,5.50286661644,4.62874229204,0.508279874532,19.3027497915,23.426170988,59.918664831,12.4717295906,18.025,29.4219352405
 02/04  13:00:00,52.8386138257,5.46026698923,4.17287424581,0.308852511192,19.1483137236,23.7250123474,53.3926926053,11.8929277278,18.025,23.4747648774
 02/04  14:00:00,52.9369991229,5.4748207226,4.24525126756,0.174761083357,19.3027497915,23.7161209604,56.227416188,8.86616498639,18.025,29.3362512016
 02/04  15:00:00,52.6744141604,5.44444554323,4.09995331833,0.0878517110371,19.3027497915,23.7161209604,49.5257875779,8.03010972377,18.025,23.4706778541
 02/04  16:00:00,52.2806366147,5.43546558732,4.05559490615,0.0373591189918,19.3027497915,23.426170988,56.5622467328,9.20220193795,18.025,29.3350447949
 02/04  17:00:00,55.7913359837,5.41691303126,3.13768995334,0.0331818113925,19.3027497915,27.8956505705,34.5896217152,10.7922370816,18.025,5.77238463366
 02/04  18:00:00,70.529712483,5.46799503415,1.69952089947,0.0,18.2229234133,37.5968344597,19.4327825276,13.6523495107,0.0,5.78043301695
 02/04  19:00:00,85.5399236182,5.5939062101,2.63035916444,0.0,32.690315043,37.0816133363,30.5803175257,19.0237994992,0.0,11.5565180265
 02/04  20:00:00,86.2816246456,5.6771467607,3.17681909522,0.0,36.8143715336,33.066984531,33.4533915725,21.8672278876,0.0,11.5861636849
 02/04  21:00:00,92.3276228476,5.79128431459,3.86817859332,0.000418238890844,36.3493007332,38.7721355839,36.5888396091,25.0020964162,0.0,11.5867431929
 02/04  22:00:00,90.1399419225,5.79330859987,3.7653354228,0.0314199778137,36.1807251679,36.8228455648,38.5710447737,26.9836359947,0.0,11.587408779
 02/04  23:00:00,67.1082269623,5.57669211381,2.22651030521,0.0745875291683,31.0351095914,20.6438685092,46.9279224223,29.4573486907,0.0,17.4705737316
 02/04  24:00:00,43.3666497502,5.41013383149,1.06232313692,0.21848408464,17.4250845679,11.7056064465,43.7602987181,32.1872456632,0.0,11.5730530549
 02/05  01:00:00,37.2165473507,5.3716053739,0.74246575401,0.535741579052,12.925468867,10.100111941,40.3936911838,34.6212211849,0.0,5.77246999894
 02/05  02:00:00,37.3633936951,5.35453254714,0.535216846477,0.90819872173,12.925468867,10.100111941,43.2076096922,37.4432570566,0.0,5.76435263554
 02/05  03:00:00,33.4585880664,5.34917479151,0.274808843417,1.88819759313,8.34152022915,10.0650221343,40.2664246384,40.2464246384,0.0,0.02
 02/05  04:00:00,34.2267742818,5.35580231458,0.127723729291,2.79684018088,8.34152022915,10.0650221343,48.6251714629,42.8604464363,0.0,5.76472502655
 02/05  05:00:00,36.8288775926,5.37826972965,0.0467422276114,3.8506754217,8.34152022915,11.6705166398,51.2972303428,45.5250498844,0.0,5.77218045843
 02/05  06:00:00,42.3135620783,5.42065865541,0.0371650706568,5.144071209,8.80141237637,15.3678112995,52.1682478763,46.3877009308,0.0,5.78054694555
 02/05  07:00:00,61.7925022157,5.41319266016,0.144566850493,4.5461410085,18.5082010057,25.6353820695,57.4064105201,45.8331226171,0.0,11.573287903
 02/05  08:00:00,71.57045358,5.47563699988,1.12670753429,2.47588607165,19.4926561212,41.1001056674,60.6344998508,43.1636717578,0.0,17.470828093
 02/05  09:00:00,94.2131943427,5.65765631709,2.95645100115,1.23283746108,26.3286599382,57.9988325916,83.2099623073,35.4652941882,0.0,47.7446681191
 02/05  10:00:00,80.2105948342,5.55372496305,4.00171931547,1.56315608767,26.2443270014,42.8153538416,85.7893511301,32.2085376333,18.025,35.5558134969
 02/05  11:00:00,56.6387030945,5.48130724068,3.61373864678,2.32678036216,21.7447113004,23.4437158914,73.7739971676,26.2399063527,18.025,29.5090908149
 02/05  12:00:00,54.1539936201,5.51732117677,4.12236295987,1.6998047794,19.3449162599,23.4437158914,68.2229598124,20.7750835446,18.025,29.4228762679
 02/05  13:00:00,53.7381128227,5.54146264002,4.35880293523,0.881513495495,19.190480192,23.7425572507,64.1967082516,16.8319739888,18.025,29.3397342628
 02/05  14:00:00,53.35261556,5.53889255043,4.43594558504,0.395325124656,19.260583323,23.698576057,53.4236783878,11.929819917,18.025,23.4688584708
 02/05  15:00:00,53.3095848575,5.54766769419,4.57358356488,0.205876073345,19.260583323,23.698576057,57.3206548689,9.95740135814,18.025,29.3382535108
 02/05  16:00:00,53.0613559252,5.54447419683,4.73603865683,0.0883411668074,19.260583323,23.4086260847,51.6125110429,10.1196796495,18.025,23.4678313934
 02/05  17:00:00,56.3146276903,5.48982191715,3.63370221519,0.0472588544463,19.260583323,27.8781056672,35.0328836412,11.2357191854,18.025,5.77216445578
 02/05  18:00:00,70.9740189335,5.53626984687,2.13525844725,0.0,18.1807569449,37.5792895564,19.3429625148,13.5624988338,0.0,5.78046368097
 02/05  19:00:00,86.1587755311,5.69030936936,3.27222910434,0.0,32.6059821062,37.0465235296,29.7766108878,18.2201251744,0.0,11.5564857134
 02/05  20:00:00,87.2327608651,5.79826764558,4.00682808794,0.0,36.8143715336,33.066984531,31.70153298,20.1130978569,0.0,11.588435123
 02/05  21:00:00,93.581787759,5.93138226772,4.86323948534,0.0,36.43363367,38.8072253906,33.9082240904,22.3226528193,0.0,11.5855712711
 02/05  22:00:00,91.1108960471,5.92809956725,4.75234121523,0.0,36.0963922311,36.7877557581,34.9238432984,23.3355174916,0.0,11.5883258067
 02/05  23:00:00,67.6242652544,5.65748190405,2.85576679015,0.0,30.9507766546,20.6087787026,42.1743880633,24.7033873915,0.0,17.4710006718
 02/05  24:00:00,43.7300021241,5.47493634602,1.5520516759,0.0273036081547,17.4250845679,11.7056064465,37.7090260808,26.1368835626,0.0,11.5721425182
 02/06  01:00:00,36.0482535802,5.42700118734,1.18069781194,0.193139756498,11.6412384099,10.0650221343,33.0591197958,27.2866637673,0.0,5.77245602859
 02/06  02:00:00,34.3284519866,5.38948819082,0.891374384744,0.361045348452,10.0992000411,10.047477231,34.2807797891,28.5164617532,0.0,5.76431803591
 02/06  03:00:00,32.413540991,5.36224769254,0.666178844619,0.558128298727,8.25718729233,10.0299323277,35.5504586505,29.7861084272,0.0,5.76435022329
 02/06  04:00:00,32.6614725697,5.35454301344,0.528987648815,0.950956833575,8.25718729233,10.0299323277,37.138917322,31.3750161648,0.0,5.76390115715
 02/06  05:00:00,34.6502768198,5.35665040402,0.424124407586,1.43573326464,8.25718729233,11.6354268332,38.2318651402,32.4600260326,0.0,5.77183910764
 02/06  06:00:00,42.3824080607,5.36637718406,0.457083352663,1.54498567564,12.1011305571,15.3678112995,37.6285040023,31.8317794722,0.0,5.79672453015
 02/06  07:00:00,72.7493649559,5.56558763893,2.15739385639,0.483262032494,19.7275818095,37.2640762949,48.0716945449,30.602657362,0.0,17.4690371829
 02/06  08:00:00,86.833630353,5.72601080631,3.34546515328,0.26620526529,24.3117294858,51.2795993405,53.0560955356,29.636600746,0.0,23.4194947896
 02/06  09:00:00,72.3217174987,5.4615690117,1.81081031926,0.71335275638,23.6694662846,40.6342015617,65.2652676908,23.7860729327,0.0,41.4791947581
 02/06  10:00:00,69.2200695594,5.43081296411,3.59359393452,0.867530040526,23.6694662846,35.6302164847,70.6198252504,23.0892690157,18.025,29.5055562347
 02/06  11:00:00,51.5606318813,5.35138052604,3.02764598882,1.45051335609,18.7433767983,22.9618409725,68.8195867438,21.3672665816,18.025,29.4273201623
 02/06  12:00:00,51.6685767606,5.35012967495,3.00417447333,1.58575828158,18.7433767983,22.9618409725,65.1377435367,20.937592478,18.025,26.1751510587
 02/06  13:00:00,51.6057139402,5.34566481557,2.78284172369,1.70524665993,18.5889407304,23.1597249699,65.5575369514,20.8955628482,18.025,26.6369741032
 02/06  14:00:00,51.6564179979,5.33991975243,2.72585305896,1.57217951477,18.7433767983,23.2517909448,61.2854373969,19.7837488876,18.025,23.4766885092
 02/06  15:00:00,51.4934034172,5.32838795674,2.68363114916,1.46292140594,18.7433767983,23.2517909448,66.6245903629,19.2650668684,18.025,29.3345234945
 02/06  16:00:00,51.1294040017,5.32656278636,2.6627552414,1.4115714174,18.7433767983,22.9618409725,62.5178909907,21.0189886424,18.025,23.4739023483
 02/06  17:00:00,54.7258466171,5.33554822821,1.89803780238,1.31240853871,18.7433767983,27.431320555,45.4398481787,21.6425299425,18.025,5.77231823622
 02/06  18:00:00,73.0284214815,5.41308678088,1.0061637967,0.704738284648,17.6635504202,40.6971502883,35.1261480714,23.5694956359,0.0,11.5566524354
 02/06  19:00:00,80.0627092969,5.48574632796,1.63803761011,0.528841286453,27.5259009287,37.3340067412,45.6983613907,28.2525303372,0.0,17.4458310535
 02/06  20:00:00,82.7809851793,5.54371939694,2.12848475122,0.373895182109,33.8341110165,33.3544677425,40.8812871903,29.2932916804,0.0,11.58799551
 02/06  21:00:00,91.7548706437,5.66405416199,2.97807114648,0.223697747539,36.5179666069,38.8247702939,42.6444109577,31.0558339648,0.0,11.5885769929
 02/06  22:00:00,86.4193506215,5.69630307067,3.12778315822,0.220524417267,32.965339924,36.8579353714,48.6809408629,31.2107980483,0.0,17.4701428146
 02/06  23:00:00,61.5031604732,5.49628682335,1.62341426676,0.556422640821,25.6355707503,20.6438685092,43.4296257174,31.8240041284,0.0,11.6056215891
 02/06  24:00:00,41.3424423494,5.36025570775,0.522393607518,1.18645227529,15.0252895274,11.7056064465,44.2245573255,32.683564611,0.0,11.5409927145
 02/07  01:00:00,36.9266258646,5.35122467449,0.2493052015,2.07867971702,11.6412384099,10.0650221343,38.8997167959,33.1271037998,0.0,5.77261299607
 02/07  02:00:00,36.4068283506,5.37555090368,0.146154543858,3.19857988374,10.0992000411,10.047477231,33.693100171,33.673100171,0.0,0.02
 02/07  03:00:00,35.4583630106,5.40008557369,0.0876784865638,4.1436131639,8.25718729233,10.0299323277,40.2022329194,34.4376847652,0.0,5.76454815425
 02/07  04:00:00,36.0522022734,5.41748531663,0.0654427045314,4.74228739434,8.25718729233,10.0299323277,40.816473901,35.0518915375,0.0,5.76458236351
 02/07  05:00:00,38.0133743162,5.42767436609,0.0500259884827,5.10190465203,8.25718729233,11.6354268332,40.9471717148,35.1752455832,0.0,5.77192613163
 02/07  06:00:00,45.3963687634,5.42180544211,0.0592067719847,4.9013911818,12.1011305571,15.3678112995,45.1985645158,33.6252834143,0.0,11.5732811015
 02/07  07:00:00,72.8389697594,5.4863038926,1.49025177884,1.31928798485,19.7275818095,37.2640762949,47.9840251939,30.512644705,0.0,17.4713804889
 02/07  08:00:00,86.8735026756,5.67071457378,3.00967653106,0.697160714977,24.3117294858,51.2795993405,50.7503893284,27.3341928299,0.0,23.4161964985
 02/07  09:00:00,72.5324655227,5.4148101977,1.45274570947,1.32892271073,23.6694662846,40.6342015617,56.8369529591,21.2790093998,0.0,35.5579435593
 02/07  10:00:00,70.0431798803,5.47014924262,4.00818978644,1.23670458166,23.6694662846,35.6302164847,71.2916016429,17.8626200495,18.025,35.4039815933
 02/07  11:00:00,52.7565371742,5.45797186853,4.0131245565,1.55434845832,18.7433767983,22.9618409725,62.8744520042,15.4224315687,18.025,29.4270204355
 02/07  12:00:00,52.3767798929,5.46567975286,4.18800632742,0.994578416838,18.7433767983,22.9618409725,54.7432800008,13.2402988963,18.025,23.4779811045
 02/07  13:00:00,51.9617724987,5.4775712468,4.25222628071,0.460011063971,18.5889407304,23.1597249699,57.9362115244,10.5691745049,18.025,29.3420370195
 02/07  14:00:00,51.9424861752,5.47776875401,4.21014069739,0.236114412567,18.7433767983,23.2517909448,49.5319536963,8.03766438511,18.025,23.4692893112
 02/07  15:00:00,52.1916608375,5.50542135356,4.54765749242,0.120114867399,18.7433767983,23.2517909448,50.3073611675,5.19675050099,18.025,27.0856106665
 02/07  16:00:00,51.7405187552,5.48958333053,4.46143647345,0.0609859621915,18.7433767983,22.9618409725,51.0739401222,7.32690058887,18.025,25.7220395333
 02/07  17:00:00,55.0417712039,5.44980710913,3.37931149622,0.0327985222247,18.7433767983,27.431320555,33.4883176382,9.69112532708,18.025,5.77219231108
 02/07  18:00:00,73.5377613897,5.5266389972,2.10668647398,0.0,17.6635504202,40.6971502883,23.9753528539,12.4186059671,0.0,11.5567468868
 02/07  19:00:00,80.709662471,5.60222693636,2.69735029407,0.0,27.5259009287,37.3340067412,29.104143184,17.4671963702,0.0,11.6369468138
 02/07  20:00:00,83.5248768533,5.66310043057,3.12688482663,0.0,33.8341110165,33.3544677425,31.8320468287,20.2429004779,0.0,11.5891463508
 02/07  21:00:00,92.6426538057,5.79690008826,3.95670422955,0.0,36.5179666069,38.8247702939,41.0779373456,23.7062573609,0.0,17.3716799847
 02/07  22:00:00,87.227185979,5.82155780882,4.03088806789,0.0,32.965339924,36.8579353714,42.9610267531,25.4921029107,0.0,17.4689238424
 02/07  23:00:00,61.6622025633,5.57160996687,2.260105661,0.00344739229019,25.6355707503,20.6438685092,39.2716175918,27.6665994362,0.0,11.6050181555
 02/07  24:00:00,40.9265511486,5.41074736434,1.06410317312,0.178361412644,15.0252895274,11.7056064465,35.850820841,30.0702755358,0.0,5.78054530521
 02/08  01:00:00,35.7600994459,5.36530675511,0.70649175279,0.440884233168,11.6412384099,10.0650221343,37.9503954541,32.1779284203,0.0,5.77246703377
 02/08  02:00:00,34.4481268992,5.35022521502,0.499154273769,0.912202325269,10.0992000411,10.047477231,40.1362742651,34.3718023863,0.0,5.76447187888
 02/08  03:00:00,33.3605741718,5.35574995675,0.307234091762,1.87060245866,8.25718729233,10.0299323277,42.593800926,36.8292921235,0.0,5.76450880253
 02/08  04:00:00,33.9849369215,5.3581219428,0.162232398334,2.6375955787,8.25718729233,10.0299323277,45.0290474776,39.264512757,0.0,5.76453472063
 02/08  05:00:00,36.1960722214,5.36554794569,0.064332696268,3.33242112956,8.25718729233,11.6354268332,47.0668132155,41.294324321,0.0,5.77248889447
 02/08  06:00:00,44.4050453583,5.38499641341,0.0612571303443,3.94482619526,12.1011305571,15.3678112995,53.0035486234,41.4319805307,0.0,11.5715680927
 02/08  07:00:00,73.1441140833,5.49260607246,1.40157792979,1.70680340561,19.7275818095,37.2640762949,58.0296395922,40.5590695736,0.0,17.4705700186
 02/08  08:00:00,84.9657945944,5.65384090629,2.75430241422,0.945696325944,24.3117294858,51.2795993405,61.2131114396,37.7939593589,0.0,23.4191520807
 02/08  09:00:00,73.1723150227,5.4724594296,1.5892313419,1.7746355075,23.6694662846,40.6342015617,62.5895701434,27.0295427569,0.0,35.5600273864
 02/08  10:00:00,70.4141381867,5.50283076363,3.89796867718,1.68520148517,23.6694662846,35.6302164847,69.6866791191,22.1558011046,18.025,29.5058780145
 02/08  11:00:00,53.0172313288,5.48240616062,3.97006402255,1.83366698908,18.7433767983,22.9618409725,64.9035679441,17.4494713007,18.025,29.4290966433
 02/08  12:00:00,52.79370962,5.51933247469,4.38902845803,1.15683280399,18.7433767983,22.9618409725,60.9329635367,13.5656214447,18.025,29.342342092
 02/08  13:00:00,52.3379426752,5.52905407781,4.54987462694,0.487051659337,18.5889407304,23.1597249699,50.6524215705,9.15515739557,18.025,23.4722641749
 02/08  14:00:00,52.2470280686,5.52400931433,4.45495496767,0.249595175328,18.7433767983,23.2517909448,54.9908157551,7.62663107167,18.025,29.3391846834
 02/08  15:00:00,51.6767819709,5.47223871278,3.92291688433,0.263163491334,18.7433767983,23.2517909448,54.9206890095,13.4269969378,18.025,23.4686920716
 02/08  16:00:00,51.4703000268,5.48042684849,4.12774824667,0.133606359217,18.7433767983,22.9618409725,59.4828873721,12.1141379642,18.025,29.3437494079
 02/08  17:00:00,55.0540925109,5.45989818291,3.36350632936,0.0508372632602,18.7433767983,27.431320555,34.503001718,10.7056235038,18.025,5.77237821419
 02/08  18:00:00,71.6832511843,5.53734426459,2.12547528559,0.0,17.6635504202,40.6971502883,19.4609268135,13.6724279056,0.0,5.78849890788
 02/08  19:00:00,80.7223969336,5.6098690635,2.70244100684,0.0,27.5259009287,37.3340067412,36.8172566241,19.3721666567,0.0,17.4450899674
 02/08  20:00:00,83.5070714704,5.667357755,3.10482072189,0.0,33.8341110165,33.3544677425,34.1183095956,22.5298141736,0.0,11.588495422
 02/08  21:00:00,92.5400937571,5.79106698006,3.85997755257,0.0,36.5179666069,38.8247702939,37.8988672397,26.3132414756,0.0,11.585625764
 02/08  22:00:00,87.1146255479,5.8155615839,3.89671338994,0.0276074892882,32.965339924,36.8579353714,45.9117009203,28.4413942262,0.0,17.470306694
 02/08  23:00:00,61.6810885159,5.57129197349,2.19355285453,0.0892014845799,25.6355707503,20.6438685092,42.7792356703,31.1748462263,0.0,11.6043894441
 02/08  24:00:00,41.0822162005,5.41036810406,1.02210137933,0.376404482234,15.0252895274,11.7056064465,45.5505765395,34.0092579431,0.0,11.5413185965
 02/09  01:00:00,36.0904428054,5.37420617057,0.676880411447,0.791938686672,11.6412384099,10.0650221343,42.5046191883,36.7319282835,0.0,5.77269090483
 02/09  02:00:00,35.4244250605,5.37792993858,0.464903165215,1.89504666684,10.0992000411,10.047477231,45.5283454646,39.7637632036,0.0,5.76458226099
 02/09  03:00:00,34.380554426,5.37962543001,0.261140216092,2.91280221871,8.25718729233,10.0299323277,42.6197526331,42.5997526331,0.0,0.02
 02/09  04:00:00,35.1116098043,5.3853097697,0.117338319772,3.78197476481,8.25718729233,10.0299323277,51.2472306553,45.4826096275,0.0,5.76462102778
 02/09  05:00:00,38.0566178704,5.42021244595,0.0409732058926,5.16166065116,8.25718729233,11.6354268332,53.7081650809,47.9353908849,0.0,5.77277419594
 02/09  06:00:00,46.45333183,5.44548866415,0.0355457269214,5.95832986506,12.1011305571,15.3678112995,60.1076870663,48.534843854,0.0,11.5728432122
 02/09  07:00:00,74.141470525,5.49340938939,1.12291641514,2.98201653864,19.7275818095,37.2640762949,65.2973516514,47.8284246168,0.0,17.4689270347
 02/09  08:00:00,85.2807346772,5.6349955576,2.4824141935,1.55136689889,24.3117294858,51.2795993405,67.1259734932,43.7056340651,0.0,23.4203394281
 02/09  09:00:00,74.3212838846,5.48574186563,1.16951435152,3.33003598924,23.6694662846,40.6342015617,69.1192239346,33.5554895585,0.0,35.5637343762
 02/09  10:00:00,71.1968941648,5.50547378779,3.38775938137,2.97552162694,23.6694662846,35.6302164847,80.4082311343,26.9738359626,18.025,35.4093951717
 02/09  11:00:00,53.3253040877,5.42044949929,3.07334710574,3.10041251332,18.7433767983,22.9618409725,69.2778952405,21.8268695094,18.025,29.4260257311
 02/09  12:00:00,52.8834093749,5.42516897172,3.38730642283,2.34241804864,18.7433767983,22.9618409725,59.6349671715,18.1327781572,18.025,23.4771890143
 02/09  13:00:00,52.6051969072,5.48252954718,4.01880064928,1.33190146539,18.5889407304,23.1597249699,59.0041968275,11.6420034921,18.025,29.3371933354
 02/09  14:00:00,52.2857557583,5.49139347576,4.21732766212,0.558569839748,18.7433767983,23.2517909448,48.9774167583,7.47804392876,18.025,23.4743728296
 02/09  15:00:00,52.0746150236,5.48973419375,4.28636730049,0.280045105579,18.7433767983,23.2517909448,54.1353545382,6.77228359384,18.025,29.3380709443
 02/09  16:00:00,51.4770497603,5.45572765247,4.10325261733,0.189555218561,18.7433767983,22.9618409725,50.1718260515,8.67592864728,18.025,23.4708974042
 02/09  17:00:00,54.9453601732,5.43328381177,3.20347193102,0.128748183127,18.7433767983,27.431320555,33.9140841081,10.11666175,18.025,5.77242235808
 02/09  18:00:00,71.4967516923,5.50732532793,1.95154305682,0.0174441851412,17.6635504202,40.6971502883,24.2650513784,12.7091162561,0.0,11.5559351223
 02/09  19:00:00,80.5322949252,5.5814694262,2.54073489771,0.0,27.5259009287,37.3340067412,35.2247014607,17.7783999197,0.0,17.446301541
 02/09  20:00:00,83.3537457769,5.64279996175,2.97605499646,0.0,33.8341110165,33.3544677425,32.0975952101,20.5110521121,0.0,11.586543098
 02/09  21:00:00,92.3859173026,5.76470303747,3.73216313405,0.0,36.5179666069,38.8247702939,35.50365087,23.9165048333,0.0,11.5871460367
 02/09  22:00:00,86.9635602584,5.79039146575,3.79018205774,0.00823767326531,32.965339924,36.8579353714,43.1903665618,25.718841134,0.0,17.4715254277
 02/09  23:00:00,61.5696929243,5.55769392233,2.13040240321,0.0545548633164,25.6355707503,20.6438685092,39.6134545069,28.0082308526,0.0,11.6052236543
 02/09  24:00:00,40.9366755068,5.39916283799,0.962609375713,0.301560772885,15.0252895274,11.7056064465,36.1839823089,30.403420771,0.0,5.78056153788
 02/10  01:00:00,35.846278568,5.35940368611,0.634592436709,0.604863654451,11.6412384099,10.0650221343,38.223648739,32.4509906601,0.0,5.77265807891
 02/10  02:00:00,34.8576073224,5.35875148359,0.433999904264,1.3783110074,10.0992000411,10.047477231,40.3786850024,34.6139172017,0.0,5.7647678007
 02/10  03:00:00,33.6996607177,5.35873548606,0.243214826683,2.27072206205,8.25718729233,10.0299323277,42.7967882234,37.0333890488,0.0,5.7633991746
 02/10  04:00:00,34.2599551064,5.35981096727,0.103674569886,2.96948073151,8.25718729233,10.0299323277,45.2172496024,39.4528747033,0.0,5.76437489904
 02/10  05:00:00,36.8345009563,5.38433698413,0.0441055611715,3.97228660926,8.25718729233,11.6354268332,47.2327326177,41.4602116138,0.0,5.77252100388
 02/10  06:00:00,45.0251787198,5.40342411919,0.0416806100512,4.56610678942,12.1011305571,15.3678112995,53.1902547809,41.6176680652,0.0,11.5725867157
 02/10  07:00:00,73.2456806882,5.47398875257,1.18532360041,2.04323434535,19.7275818095,37.2640762949,58.8202912065,41.3485614835,0.0,17.471729723
 02/10  08:00:00,84.821905664,5.62052841933,2.47187685686,1.11754165292,24.3117294858,51.2795993405,62.4808733173,39.0615886355,0.0,23.4192846819
 02/10  09:00:00,73.5618887614,5.4541408972,1.1852669128,2.58648653098,23.6694662846,40.6342015617,66.4849736005,30.9233214803,0.0,35.5616521202
 02/10  10:00:00,70.8676799835,5.49256421969,3.24672460774,2.80025091129,23.6694662846,35.6302164847,79.451245944,28.3355736327,18.025,33.0906723114
 02/10  11:00:00,53.8187310892,5.47864288986,3.20492122241,3.40407183189,18.7433767983,22.9618409725,70.4213087122,26.5381144888,18.025,25.8581942234
 02/10  12:00:00,53.7504963655,5.50018995306,3.45416286424,3.06762668035,18.7433767983,22.9618409725,72.0682707573,24.6981244548,18.025,29.3451463025
 02/10  13:00:00,53.0798327429,5.47897556635,3.24537781047,2.58351371388,18.5889407304,23.1597249699,64.3734528424,22.8711148045,18.025,23.477338038
 02/10  14:00:00,52.9412368095,5.47992831845,3.33268920076,2.11015333503,18.7433767983,23.2517909448,68.2061095717,20.8468448052,18.025,29.3342647665
