Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/10  15:00:00,52.4875541274,5.44848077322,3.18548609942,1.83511954487,18.7433767983,23.2517909448,62.3059997834,20.806156105,18.025,23.4748436784
 02/10  16:00:00,51.7955722188,5.41138750699,2.98556633051,1.67010154813,18.7433767983,22.9618409725,69.9528842169,22.5931428486,18.025,29.3347413683
 02/10  17:00:00,55.2891319234,5.39687978396,2.06061651503,1.65178036273,18.7433767983,27.431320555,47.7588181384,23.9613218071,18.025,5.77249633128
 02/10  18:00:00,71.4721871238,5.43003693032,0.990634226617,1.03107840396,17.6635504202,40.6971502883,34.7330019649,27.6097026623,0.0,7.12329930262
 02/10  19:00:00,79.9507953147,5.4658059691,1.34484065259,0.730057674516,27.5259009287,37.3340067412,50.0565115329,33.9549880626,0.0,16.1015234703
 02/10  20:00:00,82.6669456748,5.51109328429,1.70335286984,0.717603979153,33.8341110165,33.3544677425,47.7756225916,36.1867604346,0.0,11.588862157
 02/10  21:00:00,91.5777469211,5.61760899967,2.43994991891,0.631135831479,36.5179666069,38.8247702939,50.7879110815,39.1992665099,0.0,11.5886445716
 02/10  22:00:00,86.2954743584,5.64447149339,2.60103000059,0.675223769674,32.965339924,36.8579353714,57.926236788,40.4564075411,0.0,17.4698292469
 02/10  23:00:00,61.9849536244,5.46247959496,1.18289829022,1.51253167848,25.6355707503,20.6438685092,59.8713384279,42.4729328966,0.0,17.3984055313
 02/10  24:00:00,43.7220720921,5.41224436162,0.348387662,3.68809805964,15.0252895274,11.7056064465,50.9947697183,45.215136545,0.0,5.77963317336
 02/11  01:00:00,41.5617549188,5.44385409458,0.117941666122,5.55264293087,12.8411359301,10.0650221343,53.2278510012,47.4552495165,0.0,5.77260148474
 02/11  02:00:00,43.0215229388,5.48586233595,0.0543413349104,7.03529184589,12.8411359301,10.0650221343,55.2414909424,49.4768537609,0.0,5.76463718147
 02/11  03:00:00,40.1405546629,5.54086269229,0.0349763069512,8.73772667325,8.25718729233,10.0299323277,57.0475804089,51.2829008525,0.0,5.7646795564
 02/11  04:00:00,41.416063255,5.58012676938,0.0278176404636,9.98113090372,8.25718729233,10.0299323277,58.7469654297,52.9827256492,0.0,5.76423978043
 02/11  05:00:00,44.0206714767,5.61037022337,0.0219602455648,10.9545687568,8.25718729233,11.6354268332,60.1787326873,54.406523345,0.0,5.7722093423
 02/11  06:00:00,48.9799111802,5.63684086758,0.0171015799048,11.7337198644,8.71707943955,15.3327214929,60.1613832826,54.380573368,0.0,5.78080991464
 02/11  07:00:00,68.6754720371,5.62005729787,0.023140022249,11.3436642882,18.5082010057,25.6353820695,67.2906410264,55.7176247578,0.0,11.5730162685
 02/11  08:00:00,75.06378728,5.55319495313,0.207508079761,8.81426977008,19.4083231844,41.0650158608,71.5632247695,54.0915122915,0.0,17.471712478
 02/11  09:00:00,96.3676763097,5.61545572765,1.8413160621,4.54463662327,26.3286599382,57.9988325916,85.572360065,43.7918723988,0.0,41.7804876662
 02/11  10:00:00,83.1846909015,5.58005749123,3.0536682033,5.33953478855,26.3286599382,42.8504436482,95.2302435258,41.6488569113,18.025,35.5563866145
 02/11  11:00:00,60.3158536941,5.56332094567,2.69802940837,6.83761769291,21.7447113004,23.4437158914,93.6995725125,40.2624724383,18.025,35.4121000742
 02/11  12:00:00,57.1403638963,5.5688917136,3.0041802528,5.81249257262,19.3027497915,23.426170988,84.7450156182,37.2942107851,18.025,29.4258048331
 02/11  13:00:00,56.3910896822,5.5651986038,3.06149664876,4.86776932925,19.1483137236,23.7250123474,76.1501601777,34.6501284306,18.025,23.4750317472
 02/11  14:00:00,55.8143123674,5.54724157198,3.13459812677,4.09030051409,19.3027497915,23.7161209604,78.834922096,31.4694585685,18.025,29.3404635274
 02/11  15:00:00,54.9815726944,5.51114628758,3.09600464244,3.33225274704,19.3027497915,23.7161209604,71.338204769,29.8417622573,18.025,23.4714425117
 02/11  16:00:00,54.0656922412,5.47645120896,2.98391250291,2.85310557221,19.3027497915,23.426170988,77.7474427449,30.3807464344,18.025,29.3416963105
 02/11  17:00:00,57.4068889759,5.43049057886,1.81185220291,2.96098967191,19.3027497915,27.8956505705,56.1864838521,32.3894857426,18.025,5.77199810948
 02/11  18:00:00,70.1871540785,5.42860162351,0.678826156807,2.6015229211,18.2229234133,37.5968344597,42.1755004933,36.3950287867,0.0,5.78047170661
 02/11  19:00:00,85.6801185927,5.46574010908,1.07053380479,1.82817863284,32.690315043,37.0816133363,54.3425681216,42.7855679214,0.0,11.5570002002
 02/11  20:00:00,85.7593603844,5.49383849489,1.36773071569,1.47012091051,36.8143715336,33.066984531,56.9162276709,45.3296889144,0.0,11.5865387565
 02/11  21:00:00,91.3910872353,5.56063135493,1.87583512793,1.28686791344,36.3493007332,38.7721355839,60.4530900106,48.8659023604,0.0,11.5871876502
 02/11  22:00:00,89.762484044,5.57813819893,1.88894550393,1.74551135953,36.1807251679,36.8228455648,62.8072647001,51.2193400895,0.0,11.5879246106
 02/11  23:00:00,69.7500944941,5.49554323045,0.823911671661,4.20018586086,31.0351095914,20.6438685092,71.6344741391,54.1637887806,0.0,17.4706853585
 02/11  24:00:00,50.4730770315,5.51999207599,0.133197572147,8.14416883281,17.4250845679,11.7056064465,68.9361160485,57.3629262539,0.0,11.5731897945
 02/12  01:00:00,47.2259848907,5.60113105615,0.0405156807805,11.0175985188,12.925468867,10.100111941,65.9329018337,60.1601890294,0.0,5.77271280427
 02/12  02:00:00,49.3561609462,5.66658355514,0.0275537656281,13.0965741073,12.925468867,10.100111941,68.4751093335,62.710529489,0.0,5.76457984453
 02/12  03:00:00,47.0936297552,5.73862257073,0.0173528614847,15.3912438256,8.34152022915,10.0650221343,65.1354704494,65.1154704494,0.0,0.02
 02/12  04:00:00,49.0195951342,5.79695728586,0.00996194702951,17.2662642977,8.34152022915,10.0650221343,73.1131833074,67.3485598972,0.0,5.76462341018
 02/12  05:00:00,52.4370227724,5.84988276452,0.00368316244094,19.0302614145,8.34152022915,11.6705166398,75.2468300593,69.4743643766,0.0,5.77246568273
 02/12  06:00:00,58.2048494227,5.89819492253,0.0,20.5949811922,8.80141237637,15.3678112995,81.6735555243,70.1334648895,0.0,11.5400906348
 02/12  07:00:00,77.198125698,5.85986873114,0.0041423112803,19.6455040525,18.5082010057,25.6353820695,75.3003183631,69.5036232349,0.0,5.79669512825
 02/12  08:00:00,81.8506610151,5.72195692439,0.0400121578808,15.480453404,19.4926561212,41.1001056674,81.0564053073,63.585135187,0.0,17.4712701203
 02/12  09:00:00,101.045865645,5.67355222683,1.14188508261,9.86415885925,26.3286599382,57.9988325916,97.2078803044,49.4586751489,0.0,47.7492051554
 02/12  10:00:00,86.6310207667,5.63652845927,2.59175515399,9.31072850208,26.2443270014,42.8153538416,95.5167408524,41.9292677202,18.025,35.5624731322
 02/12  11:00:00,63.5420703725,5.59019587714,2.16522061859,10.5697671576,21.7447113004,23.4437158914,83.8031471455,36.2663118377,18.025,29.5118353079
 02/12  12:00:00,59.2061483427,5.54164030092,2.40028842798,8.44970717322,19.3449162599,23.4437158914,79.2293000559,31.7759107118,18.025,29.4283893441
 02/12  13:00:00,56.993074188,5.51840639047,2.74280358647,5.77552633838,19.190480192,23.7425572507,76.4577619328,29.0933074607,18.025,29.3394544721
 02/12  14:00:00,55.8663481676,5.44615612174,2.43590943391,5.00182371907,19.260583323,23.698576057,67.4356968391,25.9373670773,18.025,23.4733297617
 02/12  15:00:00,54.890689228,5.40480105253,2.3945978439,4.10882938904,19.260583323,23.698576057,72.3852725618,25.021785928,18.025,29.3384866338
 02/12  16:00:00,54.1874540023,5.38712786616,2.35731261501,3.7505050316,19.260583323,23.4086260847,68.3138196501,26.8160606269,18.025,23.4727590232
 02/12  17:00:00,57.8345632147,5.38487631634,1.48524459851,3.82059312048,19.260583323,27.8781056672,51.508150751,27.7107313752,18.025,5.77241937583
 02/12  18:00:00,69.7843721903,5.3690427466,0.25834566601,2.7384863783,18.1807569449,37.5792895564,41.2402859552,29.699057816,0.0,11.5412281392
 02/12  19:00:00,85.1073687446,5.41496057085,0.84253020693,1.65363525919,32.6059821062,37.0465235296,40.2057506855,34.4172692321,0.0,5.78848145335
 02/12  20:00:00,85.2257628073,5.45207340988,1.23910358804,1.10691003271,36.8143715336,33.066984531,46.9577841821,35.3699191046,0.0,11.5878650775
 02/12  21:00:00,91.1108958366,5.53653475752,1.88798122077,0.899204682936,36.43363367,38.8072253906,48.2654860865,36.6775973619,0.0,11.5878887246
 02/12  22:00:00,88.8693440198,5.55587834636,1.98380698306,0.899192375486,36.0963922311,36.7877557581,48.3709770701,36.7824872643,0.0,11.5884898057
 02/12  23:00:00,66.8390672172,5.41299658034,0.847683671841,1.46735488105,30.9507766546,20.6087787026,54.922080408,37.4506907113,0.0,17.4713896967
 02/12  24:00:00,45.7174691416,5.38039793855,0.133737784444,3.52761516218,17.4250845679,11.7056064465,50.1705839913,38.5971112756,0.0,11.5734727156
 02/13  01:00:00,39.904645136,5.42784072509,0.0578218709534,5.1715626762,11.6412384099,10.0650221343,45.4567756951,39.6841013263,0.0,5.77267436886
 02/13  02:00:00,39.4200849359,5.46166453708,0.0402252517275,6.2316483047,10.0992000411,10.047477231,46.2505097847,40.4858110259,0.0,5.76469875881
 02/13  03:00:00,38.3594550162,5.48727618297,0.0331062270485,7.01208287826,8.25718729233,10.0299323277,46.8267880644,41.062205163,0.0,5.76458290147
 02/13  04:00:00,38.8772825324,5.50344702711,0.0276689327836,7.51917703315,8.25718729233,10.0299323277,47.4132405191,41.6490949462,0.0,5.76414557287
 02/13  05:00:00,40.8123019039,5.51359783247,0.0232593205664,7.84167126474,8.25718729233,11.6354268332,47.6844413642,41.9119769712,0.0,5.77246439293
 02/13  06:00:00,48.0730230403,5.5029285669,0.0233042968242,7.53281980261,12.1011305571,15.3678112995,51.9620220847,40.3889086667,0.0,11.573113418
 02/13  07:00:00,74.0060499575,5.42208646197,0.455649473299,3.58517704102,19.7275818095,37.2640762949,56.2058389591,38.7357384771,0.0,17.470100482
 02/13  08:00:00,84.468802401,5.52044171826,1.7066706986,1.62972415254,24.3117294858,51.2795993405,59.4010591593,35.9800425779,0.0,23.4210165814
 02/13  09:00:00,74.3340131396,5.40506261104,0.49331125001,4.09964237184,23.6694662846,40.6342015617,64.764822778,29.2007618819,0.0,35.5640608961
 02/13  10:00:00,71.7445394679,5.41851790987,2.28300942638,4.71486933008,23.6694662846,35.6302164847,75.480941607,27.9465458176,18.025,29.5093957894
 02/13  11:00:00,55.6277145664,5.45430614235,2.44677664816,5.99553367199,18.7433767983,22.9618409725,73.7370168611,26.2818487177,18.025,29.4301681433
 02/13  12:00:00,55.4619030121,5.44969701052,2.50235153438,5.78133599271,18.7433767983,22.9618409725,72.7984056248,25.4293482307,18.025,29.344057394
 02/13  13:00:00,55.1226042025,5.44373477576,2.33513572106,5.57176749092,18.5889407304,23.1597249699,66.6979824262,25.197551976,18.025,23.4754304502
 02/13  14:00:00,54.8726250441,5.42929762829,2.30745132329,5.11740661015,18.7433767983,23.2517909448,71.0944448673,23.7306389662,18.025,29.3388059011
 02/13  15:00:00,54.4841990461,5.41432851124,2.32343198003,4.72797112394,18.7433767983,23.2517909448,64.6232536308,23.1252187811,18.025,23.4730348497
 02/13  16:00:00,53.8127266177,5.39995628488,2.34167396927,4.34257632316,18.7433767983,22.9618409725,71.5791723639,24.2159920034,18.025,29.3381803604
 02/13  17:00:00,57.1809640173,5.39145253049,1.5162940324,4.09336214429,18.7433767983,27.431320555,48.7275638668,24.9300122227,18.025,5.7725516441
 02/13  18:00:00,72.0927760895,5.3567945925,0.207528485671,2.50801537335,17.6635504202,40.6971502883,33.6092286114,27.8206398667,0.0,5.78858874462
 02/13  19:00:00,79.77186661,5.35921634531,0.4732404188,1.52931445116,27.5259009287,37.3340067412,50.6816600882,33.2352271887,0.0,17.4464328995
 02/13  20:00:00,82.1214925614,5.39122190547,0.803724241728,1.19164783561,33.8341110165,33.3544677425,46.2218763517,34.6319632831,0.0,11.5899130686
 02/13  21:00:00,91.1119884613,5.51110310388,1.74042151341,0.971410229601,36.5179666069,38.8247702939,48.5259466031,36.9381769872,0.0,11.5877696159
 02/13  22:00:00,85.8863530742,5.55058844431,2.01573223943,0.945278342789,32.965339924,36.8579353714,55.2359251931,37.7639792447,0.0,17.4719459485
 02/13  23:00:00,61.378303015,5.36938351289,0.520694085848,1.66117674178,25.6355707503,20.6438685092,56.3911571791,38.9942857537,0.0,17.3968714254
 02/13  24:00:00,44.465874734,5.41233366191,0.0725915094008,4.70760563637,15.0252895274,11.7056064465,46.5298526316,40.7491917017,0.0,5.78066092985
 02/14  01:00:00,41.2016042336,5.46789298697,0.0490361842835,6.43725534275,11.6412384099,10.0650221343,48.2184252983,42.44605694,0.0,5.77236835833
 02/14  02:00:00,40.7816942488,5.50503891069,0.0411756722638,7.5489320291,10.0992000411,10.047477231,49.6915009979,43.9268161692,0.0,5.76468482866
 02/14  03:00:00,39.9934444354,5.53977894053,0.0333881604513,8.5932876866,8.25718729233,10.0299323277,50.949008159,45.1842775574,0.0,5.76473060156
 02/14  04:00:00,40.8376383392,5.56581119428,0.0272417178453,9.41759676816,8.25718729233,10.0299323277,46.3412587027,46.3212587027,0.0,0.02
 02/14  05:00:00,43.1212920902,5.58659713574,0.0220234585437,10.0788976612,8.25718729233,11.6354268332,58.7242570385,47.1996767479,0.0,11.5245802905
 02/14  06:00:00,50.640706175,5.58322487653,0.0211065843803,10.0224045249,12.1011305571,15.3678112995,52.1659078405,46.3691289887,0.0,5.7967788518
 02/14  07:00:00,76.0069933541,5.45251221469,0.150032380723,5.8613128482,19.7275818095,37.2640762949,62.4808379284,45.0102252959,0.0,17.4706126325
 02/14  08:00:00,85.2468070472,5.47179437459,1.04118169393,3.1218623616,24.3117294858,51.2795993405,65.7486933523,42.3276433904,0.0,23.4210499619
 02/14  09:00:00,76.8432305744,5.4714580838,0.227543755122,6.80823002764,23.6694662846,40.6342015617,77.0044371437,35.5207728836,0.0,41.4836642601
 02/14  10:00:00,73.9990494654,5.48233350617,2.0364515842,7.15212191207,23.6694662846,35.6302164847,82.4011337581,34.8675650702,18.025,29.508568688
 02/14  11:00:00,58.0522431157,5.53347524044,2.23630431635,8.55136417033,18.7433767983,22.9618409725,81.4989822319,34.0436226527,18.025,29.4303595793
 02/14  12:00:00,57.2366366302,5.50708230489,2.29226350901,7.70877164404,18.7433767983,22.9618409725,80.2673283588,32.8992227378,18.025,29.343105621
 02/14  13:00:00,56.9025104696,5.50240109304,2.10339673619,7.52474713278,18.5889407304,23.1597249699,73.9634470353,32.4648994034,18.025,23.4735476319
 02/14  14:00:00,56.994402552,5.49960720567,2.03536670911,7.44095729089,18.7433767983,23.2517909448,80.6430767224,33.2750136586,18.025,29.3430630638
 02/14  15:00:00,56.9337509771,5.49809612614,2.01401172756,7.40317644024,18.7433767983,23.2517909448,75.921615913,34.424679419,18.025,23.4719364941
 02/14  16:00:00,56.958534901,5.50922998321,2.00189977553,7.7188840488,18.7433767983,22.9618409725,81.9320229315,36.833642101,18.025,27.0733808305
 02/14  17:00:00,60.98919815,5.52286965116,1.12062424755,8.16584903218,18.7433767983,27.431320555,64.6813285774,38.6600555468,18.025,7.9962730306
 02/14  18:00:00,76.8075050961,5.48866823017,0.0755517541857,7.22284737093,17.6635504202,40.6971502883,48.8035398516,43.0156971983,0.0,5.78784265329
 02/14  19:00:00,84.7482486132,5.47279268975,0.0833861086226,6.78197297025,27.5259009287,37.3340067412,67.2733989491,49.8280632037,0.0,17.4453357454
 02/14  20:00:00,86.9678925208,5.47476685889,0.189450377966,6.56877750459,33.8341110165,33.3544677425,64.3748426621,52.7853622372,0.0,11.5894804249
 02/14  21:00:00,94.420658553,5.4796824161,0.560895934548,5.49102240052,36.5179666069,38.8247702939,68.1514094075,56.5648779566,0.0,11.5865314509
 02/14  22:00:00,89.2831721951,5.50344194979,0.727760096028,5.67721877838,32.965339924,36.8579353714,76.2479870112,58.7775584639,0.0,17.4704285473
 02/14  23:00:00,69.7085665035,5.5692614364,0.0632009430324,10.2490553903,25.6355707503,20.6438685092,73.3634406774,61.7574150499,0.0,11.6060256275
 02/14  24:00:00,55.011750372,5.7255366632,0.0309723083862,14.9818947193,15.0252895274,11.7056064465,76.6924010166,65.1508846277,0.0,11.5415163889
 02/15  01:00:00,52.9418401543,5.81684545138,0.0201103549436,17.8574640492,11.6412384099,10.0650221343,73.7626034493,67.9898756607,0.0,5.77272778866
 02/15  02:00:00,53.6804479885,5.8868296903,0.0114019802546,20.0956691753,10.0992000411,10.047477231,76.30254583,70.5384768101,0.0,5.76406901984
 02/15  03:00:00,54.0506108972,5.95529838611,0.00280750318114,22.2655166069,8.25718729233,10.0299323277,73.1053475105,73.0853475105,0.0,0.02
 02/15  04:00:00,56.044184788,6.01728272648,0.0,24.1999126915,8.25718729233,10.0299323277,81.6302570709,75.8658481464,0.0,5.76440892446
 02/15  05:00:00,59.4671351705,6.07468729524,0.0,25.9586738519,8.25718729233,11.6354268332,83.8879975741,78.1152648184,0.0,5.77273275569
 02/15  06:00:00,67.7413782666,6.09175544443,0.0,26.635650206,12.1011305571,15.3678112995,89.977206911,78.4035703935,0.0,11.5736365175
 02/15  07:00:00,92.004056747,5.89823021527,0.0117238882343,21.550965797,19.7275818095,37.2640762949,95.4940263042,78.0251956792,0.0,17.468830625
 02/15  08:00:00,99.4063600768,5.77199449259,0.0380558453517,17.9843413321,24.3117294858,51.2795993405,98.8010921045,75.3813512387,0.0,23.4197408658
 02/15  09:00:00,92.0308119666,5.90389329874,0.0241893847468,21.7667302142,23.6694662846,40.6342015617,99.686122611,64.1213061823,0.0,35.5648164288
 02/15  10:00:00,87.0417820766,5.87008914081,1.18792133002,20.6556267047,23.6694662846,35.6302164847,114.607172482,61.1717274494,18.025,35.4104450331
 02/15  11:00:00,69.8837534844,5.88907194027,1.45363341382,20.8099489261,18.7433767983,22.9618409725,106.031945505,58.5777243563,18.025,29.4292211484
 02/15  12:00:00,67.8651353895,5.8263869504,1.52017024287,18.7900594824,18.7433767983,22.9618409725,97.6477950849,56.1448844601,18.025,23.4779106248
 02/15  13:00:00,65.23943289,5.74957965859,1.44867556487,16.2692096855,18.5889407304,23.1597249699,98.8336348732,51.4704168377,18.025,29.3382180354
 02/15  14:00:00,63.8136089717,5.69908320917,1.53741450949,14.5586437066,18.7433767983,23.2517909448,90.7570931176,49.2595129512,18.025,23.4725801663
 02/15  15:00:00,62.8316483951,5.66973902863,1.57173640391,13.5717018973,18.7433767983,23.2517909448,95.5727809937,48.2100598354,18.025,29.3377211583
 02/15  16:00:00,61.9338753155,5.65269667187,1.59385720748,12.9588041911,18.7433767983,22.9618409725,90.0449950582,48.5478678043,18.025,23.4721272539
 02/15  17:00:00,66.0281555242,5.67221136262,0.706136781825,13.4699485032,18.7433767983,27.431320555,73.6218404123,49.8244321005,18.025,5.77240831177
 02/15  18:00:00,81.968579943,5.62484357154,0.00867388362569,12.3146195009,17.6635504202,40.6971502883,66.5498928381,54.9927670148,0.0,11.5571258233
 02/15  19:00:00,89.7382095578,5.60061493906,0.0515805217811,11.6759162429,27.5259009287,37.3340067412,79.5162989742,62.0710823164,0.0,17.4452166578
 02/15  20:00:00,91.8634492307,5.59771188056,0.157206375573,11.373634765,33.8341110165,33.3544677425,75.7914370652,64.2043289245,0.0,11.5871081407
 02/15  21:00:00,99.1415302605,5.58777768908,0.433967325982,10.230728388,36.5179666069,38.8247702939,78.8484894356,67.2607404477,0.0,11.5877489879
 02/15  22:00:00,94.0165203897,5.60666245511,0.550456573537,10.4846434905,32.965339924,36.8579353714,86.2163266478,68.7445427999,0.0,17.471783848
 02/15  23:00:00,75.0037823607,5.70417917905,0.0300866740475,15.4424690372,25.6355707503,20.6438685092,82.5037808234,70.897847487,0.0,11.6059333365
 02/15  24:00:00,60.7970313462,5.88090897164,0.00461288488258,20.6381631458,15.0252895274,11.7056064465,79.0778304864,73.2979098076,0.0,5.77992067877
 02/16  01:00:00,58.8495134935,5.98007843389,0.0,23.6220140669,11.6412384099,10.0650221343,86.9081407396,75.3827166537,0.0,11.5254240859
 02/16  02:00:00,59.5847274274,6.05512957038,0.0,25.8430514936,10.0992000411,10.047477231,77.4704481863,77.4504481863,0.0,0.02
 02/16  03:00:00,59.8119198023,6.1227891313,0.0,27.8621409478,8.25718729233,10.0299323277,85.2518396526,79.4872161155,0.0,5.76462353716
 02/16  04:00:00,61.447291311,6.17475795771,0.0,29.4455431076,8.25718729233,10.0299323277,86.9719305274,81.2077423991,0.0,5.76418812829
 02/16  05:00:00,64.4424642859,6.21754258126,0.0,30.7911473324,8.25718729233,11.6354268332,88.3542965339,82.5824657094,0.0,5.77183082446
 02/16  06:00:00,72.2276081079,6.21988391979,0.0,30.9937517279,12.1011305571,15.3678112995,93.4587743225,81.8854182813,0.0,11.5733560412
 02/16  07:00:00,95.3017512006,5.98349350206,0.0,24.7751177463,19.7275818095,37.2640762949,97.5830931959,80.1124289918,0.0,17.4706642041
 02/16  08:00:00,101.948299327,5.83267137244,0.0204049631975,20.483255337,24.3117294858,51.2795993405,99.4779551417,76.0565821178,0.0,23.4213730239
 02/16  09:00:00,92.4674436311,5.92053296578,0.0617472109351,22.1491635651,23.6694662846,40.6342015617,91.5544589949,55.995221761,0.0,35.5592372338
 02/16  10:00:00,85.8252512208,5.83552155167,1.68208057232,18.9795040546,23.6694662846,35.6302164847,98.4509195119,45.0181514531,18.025,35.4077680588
 02/16  11:00:00,68.596155626,5.855785,1.94038721986,19.0688846166,18.7433767983,22.9618409725,89.3885862841,41.934115757,18.025,29.4294705271
 02/16  12:00:00,65.1710250659,5.74739281196,2.02381661387,15.6712958345,18.7433767983,22.9618409725,80.4484900118,38.9422769558,18.025,23.481213056
 02/16  13:00:00,61.3335774569,5.63013149167,1.95531776395,11.9761598136,18.5889407304,23.1597249699,80.4458858339,33.0773731548,18.025,29.3435126791
 02/16  14:00:00,58.3392399142,5.53099602275,2.08310449428,8.70667243904,18.7433767983,23.2517909448,68.9139652728,27.4210798399,18.025,23.467885433
 02/16  15:00:00,56.3988194597,5.47176947821,2.1545296828,6.75404875526,18.7433767983,23.2517909448,72.5177169439,25.1497177904,18.025,29.3429991535
 02/16  16:00:00,55.1258157438,5.44103330719,2.16980255154,5.78646181921,18.7433767983,22.9618409725,67.8947677539,26.3995017899,18.025,23.470265964
 02/16  17:00:00,58.3652165855,5.43135755985,1.35124797788,5.40275389453,18.7433767983,27.431320555,51.5167796003,27.7193724658,18.025,5.77240713453
 02/16  18:00:00,73.1725365975,5.37716261429,0.0930573899089,3.68187474089,17.6635504202,40.6971502883,42.8590564516,31.3021993993,0.0,11.5568570524
 02/16  19:00:00,80.9423407749,5.37086130144,0.231250613862,2.93013126019,27.5259009287,37.3340067412,48.952238676,37.3144071906,0.0,11.6378314854
 02/16  20:00:00,83.1233433755,5.37950235887,0.38079956397,2.62814102461,33.8341110165,33.3544677425,51.150194394,39.0947547638,0.0,12.0554396301
 02/16  21:00:00,91.2108730951,5.42585272721,0.915890228621,1.98007277967,36.5179666069,38.8247702939,58.554680004,41.6511854085,0.0,16.9034945955
 02/16  22:00:00,85.8633221935,5.44974399378,1.11538535752,1.92343942748,32.965339924,36.8579353714,60.2895015501,42.8188518927,0.0,17.4706496574
 02/16  23:00:00,63.6566931133,5.40265424437,0.184228924013,4.24276081278,25.6355707503,20.6438685092,56.6691211283,45.0639432165,0.0,11.6051779118
 02/16  24:00:00,47.9667042886,5.51513968446,0.0295229806051,8.14869648055,15.0252895274,11.7056064465,53.2927048448,47.5120102284,0.0,5.78069461637
 02/17  01:00:00,45.0213542331,5.58210808055,0.0201056546196,10.171719679,11.6412384099,10.0650221343,55.3235578666,49.5508141592,0.0,5.77274370746
 02/17  02:00:00,45.0186679679,5.63255441974,0.0126736466509,11.6868921978,10.0992000411,10.047477231,57.0944856006,51.3298987126,0.0,5.76458688801
 02/17  03:00:00,44.613316278,5.67840185595,0.00513546518864,13.102788465,8.25718729233,10.0299323277,58.6371085912,52.8726354389,0.0,5.76447315229
 02/17  04:00:00,45.7982869656,5.71531213935,0.000331142219538,14.2556534431,8.25718729233,10.0299323277,60.1897616491,54.4257236242,0.0,5.7640380249
 02/17  05:00:00,48.3950594728,5.74803184376,0.0,15.2132531879,8.25718729233,11.6354268332,61.4422578585,55.6698931089,0.0,5.77236474968
 02/17  06:00:00,56.0547567859,5.74818933646,0.0,15.2925956983,12.1011305571,15.3678112995,66.6784000083,55.105447724,0.0,11.5729522843
 02/17  07:00:00,80.8537679393,5.58181201317,0.0266363080346,10.7021802591,19.7275818095,37.2640762949,72.1312891322,54.659124839,0.0,17.4721642932
 02/17  08:00:00,87.9011875948,5.47308008353,0.258606800819,6.55753105266,24.3117294858,51.2795993405,70.491760249,47.0708033231,0.0,23.4209569259
 02/17  09:00:00,78.771299708,5.52703224864,0.270671860538,8.63759624106,23.6694662846,40.6342015617,68.1667091148,32.602426663,0.0,35.5642824517
 02/17  10:00:00,74.6406104109,5.49606296631,2.21306585229,7.60333691084,23.6694662846,35.6302164847,74.5663302597,27.0306514115,18.025,29.5106788482
 02/17  11:00:00,57.1626203146,5.49463190666,2.48846981132,7.44841905148,18.7433767983,22.9618409725,71.457164598,24.0018884662,18.025,29.4302761318
 02/17  12:00:00,55.8682809426,5.45592128834,2.57955257419,6.10428766055,18.7433767983,22.9618409725,69.2902871286,21.9211211537,18.025,29.3441659749
 02/17  13:00:00,53.9633429014,5.40171378811,2.46759582997,4.32206619602,18.5889407304,23.1597249699,61.1975136679,19.6969592302,18.025,23.4755544377
 02/17  14:00:00,53.3102145951,5.37221990239,2.40360055678,3.51592363257,18.7433767983,23.2517909448,65.9507318617,18.5867156984,18.025,29.3390161633
 02/17  15:00:00,52.5036463359,5.34381130305,2.44845786879,2.69290886878,18.7433767983,23.2517909448,58.4523583976,16.9541169529,18.025,23.4732414447
 02/17  16:00:00,51.670593078,5.32623142415,2.48596466001,2.12987600633,18.7433767983,22.9618409725,65.0656761553,17.7021832396,18.025,29.3384929158
 02/17  17:00:00,55.1119558122,5.3207669323,1.67483670974,1.93649596114,18.7433767983,27.431320555,42.3580764136,18.5605061696,18.025,5.772570244
 02/17  18:00:00,70.6559499458,5.31864230223,0.269665650672,1.04720298606,17.6635504202,40.6971502883,26.6408437854,20.8522234527,0.0,5.78862033275
 02/17  19:00:00,78.99053916,5.34555422938,0.569452697294,0.665434322744,27.5259009287,37.3340067412,43.0631315767,25.6170752192,0.0,17.4460563575
 02/17  20:00:00,81.6747672145,5.39791073922,1.00535617795,0.536599860419,33.8341110165,33.3544677425,38.5107480034,26.9207248337,0.0,11.5900231697
 02/17  21:00:00,90.3981873856,5.48649683674,1.72738042222,0.295254673054,36.5179666069,38.8247702939,40.5214538541,28.9335639157,0.0,11.5878899384
 02/17  22:00:00,85.1282186111,5.52265382494,1.96787292102,0.262935038907,32.965339924,36.8579353714,46.8300558118,29.357844428,0.0,17.4722113838
 02/17  23:00:00,60.6704893101,5.37225279756,0.741169606852,0.730016299481,25.6355707503,20.6438685092,47.698548469,30.300675241,0.0,17.397873228
 02/17  24:00:00,41.3400319215,5.31490295858,0.100296482387,1.65148742856,15.0252895274,11.7056064465,37.2421881421,31.4614605854,0.0,5.78072755671
 02/18  01:00:00,38.3066193872,5.3362070278,0.0555267911657,2.46756771794,12.8411359301,10.0650221343,37.8804964657,32.1080670432,0.0,5.77242942248
 02/18  02:00:00,39.0873938221,5.36152481541,0.0470346131592,3.23280547322,12.8411359301,10.0650221343,38.6141680556,32.8494252166,0.0,5.76474283905
 02/18  03:00:00,35.5206618155,5.39714407145,0.0382062964818,4.25832126769,8.25718729233,10.0299323277,39.6656175236,33.9008275666,0.0,5.76478995699
 02/18  04:00:00,36.1622750218,5.41943654719,0.0323626037652,4.88348668067,8.25718729233,10.0299323277,34.9743217284,34.8302311126,0.0,0.144090615777
 02/18  05:00:00,38.1632175396,5.43166136498,0.0279080084845,5.26987383516,8.25718729233,11.6354268332,46.7474473917,35.3471192019,0.0,11.4003281898
 02/18  06:00:00,42.5310073003,5.43821946633,0.0246720236641,5.47586453511,8.71707943955,15.3327214929,40.1160187713,34.3352328549,0.0,5.78078591643
 02/18  07:00:00,61.2491106608,5.39269007575,0.0346276598749,4.13317996159,18.5082010057,25.6353820695,43.8706602354,32.2977209081,0.0,11.5729393272
 02/18  08:00:00,67.9176234236,5.35337793554,0.394505332852,1.68091970343,19.4083231844,41.0650158608,47.4776427184,30.0055456493,0.0,17.4720970691
 02/18  09:00:00,93.1286454446,5.52865567988,2.45564310386,0.778070859572,26.3286599382,57.9988325916,65.7355338066,23.9522698966,0.0,41.78326391
 02/18  10:00:00,78.9207104582,5.38551682333,3.26929670071,1.05446209937,26.3286599382,42.8504436482,77.0226992929,23.4400756868,18.025,35.5576236061
 02/18  11:00:00,55.8129404761,5.33919788306,2.66502434553,2.59182888502,21.7447113004,23.4437158914,78.0549461191,24.6161698944,18.025,35.4137762247
 02/18  12:00:00,54.3242742278,5.3727337828,2.66656011987,3.53017785105,19.3027497915,23.426170988,72.0853492217,24.6319124019,18.025,29.4284368198
 02/18  13:00:00,54.323184179,5.3746657965,2.49834056363,3.55355086417,19.1483137236,23.7250123474,66.2412905997,24.738872176,18.025,23.4774184237
 02/18  14:00:00,54.2241586208,5.36814346391,2.46817047606,3.34566998407,19.3027497915,23.7161209604,69.5943597025,22.2272480084,18.025,29.3421116941
 02/18  15:00:00,54.2341767852,5.36926891522,2.4552961459,3.36744154398,19.3027497915,23.7161209604,63.5596277813,22.0633970817,18.025,23.4712306996
 02/18  16:00:00,53.9404599631,5.36954858132,2.45636619529,3.36232013665,19.3027497915,23.426170988,70.6006383007,23.2340518457,18.025,29.341586455
 02/18  17:00:00,57.6919366963,5.37414885955,1.61953691531,3.49469284004,19.3027497915,27.8956505705,47.4481679895,23.6507269984,18.025,5.77244099103
 02/18  18:00:00,69.3370227093,5.34588195648,0.147719319761,2.36521579782,18.2229234133,37.5968344597,31.0994918411,25.3188911581,0.0,5.780600683
 02/18  19:00:00,84.2853392434,5.35867494077,0.595593890455,1.01540164579,32.690315043,37.0816133363,41.1017877578,29.544616178,0.0,11.5571715799
 02/18  20:00:00,84.894126232,5.44114479518,1.28613535096,0.739171859632,36.8143715336,33.066984531,41.7973031824,30.2108526727,0.0,11.5864505097
 02/18  21:00:00,90.9503316249,5.56246787134,2.24746940548,0.47263793159,36.3493007332,38.7721355839,42.9324950845,31.3453743729,0.0,11.5871207117
 02/18  22:00:00,88.8519627915,5.57486998108,2.30331334321,0.423886601082,36.1807251679,36.8228455648,42.9341017836,31.3467720122,0.0,11.5873297713
 02/18  23:00:00,66.375013538,5.39865968795,0.904329082348,0.841565737715,31.0351095914,20.6438685092,49.3903318144,31.9183518692,0.0,17.4719799452
 02/18  24:00:00,43.6775451326,5.31785240705,0.155860938518,1.52811007486,17.4250845679,11.7056064465,44.2566878251,32.6829996595,0.0,11.5736881656
 02/19  01:00:00,38.6507404593,5.3508160461,0.0998345043987,2.63334891467,12.925468867,10.100111941,38.7931691841,33.0204853535,0.0,5.77268383065
 02/19  02:00:00,39.41675257,5.37488896789,0.0752983063377,3.40111483812,12.925468867,10.100111941,39.1655863739,33.4010412259,0.0,5.764545148
 02/19  03:00:00,35.6652575429,5.40134922325,0.0485082873621,4.26898847535,8.34152022915,10.0650221343,33.9583904658,33.9383904658,0.0,0.02
 02/19  04:00:00,36.1705123631,5.41729856831,0.0422684589998,4.76453267062,8.34152022915,10.0650221343,40.2806538148,34.5160616995,0.0,5.76459211523
 02/19  05:00:00,38.0232857771,5.42490029015,0.0375558599008,5.00763250073,8.34152022915,11.6705166398,40.3557054348,34.5828739896,0.0,5.77283144518
 02/19  06:00:00,42.2611560339,5.42740263739,0.0342363770549,5.08784218234,8.80141237637,15.3678112995,44.8297592502,33.2886703571,0.0,11.5410888931
 02/19  07:00:00,59.2246027267,5.39035914352,0.0528160575711,3.97681471508,18.5082010057,25.6353820695,38.3018638394,32.5062086679,0.0,5.79565517158
 02/19  08:00:00,68.1222816844,5.36250640729,0.465728396092,1.68580443468,19.4926561212,41.1001056674,49.1115904204,31.6395748449,0.0,17.4720155755
 02/19  09:00:00,93.6296641666,5.58769140049,2.87231227672,0.803385579042,26.3286599382,57.9988325916,72.9938495703,25.2417273723,0.0,47.752122198
 02/19  10:00:00,79.0136928503,5.41505852125,3.42388591272,1.08273611517,26.2443270014,42.8153538416,78.4961842264,24.9076584764,18.025,35.56352575
 02/19  11:00:00,55.7684038013,5.34465431415,2.6461840665,2.56067601201,21.7447113004,23.4437158914,73.8610121575,26.3231596033,18.025,29.5128525542
 02/19  12:00:00,53.2623787299,5.34745493956,2.73708390131,2.36332540192,19.3449162599,23.4437158914,72.6024831652,25.1494648217,18.025,29.4280183434
 02/19  13:00:00,53.2345505037,5.38755663792,2.95125320731,1.93940158572,19.190480192,23.7425572507,70.8973898414,23.5320703175,18.025,29.3403195239
 02/19  14:00:00,53.0894253032,5.40113280718,3.07225514169,1.63357676501,19.260583323,23.698576057,62.5043164439,21.0024725573,18.025,23.4768438866
 02/19  15:00:00,52.8765298327,5.39967851483,3.09134580278,1.40304361027,19.260583323,23.698576057,68.8542785297,21.4897952797,18.025,29.33948325
 02/19  16:00:00,52.128520277,5.36114398203,2.83348367022,1.24138248302,19.260583323,23.4086260847,64.8720599536,23.3734237483,18.025,23.4736362053
 02/19  17:00:00,55.5209821504,5.33116391027,1.77108220107,1.27488574032,19.260583323,27.8781056672,48.3288199271,24.5314382967,18.025,5.7723816304
 02/19  18:00:00,66.3275172241,5.35912859723,0.60182515563,0.832064645578,18.1807569449,37.5792895564,38.8344737789,27.2935402397,0.0,11.5409335392
 02/19  19:00:00,84.35550585,5.43359085616,1.19299576293,0.532674555332,32.6059821062,37.0465235296,38.69278996,32.9041351016,0.0,5.78865485837
 02/19  20:00:00,85.0709416728,5.5026336052,1.72164414595,0.418985747247,36.8143715336,33.066984531,46.2704838633,34.6816654342,0.0,11.5888184292
 02/19  21:00:00,91.2343580711,5.60394008532,2.45664161766,0.38659807567,36.43363367,38.8072253906,48.3528596892,36.7645577564,0.0,11.5883019328
 02/19  22:00:00,88.898097774,5.6061042862,2.4176066015,0.443918034126,36.0963922311,36.7877557581,49.2542792114,37.6647957153,0.0,11.5894834962
 02/19  23:00:00,66.6831069127,5.43738015235,1.11425112235,1.02043940059,30.9507766546,20.6087787026,57.4899770094,39.2100550005,0.0,18.279922009
 02/19  24:00:00,44.7065690079,5.3558236776,0.220830469785,2.45419445853,17.4250845679,11.7056064465,52.1416762983,41.3707302115,0.0,10.7709460868
 02/20  01:00:00,40.0607027236,5.38917801988,0.0879374931019,4.01684618105,12.925468867,10.100111941,49.0259324006,43.2534407336,0.0,5.77249166696
 02/20  02:00:00,41.5899668069,5.43496405307,0.0491930671335,5.54035885143,12.925468867,10.100111941,50.6833089831,44.9187300208,0.0,5.76457896224
 02/20  03:00:00,38.6170890815,5.48936083782,0.0390784375846,7.1422367413,8.34152022915,10.0650221343,52.2126700003,46.4478917044,0.0,5.76477829591
 02/20  04:00:00,39.7754116209,5.52580212522,0.0320283249117,8.27116833631,8.34152022915,10.0650221343,53.6390643992,47.8747218543,0.0,5.76434254493
 02/20  05:00:00,42.2690169182,5.55287416971,0.0264267895344,9.1365188902,8.34152022915,11.6705166398,54.6662140471,48.8935457796,0.0,5.77266826746
 02/20  06:00:00,47.1406347872,5.57459789321,0.0218862759774,9.83247790222,8.80141237637,15.3678112995,54.3080061006,48.5275632335,0.0,5.78044286717
 02/20  07:00:00,64.2581243633,5.54052161892,0.0299329498371,8.88305538352,18.5082010057,25.6353820695,59.0655835229,47.4925362207,0.0,11.5730473022
 02/20  08:00:00,72.2011641638,5.48021749475,0.402254992175,5.71045001576,19.4926561212,41.1001056674,59.8122166367,42.3404833899,0.0,17.4717332468
 02/20  09:00:00,94.6888523597,5.63149921506,2.85909407516,1.83198422628,26.3286599382,57.9988325916,70.8326975845,29.0508569988,0.0,41.7818405857
 02/20  10:00:00,80.3210708382,5.4893967967,3.67153887637,2.06812211955,26.2443270014,42.8153538416,83.3140806102,23.8082942409,18.025,41.4807863693
 02/20  11:00:00,56.9702454497,5.39175975394,2.7583800379,3.60321736447,21.7447113004,23.4437158914,70.45834632,22.9209912643,18.025,29.5123550558
 02/20  12:00:00,54.0054100041,5.37451250106,2.85471010259,2.96167356065,19.3449162599,23.4437158914,68.2354685739,20.7835784989,18.025,29.426890075
 02/20  13:00:00,53.2243577107,5.3757103794,2.99684164749,1.89546525024,19.190480192,23.7425572507,64.5649017587,18.7831514731,18.025,27.7567502856
 02/20  14:00:00,52.8499671532,5.36942860589,3.03180446635,1.46627530591,19.260583323,23.698576057,58.8742807133,15.7938792354,18.025,25.0554014779
 02/20  15:00:00,52.4012740857,5.35823216016,3.11001776741,0.95056128487,19.260583323,23.698576057,56.2095280013,14.7075316911,18.025,23.4769963102
 02/20  16:00:00,51.836667727,5.353304574,3.17776026033,0.613093477027,19.260583323,23.4086260847,62.540065493,15.1775991562,18.025,29.3374663367
 02/20  17:00:00,55.233075793,5.32636476242,2.15667920299,0.606181782439,19.260583323,27.8781056672,40.4407497004,16.6435743801,18.025,5.77217532035
 02/20  18:00:00,66.0935503428,5.36721231322,0.754651990648,0.437189284029,18.1807569449,37.5792895564,25.4475927292,19.6671021334,0.0,5.78049059583
 02/20  19:00:00,84.4185881884,5.46417187794,1.58340139383,0.174767477744,32.6059821062,37.0465235296,36.6606856897,25.1047162831,0.0,11.5559694067
 02/20  20:00:00,85.2735178353,5.54509416708,2.17773425581,0.123013545809,36.8143715336,33.066984531,39.0622704887,27.4730174313,0.0,11.5892530574
 02/20  21:00:00,91.4052070506,5.64597276029,2.8385209796,0.133531696025,36.43363367,38.8072253906,41.7302116696,30.1427430021,0.0,11.5874686674
 02/20  22:00:00,89.0023146324,5.64927213161,2.74131408807,0.181261889735,36.0963922311,36.7877557581,43.3067645976,31.7170429625,0.0,11.5897216351
 02/20  23:00:00,66.4126592401,5.46702574058,1.4188524915,0.415746690084,30.9507766546,20.6087787026,51.3075697268,33.8362371154,0.0,17.4713326114
 02/20  24:00:00,43.5700407749,5.33985210001,0.389271366252,1.16519533839,17.4250845679,11.7056064465,47.6822401068,36.1086763209,0.0,11.5735637859
 02/21  01:00:00,36.9622590459,5.3407506147,0.163886959552,2.21020134523,11.6412384099,10.0650221343,44.2557780819,38.4829601732,0.0,5.77281790867
 02/21  02:00:00,36.8500382407,5.37826345546,0.071401981171,3.71382501926,10.0992000411,10.047477231,46.626855886,40.8623566105,0.0,5.76449927545
 02/21  03:00:00,36.6183675451,5.43116053132,0.0452291323672,5.31498825221,8.25718729233,10.0299323277,49.0243250071,43.2597797406,0.0,5.76454526651
 02/21  04:00:00,37.9579028368,5.47344534841,0.0378903591483,6.61957848655,8.25718729233,10.0299323277,45.5661427026,45.5461427026,0.0,0.02
 02/21  05:00:00,40.6740582535,5.50870803213,0.0316459388165,7.69992974284,8.25718729233,11.6354268332,58.9710515685,47.4466587114,0.0,11.524392857
 02/21  06:00:00,48.7487863295,5.52350945746,0.0297769279617,8.18152932173,12.1011305571,15.3678112995,53.3620779255,47.5654762068,0.0,5.7966017187
 02/21  07:00:00,73.1681233265,5.4643681102,0.563920284636,4.48069835775,19.7275818095,37.2640762949,62.6203740846,45.1508397418,0.0,17.4695343428
 02/21  08:00:00,85.3997348366,5.58568121408,2.09387655913,2.10820761849,24.3117294858,51.2795993405,64.8921455491,41.4717299598,0.0,23.4204155894
 02/21  09:00:00,75.0852355096,5.45602761307,0.75346268811,4.53974508709,23.6694662846,40.6342015617,72.784427609,31.2996777854,0.0,41.4847498236
 02/21  10:00:00,71.9464452293,5.44764639743,2.62332844833,4.54732768102,23.6694662846,35.6302164847,74.6955045439,27.1627020908,18.025,29.5078024531
 02/21  11:00:00,54.0638990776,5.41408013978,2.81169731883,4.10702188953,18.7433767983,22.9618409725,68.9024379471,21.447818506,18.025,29.4296194411
 02/21  12:00:00,52.9164628599,5.43037760919,3.65583424529,2.10173150585,18.7433767983,22.9618409725,61.3649257807,13.9975551957,18.025,29.342370585
 02/21  13:00:00,52.32651951,5.44568316014,4.01770849638,1.09116193268,18.5889407304,23.1597249699,50.5137062298,9.01850876647,18.025,23.4701974633
 02/21  14:00:00,52.0304163817,5.4596846975,4.16661021467,0.385650045003,18.7433767983,23.2517909448,49.1200096065,5.9173358032,18.025,25.1776738033
 02/21  15:00:00,51.7461448416,5.43625734807,4.08584004843,0.205580174953,18.7433767983,23.2517909448,50.9888201271,5.32929099563,18.025,27.6345291315
 02/21  16:00:00,51.1947348349,5.41529191707,3.92547833768,0.125443832804,18.7433767983,22.9618409725,49.1880543215,7.68636075582,18.025,23.4766935656
 02/21  17:00:00,54.6184824012,5.39154598033,2.97162548663,0.0754549663708,18.7433767983,27.431320555,38.959279318,9.4095499131,18.025,11.5247294049
 02/21  18:00:00,69.4025327916,5.47279950965,1.79329465334,0.0,17.6635504202,40.6971502883,17.3793015359,11.5906574994,0.0,5.78864403653
 02/21  19:00:00,80.3578309325,5.54816485885,2.39956830763,0.0,27.5259009287,37.3340067412,33.475070208,16.0285550381,0.0,17.4465151699
 02/21  20:00:00,83.1915757645,5.61233947311,2.844338419,0.0,33.8341110165,33.3544677425,29.7574027123,18.1680761612,0.0,11.5893265511
 02/21  21:00:00,92.2859925467,5.73940905863,3.65752466487,0.0,36.5179666069,38.8247702939,32.7864093898,21.1988969296,0.0,11.5875124602
 02/21  22:00:00,86.9409730753,5.77285199039,3.79336879684,0.0,32.965339924,36.8579353714,39.9133683234,22.4431296703,0.0,17.4702386531
 02/21  23:00:00,61.5028988556,5.54474343776,2.13074639493,0.00035987058291,25.6355707503,20.6438685092,35.7342235396,24.129255787,0.0,11.6049677526
 02/21  24:00:00,40.725143488,5.39091187013,0.95815717428,0.102727342985,15.0252895274,11.7056064465,37.5447387296,26.0031446835,0.0,11.541594046
 02/22  01:00:00,35.5593521765,5.35080195759,0.639920685779,0.321209437297,11.6412384099,10.0650221343,33.300536157,27.5278856597,0.0,5.77265049736
 02/22  02:00:00,34.0827439556,5.33226044467,0.451827333708,0.612109382214,10.0992000411,10.047477231,34.7782435389,29.0134896954,0.0,5.76475384344
 02/22  03:00:00,32.3828914782,5.31841923274,0.281568344459,0.955915679598,8.25718729233,10.0299323277,30.2365860791,30.2165860791,0.0,0.02
 02/22  04:00:00,32.8409313768,5.32027194503,0.163129549293,1.53054059027,8.25718729233,10.0299323277,37.9850490225,32.2202502938,0.0,5.76479872866
 02/22  05:00:00,34.8360379569,5.32706536956,0.0833757633725,1.99182318127,8.25718729233,11.6354268332,39.4475257695,33.674877368,0.0,5.77264840153
 02/22  06:00:00,42.5801944174,5.33368079125,0.0980766228044,2.13446517305,12.1011305571,15.3678112995,44.9559773919,33.3825166793,0.0,11.5734607126
 02/22  07:00:00,70.5456186835,5.4949573322,1.62060920422,0.770915366419,19.7275818095,37.2640762949,49.6843511574,32.2158019445,0.0,17.4685492129
 02/22  08:00:00,84.6354618005,5.66805347952,2.97354760496,0.381893558792,24.3117294858,51.2795993405,53.6476645204,30.2267312884,0.0,23.420933232
 02/22  09:00:00,72.3671342396,5.45115922907,1.66160295649,0.918373772545,23.6694662846,40.6342015617,60.571421592,25.007332201,0.0,35.564089391
 02/22  10:00:00,69.7379040701,5.48494901044,3.75668811961,1.16812256054,23.6694662846,35.6302164847,78.162742819,24.7280137137,18.025,35.4097291054
 02/22  11:00:00,52.7290691775,5.46874355962,3.47868784112,2.05053892775,18.7433767983,22.9618409725,72.14787677,24.6928885329,18.025,29.4299882371
 02/22  12:00:00,52.7331834443,5.49424714834,3.67074178829,1.83967595813,18.7433767983,22.9618409725,65.03658665,23.5341503363,18.025,23.4774363137
 02/22  13:00:00,52.4040246235,5.50840070758,3.71004967684,1.41360632649,18.5889407304,23.1597249699,67.9894531239,20.6268230264,18.025,29.3376300975
 02/22  14:00:00,52.3551806277,5.50862657647,3.80638649425,1.0217005375,18.7433767983,23.2517909448,59.4272428767,17.9274109553,18.025,23.4748319214
 02/22  15:00:00,52.0536553068,5.49309466583,3.73834460156,0.803745025284,18.7433767983,23.2517909448,65.2626940315,17.8957908135,18.025,29.341903218
 02/22  16:00:00,51.3474292242,5.46061897664,3.57302973982,0.585263760326,18.7433767983,22.9618409725,61.2356682721,19.7390925463,18.025,23.4715757258
 02/22  17:00:00,54.5547222427,5.41795681297,2.49413775639,0.462768948785,18.7433767983,27.431320555,45.132047684,21.3345776702,18.025,5.77247001388
 02/22  18:00:00,69.2403658179,5.46046591813,1.35045664934,0.2930004188,17.6635504202,40.6971502883,36.5431406443,24.9871242479,0.0,11.5560163964
 02/22  19:00:00,79.9407482279,5.51021745436,1.76311039949,0.257323347196,27.5259009287,37.3340067412,48.7501173025,31.3038856693,0.0,17.4462316332
 02/22  20:00:00,82.7587964952,5.56793003445,2.17010205048,0.285868427405,33.8341110165,33.3544677425,45.0237714144,33.4369233639,0.0,11.5868480504
 02/22  21:00:00,91.7591704064,5.6800682289,2.89987939542,0.290166557096,36.5179666069,38.8247702939,47.9293513983,36.3418689903,0.0,11.587482408
 02/22  22:00:00,86.430896888,5.70302264894,2.99455921651,0.358558208977,32.965339924,36.8579353714,55.122862608,37.6505992261,0.0,17.4722633819
 02/22  23:00:00,61.5816385879,5.49607692384,1.54645173166,0.71206284624,25.6355707503,20.6438685092,51.0327044508,39.4270424224,0.0,11.6056620284
 02/22  24:00:00,42.4561167631,5.40821164229,0.638017285001,2.13654202994,15.0252895274,11.7056064465,47.6593755,41.8786378332,0.0,5.7807376669
 02/23  01:00:00,38.4435950559,5.40891857266,0.365112860008,3.42214333199,11.6412384099,10.0650221343,55.4883695132,43.9630430567,0.0,11.5253264565
 02/23  02:00:00,37.5500139123,5.4084269056,0.179601606613,4.2754394845,10.0992000411,10.047477231,45.8647441387,45.8447441387,0.0,0.02
 02/23  03:00:00,37.0288868297,5.43835444228,0.0515030610299,5.71204003226,8.25718729233,10.0299323277,53.2499891426,47.4855054048,0.0,5.76448373774
 02/23  04:00:00,38.3502144878,5.48176431512,0.032224248934,7.00923602455,8.25718729233,10.0299323277,54.8630671104,49.0985395177,0.0,5.76452759267
 02/23  05:00:00,41.0234795417,5.51574666331,0.0266325532601,8.04732693736,8.25718729233,11.6354268332,56.1575572092,50.3848704136,0.0,5.77268679559
 02/23  06:00:00,48.9032043823,5.52507430676,0.0252660401254,8.33889390928,12.1011305571,15.3678112995,61.432724569,49.8597314165,0.0,11.5729931525
 02/23  07:00:00,73.5298452918,5.49671532861,0.762397867929,4.61159365753,19.7275818095,37.2640762949,66.1096023514,48.6371232674,0.0,17.472479084
 02/23  08:00:00,85.7363702786,5.59539061471,2.01172969675,2.51728551099,24.3117294858,51.2795993405,68.6199079723,45.1994276893,0.0,23.4204802831
 02/23  09:00:00,75.5690969218,5.46897804607,0.58751283836,5.17660786512,23.6694662846,40.6342015617,71.416216483,35.8561293802,0.0,35.5600871028
 02/23  10:00:00,72.3156504129,5.46041401072,2.41736363765,5.10972937637,23.6694662846,35.6302164847,84.470082088,31.0352724705,18.025,35.4098096175
 02/23  11:00:00,55.9166882933,5.46438214266,2.34424638294,6.37696227324,18.7433767983,22.9618409725,76.4078932743,28.9547486844,18.025,29.4281445899
 02/23  12:00:00,55.6287552413,5.45528859734,2.41753302944,6.02741493955,18.7433767983,22.9618409725,68.9148123854,27.4089239665,18.025,23.480888419
 02/23  13:00:00,54.9706341566,5.4372557978,2.27641278229,5.48499795276,18.5889407304,23.1597249699,69.1877057189,25.8775128043,18.025,25.2851929146
 02/23  14:00:00,54.7701583584,5.42222039785,2.26900050346,5.06047097247,18.7433767983,23.2517909448,70.1818062273,24.6282222212,18.025,27.528584006
 02/23  15:00:00,54.6900400226,5.42020006359,2.26729600768,4.98407374263,18.7433767983,23.2517909448,66.6180022065,25.1165226486,18.025,23.4764795579
 02/23  16:00:00,53.8934460744,5.40340804129,2.30644151791,4.45507927251,18.7433767983,22.9618409725,72.8155331943,25.4537370406,18.025,29.3367961537
 02/23  17:00:00,57.1887822026,5.39254937931,1.4979485155,4.11842683052,18.7433767983,27.431320555,49.3598007812,25.5623271026,18.025,5.77247367868
 02/23  18:00:00,70.5875675404,5.38456344726,0.386996344159,2.67956673064,17.6635504202,40.6971502883,40.2340654709,28.6772783783,0.0,11.5567870927
 02/23  19:00:00,80.372086791,5.40534708338,0.760709344777,1.79593472662,27.5259009287,37.3340067412,46.1914069776,34.5548722089,0.0,11.6365347687
 02/23  20:00:00,82.6166611068,5.43718615972,1.12484007309,1.31973626083,33.8341110165,33.3544677425,47.8367890134,36.2474314415,0.0,11.589357572
 02/23  21:00:00,91.4847022546,5.55034587398,2.00941402222,1.03588565797,36.5179666069,38.8247702939,55.3865320051,38.7579954552,0.0,16.62853655
 02/23  22:00:00,86.1818336913,5.58319467305,2.20410612471,1.01978182953,32.965339924,36.8579353714,58.0067883762,39.7895404269,0.0,18.2172479493
 02/23  23:00:00,61.9534839435,5.40793095262,0.711730541366,2.00677465939,25.6355707503,20.6438685092,53.0144988252,41.4090487764,0.0,11.6054500488
 02/23  24:00:00,45.1842699525,5.43652782867,0.0846196219597,5.38977873919,15.0252895274,11.7056064465,49.5735725281,43.7928763332,0.0,5.78069619491
 02/24  01:00:00,41.9447993535,5.49126693248,0.0490728881053,7.15704035448,11.6412384099,10.0650221343,51.454219297,45.6816213951,0.0,5.77259790188
 02/24  02:00:00,41.6229176962,5.53002299569,0.0408299934227,8.36551784775,10.0992000411,10.047477231,53.1500949186,47.3855056546,0.0,5.76458926396
