Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  03:00:00,40.8748402196,5.56458096451,0.0327182888552,9.4505514613,8.25718729233,10.0299323277,54.6365348218,48.8719032163,0.0,5.76463160547
 02/24  04:00:00,41.8440212358,5.59613359584,0.026111064115,10.3947875535,8.25718729233,10.0299323277,56.1496579339,50.3849938098,0.0,5.7646641241
 02/24  05:00:00,44.2815636414,5.62242065836,0.0205009777538,11.2048690155,8.25718729233,11.6354268332,57.3522590173,51.5796197874,0.0,5.77263922995
 02/24  06:00:00,51.9564230603,5.62504809458,0.0191065356048,11.2982989721,12.1011305571,15.3678112995,62.5709012617,50.9979532243,0.0,11.5729480374
 02/24  07:00:00,75.8692766844,5.50533141633,0.137791248703,7.56701950067,19.7275818095,37.2640762949,68.6951073515,51.2241758164,0.0,17.4709315351
 02/24  08:00:00,87.3084526188,5.5280639381,0.979194987358,5.18922886067,24.3117294858,51.2795993405,74.0305624892,50.6093468155,0.0,23.4212156736
 02/24  09:00:00,78.5927371662,5.52549576841,0.151717112591,8.57952873773,23.6694662846,40.6342015617,77.8921492913,42.3285084023,0.0,35.563640889
 02/24  10:00:00,74.7150578675,5.51732485408,2.01964833793,7.84994263174,23.6694662846,35.6302164847,86.5374194965,39.0037314097,18.025,29.5086880868
 02/24  11:00:00,57.621590836,5.52197597365,2.13979809373,8.22871895132,18.7433767983,22.9618409725,83.7014495922,36.2470071712,18.025,29.4294424211
 02/24  12:00:00,56.1123763105,5.48263698081,2.32516613724,6.57605491924,18.7433767983,22.9618409725,80.636272642,33.2698949379,18.025,29.3413777041
 02/24  13:00:00,54.4619200536,5.45187481731,2.41895012604,4.81913002804,18.5889407304,23.1597249699,70.8907578877,29.3914449837,18.025,23.474312904
 02/24  14:00:00,54.018972044,5.43534433837,2.48828769056,4.0768695837,18.7433767983,23.2517909448,75.3164218313,27.9495922622,18.025,29.3418295692
 02/24  15:00:00,53.6046558264,5.42872756724,2.58150365711,3.57595873762,18.7433767983,23.2517909448,68.6983907834,27.2024313471,18.025,23.4709594363
 02/24  16:00:00,52.7314998474,5.39346169906,2.40977652728,3.19974096244,18.7433767983,22.9618409725,76.2957428674,28.929578847,18.025,29.3411640204
 02/24  17:00:00,56.0781694323,5.37165229883,1.40837901738,3.11828437947,18.7433767983,27.431320555,54.7853857155,30.9879641557,18.025,5.77242155977
 02/24  18:00:00,70.4254892503,5.39250904771,0.529197167523,2.36734728088,17.6635504202,40.6971502883,40.7994169981,35.0113206349,0.0,5.78809636327
 02/24  19:00:00,80.6605882838,5.42064153866,0.798280915462,2.03157203289,27.5259009287,37.3340067412,58.9487426093,41.5018979353,0.0,17.446844674
 02/24  20:00:00,83.1048740727,5.44414635234,1.03454094263,1.89128926886,33.8341110165,33.3544677425,55.4778141334,43.8885549675,0.0,11.5892591659
 02/24  21:00:00,91.451295475,5.51093107454,1.61320948388,1.43810173568,36.5179666069,38.8247702939,59.0366376492,47.4498745288,0.0,11.5867631204
 02/24  22:00:00,86.3388722875,5.53915568578,1.75101059197,1.67395342745,32.965339924,36.8579353714,66.8556252154,49.3847042347,0.0,17.4709209807
 02/24  23:00:00,64.0471888199,5.45228537703,0.55384365135,4.21401226248,25.6355707503,20.6438685092,69.3493840244,51.951051127,0.0,17.3983328975
 02/24  24:00:00,48.5184226827,5.53011388799,0.0466242715703,8.66834015388,15.0252895274,11.7056064465,60.6208709954,54.8401990201,0.0,5.78067197531
 02/25  01:00:00,47.0912240321,5.6048237044,0.0338524852857,11.0052316208,12.8411359301,10.0650221343,63.0427100773,57.2699721658,0.0,5.7727379115
 02/25  02:00:00,48.7366403802,5.65550249156,0.027190691837,12.607919816,12.8411359301,10.0650221343,65.1252027257,59.3605583641,0.0,5.76464436155
 02/25  03:00:00,46.2563022873,5.72209089748,0.0172913547678,14.6899318737,8.25718729233,10.0299323277,67.2036218516,61.4389365835,0.0,5.76468526807
 02/25  04:00:00,48.0824286836,5.7794235922,0.010218387662,16.4657992854,8.25718729233,10.0299323277,63.5224719871,63.5024719871,0.0,0.02
 02/25  05:00:00,51.1819470047,5.8242635674,0.00434247725439,17.9195679754,8.25718729233,11.6354268332,70.9149992001,65.1422105495,0.0,5.77278865061
 02/25  06:00:00,56.6061137612,5.86190475319,0.000227422204336,19.1517323635,8.71707943955,15.3327214929,76.9031329463,65.3619318897,0.0,11.5412010566
 02/25  07:00:00,74.0491837088,5.82929028247,0.0050647083204,18.410219402,18.5082010057,25.6353820695,76.8532280638,65.2810575654,0.0,11.5721704984
 02/25  08:00:00,80.8279087821,5.6990160311,0.0312759084558,14.6088016263,19.4083231844,41.0650158608,78.8353479092,61.363892312,0.0,17.4714555972
 02/25  09:00:00,100.02327465,5.6261383923,0.967092761978,9.06377615748,26.3286599382,57.9988325916,90.5403251637,48.7567285288,0.0,41.7835966348
 02/25  10:00:00,86.2077016487,5.61123605459,2.45676028653,8.9282745917,26.3286599382,42.8504436482,97.55512972,43.9748836853,18.025,35.5552460347
 02/25  11:00:00,62.7683454753,5.58734461773,2.24504253292,9.71907283028,21.7447113004,23.4437158914,94.720257039,41.2848212184,18.025,35.4104358206
 02/25  12:00:00,58.6567740715,5.56465796736,2.62089351703,7.71642284036,19.3027497915,23.426170988,85.7028625788,38.2538443556,18.025,29.4240182232
 02/25  13:00:00,57.1457296701,5.54802855435,2.7656680471,5.93540824137,19.1483137236,23.7250123474,77.0028976631,35.5067807314,18.025,23.4711169317
 02/25  14:00:00,56.411411453,5.53271413655,2.90240391473,4.93412013097,19.3027497915,23.7161209604,79.5184653189,32.1503074364,18.025,29.3431578826
 02/25  15:00:00,55.5395332339,5.5062537195,2.89959003219,4.09152112021,19.3027497915,23.7161209604,72.5106845096,31.0181804591,18.025,23.4675040505
 02/25  16:00:00,54.382433851,5.45850597579,2.74621497311,3.42548997074,19.3027497915,23.426170988,78.7025041288,31.3350910228,18.025,29.342413106
 02/25  17:00:00,57.5483536017,5.40914942353,1.58302830342,3.35261923264,19.3027497915,27.8956505705,56.4505149976,32.6530610545,18.025,5.77245394311
 02/25  18:00:00,68.3729817902,5.41131148971,0.530016536603,2.83744940807,18.2229234133,37.5968344597,41.8368499483,36.0562051235,0.0,5.78064482484
 02/25  19:00:00,85.556691994,5.43795083494,0.896458964554,1.90661777385,32.690315043,37.0816133363,47.6309878397,41.8427705325,0.0,5.78821730717
 02/25  20:00:00,85.5461233619,5.46368419256,1.19889111359,1.45587375508,36.8143715336,33.066984531,55.5349628343,43.9464762921,0.0,11.5884865422
 02/25  21:00:00,91.0343014789,5.51811495515,1.60703236337,1.24140045295,36.3493007332,38.7721355839,64.2883944693,46.9182680066,0.0,17.3701264627
 02/25  22:00:00,89.2833831646,5.52949328629,1.617561823,1.58644235222,36.1807251679,36.8228455648,60.1863071952,48.5978961832,0.0,11.588411012
 02/25  23:00:00,69.2440590326,5.46831768387,0.734001356562,3.8112869418,31.0351095914,20.6438685092,68.4571607022,50.9857780023,0.0,17.4713827
 02/25  24:00:00,49.4711875835,5.48604148058,0.0935068481208,7.21592167794,17.4250845679,11.7056064465,59.4946362402,53.6977777937,0.0,5.79685844657
 02/26  01:00:00,45.9498094109,5.56153280555,0.033068183604,9.78846926253,12.925468867,10.100111941,67.401573173,55.8762446702,0.0,11.5253285028
 02/26  02:00:00,47.762539887,5.61786261559,0.0248955035688,11.5543334841,12.925468867,10.100111941,57.873060206,57.853060206,0.0,0.02
 02/26  03:00:00,45.1481086745,5.68210961555,0.0154680013961,13.504120217,8.34152022915,10.0650221343,65.3885681468,59.6239956325,0.0,5.76457251432
 02/26  04:00:00,46.6837368625,5.72768060048,0.00900951951243,15.000635206,8.34152022915,10.0650221343,67.1454351925,61.3808236151,0.0,5.76461157743
 02/26  05:00:00,49.6108159108,5.76703357856,0.00353543001566,16.2870521329,8.34152022915,11.6705166398,68.6351870158,62.8624286519,0.0,5.77275836388
 02/26  06:00:00,54.8113448199,5.79862604404,8.19212099095e-05,17.3009665194,8.80141237637,15.3678112995,68.6543981937,62.8737783647,0.0,5.78061982906
 02/26  07:00:00,71.5870912319,5.75047280827,0.00620269798468,16.025805886,18.5082010057,25.6353820695,73.5479924962,61.9752217564,0.0,11.5727707398
 02/26  08:00:00,78.8145018477,5.63309976753,0.0468367113638,12.5263305973,19.4926561212,41.1001056674,75.8658110165,58.3937884079,0.0,17.4720226086
 02/26  09:00:00,98.982719651,5.59224856051,0.934860933273,8.08934388177,26.3286599382,57.9988325916,94.289647896,46.5426679731,0.0,47.7469799229
 02/26  10:00:00,85.8420911891,5.55914982164,2.05774050511,9.13319556744,26.2443270014,42.8153538416,96.0016569384,42.4182170074,18.025,35.558439931
 02/26  11:00:00,63.2958398666,5.5795958669,2.07455739909,10.4248017362,21.7447113004,23.4437158914,87.3918605497,39.8529543198,18.025,29.5139062298
 02/26  12:00:00,59.5793073608,5.54195326412,2.20094401421,9.02189910462,19.3449162599,23.4437158914,82.8825928205,35.4320633157,18.025,29.4255295047
 02/26  13:00:00,57.5418901897,5.48222067405,2.1287047844,6.97462652644,19.190480192,23.7425572507,80.2508663054,32.882193898,18.025,29.3436724073
 02/26  14:00:00,55.9096490213,5.43441563004,2.23165787703,5.26111975012,19.260583323,23.698576057,71.2079814844,29.714430971,18.025,23.4685505134
 02/26  15:00:00,55.1030399179,5.40656392816,2.2144257852,4.49958883211,19.260583323,23.698576057,76.6400229686,29.271364515,18.025,29.3436584536
 02/26  16:00:00,54.8150061697,5.40522783182,2.15537247971,4.56189896038,19.260583323,23.4086260847,73.4489358334,31.9537930631,18.025,23.4701427703
 02/26  17:00:00,58.4967444553,5.40789036366,1.29396899902,4.65103808441,19.260583323,27.8781056672,57.2207564285,33.4234545205,18.025,5.77230190794
 02/26  18:00:00,68.9738748633,5.39031642459,0.131052665054,3.91801168677,18.1807569449,37.5792895564,42.0891490908,36.3088284173,0.0,5.78032067357
 02/26  19:00:00,85.565184496,5.39127220216,0.496847993323,2.48082125138,32.6059821062,37.0465235296,53.1134241073,41.5565236151,0.0,11.5569004921
 02/26  20:00:00,85.6909775281,5.42891903043,0.935059927631,1.89932545276,36.8143715336,33.066984531,54.6204291714,43.0317670295,0.0,11.5886621419
 02/26  21:00:00,91.3406814063,5.49151785431,1.48461179664,1.57737732437,36.43363367,38.8072253906,56.5578762298,44.9723206402,0.0,11.5855555895
 02/26  22:00:00,89.1788887086,5.50195986079,1.5021930499,1.74427305588,36.0963922311,36.7877557581,57.918920323,46.3296097232,0.0,11.5893105999
 02/26  23:00:00,68.5191924136,5.41266439123,0.442231307334,3.55326863578,30.9507766546,20.6087787026,65.7603563405,48.2884215606,0.0,17.47193478
 02/26  24:00:00,49.9697948653,5.50158300431,0.044401569857,7.74809260141,17.4250845679,11.7056064465,62.1323563908,50.5598400704,0.0,11.5725163204
 02/27  01:00:00,44.601878497,5.56666888764,0.0348924934092,9.75289987094,11.6412384099,10.0650221343,58.0625345795,52.2900818611,0.0,5.77245271835
 02/27  02:00:00,44.7040257032,5.61857651083,0.0265658901756,11.3723374177,10.0992000411,10.047477231,59.5355202504,53.7707508217,0.0,5.76476942868
 02/27  03:00:00,44.3958606983,5.6685338797,0.0187427641092,12.8815960858,8.25718729233,10.0299323277,60.9576568448,55.193823987,0.0,5.76383285778
 02/27  04:00:00,45.6774405525,5.70911300252,0.0125796445681,14.1287610273,8.25718729233,10.0299323277,62.4435525224,56.6796598879,0.0,5.76389263447
 02/27  05:00:00,48.333241421,5.74163013738,0.00732809584998,15.1505119962,8.25718729233,11.6354268332,63.5270277711,57.7551771629,0.0,5.77185060817
 02/27  06:00:00,56.1033829719,5.74501848149,0.0060962133008,15.3383022688,12.1011305571,15.3678112995,62.8117289875,57.0149441149,0.0,5.79678487257
 02/27  07:00:00,79.1668910414,5.58816566706,0.0380518877614,10.8815448187,19.7275818095,37.2640762949,73.1454071222,55.6750280133,0.0,17.4703791089
 02/27  08:00:00,89.3548855014,5.54719170242,0.597725056474,7.59800986386,24.3117294858,51.2795993405,75.4298506113,52.0094540597,0.0,23.4203965516
 02/27  09:00:00,80.8990521335,5.5918221999,0.134820840917,10.8364172887,23.6694662846,40.6342015617,82.6722974258,41.1880358637,0.0,41.4842615621
 02/27  10:00:00,77.3472027905,5.58678977654,1.97082837298,10.4614469912,23.6694662846,35.6302164847,84.2217494625,36.6895380329,18.025,29.5072114295
 02/27  11:00:00,60.9665259658,5.62686262563,2.20488265139,11.4036849978,18.7433767983,22.9618409725,81.7347967167,34.2808141629,18.025,29.4289825538
 02/27  12:00:00,60.0975329289,5.59952496986,2.28351685714,10.4859743642,18.7433767983,22.9618409725,79.6273967414,32.2606713281,18.025,29.3417254133
 02/27  13:00:00,58.7575822966,5.56064195416,2.17106922604,9.25390797604,18.5889407304,23.1597249699,70.6311438629,29.1365704417,18.025,23.4695734212
 02/27  14:00:00,58.3841491792,5.54254222918,2.15440461825,8.6687346938,18.7433767983,23.2517909448,72.0270026395,28.3675645519,18.025,25.6344380877
 02/27  15:00:00,57.8435480129,5.52622369193,2.17417085868,8.12468789862,18.7433767983,23.2517909448,73.3129031918,28.1126671209,18.025,27.1752360709
 02/27  16:00:00,56.8832225775,5.50531322271,2.2025097752,7.44688163009,18.7433767983,22.9618409725,70.2342934109,28.7335830422,18.025,23.4757103686
 02/27  17:00:00,60.1447685297,5.49366637817,1.36387786932,7.10737081508,18.7433767983,27.431320555,59.1951155793,29.6456062138,18.025,11.5245093655
 02/27  18:00:00,72.9436434576,5.43031654109,0.0689580414879,5.30793406128,17.6635504202,40.6971502883,38.5866132199,32.7981224845,0.0,5.78849073533
 02/27  19:00:00,82.1088921295,5.3965062803,0.103749701851,4.19854541858,27.5259009287,37.3340067412,55.9578433432,38.5123313899,0.0,17.4455119534
 02/27  20:00:00,83.7593049195,5.38872103148,0.290094881669,3.34559734012,33.8341110165,33.3544677425,51.730953028,40.1420798641,0.0,11.5888731639
 02/27  21:00:00,91.0588328654,5.40529145309,0.795429747794,1.96905834851,36.5179666069,38.8247702939,54.217018691,42.6275349343,0.0,11.5894837566
 02/27  22:00:00,85.8012716809,5.44343038149,1.10783554602,1.875260959,32.965339924,36.8579353714,61.0873179043,43.6180362178,0.0,17.4692816865
 02/27  23:00:00,64.1954126636,5.41889376785,0.169949948874,4.77952631041,25.6355707503,20.6438685092,57.1315341591,45.5258508939,0.0,11.6056832652
 02/27  24:00:00,48.2228527195,5.52613796684,0.0438773268896,8.37949353959,15.0252895274,11.7056064465,59.3136088262,47.7725213535,0.0,11.5410874727
 02/28  01:00:00,45.1237060678,5.58909704093,0.0341659364426,10.2530261611,11.6412384099,10.0650221343,55.3728354635,49.6002006841,0.0,5.77263477938
 02/28  02:00:00,45.0221735615,5.63555599875,0.0265713963889,11.6735020561,10.0992000411,10.047477231,56.959183273,51.1946804921,0.0,5.76450278087
 02/28  03:00:00,44.513677799,5.67763807696,0.0189943065077,12.9900594422,8.25718729233,10.0299323277,52.8123185518,52.7923185518,0.0,0.02
 02/28  04:00:00,45.5962479078,5.71089775475,0.0129906096785,14.0453724346,8.25718729233,10.0299323277,60.0736771165,54.3091394059,0.0,5.76453771057
 02/28  05:00:00,48.0531264997,5.73875691958,0.00788779394502,14.8727115558,8.25718729233,11.6354268332,61.111878949,55.3395198199,0.0,5.77235912909
 02/28  06:00:00,55.6664836218,5.73741909923,0.00687177110226,14.9082260755,12.1011305571,15.3678112995,66.266615485,54.6931344452,0.0,11.5734810399
 02/28  07:00:00,76.4759279631,5.56919517474,0.041077605767,10.0905269572,19.7275818095,37.2640762949,70.1462610947,52.6793558127,0.0,17.466905282
 02/28  08:00:00,87.9757931542,5.48185813689,0.317197946942,6.56478345206,24.3117294858,51.2795993405,71.8369175623,48.4191860086,0.0,23.4177315537
 02/28  09:00:00,79.0566539468,5.53879547906,0.254965290193,8.92690388536,23.6694662846,40.6342015617,70.2782656247,34.7168334977,0.0,35.561432127
 02/28  10:00:00,75.2194252091,5.51904597337,2.23297764208,8.13926365703,23.6694662846,35.6302164847,82.3906359885,28.958379067,18.025,35.4072569215
 02/28  11:00:00,58.9972640915,5.56116019563,2.48787330707,9.21713668341,18.7433767983,22.9618409725,74.5393804987,27.0851461844,18.025,29.4292343143
 02/28  12:00:00,58.3612443883,5.54226859277,2.56041182685,8.53004799632,18.7433767983,22.9618409725,67.3910623284,25.8887983054,18.025,23.4772640231
 02/28  13:00:00,56.5165246234,5.48509004191,2.49447674177,6.76499274994,18.5889407304,23.1597249699,68.8522238459,21.4878937736,18.025,29.3393300723
 02/28  14:00:00,54.4765151949,5.40891425013,2.52409030753,4.52504779872,18.7433767983,23.2517909448,58.2893130683,16.7918083441,18.025,23.4725047242
 02/28  15:00:00,52.5012562544,5.34095794642,2.62437847022,2.51745122484,18.7433767983,23.2517909448,59.9556321468,12.5870942179,18.025,29.3435379289
 02/28  16:00:00,51.5687614703,5.31894057989,2.62901442879,1.89229354442,18.7433767983,22.9618409725,55.4389028403,13.9458692953,18.025,23.468033545
 02/28  17:00:00,54.7647484659,5.3044824457,1.77037694711,1.51003347831,18.7433767983,27.431320555,39.5443947351,15.7469867757,18.025,5.77240795946
 02/28  18:00:00,68.2592763957,5.30433243101,0.297354525293,0.521151050047,17.6635504202,40.6971502883,29.196889089,17.6412075811,0.0,11.5556815079
 02/28  19:00:00,78.6989633154,5.34409512352,0.676792757996,0.267987379474,27.5259009287,37.3340067412,36.4316677816,22.4704938779,0.0,13.9611739037
 02/28  20:00:00,81.4203574257,5.39781999852,1.14859677798,0.139048224585,33.8341110165,33.3544677425,39.1101124324,24.0561673158,0.0,15.0539451166
 02/28  21:00:00,90.5759532031,5.52550483677,2.08801736758,0.0733814080073,36.5179666069,38.8247702939,37.9098524057,26.3240647004,0.0,11.5857877053
 02/28  22:00:00,85.4034578108,5.57182254864,2.35295653583,0.103934683087,32.965339924,36.8579353714,44.6956284664,27.2257969608,0.0,17.4698315056
 02/28  23:00:00,60.4108957848,5.37535386611,0.822432075508,0.386068879853,25.6355707503,20.6438685092,40.2616873794,28.6564031586,0.0,11.6052842208
 02/28  24:00:00,40.7726318911,5.3036245068,0.145096596501,1.05056985096,15.0252895274,11.7056064465,35.9117757909,30.1312717414,0.0,5.78050404947
 03/01  01:00:00,36.5500321002,5.32137728871,0.067180607514,1.91405780064,11.6412384099,10.0650221343,36.7806756443,31.0079921034,0.0,5.77268354096
 03/01  02:00:00,36.0530684763,5.35504156041,0.0514989019718,2.95998386241,10.0992000411,10.047477231,37.5739496872,31.8092412098,0.0,5.76470847745
 03/01  03:00:00,35.1891988273,5.38738333603,0.0440901170985,3.9307383196,8.25718729233,10.0299323277,38.7159083129,32.9513283985,0.0,5.76457991436
 03/01  04:00:00,35.8187317927,5.40742939766,0.0384123347974,4.5459032415,8.25718729233,10.0299323277,39.6600396853,33.8959080444,0.0,5.7641316409
 03/01  05:00:00,37.8727106779,5.42392205378,0.0337454360451,4.9812733719,8.25718729233,11.6354268332,40.2886156355,34.5161966322,0.0,5.77241900326
 03/01  06:00:00,45.3134836875,5.41899996768,0.0337602026907,4.84675931709,12.1011305571,15.3678112995,45.205035101,33.6321660861,0.0,11.5728690149
 03/01  07:00:00,67.9973450336,5.36583423483,0.581717207914,1.27466740304,19.7275818095,37.2640762949,47.6062209437,30.1361702728,0.0,17.470050671
 03/01  08:00:00,84.1939556217,5.58120213209,2.45271997037,0.548082243422,24.3117294858,51.2795993405,48.042069998,24.6225677409,0.0,23.4195022571
 03/01  09:00:00,71.7091508421,5.33273256419,1.06690005449,0.973531456195,23.6694662846,40.6342015617,52.8257552233,17.2650304094,0.0,35.5607248139
 03/01  10:00:00,68.7410899782,5.32551258182,3.14580830802,0.941633586379,23.6694662846,35.6302164847,62.616751684,15.083245463,18.025,29.508506221
 03/01  11:00:00,51.7111284811,5.31290227998,2.99446762544,1.67266576214,18.7433767983,22.9618409725,63.4558218554,16.0033784791,18.025,29.4274433764
 03/01  12:00:00,52.0231290883,5.32165714886,2.9880950992,1.98486190531,18.7433767983,22.9618409725,63.2102976256,15.8439067136,18.025,29.341390912
 03/01  13:00:00,51.5985092093,5.30951460481,2.92897905453,1.58805345039,18.5889407304,23.1597249699,55.4049602872,13.9059492958,18.025,23.4740109914
 03/01  14:00:00,51.4417022825,5.30251986315,2.8250604031,1.29565508022,18.7433767983,23.2517909448,60.8506823145,13.4882113971,18.025,29.3374709174
 03/01  15:00:00,51.4370447224,5.30375677884,2.81696538187,1.29785979261,18.7433767983,23.2517909448,55.1159638192,13.6205872193,18.025,23.4703765999
 03/01  16:00:00,50.9423794874,5.2987586381,2.83995045164,1.07515304497,18.7433767983,22.9618409725,62.1135598114,14.7483259936,18.025,29.3402338177
 03/01  17:00:00,54.4133283689,5.29783078175,1.9637357092,0.971911285504,18.7433767983,27.431320555,39.6437189622,15.8463296871,18.025,5.77238927517
 03/01  18:00:00,68.5377900664,5.33219413213,0.507500945722,0.561664022531,17.6635504202,40.6971502883,23.2888356906,17.5008164431,0.0,5.78801924746
 03/01  19:00:00,79.3207974337,5.39572766817,1.12048308548,0.394501493846,27.5259009287,37.3340067412,39.9741334791,22.5278189053,0.0,17.4463145738
 03/01  20:00:00,82.165800622,5.46555335401,1.70402416997,0.261332115219,33.8341110165,33.3544677425,36.3217948896,24.7328535957,0.0,11.5889412939
 03/01  21:00:00,91.3383791202,5.60281049479,2.73367507544,0.11284676806,36.5179666069,38.8247702939,38.527457011,26.9410453907,0.0,11.5864116203
 03/01  22:00:00,85.9579017299,5.6300903302,2.8274241461,0.125644409086,32.965339924,36.8579353714,45.4072176825,27.9371938301,0.0,17.4700238524
 03/01  23:00:00,60.795764486,5.42034553965,1.1810306508,0.367347994986,25.6355707503,20.6438685092,46.5124772225,29.1151187128,0.0,17.3973585097
 03/01  24:00:00,40.7397667159,5.31223398539,0.230911880158,0.923280304167,15.0252895274,11.7056064465,36.3705168327,30.5897906359,0.0,5.78072619678
 03/02  01:00:00,36.0663048099,5.31299073331,0.130440891846,1.37545805268,11.6412384099,10.0650221343,37.2577663764,31.4852251892,0.0,5.77254118717
 03/02  02:00:00,35.5783066256,5.34498445934,0.0953624458451,2.45141589243,10.0992000411,10.047477231,38.1084512048,32.3439965182,0.0,5.76445468655
 03/02  03:00:00,34.5808092537,5.37093014114,0.0662855683267,3.31660830881,8.25718729233,10.0299323277,38.7752170247,33.010732636,0.0,5.7644843886
 03/02  04:00:00,35.064489612,5.38535871377,0.0492744354926,3.80287165594,8.25718729233,10.0299323277,33.2868317202,33.2668317202,0.0,0.02
 03/02  05:00:00,37.0280706274,5.39644169531,0.0428736324853,4.1549859686,8.25718729233,11.6354268332,39.3481992474,33.5756453745,0.0,5.77255387288
 03/02  06:00:00,44.8108196108,5.40265833923,0.038290064785,4.35590878523,12.1011305571,15.3678112995,44.3083885518,32.7349985562,0.0,11.5733899956
 03/02  07:00:00,67.9375885209,5.36674177515,0.630103339216,1.16562194199,19.7275818095,37.2640762949,49.2402952014,31.772332127,0.0,17.4679630744
 03/02  08:00:00,84.4675948796,5.60780334882,2.62632728231,0.621515223816,24.3117294858,51.2795993405,52.8024301694,29.384773032,0.0,23.4176571373
 03/02  09:00:00,71.6875507163,5.33258310027,0.802240417573,1.21674142761,23.6694662846,40.6342015617,59.5751480409,24.0114125225,0.0,35.5637355185
 03/02  10:00:00,69.0150960266,5.33264788143,2.63779920265,1.71651497295,23.6694662846,35.6302164847,77.376404724,23.9507570856,18.025,35.4006476384
 03/02  11:00:00,53.2826624863,5.37544964921,2.56676019426,3.60936125859,18.7433767983,22.9618409725,72.6967702422,25.2444725611,18.025,29.4272976811
 03/02  12:00:00,52.4886463105,5.35540104939,2.59552865903,2.8092029483,18.7433767983,22.9618409725,67.0511876914,25.5489842867,18.025,23.4772034047
 03/02  13:00:00,52.4343312895,5.35411604805,2.36762086247,2.94063202738,18.5889407304,23.1597249699,72.8897854149,25.5298895555,18.025,29.3348958594
 03/02  14:00:00,52.5819826876,5.35214949592,2.32166398062,2.88970612473,18.7433767983,23.2517909448,65.1180821149,23.6188836952,18.025,23.4741984197
 03/02  15:00:00,52.4908070926,5.3499442422,2.32014773563,2.80224935476,18.7433767983,23.2517909448,71.2930686711,23.9321167514,18.025,29.3359519197
 03/02  16:00:00,52.3260544806,5.35496932403,2.30815742266,2.93441561527,18.7433767983,22.9618409725,67.8887220239,26.393208167,18.025,23.4705138569
 03/02  17:00:00,56.3104906428,5.36802937979,1.44908449247,3.31352290715,18.7433767983,27.431320555,52.1489361871,28.3516779016,18.025,5.77225828554
 03/02  18:00:00,70.0117361468,5.35627233259,0.297086840455,2.22194148486,17.6635504202,40.6971502883,43.5557957489,31.9991299215,0.0,11.5566658274
 03/02  19:00:00,79.9832601614,5.36849556681,0.522109439609,1.68257140564,27.5259009287,37.3340067412,56.2019093378,38.7565188408,0.0,17.445390497
 03/02  20:00:00,82.472970581,5.40414617508,0.85037761268,1.48356043608,33.8341110165,33.3544677425,53.0005829386,41.4142001254,0.0,11.5863828133
 03/02  21:00:00,91.4391199772,5.51858618697,1.74221346686,1.28927378152,36.5179666069,38.8247702939,55.8191473754,44.2321932997,0.0,11.5869540757
 03/02  22:00:00,86.2074788502,5.54719719535,1.89594648656,1.38959315435,32.965339924,36.8579353714,63.5396058426,46.0685902232,0.0,17.4710156193
 03/02  23:00:00,63.0342549108,5.4065187236,0.394290998011,3.40640865749,25.6355707503,20.6438685092,60.1886747534,48.583745475,0.0,11.6049292784
 03/02  24:00:00,47.4120771595,5.502858846,0.0602493006927,7.57562949969,15.0252895274,11.7056064465,57.0220691276,51.2416136752,0.0,5.78045545242
 03/03  01:00:00,44.4611733319,5.56781738189,0.043342662199,9.60259847927,11.6412384099,10.0650221343,59.2492385149,53.4765162009,0.0,5.77272231394
 03/03  02:00:00,44.5113876948,5.61957003768,0.0347414779642,11.1705341436,10.0992000411,10.047477231,61.2185280704,55.4538738087,0.0,5.76465426166
 03/03  03:00:00,44.0848584735,5.66720575895,0.0267783990205,12.5638889037,8.25718729233,10.0299323277,62.3191926389,56.5545162748,0.0,5.76467636411
 03/03  04:00:00,45.1992342045,5.70132667364,0.0204293441874,13.6504923108,8.25718729233,10.0299323277,63.1609497266,57.3962561966,0.0,5.76469353003
 03/03  05:00:00,47.718130542,5.72855762289,0.0149166243695,14.540888388,8.25718729233,11.6354268332,63.9052867233,58.1329411906,0.0,5.7723455327
 03/03  06:00:00,55.4579942045,5.73100702827,0.0133061431648,14.6997207683,12.1011305571,15.3678112995,68.9840123857,57.411933398,0.0,11.5720789877
 03/03  07:00:00,77.0169046848,5.5878621801,0.062024584157,10.5918957086,19.7275818095,37.2640762949,75.0707066708,57.6011483952,0.0,17.4695582756
 03/03  08:00:00,89.0811148826,5.53671052481,0.530804917497,7.40165614048,24.3117294858,51.2795993405,77.6715156532,54.2539870791,0.0,23.4175285741
 03/03  09:00:00,80.0557507096,5.56773960211,0.133981003437,10.0180467507,23.6694662846,40.6342015617,77.93220761,42.3708135454,0.0,35.5613940647
 03/03  10:00:00,75.8822926252,5.54470600898,1.93571800427,9.07373704417,23.6694662846,35.6302164847,86.4389133266,38.9047371312,18.025,29.5091761954
 03/03  11:00:00,57.8299811961,5.52905145361,2.2178250988,8.35201503667,18.7433767983,22.9618409725,82.1970241643,34.7446008467,18.025,29.4274233176
 03/03  12:00:00,55.661165496,5.47902845652,2.58506717209,5.86855699085,18.7433767983,22.9618409725,77.4004121689,30.0337896923,18.025,29.3416224766
 03/03  13:00:00,54.1286880704,5.46559908736,2.83882188718,4.05230615885,18.5889407304,23.1597249699,66.0612204601,24.5610077565,18.025,23.4752127035
 03/03  14:00:00,53.7426513595,5.45822401159,2.89925388943,3.3667097596,18.7433767983,23.2517909448,71.2017570487,23.8396497183,18.025,29.3371073304
 03/03  15:00:00,53.0744842917,5.42966329936,2.78791660838,2.83844234682,18.7433767983,23.2517909448,65.9406464142,24.4442103846,18.025,23.4714360295
 03/03  16:00:00,52.0046057876,5.38517106709,2.61929553877,2.2716244702,18.7433767983,22.9618409725,72.9257419896,25.5648586143,18.025,29.3358833753
 03/03  17:00:00,55.2406572836,5.35319406763,1.56807567576,2.13953786035,18.7433767983,27.431320555,51.4779716667,27.6806206087,18.025,5.77235105798
 03/03  18:00:00,67.6020262002,5.38001256059,0.665714950492,1.3038695481,17.6635504202,40.6971502883,37.1424885817,31.354177385,0.0,5.78831119668
 03/03  19:00:00,79.6868331504,5.40447866264,0.912394459747,0.959879351658,27.5259009287,37.3340067412,55.5770102587,38.1319910048,0.0,17.445019254
 03/03  20:00:00,82.2211281737,5.43048023277,1.14526730657,0.910493260065,33.8341110165,33.3544677425,52.3117183896,40.7226348255,0.0,11.5890835641
 03/03  21:00:00,90.9865763319,5.5128362794,1.73590833912,0.848788938795,36.5179666069,38.8247702939,55.109978873,43.5230979811,0.0,11.5868808919
 03/03  22:00:00,85.8336227123,5.54276575893,1.90004836013,1.01607096311,32.965339924,36.8579353714,62.9277143345,45.4570891044,0.0,17.4706252301
 03/03  23:00:00,62.6107024327,5.42903148654,0.715554083213,2.63908043863,25.6355707503,20.6438685092,65.0453830819,47.6472345516,0.0,17.3981485303
 03/03  24:00:00,45.4324241578,5.43673707784,0.0707320565662,5.6516172326,15.0252895274,11.7056064465,56.0132949305,50.2326046357,0.0,5.78069029479
 03/04  01:00:00,44.1288077651,5.51642359876,0.0374271181736,8.12764639125,12.8411359301,10.0650221343,58.0620771618,52.2895603999,0.0,5.77251676182
 03/04  02:00:00,45.7010893296,5.56456287417,0.0312405147716,9.65926260947,12.8411359301,10.0650221343,59.6437244418,53.8790437051,0.0,5.76468073665
 03/04  03:00:00,42.7280489631,5.616070271,0.0223066932565,11.2626878109,8.25718729233,10.0299323277,60.4924231711,54.7277190838,0.0,5.76470408736
 03/04  04:00:00,43.9002296183,5.65340044765,0.0162069673612,12.4036390168,8.25718729233,10.0299323277,55.4217932154,55.4017932154,0.0,0.02
 03/04  05:00:00,46.5210004707,5.68519958779,0.011223478673,13.3908099955,8.25718729233,11.6354268332,61.8530450459,56.0804612398,0.0,5.77258380611
 03/04  06:00:00,51.4841304239,5.70998676263,0.0070594999426,14.1748415957,8.71707943955,15.3327214929,66.9209807073,55.3811530884,0.0,11.5398276189
 03/04  07:00:00,66.5237965736,5.66420122635,0.0152860173825,12.9237099981,18.5082010057,25.6353820695,65.7435108692,54.1716971146,0.0,11.5718137547
 03/04  08:00:00,75.6149974526,5.55599686153,0.0991035370055,9.47109865652,19.4083231844,41.0650158608,67.2350901876,49.764773471,0.0,17.4703167166
 03/04  09:00:00,96.3639758433,5.5676334973,1.50962860427,4.92046875691,26.3286599382,57.9988325916,80.0523810626,38.2754269764,0.0,41.7769540862
 03/04  10:00:00,83.0747837416,5.51837146638,2.78496239523,5.56003418733,26.3286599382,42.8504436482,87.5549506308,33.9773367543,18.025,35.5526138765
 03/04  11:00:00,59.9289539166,5.48198249406,2.38254161366,6.84755537771,21.7447113004,23.4437158914,84.5340670693,31.1033843253,18.025,35.405682744
 03/04  12:00:00,55.8281285907,5.44152449328,2.58836170791,5.04345083244,19.3027497915,23.426170988,71.2365852609,27.2295407578,18.025,25.982044503
 03/04  13:00:00,54.4387602773,5.40314041448,2.51600188116,3.62299867055,19.1483137236,23.7250123474,71.0562298128,26.1334827334,18.025,26.8977470794
 03/04  14:00:00,53.7719012171,5.3958957476,2.76549528998,2.56834371418,19.3027497915,23.7161209604,63.4499050383,21.9507519349,18.025,23.4741531034
 03/04  15:00:00,52.805526831,5.36111378331,2.87575195694,1.52649689138,19.3027497915,23.7161209604,65.2927144602,17.9341582378,18.025,29.3335562223
 03/04  16:00:00,51.7913084444,5.32070329045,2.81300673291,0.905383022249,19.3027497915,23.426170988,58.8953699074,17.3973460542,18.025,23.4730238533
 03/04  17:00:00,55.2405659034,5.30578847332,1.88022292001,0.851001142603,19.3027497915,27.8956505705,42.6092190837,18.8120183686,18.025,5.77220071513
 03/04  18:00:00,64.1609841526,5.34832571596,0.625062734934,0.477395704689,18.2229234133,37.5968344597,32.6437043117,21.1041694824,0.0,11.5395348293
 03/04  19:00:00,84.2213110296,5.42493862874,1.23582517592,0.244891224866,32.690315043,37.0816133363,32.4010570601,26.6129778946,0.0,5.78807916545
 03/04  20:00:00,84.8340909776,5.49372079173,1.72646211977,0.186244926343,36.8143715336,33.066984531,40.4143899111,28.8260729299,0.0,11.5883169812
 03/04  21:00:00,90.9486581172,5.60518727133,2.48544440767,0.19028496442,36.3493007332,38.7721355839,42.2945807207,30.7065056924,0.0,11.5880750283
 03/04  22:00:00,88.8944007893,5.61199756327,2.49626409,0.236262561873,36.1807251679,36.8228455648,43.4012411959,31.8120994292,0.0,11.5891417667
 03/04  23:00:00,66.3805408218,5.43628925542,1.19910907262,0.514705747749,31.0351095914,20.6438685092,55.2817174861,33.2773756006,0.0,22.0043418855
 03/04  24:00:00,43.607394312,5.33286724173,0.324137932046,1.27468169642,17.4250845679,11.7056064465,42.0212085698,34.9515699418,0.0,7.06963862802
 03/05  01:00:00,38.2768973939,5.33791912896,0.14225958941,2.22998601254,12.925468867,10.100111941,42.128928894,36.3574178555,0.0,5.77151103844
 03/05  02:00:00,39.0460490278,5.35510300584,0.0718566392785,3.05364474392,12.925468867,10.100111941,43.7403672277,37.976882371,0.0,5.76348485666
 03/05  03:00:00,35.8665421086,5.4019597593,0.0428158732891,4.47535965841,8.34152022915,10.0650221343,44.41187046,38.6472878685,0.0,5.76458259151
 03/05  04:00:00,36.7790168019,5.43260886463,0.0365597929372,5.36344155054,8.34152022915,10.0650221343,44.9458555354,39.1817320576,0.0,5.76412347779
 03/05  05:00:00,39.0322473026,5.45407148699,0.0315856960455,5.99340139553,8.34152022915,11.6705166398,45.4449073416,39.6725308396,0.0,5.77237650202
 03/05  06:00:00,43.6644421532,5.4701052649,0.027610807414,6.45506376424,8.80141237637,15.3678112995,44.6287332007,38.848135108,0.0,5.78059809273
 03/05  07:00:00,58.7183130707,5.43096451641,0.037166478266,5.3295821582,18.5082010057,25.6353820695,49.1583128399,37.5851523194,0.0,11.5731605205
 03/05  08:00:00,70.5481151162,5.44095584991,0.521494457558,3.97744828741,19.4926561212,41.1001056674,59.4370469768,41.9662668825,0.0,17.4707800943
 03/05  09:00:00,94.0268618477,5.60168851418,2.79900551935,1.25992640197,26.3286599382,57.9988325916,70.3155252762,28.5379130054,0.0,41.7776122708
 03/05  10:00:00,79.5791142537,5.48273482027,3.97776640308,1.02662231933,26.2443270014,42.8153538416,74.3217007982,20.7435880828,18.025,35.5531127154
 03/05  11:00:00,55.288762557,5.36133473169,3.2607159302,1.44984061709,21.7447113004,23.4437158914,70.0365641725,16.6041002979,18.025,35.4074638746
 03/05  12:00:00,52.7159218958,5.34750653493,3.31074460859,1.24317009316,19.3449162599,23.4437158914,61.8364820649,14.3901074381,18.025,29.4213746268
 03/05  13:00:00,52.393092201,5.35123046252,3.32508858284,0.760442823879,19.190480192,23.7425572507,54.9046351025,13.4053188619,18.025,23.4743162406
 03/05  14:00:00,52.3440653227,5.37703860864,3.57746731901,0.407105638843,19.260583323,23.698576057,56.1444072257,8.7837653069,18.025,29.3356419188
 03/05  15:00:00,52.4532011262,5.40207218855,3.89406448148,0.174613434983,19.260583323,23.698576057,48.2253331148,6.73019798673,18.025,23.4701351281
 03/05  16:00:00,51.8268310901,5.36227214722,3.66551105168,0.106543143213,19.260583323,23.4086260847,55.3512078167,7.98952296158,18.025,29.3366848551
 03/05  17:00:00,55.240558706,5.34231777291,2.67341090587,0.0809914610168,19.260583323,27.8781056672,33.2199152758,9.42262840448,18.025,5.77228687129
 03/05  18:00:00,64.4950711153,5.40958178696,1.42724508916,0.00776048822438,18.1807569449,37.5792895564,17.1262185249,11.3458919571,0.0,5.78032656779
 03/05  19:00:00,85.1398067721,5.53945085978,2.40412215961,0.0,32.6059821062,37.0465235296,27.5304193398,15.9735239616,0.0,11.5568953782
 03/05  20:00:00,85.9310918,5.61973952022,2.8836953967,0.0,36.8143715336,33.066984531,30.0212941341,18.4353995477,0.0,11.5858945864
 03/05  21:00:00,92.1388338376,5.73411078691,3.61756077207,0.0,36.43363367,38.8072253906,32.2092010681,20.6227424841,0.0,11.586458584
 03/05  22:00:00,89.7236183648,5.73987700199,3.55328804891,0.0,36.0963922311,36.7877557581,33.612059649,22.0256155401,0.0,11.5864441089
 03/05  23:00:00,66.7472399966,5.54374932978,2.09171090303,0.000768856103031,30.9507766546,20.6087787026,41.1091803147,23.6391485449,0.0,17.4700317698
 03/05  24:00:00,43.0480916305,5.38544240012,0.938621941727,0.0483205621606,17.4250845679,11.7056064465,37.0193317813,25.4465941907,0.0,11.5727375906
 03/06  01:00:00,35.470425611,5.34654800408,0.634838463657,0.241627910532,11.6412384099,10.0650221343,32.6844761031,26.9121796658,0.0,5.77229643729
 03/06  02:00:00,33.9606727378,5.32372671459,0.410993567137,0.539413011939,10.0992000411,10.047477231,28.2808272,28.2608272,0.0,0.02
 03/06  03:00:00,32.1404082443,5.30853341269,0.261022590714,0.743870452871,8.25718729233,10.0299323277,34.7793615495,29.0147165527,0.0,5.76464499678
 03/06  04:00:00,32.1841733754,5.3002685953,0.173880181657,0.883041602566,8.25718729233,10.0299323277,35.4096110756,29.6449495808,0.0,5.76466149475
 03/06  05:00:00,33.9800250126,5.299874128,0.115242641503,1.13114405807,8.25718729233,11.6354268332,36.3874404907,30.6154765082,0.0,5.77196398247
 03/06  06:00:00,41.6734397517,5.30634771243,0.147039648266,1.20609573554,12.1011305571,15.3678112995,41.4125188669,29.840561734,0.0,11.5719571329
 03/06  07:00:00,68.6512084005,5.51524674826,1.87440169311,0.486449075679,19.7275818095,37.2640762949,46.7797495119,29.3103261063,0.0,17.4694234057
 03/06  08:00:00,84.5978779739,5.67852108902,3.12346948244,0.183956778011,24.3117294858,51.2795993405,51.5647591254,28.1511137725,0.0,23.4136453529
 03/06  09:00:00,71.9712902753,5.41588738078,1.51962598392,0.699803847834,23.6694662846,40.6342015617,58.7241969518,23.1701614806,0.0,35.5540354712
 03/06  10:00:00,68.7687494499,5.38327823757,3.18158971958,0.875755239279,23.6694662846,35.6302164847,76.5776266568,23.152466968,18.025,35.4001596888
 03/06  11:00:00,51.1718315189,5.3110366329,2.63246395699,1.49724640546,18.7433767983,22.9618409725,71.6656624607,24.215716887,18.025,29.4249455736
 03/06  12:00:00,51.5546540271,5.32256672227,2.58675736779,1.91681998556,18.7433767983,22.9618409725,66.8514666175,25.3481295259,18.025,23.4783370915
 03/06  13:00:00,51.6479373548,5.33059939293,2.40670603111,2.13867323418,18.5889407304,23.1597249699,66.5097210724,25.0087869443,18.025,23.4759341281
 03/06  14:00:00,52.016933114,5.33716197006,2.365030787,2.2962823956,18.7433767983,23.2517909448,71.2177015295,23.8605964581,18.025,29.3321050714
 03/06  15:00:00,52.2020309583,5.3435968179,2.37702168786,2.46295187098,18.7433767983,23.2517909448,65.1849546397,23.6871589392,18.025,23.4727957005
 03/06  16:00:00,52.2221007136,5.354332389,2.3600853119,2.77917340688,18.7433767983,22.9618409725,73.4627726359,26.1059726723,18.025,29.3317999636
 03/06  17:00:00,56.2052027206,5.36705377258,1.49535513745,3.16294590097,18.7433767983,27.431320555,51.9725109315,28.175259602,18.025,5.77225132953
 03/06  18:00:00,67.9293427176,5.36009802318,0.38293724473,1.933881167,17.6635504202,40.6971502883,37.1197669457,31.3316821306,0.0,5.7880848151
 03/06  19:00:00,80.0521056419,5.4016980143,0.804109445138,1.43622671665,27.5259009287,37.3340067412,55.137872482,37.6930977728,0.0,17.4447747093
 03/06  20:00:00,82.6469008115,5.44631120601,1.18142561096,1.28428280873,33.8341110165,33.3544677425,51.5130898769,39.924947377,0.0,11.5881424999
 03/06  21:00:00,91.5653638027,5.55655617427,2.03227832637,1.08749256836,36.5179666069,38.8247702939,53.9410501444,42.3535769759,0.0,11.5874731685
 03/06  22:00:00,86.2381025048,5.58215683622,2.17369328245,1.10752441092,32.965339924,36.8579353714,61.0209937816,43.5524378571,0.0,17.4685559245
 03/06  23:00:00,62.1307037645,5.40971018182,0.690173080348,2.20379178402,25.6355707503,20.6438685092,62.8412683056,45.4447037993,0.0,17.3965645063
 03/06  24:00:00,45.9174410423,5.45920288693,0.0913934354224,6.09351168371,15.0252895274,11.7056064465,53.470598869,47.6901534167,0.0,5.78044545238
 03/07  01:00:00,42.7787024625,5.51839173202,0.0508130622961,7.9620882031,11.6412384099,10.0650221343,55.2459136547,49.4737538605,0.0,5.77215979419
 03/07  02:00:00,42.5401768476,5.55992919282,0.041481613559,9.25222610173,10.0992000411,10.047477231,56.7653091883,51.0008186324,0.0,5.76449055584
 03/07  03:00:00,41.7240824127,5.59238012287,0.0336328875944,10.2710875346,8.25718729233,10.0299323277,57.4138053687,51.6493021879,0.0,5.7645031808
 03/07  04:00:00,42.5441952154,5.61790546858,0.0275407849721,11.0717681548,8.25718729233,10.0299323277,52.0585889456,52.0385889456,0.0,0.02
 03/07  05:00:00,44.8162170508,5.63847475067,0.0224252534446,11.7215532458,8.25718729233,11.6354268332,63.8448515591,52.3209255778,0.0,11.5239259814
 03/07  06:00:00,52.3746115421,5.63639850895,0.0213040650147,11.7029568808,12.1011305571,15.3678112995,56.9459659553,51.1497351853,0.0,5.79623077
 03/07  07:00:00,74.2082052711,5.51645184705,0.154747792234,7.76190076701,19.7275818095,37.2640762949,67.9831841798,50.5147647087,0.0,17.4684194711
 03/07  08:00:00,87.0956672164,5.54408819186,1.14799825644,4.79165369303,24.3117294858,51.2795993405,70.7712870349,47.3561575033,0.0,23.4151295317
 03/07  09:00:00,77.6119573102,5.5066619056,0.270206470374,7.49911725353,23.6694662846,40.6342015617,78.3869797889,37.6785154681,0.0,40.7084643208
 03/07  10:00:00,73.3634149427,5.4965678204,2.33999336692,6.19873206784,23.6694662846,35.6302164847,82.4264307533,34.1330562402,18.025,30.2683745131
 03/07  11:00:00,55.4952545441,5.47718203132,2.42732372027,5.8596653366,18.7433767983,22.9618409725,79.0724160526,31.6215996677,18.025,29.4258163849
 03/07  12:00:00,54.2418459575,5.43940972952,2.54680485788,4.52712315354,18.7433767983,22.9618409725,70.8472811083,29.3462525166,18.025,23.4760285916
 03/07  13:00:00,53.0777858193,5.42382667745,2.65118441484,3.23081771636,18.5889407304,23.1597249699,72.640496909,25.2801832135,18.025,29.3353136955
 03/07  14:00:00,52.480868489,5.3953650231,2.73548948908,2.33155658267,18.7433767983,23.2517909448,63.7452734126,22.2486325498,18.025,23.4716408629
 03/07  15:00:00,51.8476189956,5.3618332672,2.68601771965,1.7813076129,18.7433767983,23.2517909448,68.532147422,21.1734590815,18.025,29.3336883406
 03/07  16:00:00,51.0588000643,5.32557523732,2.49932463986,1.5053938527,18.7433767983,22.9618409725,64.5779288048,23.0845698171,18.025,23.4683589877
 03/07  17:00:00,54.4927499299,5.3180981978,1.63302547044,1.36177774052,18.7433767983,27.431320555,48.322872984,24.5256974142,18.025,5.77217556978
 03/07  18:00:00,66.9895810502,5.37003057838,0.743681190825,0.623441635753,17.6635504202,40.6971502883,38.6289485391,27.0727094364,0.0,11.5562391026
 03/07  19:00:00,79.4050694292,5.41012145221,1.01501750596,0.569861841201,27.5259009287,37.3340067412,50.461680389,33.018747864,0.0,17.442932525
 03/07  20:00:00,82.0910080538,5.45190216215,1.34999083842,0.554238894817,33.8341110165,33.3544677425,46.3226430748,34.7372378438,0.0,11.585405231
 03/07  21:00:00,91.0596834761,5.5637830823,2.17719804743,0.42966685846,36.5179666069,38.8247702939,48.2157591066,36.6298598715,0.0,11.5858992351
 03/07  22:00:00,85.813586995,5.59673292568,2.37877573235,0.463354048466,32.965339924,36.8579353714,54.7782936776,37.3089549234,0.0,17.4693387542
 03/07  23:00:00,61.2882214985,5.41908572086,0.997185262035,1.04492549265,25.6355707503,20.6438685092,49.8062516995,38.2018923284,0.0,11.6043593712
 03/07  24:00:00,42.3620500145,5.35683120601,0.206858802371,2.52502788315,15.0252895274,11.7056064465,45.2330569946,39.4525392082,0.0,5.78051778643
 03/08  01:00:00,38.6611287288,5.38618377116,0.0680235524837,3.95951263269,11.6412384099,10.0650221343,46.3501885532,40.5776531342,0.0,5.77253541901
 03/08  02:00:00,38.5016309113,5.43263142521,0.0439562234028,5.33850504148,10.0992000411,10.047477231,47.1777967199,41.4133566993,0.0,5.76444002059
 03/08  03:00:00,37.5799703448,5.46347035062,0.0371620588345,6.25235660616,8.25718729233,10.0299323277,47.18761132,41.4230116305,0.0,5.76459968942
 03/08  04:00:00,38.1360271358,5.48112329371,0.0320945537957,6.79582817195,8.25718729233,10.0299323277,46.9393392702,41.1752091387,0.0,5.76413013142
 03/08  05:00:00,40.1164294591,5.49280352968,0.0279366798664,7.16192699584,8.25718729233,11.6354268332,46.7067612946,40.9344104966,0.0,5.77235079806
 03/08  06:00:00,47.400877588,5.48281093649,0.0282108328443,6.87590497035,12.1011305571,15.3678112995,50.6042152344,39.0318059794,0.0,11.572409255
 03/08  07:00:00,69.9994493083,5.43849106444,0.696200176361,3.08965491489,19.7275818095,37.2640762949,55.3305122588,37.8609980426,0.0,17.4695142162
 03/08  08:00:00,84.7060237104,5.57641617855,2.17184754595,1.34583955683,24.3117294858,51.2795993405,56.7819157956,33.3654831609,0.0,23.4164326347
 03/08  09:00:00,73.2752457577,5.39326027903,0.856406325998,2.68961377403,23.6694662846,40.6342015617,59.9759603717,24.4199815948,0.0,35.5559787769
 03/08  10:00:00,70.0417815505,5.39754748733,2.91716207193,2.39895184905,23.6694662846,35.6302164847,68.4957632302,20.9676430493,18.025,29.503120181
 03/08  11:00:00,52.9825127741,5.36702028179,2.7327502017,3.15166078443,18.7433767983,22.9618409725,66.652617216,19.2035843432,18.025,29.4240328727
 03/08  12:00:00,52.5326113366,5.35078799017,2.76827644669,2.6850394791,18.7433767983,22.9618409725,65.2882207407,17.924203787,18.025,29.3390169538
 03/08  13:00:00,51.6944686968,5.32633486092,2.64692685097,1.94925322105,18.5889407304,23.1597249699,57.4943066662,15.9991441557,18.025,23.4701625104
 03/08  14:00:00,51.4613725201,5.3126324852,2.62588571891,1.50439410163,18.7433767983,23.2517909448,62.6114457516,15.2460157636,18.025,29.340429988
 03/08  15:00:00,51.0892852354,5.30426453615,2.75753074355,1.0090355589,18.7433767983,23.2517909448,54.2105072503,12.7206047358,18.025,23.4649025145
 03/08  16:00:00,50.5645089721,5.30216739259,2.87879687709,0.655035079696,18.7433767983,22.9618409725,59.812800774,12.4492638722,18.025,29.3385369018
 03/08  17:00:00,54.1827007359,5.30620894051,2.10207375861,0.594574947333,18.7433767983,27.431320555,37.5892539169,13.7920793179,18.025,5.77217459897
 03/08  18:00:00,66.898861237,5.38062276716,0.936406671771,0.329411757384,17.6635504202,40.6971502883,21.5940224307,15.80573553,0.0,5.78828690067
 03/08  19:00:00,79.564249755,5.44573942864,1.54962020835,0.158825457139,27.5259009287,37.3340067412,38.5505446465,21.1054397933,0.0,17.4451048532
 03/08  20:00:00,82.3842222884,5.50872814169,2.04977989066,0.0908407866556,33.8341110165,33.3544677425,35.3697079777,23.7816946595,0.0,11.5880133182
 03/08  21:00:00,91.5143499652,5.63284149793,2.8946219604,0.0978518734667,36.5179666069,38.8247702939,38.2396338157,26.6511324748,0.0,11.5885013409
 03/08  22:00:00,86.12556304,5.65770104186,2.97286399095,0.120279759268,32.965339924,36.8579353714,45.6686362719,28.2000271375,0.0,17.4686091344
 03/08  23:00:00,60.9161268141,5.45021509199,1.40726044771,0.23162958999,25.6355707503,20.6438685092,41.5299599056,29.9275376835,0.0,11.602422222
 03/08  24:00:00,40.746607173,5.32054524653,0.334818435285,0.817911202121,15.0252895274,11.7056064465,43.4692157234,31.9283814852,0.0,11.5408342382
 03/09  01:00:00,36.0073820816,5.31306209956,0.156588709847,1.29032404184,11.6412384099,10.0650221343,39.2822518124,33.5097427459,0.0,5.77250906651
 03/09  02:00:00,35.4134843183,5.33711470184,0.0910365444419,2.29879680242,10.0992000411,10.047477231,35.3088424005,35.2888424005,0.0,0.02
 03/09  03:00:00,34.7916957311,5.37478793543,0.0577707126441,3.53215813981,8.25718729233,10.0299323277,42.4004267476,36.635969476,0.0,5.76445727159
 03/09  04:00:00,35.6270394619,5.40090158354,0.0444029878476,4.35475479914,8.25718729233,10.0299323277,43.3451483598,37.5806864508,0.0,5.764461909
 03/09  05:00:00,37.8912432573,5.42172012898,0.0388794701812,4.99688335376,8.25718729233,11.6354268332,44.2211428988,38.4494101223,0.0,5.7717327765
 03/09  06:00:00,45.5314736151,5.42284721544,0.0378858818954,5.0567909645,12.1011305571,15.3678112995,49.364968674,37.7934048249,0.0,11.571563849
 03/09  07:00:00,66.8026353814,5.40808424158,0.820186964853,1.68326494668,19.7275818095,37.2640762949,54.6363311216,37.1670849292,0.0,17.4692461925
 03/09  08:00:00,84.6013084068,5.59079356356,2.35294100691,1.04565948652,24.3117294858,51.2795993405,59.0678969065,35.651526464,0.0,23.4163704425
 03/09  09:00:00,72.8646455323,5.36858317659,0.58534927067,2.57475002881,23.6694662846,40.6342015617,65.5895657831,30.0401212223,0.0,35.5494445608
 03/09  10:00:00,70.5556593881,5.38718105597,2.3839053154,3.45645473121,23.6694662846,35.6302164847,81.7234433647,29.1171865416,18.025,34.5812568231
 03/09  11:00:00,54.7094596532,5.4269572498,2.43413943041,5.11728477357,18.7433767983,22.9618409725,70.9941047896,28.6069772614,18.025,24.3621275282
 03/09  12:00:00,54.1147265109,5.40320891236,2.50419600144,4.47881613696,18.7433767983,22.9618409725,73.6412010741,26.2762455539,18.025,29.3399555201
