Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  13:00:00,53.6387444756,5.39185630122,2.38732460241,4.08760980891,18.5889407304,23.1597249699,65.3248971165,23.8272108596,18.025,23.4726862569
 03/09  14:00:00,53.2780129681,5.37408498065,2.37312363826,3.51234819243,18.7433767983,23.2517909448,68.9351475999,21.5755026546,18.025,29.3346449452
 03/09  15:00:00,52.2845499925,5.35378797571,2.56237176423,2.3499355494,18.7433767983,23.2517909448,61.144582311,19.650431252,18.025,23.469151059
 03/09  16:00:00,51.6046108657,5.34059351245,2.59751059281,1.93799903235,18.7433767983,22.9618409725,67.4972564886,20.1396156341,18.025,29.3326408544
 03/09  17:00:00,54.975187121,5.33149695702,1.75190967044,1.71193850018,18.7433767983,27.431320555,45.2339270849,21.4367022113,18.025,5.77222487357
 03/09  18:00:00,67.1006790374,5.36447764177,0.656340512978,0.82744317449,17.6635504202,40.6971502883,30.3907234929,24.6028194943,0.0,5.78790399862
 03/09  19:00:00,79.5765656793,5.41532966449,1.07727757158,0.673897949186,27.5259009287,37.3340067412,48.6890789833,31.2452789389,0.0,17.4438000445
 03/09  20:00:00,82.2796093081,5.46297968615,1.4678236877,0.613933047982,33.8341110165,33.3544677425,45.6168794825,34.0286285836,0.0,11.5882508989
 03/09  21:00:00,91.2467861333,5.57775567633,2.33692213017,0.443079637661,36.5179666069,38.8247702939,48.464443042,36.8788182361,0.0,11.5856248058
 03/09  22:00:00,85.9183465954,5.59902569421,2.43863917562,0.50596635018,32.965339924,36.8579353714,56.0562060575,38.5872961105,0.0,17.4689099469
 03/09  23:00:00,61.349518878,5.40705383816,0.889708615068,1.22573629033,25.6355707503,20.6438685092,58.0062755324,40.6095863752,0.0,17.3966891572
 03/09  24:00:00,43.3774233308,5.38161599649,0.122186891044,3.60029082592,15.0252895274,11.7056064465,49.1698841326,43.3906204084,0.0,5.77926372427
 03/10  01:00:00,40.7514762704,5.45344276685,0.0565952635101,5.99403273342,11.6412384099,10.0650221343,51.5747827658,45.802442806,0.0,5.77233995974
 03/10  02:00:00,40.8531915547,5.50619500947,0.0445046788189,7.61595545877,10.0992000411,10.047477231,53.7139848221,47.9494888299,0.0,5.76449599223
 03/10  03:00:00,40.3106224777,5.54900255116,0.0362253772597,8.89841695371,8.25718729233,10.0299323277,49.3163637221,49.2963637221,0.0,0.02
 03/10  04:00:00,41.3026000434,5.57919913304,0.0297475898439,9.86667547759,8.25718729233,10.0299323277,56.0193141026,50.2548181457,0.0,5.76449595689
 03/10  05:00:00,43.8729254392,5.60864522267,0.0241328149001,10.8063878579,8.25718729233,11.6354268332,57.0497178627,51.2781110299,0.0,5.7716068328
 03/10  06:00:00,51.7525759713,5.61638225693,0.0226675256513,11.0995801174,12.1011305571,15.3678112995,62.3142755332,50.7416432013,0.0,11.5726323319
 03/10  07:00:00,71.8728570292,5.50585374689,0.224371629915,7.25153880867,19.7275818095,37.2640762949,66.9464792686,49.4802575178,0.0,17.4662217507
 03/10  08:00:00,86.6173613432,5.55850182844,1.49326524165,3.9536845955,24.3117294858,51.2795993405,67.183985543,43.7681505572,0.0,23.4158349859
 03/10  09:00:00,76.203186049,5.47530319107,0.628891176768,5.76303355202,23.6694662846,40.6342015617,65.6281602905,30.0756410406,0.0,35.5525192499
 03/10  10:00:00,71.5954989903,5.47853628834,3.19650326045,3.59234415405,23.6694662846,35.6302164847,75.2084945141,21.7832516285,18.025,35.4002428856
 03/10  11:00:00,53.4546424528,5.4378552208,3.40478197219,2.88092855904,18.7433767983,22.9618409725,63.6053413364,16.157128246,18.025,29.4232130904
 03/10  12:00:00,52.7398992447,5.44615975255,3.7983212893,1.76691342978,18.7433767983,22.9618409725,53.744671929,12.244658417,18.025,23.475013512
 03/10  13:00:00,51.9688923455,5.45146057845,4.02661785227,0.718860493163,18.5889407304,23.1597249699,55.9100798985,8.54687114544,18.025,29.338208753
 03/10  14:00:00,51.710672673,5.44303675211,3.9589668265,0.290217385325,18.7433767983,23.2517909448,48.4468133332,6.95603720165,18.025,23.4657761316
 03/10  15:00:00,51.0160268803,5.36928170897,3.45774426269,0.170544972731,18.7433767983,23.2517909448,50.0944895549,8.59737294573,18.025,23.4721166091
 03/10  16:00:00,50.5773102077,5.355501578,3.38515833934,0.108146946563,18.7433767983,22.9618409725,58.2299290248,10.8743123833,18.025,29.3306166416
 03/10  17:00:00,54.1553841423,5.35190499825,2.54350260771,0.0801335588641,18.7433767983,27.431320555,36.2693613161,12.4733026091,18.025,5.77105870691
 03/10  18:00:00,67.0510077209,5.42759779506,1.37099113292,0.0,17.6635504202,40.6971502883,20.0603689148,14.2723392833,0.0,5.78802963152
 03/10  19:00:00,79.8236220311,5.49170761372,1.92185828178,0.0,27.5259009287,37.3340067412,36.814745456,19.3706939864,0.0,17.4440514695
 03/10  20:00:00,82.7097038426,5.56101555608,2.40823787097,0.0055798268804,33.8341110165,33.3544677425,33.5237259734,21.9359663424,0.0,11.587759631
 03/10  21:00:00,91.854426994,5.68847591933,3.24116992222,0.0357551775091,36.5179666069,38.8247702939,36.1046594872,24.5176356528,0.0,11.5870238344
 03/10  22:00:00,86.5560001635,5.72319214434,3.39382224715,0.0642741511753,32.965339924,36.8579353714,43.2264673595,25.7574116739,0.0,17.4690556856
 03/10  23:00:00,61.2606492585,5.50977307423,1.83863253538,0.0852270029881,25.6355707503,20.6438685092,44.5955527826,27.1991388762,0.0,17.3964139064
 03/10  24:00:00,40.6567687292,5.36430979137,0.758077988054,0.261054574604,15.0252895274,11.7056064465,34.5456244826,28.7651911842,0.0,5.78043329846
 03/11  01:00:00,36.8642399297,5.33939203674,0.526066180532,0.551480344928,12.8411359301,10.0650221343,35.7219844241,29.9501072134,0.0,5.77187721073
 03/11  02:00:00,36.9653103654,5.3294094799,0.408364388422,0.781520090551,12.8411359301,10.0650221343,36.7847353115,31.020487308,0.0,5.76424800346
 03/11  03:00:00,32.5550134854,5.31487914322,0.210103810641,1.20305314541,8.25718729233,10.0299323277,37.4143991778,31.6501558148,0.0,5.76424336305
 03/11  04:00:00,32.9299269905,5.31740523318,0.118756599515,1.66678885588,8.25718729233,10.0299323277,32.187866577,32.167866577,0.0,0.02
 03/11  05:00:00,34.7943121508,5.32207358751,0.0743223315498,1.96415802295,8.25718729233,11.6354268332,38.2884067655,32.5169313427,0.0,5.77147542283
 03/11  06:00:00,39.1498518288,5.32917958009,0.0524516268155,2.17598974974,8.71707943955,15.3327214929,43.1827111132,31.6422007349,0.0,11.5405103782
 03/11  07:00:00,53.3167989227,5.34804615125,0.34192291613,1.59024668489,18.5082010057,25.6353820695,41.955574639,30.3843991754,0.0,11.5711754637
 03/11  08:00:00,68.2518957394,5.48293929263,1.56669145644,0.713494378719,19.4083231844,41.0650158608,46.0105087444,28.5421494305,0.0,17.4683593138
 03/11  09:00:00,94.396697542,5.72999682434,4.09986830157,0.200624608569,26.3286599382,57.9988325916,62.5574429599,20.7898743884,0.0,41.7675685715
 03/11  10:00:00,80.4862916959,5.62861913662,5.45578370343,0.190498130562,26.3286599382,42.8504436482,69.8365167854,16.2599798636,18.025,35.5515369218
 03/11  11:00:00,55.4710937747,5.472391669,4.50738578687,0.274461000693,21.7447113004,23.4437158914,60.4727420606,12.9425000233,18.025,29.5052420374
 03/11  12:00:00,52.4453295299,5.41553825694,4.09350341978,0.181509987223,19.3027497915,23.426170988,58.8973505506,11.452882577,18.025,29.4194679736
 03/11  13:00:00,52.6956470316,5.44231942642,4.2803289319,0.0763875337875,19.1483137236,23.7250123474,56.7318303737,9.37319196217,18.025,29.3336384115
 03/11  14:00:00,52.4858774926,5.42160700722,3.97945942401,0.0426565853083,19.3027497915,23.7161209604,49.3515468179,7.85857913332,18.025,23.4679676846
 03/11  15:00:00,52.3374495688,5.40965474173,3.86065666756,0.0249801995405,19.3027497915,23.7161209604,55.6313321202,8.27186621543,18.025,29.3344659047
 03/11  16:00:00,52.0518710142,5.41423081948,3.86997004051,0.0154668586888,19.3027497915,23.426170988,51.99975012,10.5087592435,18.025,23.4659908765
 03/11  17:00:00,55.4158808591,5.37946452185,2.79971794104,0.0331524124576,19.3027497915,27.8956505705,36.8022187837,13.0056900325,18.025,5.77152875114
 03/11  18:00:00,64.6580366819,5.44427507562,1.50357193941,0.0,18.2229234133,37.5968344597,26.5852638961,15.0451096802,0.0,11.5401542159
 03/11  19:00:00,85.3064774459,5.56610565258,2.42472780663,0.0,32.690315043,37.0816133363,25.8944537216,20.1065783628,0.0,5.78787535885
 03/11  20:00:00,86.0391639395,5.64678297192,2.9647362106,0.0,36.8143715336,33.066984531,34.1576567331,22.5698927509,0.0,11.5877639822
 03/11  21:00:00,92.1613320418,5.76788484964,3.72572437736,0.0,36.3493007332,38.7721355839,36.3189335045,24.7341395906,0.0,11.5847939139
 03/11  22:00:00,90.0478706665,5.77896822024,3.69722182771,0.0218228686356,36.1807251679,36.8228455648,37.6529759364,26.0657606831,0.0,11.5872152533
 03/11  23:00:00,67.0583396644,5.57026794513,2.20844810603,0.0492151274705,31.0351095914,20.6438685092,45.0030420449,27.5351103336,0.0,17.4679317113
 03/11  24:00:00,43.251009898,5.40442021209,1.0511316977,0.119765060754,17.4250845679,11.7056064465,40.8845815297,29.3120935531,0.0,11.5724879765
 03/12  01:00:00,37.0270853602,5.36484896964,0.736057298649,0.360741175413,12.925468867,10.100111941,36.5263156689,30.7618258125,0.0,5.76448985646
 03/12  02:00:00,32.3758236067,5.32755722265,0.406486409,0.69538116398,8.34152022915,10.0650221343,37.8057863581,32.0424354384,0.0,5.76335091974
 03/12  03:00:00,32.4432802436,5.3152184859,0.27776524737,0.903898873788,8.34152022915,10.0650221343,33.0494573156,33.0294573156,0.0,0.02
 03/12  04:00:00,34.2992116095,5.31414287189,0.195724700763,1.23616476137,8.34152022915,11.6705166398,39.4332496416,33.6608961699,0.0,5.77235347174
 03/12  05:00:00,38.7936742221,5.31768278305,0.128838829268,1.63550120473,8.80141237637,15.3678112995,44.94089497,33.4005425706,0.0,11.5403523994
 03/12  06:00:00,58.663981221,5.34941156925,0.471982144491,1.1540070026,18.5082010057,25.6353820695,43.924680696,32.3539097573,0.0,11.5707709386
 03/12  07:00:00,70.4078004725,5.51050159649,1.75801026271,0.647100041234,19.4926561212,41.1001056674,48.0507168566,30.5822526731,0.0,17.4684641835
 03/12  08:00:00,94.0743153266,5.70865109099,3.73311723153,0.266345779173,26.3286599382,57.9988325916,66.7779801333,25.0130359003,0.0,41.7649442329
 03/12  09:00:00,79.5995995026,5.54198726881,4.46896738639,0.496681766492,26.2443270014,42.8153538416,78.4053880624,24.828940122,18.025,35.5514479404
 03/12  10:00:00,54.802305278,5.3542380059,3.24723528984,0.983979694528,21.7447113004,23.4437158914,73.0166218797,25.4867199436,18.025,29.5049019361
 03/12  11:00:00,52.3098901486,5.3401568061,2.98227104498,1.1729754211,19.3449162599,23.4437158914,72.9668290271,25.521266846,18.025,29.4205621811
 03/12  12:00:00,52.43686323,5.32751452256,2.55130345699,1.60172400249,19.190480192,23.7425572507,74.3449992132,26.990549114,18.025,29.3294500992
 03/12  13:00:00,52.4697223978,5.32915029776,2.48577542581,1.67235568449,19.260583323,23.698576057,66.4631048651,24.9690897723,18.025,23.4690150928
 03/12  14:00:00,52.4683069452,5.33503317683,2.56933906987,1.58148920272,19.260583323,23.698576057,71.3834856142,24.0241816969,18.025,29.3343039174
 03/12  15:00:00,52.2110142307,5.33495610907,2.60501205065,1.57855611325,19.260583323,23.4086260847,65.7282266274,24.2390639928,18.025,23.4641626347
 03/12  16:00:00,55.8755506346,5.33256713524,1.78580020178,1.61335030771,19.260583323,27.8781056672,47.5619926326,23.7648532218,18.025,5.77213941077
 03/12  17:00:00,62.8453901853,5.37374560012,0.647250178769,1.05791882427,18.1807569449,37.5792895564,31.3707974302,25.5907763052,0.0,5.78002112506
 03/12  18:00:00,79.2673845323,5.48613792912,1.58888999272,0.648136835937,32.6059821062,37.0465235296,41.272996558,29.7170221923,0.0,11.5559743657
 03/12  19:00:00,85.5334653553,5.55588326019,2.14568867609,0.404251552005,36.8143715336,33.066984531,42.4843604742,30.8971689654,0.0,11.5871915089
 03/12  20:00:00,91.5833762953,5.66130130072,2.8759919872,0.258939437291,36.43363367,38.8072253906,43.6659284499,32.0820018801,0.0,11.5839265698
 03/12  21:00:00,89.1802020153,5.66392893856,2.80887519742,0.276967285082,36.0963922311,36.7877557581,44.607954534,33.0202099378,0.0,11.5877445962
 03/12  22:00:00,66.6954184449,5.48490711186,1.49947401792,0.600057174626,30.9507766546,20.6087787026,51.6169224247,34.1492414365,0.0,17.4676809882
 03/12  23:00:00,43.6682075616,5.34470086172,0.404673076147,1.24314325017,17.4250845679,11.7056064465,47.4986777632,35.9264754709,0.0,11.5722022923
 03/12  24:00:00,38.1479115213,5.34210032685,0.205979226889,2.03310940727,12.925468867,10.100111941,42.6007973804,36.8283687255,0.0,5.77242865496
 03/13  01:00:00,36.4824174487,5.37369132552,0.113837544318,3.3083555409,10.0992000411,10.047477231,42.9431671748,37.1788018801,0.0,5.76436529467
 03/13  02:00:00,35.4944786456,5.39956663063,0.0784932368932,4.18944429054,8.25718729233,10.0299323277,42.9664800126,37.2021313185,0.0,5.76434869406
 03/13  03:00:00,36.1965095109,5.42020007104,0.0558530721028,4.89348255024,8.25718729233,10.0299323277,38.4236158242,38.4036158242,0.0,0.02
 03/13  04:00:00,38.254012803,5.43347626684,0.0417392442318,5.34504250023,8.25718729233,11.6354268332,44.828353519,39.0560550079,0.0,5.77229851108
 03/13  05:00:00,45.6327874333,5.42758795187,0.0431779543796,5.14808450389,12.1011305571,15.3678112995,49.190354366,37.6180949491,0.0,11.5722594169
 03/13  06:00:00,72.6243354727,5.4470054165,1.12449697665,1.50975514737,19.7275818095,37.2640762949,53.1082641634,35.6425421004,0.0,17.465722063
 03/13  07:00:00,86.5974856235,5.62343612274,2.60844795784,0.869710652481,24.3117294858,51.2795993405,56.0948300062,32.6818494054,0.0,23.4129806008
 03/13  08:00:00,72.3171973831,5.37299573265,0.951296710595,1.65696018917,23.6694662846,40.6342015617,61.3619199563,25.8116501485,0.0,35.5502698078
 03/13  09:00:00,69.6341958937,5.36960289348,2.7336379214,2.20284958187,23.6694662846,35.6302164847,77.1736931114,23.7520393088,18.025,35.3966538027
 03/13  10:00:00,53.2383087796,5.37584524288,2.65060461869,3.48078954761,18.7433767983,22.9618409725,69.6298997234,22.1835842307,18.025,29.4213154928
 03/13  11:00:00,52.4037409176,5.35375371976,2.82205790072,2.49942941194,18.7433767983,22.9618409725,60.7482356425,19.2499206104,18.025,23.4733150321
 03/13  12:00:00,51.5436295032,5.33401757555,2.76605175826,1.67161168433,18.5889407304,23.1597249699,63.3128457756,15.9499638887,18.025,29.3378818869
 03/13  13:00:00,51.3343135414,5.32171704166,2.78499393597,1.20915562258,18.7433767983,23.2517909448,55.75465318,14.2658024369,18.025,23.4638507431
 03/13  14:00:00,51.0318395867,5.31260533946,2.8226343312,0.8781494301,18.7433767983,23.2517909448,55.1244155473,13.6294452877,18.025,23.4699702596
 03/13  15:00:00,50.548674869,5.30865372007,2.8651967214,0.6463251703,18.7433767983,22.9618409725,62.0820403132,14.7293141925,18.025,29.3277261208
 03/13  16:00:00,54.1496622554,5.31154243899,2.10500002682,0.553282318885,18.7433767983,27.431320555,38.9613718219,15.1642723993,18.025,5.77209942258
 03/13  17:00:00,65.2182267897,5.41247393257,1.19558364237,0.241758826656,17.6635504202,40.6971502883,21.5275618907,15.7399503068,0.0,5.78761158393
 03/13  18:00:00,74.1960881215,5.48531972944,1.86415033737,0.0885746951528,27.5259009287,37.3340067412,37.5119117602,20.0695982348,0.0,17.4423135254
 03/13  19:00:00,82.6729676465,5.54789755061,2.34768648399,0.0425229357922,33.8341110165,33.3544677425,33.3443641149,21.7561315861,0.0,11.5882325288
 03/13  20:00:00,91.7845257582,5.67175720511,3.16331874323,0.0604342488738,36.5179666069,38.8247702939,36.176155038,24.5902763165,0.0,11.5858787215
 03/13  21:00:00,86.4091415892,5.69973986628,3.25682313216,0.0778816757025,32.965339924,36.8579353714,43.2872424307,25.8197267266,0.0,17.4675157041
 03/13  22:00:00,61.1311721282,5.49097888563,1.71117656104,0.102010959711,25.6355707503,20.6438685092,44.4397117456,27.0440161397,0.0,17.3956956059
 03/13  23:00:00,40.7524286476,5.34569363809,0.562914775005,0.570498956183,15.0252895274,11.7056064465,35.3025602493,29.5231518896,0.0,5.77940835978
 03/13  24:00:00,35.7581146598,5.313231407,0.244246977699,0.953235601664,11.6412384099,10.0650221343,37.9287373404,32.1565311583,0.0,5.77220618213
 03/14  01:00:00,34.629939917,5.31915980288,0.146497505855,1.47775095927,10.0992000411,10.047477231,39.3684510426,33.6043048129,0.0,5.76414622977
 03/14  02:00:00,33.7848929918,5.34691663718,0.0933049511154,2.51769851567,8.25718729233,10.0299323277,40.4454023046,34.6812779122,0.0,5.76412439245
 03/14  03:00:00,34.6745380219,5.37404932303,0.0720171042118,3.40149893478,8.25718729233,10.0299323277,35.4259136854,35.4059136854,0.0,0.02
 03/14  04:00:00,37.2188220034,5.40193767266,0.0502912913671,4.3328400799,8.25718729233,11.6354268332,43.1069920843,37.3354838031,0.0,5.77150828119
 03/14  05:00:00,45.4214309643,5.42032857042,0.0456691635498,4.9414984359,12.1011305571,15.3678112995,50.467097458,38.8950900314,0.0,11.5720074267
 03/14  06:00:00,72.8481187538,5.4345764086,0.944673948919,1.92579598302,19.7275818095,37.2640762949,57.5063312094,40.0411230239,0.0,17.4652081855
 03/14  07:00:00,86.6053331659,5.59710104527,2.33363510762,1.17871367927,24.3117294858,51.2795993405,61.7206676578,38.3070821211,0.0,23.4135855367
 03/14  08:00:00,73.1065111673,5.38764901275,0.746698260267,2.63622404694,23.6694662846,40.6342015617,64.3050986668,28.7577209734,0.0,35.5473776934
 03/14  09:00:00,70.0475055502,5.39992345351,2.83765608223,2.48182389112,23.6694662846,35.6302164847,77.8202995885,24.4000870176,18.025,35.395212571
 03/14  10:00:00,52.7229194472,5.39135699788,3.01860325266,2.58189260017,18.7433767983,22.9618409725,68.0482535902,20.6034831509,18.025,29.4197704392
 03/14  11:00:00,52.4964110624,5.42857265097,3.58563914684,1.75370138715,18.7433767983,22.9618409725,57.9759001643,16.4760202695,18.025,23.4748798948
 03/14  12:00:00,51.9343336014,5.44961448184,3.80372770994,0.909045252099,18.5889407304,23.1597249699,53.9120024824,12.4150007205,18.025,23.4720017619
 03/14  13:00:00,51.9068817013,5.46658268118,4.08814984642,0.333702728926,18.7433767983,23.2517909448,56.2437953363,8.89313941917,18.025,29.3256559172
 03/14  14:00:00,51.9835972201,5.47840310526,4.34300510652,0.143741600282,18.7433767983,23.2517909448,47.3222757514,5.829494728,18.025,23.4677810234
 03/14  15:00:00,51.6309253494,5.47388026045,4.37842502337,0.0501210734316,18.7433767983,22.9618409725,54.0836784799,6.72824761919,18.025,29.3304308607
 03/14  16:00:00,55.0494075316,5.44852595448,3.4149128246,0.00613432224627,18.7433767983,27.431320555,32.2194646969,8.42247890093,18.025,5.77198579595
 03/14  17:00:00,66.1797606555,5.53357767768,2.27777695918,0.0,17.6635504202,40.6971502883,16.1341404907,10.3464090491,0.0,5.78773144159
 03/14  18:00:00,75.1198312763,5.60257171543,2.75922105998,0.0,27.5259009287,37.3340067412,34.0055437455,16.5620094511,0.0,17.4435342944
 03/14  19:00:00,83.3981815571,5.64967541064,3.013649436,0.0,33.8341110165,33.3544677425,32.9138615042,21.3263639203,0.0,11.5874975839
 03/14  20:00:00,92.6156315993,5.79840490498,3.92821361264,0.0,36.5179666069,38.8247702939,35.7093850384,24.1233485083,0.0,11.5860365301
 03/14  21:00:00,87.1447072841,5.81678998826,3.95322703271,0.0,32.965339924,36.8579353714,44.1349704114,26.6690292246,0.0,17.4659411868
 03/14  22:00:00,61.4907956015,5.55213606612,2.11165770032,0.0,25.6355707503,20.6438685092,41.4912655948,29.8875050535,0.0,11.6037605413
 03/14  23:00:00,40.7089069767,5.39388329158,0.972252204264,0.0694515256947,15.0252895274,11.7056064465,43.8881780215,32.3479230444,0.0,11.5402549771
 03/14  24:00:00,35.5859932728,5.35528385619,0.654425233016,0.328885194454,11.6412384099,10.0650221343,39.2325019464,33.4603348279,0.0,5.77216711847
 03/15  01:00:00,34.2394461603,5.33585340306,0.43649954015,0.780563399227,10.0992000411,10.047477231,42.4403610981,36.6762750819,0.0,5.76408601618
 03/15  02:00:00,33.213795916,5.34580199137,0.256679262826,1.78434370184,8.25718729233,10.0299323277,38.7617454253,38.7417454253,0.0,0.02
 03/15  03:00:00,33.9406257312,5.35371718792,0.13329184535,2.62664472749,8.25718729233,10.0299323277,46.09049405,40.3264352263,0.0,5.76405882366
 03/15  04:00:00,36.4901858234,5.37372921842,0.0503482483924,3.63235761786,8.25718729233,11.6354268332,48.2368381372,42.4646576328,0.0,5.77218050443
 03/15  05:00:00,45.3702658009,5.41356358361,0.0390904323165,4.90367935871,12.1011305571,15.3678112995,56.2869548324,44.7162251803,0.0,11.570729652
 03/15  06:00:00,73.7341317638,5.48669089567,1.17609834838,2.5282741281,19.7275818095,37.2640762949,63.4822678624,46.0175853794,0.0,17.464682483
 03/15  07:00:00,86.9860369768,5.62128471347,2.416748738,1.45212843161,24.3117294858,51.2795993405,67.3996490135,43.9882541663,0.0,23.4113948472
 03/15  08:00:00,73.9657962309,5.44190446357,0.916967251439,3.27098941677,23.6694662846,40.6342015617,68.6694592372,33.1253604205,0.0,35.5440988167
 03/15  09:00:00,70.8719660726,5.44839345098,2.97317402034,3.12229975951,23.6694662846,35.6302164847,80.0505247819,26.6298201856,18.025,35.3957045963
 03/15  10:00:00,53.3465429172,5.4178467373,3.06928081757,3.12835214195,18.7433767983,22.9618409725,62.5011212747,20.9383041091,18.025,23.5378171656
 03/15  11:00:00,52.750564794,5.4358537289,3.63738949867,1.94882617703,18.7433767983,22.9618409725,63.0394804251,15.6789107383,18.025,29.3355696868
 03/15  12:00:00,51.8887821138,5.4261360788,3.86633935671,0.824363316003,18.5889407304,23.1597249699,51.2249417024,9.73032347283,18.025,23.4696182296
 03/15  13:00:00,51.6250664652,5.42176569238,3.94118090629,0.243672607159,18.7433767983,23.2517909448,54.2598581185,6.90562843192,18.025,29.3292296865
 03/15  14:00:00,51.8255426467,5.43494721827,4.2960027171,0.0761491126514,18.7433767983,23.2517909448,45.2804143791,3.79110503783,18.025,23.4643093413
 03/15  15:00:00,51.8797038039,5.47073589431,4.67862816674,0.00184085445225,18.7433767983,22.9618409725,50.5884085461,3.23168473687,18.025,29.3317238092
 03/15  16:00:00,55.7068415676,5.47939161636,4.04761933747,0.0,18.7433767983,27.431320555,27.0721971391,3.27521842022,18.025,5.77197871892
 03/15  17:00:00,67.2757320728,5.60566843609,3.30166188587,0.0,17.6635504202,40.6971502883,9.59436147218,3.80653947032,0.0,5.78782200186
 03/15  18:00:00,74.6132461487,5.720432194,4.0187805011,0.0,27.5259009287,37.3340067412,25.6238244362,8.1816152819,0.0,17.4422091543
 03/15  19:00:00,85.1477887651,5.81570433272,4.59723227795,0.0,33.8341110165,33.3544677425,21.2836048382,9.69600398597,0.0,11.5876008522
 03/15  20:00:00,94.7196180031,6.0169417642,5.81366443604,0.0,36.5179666069,38.8247702939,22.9972590353,11.4120319066,0.0,11.5852271287
 03/15  21:00:00,89.4889499861,6.07308702881,6.04117992534,0.0,32.965339924,36.8579353714,29.9518361017,12.486706518,0.0,17.4651295837
 03/15  22:00:00,62.9954263169,5.7168581347,3.45157196225,0.0,25.6355707503,20.6438685092,26.630825724,15.0280346604,0.0,11.6027910636
 03/15  23:00:00,41.6363169272,5.50540947418,1.85758931214,0.0,15.0252895274,11.7056064465,28.7753337833,17.2351857555,0.0,11.5401480277
 03/15  24:00:00,36.1322181227,5.45384346163,1.43097738631,0.0,11.6412384099,10.0650221343,23.978075836,18.2058811308,0.0,5.77219470513
 03/16  01:00:00,34.2594491503,5.41377388032,1.15914800684,0.0,10.0992000411,10.047477231,20.3659639854,20.3459639854,0.0,0.02
 03/16  02:00:00,32.0294421335,5.36648737694,0.835637329274,0.000347179524935,8.25718729233,10.0299323277,30.0895327742,24.3253778141,0.0,5.76415496006
 03/16  03:00:00,31.8235529282,5.33502383471,0.610148913198,0.0514088623291,8.25718729233,10.0299323277,33.3622481104,27.5981258122,0.0,5.76412229815
 03/16  04:00:00,33.3824745896,5.31924313996,0.482670361341,0.146812413851,8.25718729233,11.6354268332,34.8458149621,29.0745160832,0.0,5.77129887887
 03/16  05:00:00,41.0934220637,5.32660850176,0.518625759568,0.234259658166,12.1011305571,15.3678112995,40.9620541399,29.3906633825,0.0,11.5713907574
 03/16  06:00:00,72.2855477,5.55593181902,2.16955207513,0.0169991352197,19.7275818095,37.2640762949,47.8428575836,30.376477847,0.0,17.4663797366
 03/16  07:00:00,86.6860490942,5.73827048138,3.41183418483,0.0400777733262,24.3117294858,51.2795993405,52.065636034,28.6546413634,0.0,23.4109946706
 03/16  08:00:00,72.0357183704,5.47415207443,2.1410318302,0.0846044272353,23.6694662846,40.6342015617,56.7143473434,21.1657381784,0.0,35.548609165
 03/16  09:00:00,68.9455564224,5.4501098498,3.99526707823,0.172086641014,23.6694662846,35.6302164847,66.9627828903,19.4401677454,18.025,29.4976151449
 03/16  10:00:00,50.9500766857,5.35893642544,3.44005471956,0.420024190623,18.7433767983,22.9618409725,66.660410646,19.2180415688,18.025,29.4173690772
 03/16  11:00:00,50.8527895222,5.34703130323,3.34724085004,0.430023263783,18.7433767983,22.9618409725,65.0595812958,17.7016320701,18.025,29.3329492256
 03/16  12:00:00,50.790167365,5.35032478576,3.36557430748,0.302327881733,18.5889407304,23.1597249699,55.3571626507,13.8663603566,18.025,23.4658022941
 03/16  13:00:00,50.9483639514,5.35507842898,3.37327050642,0.201568256718,18.7433767983,23.2517909448,59.0014047975,11.6421685605,18.025,29.334236237
 03/16  14:00:00,50.8632132883,5.35029941734,3.32162318099,0.172849107995,18.7433767983,23.2517909448,53.6723765416,12.1879820307,18.025,23.4593945109
 03/16  15:00:00,50.5990040365,5.35673999542,3.39393270072,0.119836674952,18.7433767983,22.9618409725,54.8392592037,13.3462463246,18.025,23.4680128791
 03/16  16:00:00,54.3884378295,5.37335785314,2.78545930243,0.0497886307636,18.7433767983,27.431320555,36.6699413042,12.8731087639,18.025,5.77183254025
 03/16  17:00:00,65.9550403719,5.50653941441,2.08009787484,0.0,17.6635504202,40.6971502883,24.3678644522,12.812276063,0.0,11.5555883891
 03/16  18:00:00,73.1335075972,5.58461985689,2.6748583782,0.0,27.5259009287,37.3340067412,34.7200103196,17.2794596234,0.0,17.4405506963
 03/16  19:00:00,83.3902256321,5.64085602465,3.01452455129,0.0,33.8341110165,33.3544677425,32.674960787,21.089619534,0.0,11.585341253
 03/16  20:00:00,92.4952891381,5.77180691934,3.8344757161,0.0,36.5179666069,38.8247702939,36.4469900091,24.861323795,0.0,11.5856662142
 03/16  21:00:00,86.9921903028,5.79104785232,3.81578314865,0.0106773270026,32.965339924,36.8579353714,46.5454804352,29.0782614235,0.0,17.4672190117
 03/16  22:00:00,61.6143708974,5.56541541607,2.19756328663,0.0244005333197,25.6355707503,20.6438685092,41.0669919295,29.4643492086,0.0,11.6026427208
 03/16  23:00:00,40.8167736797,5.40118964829,1.03478827059,0.107481724054,15.0252895274,11.7056064465,37.0640241744,31.2839979365,0.0,5.78002623796
 03/16  24:00:00,35.7023112024,5.35196372691,0.621557801153,0.481394166143,11.6412384099,10.0650221343,39.9152813502,34.1430637203,0.0,5.77221762994
 03/17  01:00:00,34.2052617646,5.32781402098,0.384006265138,0.806914836382,10.0992000411,10.047477231,41.160311306,35.395983722,0.0,5.764327584
 03/17  02:00:00,32.4169982823,5.31158207118,0.215170413831,1.06327586902,8.25718729233,10.0299323277,41.6656589094,35.9016840417,0.0,5.76397486772
 03/17  03:00:00,32.8252379531,5.31627881438,0.136586750551,1.54540268973,8.25718729233,10.0299323277,41.8317360199,36.0678110538,0.0,5.76392496606
 03/17  04:00:00,34.9911333009,5.334743392,0.0981054377682,2.12453740816,8.25718729233,11.6354268332,41.8640537985,36.092039063,0.0,5.77201473551
 03/17  05:00:00,42.6486077671,5.34147636583,0.140686509408,2.15252081431,12.1011305571,15.3678112995,45.128428987,33.5573286631,0.0,11.5711003239
 03/17  06:00:00,72.7841927902,5.5448667123,2.01270086762,0.683568438535,19.7275818095,37.2640762949,48.52264479,31.0562231469,0.0,17.466421643
 03/17  07:00:00,86.80162753,5.71072417975,3.28579964695,0.309243989245,24.3117294858,51.2795993405,52.0006566927,28.5896036794,0.0,23.4110530134
 03/17  08:00:00,72.3635553121,5.44947570949,1.84090510743,0.737250828194,23.6694662846,40.6342015617,56.4070795985,20.8654630556,0.0,35.5416165429
 03/17  09:00:00,69.349458396,5.42959834839,3.87395782308,0.717813055836,23.6694662846,35.6302164847,65.0224792948,17.5018260054,18.025,29.4956532894
 03/17  10:00:00,51.1603821967,5.32356159253,3.22680708876,0.878954586144,18.7433767983,22.9618409725,63.858593222,16.4163838108,18.025,29.4172094112
 03/17  11:00:00,51.0345235478,5.32144779646,3.21163882251,0.772945058042,18.7433767983,22.9618409725,56.4101575593,14.9140384372,18.025,23.4711191221
 03/17  12:00:00,50.8998984002,5.3223635337,3.15072362905,0.65487118002,18.5889407304,23.1597249699,60.7661685134,13.4188253943,18.025,29.3223431191
 03/17  13:00:00,50.9693315568,5.32491363368,3.0962339708,0.529743010588,18.7433767983,23.2517909448,53.8770355517,12.3845238861,18.025,23.4675116655
 03/17  14:00:00,50.8820082408,5.3206870705,3.12030695791,0.422569923414,18.7433767983,23.2517909448,59.1476841639,11.7908032542,18.025,29.3318809096
 03/17  15:00:00,50.539054345,5.32119294496,3.12603731805,0.363334861847,18.7433767983,22.9618409725,55.3983224732,13.9114731407,18.025,23.4618493325
 03/17  16:00:00,54.2134122578,5.33370119209,2.41495421427,0.284924561279,18.7433767983,27.431320555,38.1653177159,14.3686307627,18.025,5.77168695317
 03/17  17:00:00,65.6083200538,5.46707743093,1.75147075811,0.0213687449966,17.6635504202,40.6971502883,25.9017801926,14.3462169706,0.0,11.5555632219
 03/17  18:00:00,72.8116034793,5.54431689137,2.39326381344,0.0,27.5259009287,37.3340067412,29.6780085228,18.0441778906,0.0,11.6338306322
 03/17  19:00:00,83.0225183712,5.59335300326,2.68999496669,0.00432436792441,33.8341110165,33.3544677425,34.3669599804,22.7796998738,0.0,11.5872601067
 03/17  20:00:00,92.1194147977,5.72007542576,3.48306108391,0.0272743729338,36.5179666069,38.8247702939,41.2002302734,26.574558104,0.0,14.6256721695
 03/17  21:00:00,86.7900081488,5.75319097984,3.60852033576,0.0536251875564,32.965339924,36.8579353714,46.7904311327,27.9337603412,0.0,18.8566707914
 03/17  22:00:00,61.4173680368,5.53113598171,1.99492402457,0.0643202632314,25.6355707503,20.6438685092,41.4709969172,28.5084858336,0.0,12.9625110835
 03/17  23:00:00,40.7939598552,5.37613581919,0.83647535568,0.308037896143,15.0252895274,11.7056064465,35.8073502224,30.0273219406,0.0,5.78002828177
 03/17  24:00:00,35.7343167695,5.33660400697,0.477247217702,0.673072512981,11.6412384099,10.0650221343,37.0223160105,31.2502634733,0.0,5.77205253717
 03/18  01:00:00,36.977352432,5.33064615877,0.408889067682,0.791810253312,12.8411359301,10.0650221343,36.200399437,30.4364488271,0.0,5.76395060996
 03/18  02:00:00,32.3474918557,5.30687474794,0.187258242057,1.02639068499,8.25718729233,10.0299323277,37.0982701235,31.3339044573,0.0,5.76436566612
 03/18  03:00:00,32.8188197103,5.31630077603,0.132072922255,1.5434790731,8.25718729233,10.0299323277,32.6903461833,32.6703461833,0.0,0.02
 03/18  04:00:00,34.673853459,5.32468074215,0.12742122006,1.78800653081,8.25718729233,11.6354268332,41.9137569194,30.3904650029,0.0,11.5232919165
 03/18  05:00:00,39.2659793756,5.33715582036,0.107001998957,2.22960691859,8.71707943955,15.3327214929,35.1970655592,29.4170100099,0.0,5.78005554934
 03/18  06:00:00,58.7163480243,5.34076987311,0.381078440351,1.30593886685,18.5082010057,25.6353820695,40.6961393633,29.1256141049,0.0,11.5705252584
 03/18  07:00:00,68.5038005186,5.51413910024,1.85730870203,0.643620907314,19.4083231844,41.0650158608,44.4496876568,26.9836876504,0.0,17.4660000064
 03/18  08:00:00,94.4360597976,5.72957294238,4.15594606549,0.184384768278,26.3286599382,57.9988325916,61.8809000506,20.1276031444,0.0,41.7532969062
 03/18  09:00:00,80.0137029601,5.55728203152,4.93337773155,0.31168883278,26.3286599382,42.8504436482,72.2249152224,18.657589625,18.025,35.5423255974
 03/18  10:00:00,54.7587066158,5.35756330812,3.50823410271,0.676079328994,21.7447113004,23.4437158914,65.776634754,18.2547442342,18.025,29.4968905198
 03/18  11:00:00,52.1621654275,5.34193989901,3.38255872979,0.682908102752,19.3027497915,23.426170988,65.2339996994,17.7956838508,18.025,29.4133158486
 03/18  12:00:00,52.0839538701,5.34386343589,3.28335466546,0.560135815812,19.1483137236,23.7250123474,63.9050458384,16.5502114199,18.025,29.3298344185
 03/18  13:00:00,52.1868763124,5.35377955481,3.41707294577,0.373883998927,19.3027497915,23.7161209604,53.5026464077,12.0150191206,18.025,23.4626272872
 03/18  14:00:00,52.16927328,5.35907405287,3.52477433693,0.243279828495,19.3027497915,23.7161209604,51.9335312453,10.4401898239,18.025,23.4683414214
 03/18  15:00:00,51.8347621379,5.35973656301,3.56757565148,0.155258143036,19.3027497915,23.426170988,58.4575253874,11.1073928509,18.025,29.3251325365
 03/18  16:00:00,55.3967541264,5.3522052294,2.72203753551,0.118979873548,19.3027497915,27.8956505705,35.2515378889,11.4546878589,18.025,5.77185002999
 03/18  17:00:00,63.1080826629,5.45113816837,1.83077396445,0.0,18.2229234133,37.5968344597,16.7716167256,10.991936438,0.0,5.77968028762
 03/18  18:00:00,78.3047766847,5.59100006094,2.9341502247,0.0,32.690315043,37.0816133363,25.3400450582,13.784714626,0.0,11.5553304323
 03/18  19:00:00,86.4156952302,5.6695491141,3.31853145221,0.0,36.8143715336,33.066984531,28.5291714422,16.9441974424,0.0,11.5849739998
 03/18  20:00:00,92.3851395828,5.78372506131,3.93371659587,0.0,36.3493007332,38.7721355839,32.3645955648,20.7793220325,0.0,11.5852735323
 03/18  21:00:00,90.1225356115,5.78058496989,3.79211685034,0.0,36.1807251679,36.8228455648,35.9223007631,24.3366494336,0.0,11.5856513296
 03/18  22:00:00,66.9002593454,5.55293176055,2.10517874701,0.0117776309348,31.0351095914,20.6438685092,46.5405633432,29.0746450157,0.0,17.4659183276
 03/18  23:00:00,43.0865420168,5.38742908206,0.943185398283,0.0802577633768,17.4250845679,11.7056064465,42.1602824125,30.5889230212,0.0,11.5713593913
 03/18  24:00:00,36.8674990722,5.35022246443,0.614700168083,0.455287501501,12.8411359301,10.0650221343,38.9229667698,33.1509506548,0.0,5.772016115
 03/19  01:00:00,37.1116275109,5.32996418065,0.396416578951,0.819820602398,12.925468867,10.100111941,35.3359014771,35.3159014771,0.0,0.02
 03/19  02:00:00,32.6721533574,5.30997795787,0.148054196109,1.26773269482,8.34152022915,10.0650221343,43.4907251109,37.7267360569,0.0,5.763989054
 03/19  03:00:00,34.0145091374,5.35099760436,0.10062723169,2.61649470988,8.34152022915,10.0650221343,45.2543334137,39.4903955766,0.0,5.76393783714
 03/19  04:00:00,37.0710391178,5.39517461169,0.0753584753376,4.04734065772,8.34152022915,11.6705166398,47.3634268197,41.5923610574,0.0,5.77106576232
 03/19  05:00:00,42.0660781215,5.42082705929,0.0596666892786,4.87395018423,8.80141237637,15.3678112995,46.4819465711,40.7021515078,0.0,5.77979506327
 03/19  06:00:00,61.5190305494,5.40768546469,0.123805347063,4.29898108114,18.5082010057,25.6353820695,51.9688083067,40.3974856945,0.0,11.5713226122
 03/19  07:00:00,69.4115301375,5.47789445292,1.22817025638,2.09731826412,19.4926561212,41.1001056674,55.8237907644,38.3583734017,0.0,17.4654173627
 03/19  08:00:00,94.3293669898,5.68358843311,3.47679581601,0.80283394933,26.3286599382,57.9988325916,68.5231348771,26.7736538159,0.0,41.7494810611
 03/19  09:00:00,80.2642477795,5.57233339876,4.89099448528,0.708993605596,26.2443270014,42.8153538416,73.2262656663,19.6652254787,18.025,35.5360401876
 03/19  10:00:00,55.6937746511,5.44530816495,4.32600355813,0.705637601935,21.7447113004,23.4437158914,67.6888800019,14.2694464619,18.025,35.39443354
 03/19  11:00:00,53.5381554643,5.50039427238,4.94741387699,0.275881284965,19.3449162599,23.4437158914,55.6452157809,8.20641581623,18.025,29.4137999646
 03/19  12:00:00,54.1587495936,5.56118909114,5.58843043562,0.0528238736202,19.190480192,23.7425572507,45.5104891252,4.02240610294,18.025,23.4630830223
 03/19  13:00:00,54.5489450122,5.60840627646,5.95810636718,0.0,19.260583323,23.698576057,45.2669718069,0.128174752101,18.025,27.1137970548
 03/19  14:00:00,55.0747618123,5.66316415186,6.42917014088,0.0,19.260583323,23.698576057,43.7021199884,0.0,18.025,25.6771199884
 03/19  15:00:00,55.0568452672,5.68832403775,6.67604156629,0.0,19.260583323,23.4086260847,41.4928626648,0.0,18.025,23.4678626648
 03/19  16:00:00,58.5925802355,5.66037393562,5.78838827783,0.0,19.260583323,27.8781056672,23.8433974337,0.0466013373579,18.025,5.77179609638
 03/19  17:00:00,66.505718528,5.7761459866,4.96311357131,0.0,18.1807569449,37.5792895564,11.8484414897,0.308928138102,0.0,11.5395133516
 03/19  18:00:00,81.9727120157,6.0132497655,6.29926527727,0.0,32.6059821062,37.0465235296,8.21249022623,2.42505443363,0.0,5.7874357926
 03/19  19:00:00,90.1360157978,6.10794502276,6.60045730184,0.0,36.8143715336,33.066984531,19.2469172315,7.65996634494,0.0,11.5869508865
 03/19  20:00:00,96.1221511779,6.23444188996,7.10059315996,0.0,36.43363367,38.8072253906,24.6860575963,13.100303305,0.0,11.5857542913
 03/19  21:00:00,93.2695022999,6.20247625321,6.63662055727,0.0,36.0963922311,36.7877557581,27.9802621949,16.3931017105,0.0,11.5871604844
 03/19  22:00:00,69.0875019635,5.83767501205,4.138885632,0.0,30.9507766546,20.6087787026,36.0249364166,18.5615556213,0.0,17.4633807952
 03/19  23:00:00,44.4250595459,5.55973486422,2.1896583707,0.0,17.4250845679,11.7056064465,32.8134849656,21.2431768127,0.0,11.5703081529
 03/19  24:00:00,37.7595053649,5.49443391921,1.69836252765,0.0,12.925468867,10.100111941,29.8208670123,24.0490882113,0.0,5.77177880106
 03/20  01:00:00,34.5087059161,5.44662405437,1.3755590956,0.0,10.0992000411,10.047477231,30.166886775,24.4027401648,0.0,5.76414661016
 03/20  02:00:00,32.3319389784,5.40570382377,1.09927054753,0.0,8.25718729233,10.0299323277,31.3309716118,25.5668839691,0.0,5.76408764275
 03/20  03:00:00,32.1167234128,5.37773774673,0.912022302972,0.0,8.25718729233,10.0299323277,26.9388876974,26.9188876974,0.0,0.02
 03/20  04:00:00,33.539767148,5.35257845797,0.741938500457,0.0115092440879,8.25718729233,11.6354268332,34.7219157308,28.9498804523,0.0,5.7720352785
 03/20  05:00:00,41.1768917649,5.35230286563,0.731009821904,0.079666501547,12.1011305571,15.3678112995,42.4027154097,30.8315835721,0.0,11.5711318376
 03/20  06:00:00,72.5429008039,5.59079017747,2.40907495911,0.0,19.7275818095,37.2640762949,48.5183491178,31.0553074883,0.0,17.4630416294
 03/20  07:00:00,85.163913188,5.79168639983,3.75073676253,0.00965476029112,24.3117294858,51.2795993405,51.824365366,28.4152863518,0.0,23.4090790141
 03/20  08:00:00,72.4355090288,5.52441430199,2.56393557405,0.0112528782756,23.6694662846,40.6342015617,55.204343262,19.6647500739,0.0,35.5395931881
 03/20  09:00:00,69.7801507497,5.52716627651,4.92179348763,0.00311291569711,23.6694662846,35.6302164847,67.1464713829,13.7338543784,18.025,35.3876170045
 03/20  10:00:00,52.0165072873,5.46125118825,4.78553610741,0.0386714807892,18.7433767983,22.9618409725,56.1668129376,9.63236521366,18.025,28.5094477239
 03/20  11:00:00,52.3403323701,5.48023224319,5.12509241823,0.00652224077277,18.7433767983,22.9618409725,47.5558420766,5.16079780055,18.025,24.370044276
 03/20  12:00:00,52.4212929768,5.47307577501,5.17628380425,0.0,18.5889407304,23.1597249699,45.6450065663,4.15369344237,18.025,23.4663131239
 03/20  13:00:00,52.6531296582,5.48874797724,5.14594472026,0.0,18.7433767983,23.2517909448,48.9508091179,1.60014546851,18.025,29.3256636493
 03/20  14:00:00,53.2144778248,5.55215971174,5.64388460521,0.0,18.7433767983,23.2517909448,42.8868324728,1.40084755495,18.025,23.4609849178
 03/20  15:00:00,53.1723900914,5.57215291488,5.87174833546,0.0,18.7433767983,22.9618409725,49.7048003418,2.34752572047,18.025,29.3322746213
 03/20  16:00:00,57.1089552262,5.59249184703,5.33664286299,0.0,18.7433767983,27.431320555,26.0612698751,2.26475475991,18.025,5.77151511521
 03/20  17:00:00,69.0035354108,5.77543779289,4.85971100496,0.0,17.6635504202,40.6971502883,8.24374121478,2.45626502799,0.0,5.78747618679
 03/20  18:00:00,76.8225981071,5.95440120583,5.99419188583,0.0,27.5259009287,37.3340067412,21.4458908878,4.00461985474,0.0,17.4412710331
 03/20  19:00:00,87.8722924033,6.10438794138,7.03307495603,0.0,33.8341110165,33.3544677425,16.2678745126,4.68202987314,0.0,11.5858446395
 03/20  20:00:00,97.4338344269,6.31328993825,8.23155443616,0.0,36.5179666069,38.8247702939,18.8419274088,7.25586520768,0.0,11.5860622011
 03/20  21:00:00,92.2195411161,6.37218340478,8.47270146681,0.0,32.965339924,36.8579353714,25.1256480267,7.66180996827,0.0,17.4638380585
 03/20  22:00:00,65.5498531318,5.98238066702,5.74050039001,0.0,25.6355707503,20.6438685092,19.6945489221,8.09176885282,0.0,11.6027800693
 03/20  23:00:00,43.4929535132,5.68520107619,3.5344483576,0.0,15.0252895274,11.7056064465,14.3853402958,8.60546576176,0.0,5.77987453404
 03/20  24:00:00,37.6775467577,5.60741010663,2.82274946353,0.0,11.6412384099,10.0650221343,13.5997619878,7.82772195581,0.0,5.77204003196
 03/21  01:00:00,35.7299132339,5.57140703567,2.47198653967,0.0,10.0992000411,10.047477231,12.8180851333,7.05387654651,0.0,5.76420858683
 03/21  02:00:00,33.5136588232,5.53879228745,2.14790336394,0.0,8.25718729233,10.0299323277,12.9050070536,7.14087012181,0.0,5.76413693182
 03/21  03:00:00,33.3593249379,5.52254891832,2.00981251621,0.0,8.25718729233,10.0299323277,12.649482951,6.88542091771,0.0,5.7640620333
 03/21  04:00:00,34.9684489505,5.51618467388,2.01852580672,0.0,8.25718729233,11.6354268332,11.7831444317,6.01249717839,0.0,5.77064725334
 03/21  05:00:00,42.7666293963,5.53770894214,2.21501122828,0.0,12.1011305571,15.3678112995,16.9721919403,5.40132497417,0.0,11.5708669661
 03/21  06:00:00,75.4134674788,5.90639304841,4.96404349213,0.0,19.7275818095,37.2640762949,21.6979304028,4.23277665867,0.0,17.4651537441
 03/21  07:00:00,88.5900114068,6.17651932418,6.80166761388,0.0,24.3117294858,51.2795993405,31.9950140998,8.58833179516,0.0,23.4066823047
 03/21  08:00:00,75.5825527396,5.75920940729,5.48744340245,0.0,23.6694662846,40.6342015617,40.5711721673,5.03668517324,0.0,35.534486994
 03/21  09:00:00,73.4848954447,5.81245425995,8.34436924684,0.0,23.6694662846,35.6302164847,48.8112806375,1.29594110484,18.025,29.4903395326
 03/21  10:00:00,55.5077631244,5.73346285982,8.04325397842,0.0,18.7433767983,22.9618409725,48.4222943799,0.98370513678,18.025,29.4135892431
 03/21  11:00:00,56.6253231765,5.85670754645,9.04013248711,0.0,18.7433767983,22.9618409725,41.5501748727,0.0570363421422,18.025,23.4681385305
 03/21  12:00:00,57.8898160512,5.97547864108,10.1424045542,0.0,18.5889407304,23.1597249699,47.3492218844,0.0,18.025,29.3242218844
 03/21  13:00:00,59.3852735148,6.11443625818,11.2524062636,0.0,18.7433767983,23.2517909448,41.4883315923,0.0,18.025,23.4633315923
 03/21  14:00:00,60.4443540232,6.18232424116,12.243593405,0.0,18.7433767983,23.2517909448,47.3555410283,0.0,18.025,29.3305410283
 03/21  15:00:00,60.6378488818,6.24189556195,12.667472202,0.0,18.7433767983,22.9618409725,41.4846440789,0.0,18.025,23.4596440789
 03/21  16:00:00,63.7917351934,6.23020958618,11.3817027152,0.0,18.7433767983,27.431320555,23.7967784749,0.0,18.025,5.77177847485
 03/21  17:00:00,75.1305610768,6.41897857509,10.3431945301,0.0,17.6635504202,40.6971502883,5.78742369158,0.0,0.0,5.78742369158
 03/21  18:00:00,82.015910273,6.54205917657,10.5998524229,0.0,27.5259009287,37.3340067412,18.3314980613,0.891388199801,0.0,17.4401098615
 03/21  19:00:00,92.1785474087,6.61407666594,10.8296420903,0.0,33.8341110165,33.3544677425,14.2211868616,2.63448927465,0.0,11.586697587
 03/21  20:00:00,101.452224763,6.79082047281,11.7724202258,0.0,36.5179666069,38.8247702939,16.3818832322,4.79789172622,0.0,11.583991506
 03/21  21:00:00,95.9529443416,6.81210114294,11.7661955499,0.0,32.965339924,36.8579353714,23.0068834447,5.54335193354,0.0,17.4635315111
 03/21  22:00:00,68.7704648513,6.36459831032,8.57889739408,0.0,25.6355707503,20.6438685092,24.4553808356,7.06222824415,0.0,17.3931525915
 03/21  23:00:00,45.9350456986,5.97895500216,5.68278918831,0.0,15.0252895274,11.7056064465,14.6497095417,8.86993199928,0.0,5.77977754245
 03/21  24:00:00,39.3174301506,5.8162760133,4.25376964019,0.0,11.6412384099,10.0650221343,16.1712120094,10.3992893967,0.0,5.77192261272
 03/22  01:00:00,36.663766284,5.69942675439,3.27782090948,0.0,10.0992000411,10.047477231,18.3392738461,12.5754002821,0.0,5.76387356402
 03/22  02:00:00,34.0403115867,5.61133695822,2.60201493774,0.0,8.25718729233,10.0299323277,14.7758214707,14.7558214707,0.0,0.02
 03/22  03:00:00,33.7436577172,5.57579715808,2.34089974561,0.0,8.25718729233,10.0299323277,21.6104499457,15.8466483061,0.0,5.76380163964
 03/22  04:00:00,35.1570269175,5.55258081195,2.17071042097,0.0,8.25718729233,11.6354268332,22.0402379436,16.2684422028,0.0,5.77179574081
 03/22  05:00:00,42.7456258249,5.5565667975,2.17515312502,0.0,12.1011305571,15.3678112995,28.3138925229,16.7430044807,0.0,11.5708880422
 03/22  06:00:00,74.4004222467,5.83533872653,4.02205891665,0.0,19.7275818095,37.2640762949,36.293547808,18.8288443769,0.0,17.4647034311
 03/22  07:00:00,87.7352250684,6.11353272241,6.00987738956,0.0,24.3117294858,51.2795993405,42.2314886157,18.8238478394,0.0,23.4076407763
 03/22  08:00:00,74.2814791795,5.70622301524,4.23936103812,0.0,23.6694662846,40.6342015617,50.0593056789,14.5181183624,0.0,35.5411873165
 03/22  09:00:00,71.023391122,5.65985589518,6.03546880722,0.0,23.6694662846,35.6302164847,61.309697794,13.7930420423,18.025,29.4916557517
 03/22  10:00:00,52.2708173256,5.50704638642,5.03272878384,0.0,18.7433767983,22.9618409725,62.2806136934,14.8442844435,18.025,29.4113292499
 03/22  11:00:00,52.0357814473,5.48973366779,4.81756615823,0.0,18.7433767983,22.9618409725,62.0098981912,14.656999589,18.025,29.3278986022
 03/22  12:00:00,51.8828876577,5.48151653797,4.62944350907,0.0,18.5889407304,23.1597249699,54.6465317025,13.159391509,18.025,23.4621401935
 03/22  13:00:00,51.9752430188,5.47796476336,4.47884546191,0.0,18.7433767983,23.2517909448,53.4401812379,11.9504540002,18.025,23.4647272377
 03/22  14:00:00,51.9472678569,5.47459941341,4.45423723673,0.0,18.7433767983,23.2517909448,58.8428870815,11.497636742,18.025,29.3202503395
 03/22  15:00:00,51.7449246645,5.48366461156,4.53278043742,0.0,18.7433767983,22.9618409725,53.6761555261,12.1903568503,18.025,23.4607986758
 03/22  16:00:00,55.5215899699,5.49549938927,3.84626946377,0.0,18.7433767983,27.431320555,35.0343719676,11.2377616311,18.025,5.77161033651
 03/22  17:00:00,67.0847752439,5.63270727983,3.08368148489,0.0,17.6635504202,40.6971502883,22.5124474756,10.9577337471,0.0,11.5547137285
 03/22  18:00:00,74.4586893769,5.72945965102,3.85523701039,0.0,27.5259009287,37.3340067412,30.0204903886,13.6798797793,0.0,16.3406106093
 03/22  19:00:00,84.8291939132,5.80443679458,4.28993333366,0.0,33.8341110165,33.3544677425,28.4742204088,15.7985755039,0.0,12.6756449049
 03/22  20:00:00,94.4045730935,6.00756802652,5.50802366936,0.0,36.5179666069,38.8247702939,29.8664052532,18.2842212403,0.0,11.5821840129
 03/22  21:00:00,89.1834953237,6.06231361291,5.74654289457,0.0,32.965339924,36.8579353714,37.0404980888,19.578422946,0.0,17.4620751428
 03/22  22:00:00,63.0318963852,5.73131598581,3.47361726635,0.0,25.6355707503,20.6438685092,32.7430307096,21.1411154629,0.0,11.6019152467
 03/22  23:00:00,41.8405447922,5.53638010886,2.03086762123,0.0,15.0252895274,11.7056064465,28.9223866257,23.1426945716,0.0,5.779692054
 03/22  24:00:00,36.2641068843,5.47097539927,1.54574947448,0.0,11.6412384099,10.0650221343,29.8216337012,24.049891087,0.0,5.77174261419
 03/23  01:00:00,34.44798173,5.43760254504,1.32386157188,0.0,10.0992000411,10.047477231,28.8385977443,23.0744743522,0.0,5.76412339208
 03/23  02:00:00,32.3962482787,5.41247325363,1.15681557779,0.0,8.25718729233,10.0299323277,27.1255919388,21.3615489038,0.0,5.764043035
 03/23  03:00:00,32.3175031278,5.40186166872,1.08868325804,0.0,8.25718729233,10.0299323277,19.5202773057,19.5002773057,0.0,0.02
 03/23  04:00:00,33.8043493513,5.38605030047,0.984565208563,0.0,8.25718729233,11.6354268332,25.6791626164,19.9072312677,0.0,5.77193134868
 03/23  05:00:00,41.4187169072,5.38914480462,1.0132785472,0.00239394023716,12.1011305571,15.3678112995,32.9488403017,21.3782068589,0.0,11.5706334428
 03/23  06:00:00,72.812955872,5.624263391,2.64567759064,0.0,19.7275818095,37.2640762949,40.77835723,23.3161885362,0.0,17.4621686939
 03/23  07:00:00,85.4479545365,5.82220255853,4.01394489057,0.0,24.3117294858,51.2795993405,46.0666267649,22.661286469,0.0,23.4053402959
