Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  08:00:00,72.8736899077,5.55301381085,2.98478892835,0.0,23.6694662846,40.6342015617,52.683306273,17.1499673293,0.0,35.5333389436
 03/23  09:00:00,69.730905707,5.52680703764,4.87603394413,0.0,23.6694662846,35.6302164847,69.8241033127,16.4176113985,18.025,35.3814919142
 03/23  10:00:00,51.2905262723,5.41126517589,4.14822339266,0.0,18.7433767983,22.9618409725,58.8603379138,17.3048444193,18.025,23.5304934944
 03/23  11:00:00,51.4337247531,5.44189124081,4.26335508203,0.0,18.7433767983,22.9618409725,64.372317438,17.0193667234,18.025,29.3279507146
 03/23  12:00:00,51.199159468,5.43699282476,3.99024078344,0.0,18.5889407304,23.1597249699,57.2376246604,15.7507358692,18.025,23.4618887912
 03/23  13:00:00,51.3882977739,5.44020219965,3.92966357573,0.0,18.7433767983,23.2517909448,62.3247587993,14.9742772795,18.025,29.3254815198
 03/23  14:00:00,51.5290085225,5.46168159022,4.0489011568,0.0,18.7433767983,23.2517909448,55.8481486298,14.3672333157,18.025,23.4559153141
 03/23  15:00:00,51.1616125277,5.45333128429,3.97980116468,0.0,18.7433767983,22.9618409725,57.1984895919,15.7096286908,18.025,23.463860901
 03/23  16:00:00,54.8922708399,5.45703583115,3.25541864572,0.0,18.7433767983,27.431320555,39.2014446616,15.4049074653,18.025,5.77153719634
 03/23  17:00:00,66.3776299971,5.58027014619,2.42898000135,0.0,17.6635504202,40.6971502883,27.5031685768,15.948645174,0.0,11.5545234029
 03/23  18:00:00,73.5262811098,5.65193825121,3.00035721682,0.0,27.5259009287,37.3340067412,38.5749429356,21.136021967,0.0,17.4389209686
 03/23  19:00:00,83.5822974415,5.68345459492,3.1640277085,0.0,33.8341110165,33.3544677425,39.8502721483,28.2667806852,0.0,11.5834914631
 03/23  20:00:00,92.3645700164,5.78256520198,3.69302905114,0.0,36.5179666069,38.8247702939,46.5914461325,35.0078300335,0.0,11.583616099
 03/23  21:00:00,86.9594993258,5.80792743808,3.77693730167,0.0,32.965339924,36.8579353714,53.2874966014,35.8243485372,0.0,17.4631480642
 03/23  22:00:00,61.6938024287,5.58376705012,2.2830775623,0.0,25.6355707503,20.6438685092,46.5151174728,34.9136481531,0.0,11.6014693196
 03/23  23:00:00,40.9275529609,5.42509004993,1.22841827019,0.000750325718915,15.0252895274,11.7056064465,37.9601991984,32.1806608173,0.0,5.77953838109
 03/23  24:00:00,35.7363416942,5.3898670328,0.973769193044,0.125325628432,11.6412384099,10.0650221343,35.1502722229,29.3784320269,0.0,5.77184019594
 03/24  01:00:00,34.1438418672,5.36482217524,0.726064716923,0.366439493746,10.0992000411,10.047477231,36.4350580444,30.671143953,0.0,5.7639140914
 03/24  02:00:00,32.2997975661,5.34224870861,0.509491661314,0.621099080073,8.25718729233,10.0299323277,37.5447895905,31.7809637413,0.0,5.7638258492
 03/24  03:00:00,32.2998110011,5.33018852183,0.402137046412,0.740528408213,8.25718729233,10.0299323277,37.0584422105,31.2947129735,0.0,5.763729237
 03/24  04:00:00,33.9830426112,5.32572345558,0.34117646783,0.882412030065,8.25718729233,11.6354268332,36.4416288389,30.6702774018,0.0,5.77135143718
 03/24  05:00:00,41.6254309513,5.33915510521,0.459714141894,0.812666181783,12.1011305571,15.3678112995,34.3765157983,28.5817351105,0.0,5.79478068785
 03/24  06:00:00,72.7371446318,5.5886983796,2.41461860642,0.190820253614,19.7275818095,37.2640762949,43.8745497661,26.4126322637,0.0,17.4619175024
 03/24  07:00:00,85.2511208696,5.78481662693,3.80493976772,0.0495673795817,24.3117294858,51.2795993405,47.2642370301,23.8607836144,0.0,23.4034534157
 03/24  08:00:00,72.387566882,5.48956360536,2.38000518828,0.182117514622,23.6694662846,40.6342015617,53.1138582539,17.5781841209,0.0,35.535674133
 03/24  09:00:00,69.3903531199,5.47529580907,4.3974994643,0.189498935715,23.6694662846,35.6302164847,68.8546519758,15.4467500568,18.025,35.382901919
 03/24  10:00:00,51.5224917719,5.41106719297,4.13133452674,0.249055551129,18.7433767983,22.9618409725,60.8844887697,13.4495717796,18.025,29.4099169901
 03/24  11:00:00,51.9294769002,5.46923262713,4.62228834077,0.109479706837,18.7433767983,22.9618409725,50.5154855085,9.02348400559,18.025,23.4670015029
 03/24  12:00:00,52.4317005994,5.52375855755,5.10634846932,0.0296695680623,18.5889407304,23.1597249699,47.6847460569,6.19559397876,18.025,23.4641520781
 03/24  13:00:00,52.9510626908,5.56289607543,5.36973845851,0.0,18.7433767983,23.2517909448,49.6111474114,2.26473312608,18.025,29.3214142854
 03/24  14:00:00,53.029906192,5.57697163009,5.43451081808,0.0,18.7433767983,23.2517909448,43.729647202,2.24753403884,18.025,23.4571131632
 03/24  15:00:00,53.146764282,5.60769065727,5.81059447602,0.0,18.7433767983,22.9618409725,44.5641784495,2.5757722385,18.025,23.963406211
 03/24  16:00:00,57.2241708062,5.62944529213,5.41491364931,0.0,18.7433767983,27.431320555,30.87691344,1.818592622,18.025,11.033320818
 03/24  17:00:00,69.0737487392,5.80038649398,4.90498862012,0.0,17.6635504202,40.6971502883,7.98931734316,2.20198502267,0.0,5.78733232049
 03/24  18:00:00,76.2723204686,5.91698952411,5.48135193685,0.0,27.5259009287,37.3340067412,23.2398320495,5.80150471006,0.0,17.4383273394
 03/24  19:00:00,86.8379785354,6.02262900916,6.08054022493,0.0,33.8341110165,33.3544677425,20.0633446527,8.47931393414,0.0,11.5840307185
 03/24  20:00:00,96.3089589877,6.21857156152,7.20141713186,0.0,36.5179666069,38.8247702939,22.80123955,11.2171046229,0.0,11.5841349271
 03/24  21:00:00,90.8056942697,6.2452546417,7.18581161586,0.0,32.965339924,36.8579353714,30.8861673701,13.4228872351,0.0,17.4632801351
 03/24  22:00:00,63.8784476587,5.83145835082,4.22003756002,0.0,25.6355707503,20.6438685092,28.6991752502,17.09898935,0.0,11.6001859002
 03/24  23:00:00,42.2051062979,5.573118936,2.3586960795,0.0,15.0252895274,11.7056064465,24.1834781647,18.4039980794,0.0,5.77948008533
 03/24  24:00:00,36.615964895,5.51273410234,1.85585334263,0.0,11.6412384099,10.0650221343,24.0124667151,18.2415401678,0.0,5.77092654728
 03/25  01:00:00,37.6004425915,5.48807674821,1.66637171289,0.0,12.8411359301,10.0650221343,25.5112581162,19.7473915431,0.0,5.76386657304
 03/25  02:00:00,32.5450516552,5.43279675907,1.28529869358,0.0,8.25718729233,10.0299323277,27.6469397831,21.8828694079,0.0,5.76407037525
 03/25  03:00:00,32.2479474952,5.39442713372,1.02656479248,0.0,8.25718729233,10.0299323277,30.7813668052,25.0173996771,0.0,5.76396712811
 03/25  04:00:00,33.6501363,5.36776523024,0.848642920858,0.0,8.25718729233,11.6354268332,33.4819162759,27.710347676,0.0,5.77156859996
 03/25  05:00:00,37.6442840753,5.34420624163,0.689409251086,0.018475187943,8.71707943955,15.3327214929,34.9353151311,29.1558333618,0.0,5.77948176927
 03/25  06:00:00,58.2240744786,5.40385967813,1.10864212384,0.02303923502,18.5082010057,25.6353820695,41.8841153459,30.3145002855,0.0,11.5696150605
 03/25  07:00:00,68.4253143082,5.58280385949,2.35382803125,0.0,19.4083231844,41.0650158608,46.4053296805,28.9423634144,0.0,17.4629662661
 03/25  08:00:00,95.1524207762,5.8535251132,4.93280531365,0.0,26.3286599382,57.9988325916,61.24009872,19.5064980753,0.0,41.7336006447
 03/25  09:00:00,81.4031156493,5.74148694174,6.45031925112,0.0,26.3286599382,42.8504436482,67.4239979949,13.8671422986,18.025,35.5318556963
 03/25  10:00:00,56.4200321502,5.56231270223,5.64092179115,0.0,21.7447113004,23.4437158914,55.948155284,8.43439049093,18.025,29.4887647931
 03/25  11:00:00,54.377001401,5.57444330581,6.04782349813,0.0,19.3027497915,23.426170988,50.104664284,2.67120761086,18.025,29.4084566731
 03/25  12:00:00,55.1488771496,5.63765295574,6.6146410126,0.0,19.1483137236,23.7250123474,42.3789764249,0.889805844803,18.025,23.4641705801
 03/25  13:00:00,55.9282919428,5.70523174462,7.18093490508,0.0,19.3027497915,23.7161209604,47.3435488888,0.0,18.025,29.3185488888
 03/25  14:00:00,56.0514751563,5.71370567189,7.29564343732,0.0,19.3027497915,23.7161209604,41.4843756508,0.0,18.025,23.4593756508
 03/25  15:00:00,55.8222869102,5.72416139122,7.34594567319,0.0,19.3027497915,23.426170988,47.3491009826,0.0,18.025,29.3241009826
 03/25  16:00:00,59.6096808995,5.73893633029,6.66723322869,0.0,19.3027497915,27.8956505705,23.7965175285,0.0,18.025,5.77151752848
 03/25  17:00:00,67.9337012325,5.90934834945,6.198204791,0.0,18.2229234133,37.5968344597,5.77931074695,0.0,0.0,5.77931074695
 03/25  18:00:00,83.8924373574,6.19404888725,7.91879052624,0.0,32.690315043,37.0816133363,6.15420492636,0.367248853787,0.0,5.78695607257
 03/25  19:00:00,92.8325551431,6.37606774272,9.02890200803,0.0,36.8143715336,33.066984531,12.6917874991,1.10742319721,0.0,11.5843643019
 03/25  20:00:00,99.7044046042,6.59798508972,10.4387545856,0.0,36.3493007332,38.7721355839,13.7339365233,2.14850822605,0.0,11.5854282972
 03/25  21:00:00,97.6287297454,6.62132253302,10.4576088473,0.0,36.1807251679,36.8228455648,15.189162485,3.60355253309,0.0,11.5856099519
 03/25  22:00:00,73.3979057909,6.25901248347,7.90857310298,0.0,31.0351095914,20.6438685092,22.0528010883,4.59007161044,0.0,17.4627294778
 03/25  23:00:00,48.0643218164,5.9184524504,5.47022882269,0.0,17.4250845679,11.7056064465,16.8623029537,5.29217731363,0.0,11.5701256401
 03/25  24:00:00,40.597578395,5.79949495632,4.35081141619,0.0,12.8411359301,10.0650221343,12.6219688646,6.85043857403,0.0,5.77153029058
 03/26  01:00:00,40.4950735445,5.77445015252,4.1552081381,0.0,12.925468867,10.100111941,10.808555942,5.04448417601,0.0,5.76407176603
 03/26  02:00:00,35.2237709365,5.69951424481,3.57787989297,0.0,8.34152022915,10.0650221343,10.4771094018,4.71314127932,0.0,5.76396812246
 03/26  03:00:00,34.5378063441,5.63722835175,2.9542024284,0.0,8.34152022915,10.0650221343,12.4224282505,6.65902790274,0.0,5.76340034777
 03/26  04:00:00,35.9703515181,5.6191040794,2.79809921674,0.0,8.34152022915,11.6705166398,12.4890295791,6.7180498863,0.0,5.77097969285
 03/26  05:00:00,40.2171634628,5.6124558473,2.89309422602,0.0,8.80141237637,15.3678112995,11.7802173838,6.0007498643,0.0,5.77946751947
 03/26  06:00:00,59.5914495264,5.75094209773,4.03597956972,0.0,18.5082010057,25.6353820695,18.0353798042,6.46694638099,0.0,11.5684334232
 03/26  07:00:00,73.3240582279,6.07688094208,6.63908017739,0.0,19.4926561212,41.1001056674,23.8742010672,6.41199687075,0.0,17.4622041964
 03/26  08:00:00,102.533322623,6.54680161988,11.6204406774,0.0,26.3286599382,57.9988325916,43.7229098946,1.99074623182,0.0,41.7321636628
 03/26  09:00:00,87.5872897695,6.30549204948,12.1899185498,0.0,26.2443270014,42.8153538416,53.8466634871,0.294958480437,18.025,35.5267050066
 03/26  10:00:00,61.0948375999,5.94968556171,9.92835932539,0.0,21.7447113004,23.4437158914,47.6817365284,0.166947458384,18.025,29.48978907
 03/26  11:00:00,59.4906811289,6.00350066187,10.6727390706,0.0,19.3449162599,23.4437158914,47.4296591195,0.0,18.025,29.4046591195
 03/26  12:00:00,62.7041926832,6.2677150518,13.4801866945,0.0,19.190480192,23.7425572507,41.4870532021,0.0,18.025,23.4620532021
 03/26  13:00:00,65.2846718467,6.39927165875,15.9029855925,0.0,19.260583323,23.698576057,47.3449202104,0.0,18.025,29.3199202104
 03/26  14:00:00,66.1466348479,6.4210573738,16.7431673021,0.0,19.260583323,23.698576057,41.4801982023,0.0,18.025,23.4551982023
 03/26  15:00:00,67.5554660182,6.52556788505,18.3374329189,0.0,19.260583323,23.4086260847,41.4878005271,0.0,18.025,23.4628005271
 03/26  16:00:00,72.2772015211,6.57617421158,18.5572281905,0.0,19.260583323,27.8781056672,23.795288468,0.0,18.025,5.77028846797
 03/26  17:00:00,80.6098102933,6.77832019408,18.0650542818,0.0,18.1807569449,37.5792895564,11.5383488336,0.0,0.0,11.5383488336
 03/26  18:00:00,95.7436369838,7.10570839884,18.9777577431,0.0,32.6059821062,37.0465235296,5.7866546815,0.0,0.0,5.7866546815
 03/26  19:00:00,104.025381925,7.28160202361,19.3161992593,0.0,36.8143715336,33.066984531,11.5846093492,0.0,0.0,11.5846093492
 03/26  20:00:00,109.681058753,7.4553001693,19.438677457,0.0,36.43363367,38.8072253906,11.5835578293,0.0,0.0,11.5835578293
 03/26  21:00:00,106.185387022,7.40248487769,18.3525310343,0.0,36.0963922311,36.7877557581,11.5853408808,0.0,0.0,11.5853408808
 03/26  22:00:00,80.4838558163,6.94275237901,14.4302132928,0.0,30.9507766546,20.6087787026,17.4623522561,0.0,0.0,17.4623522561
 03/26  23:00:00,54.7410837469,6.5489018294,11.5165451124,0.0,17.4250845679,11.7056064465,11.5701069332,0.0,0.0,11.5701069332
 03/26  24:00:00,47.4062203698,6.42196753295,10.4175606894,0.0,12.925468867,10.100111941,5.77180708975,0.0,0.0,5.77180708975
 03/27  01:00:00,42.8927565837,6.26443981898,8.94180707052,0.0,10.0992000411,10.047477231,5.76262486861,0.0,0.0,5.76262486861
 03/27  02:00:00,39.3547371721,6.11078415505,7.4170019732,0.0,8.25718729233,10.0299323277,6.70313356227,0.939192936514,0.0,5.76394062576
 03/27  03:00:00,38.1380184589,6.00589823213,6.30517010878,0.0,8.25718729233,10.0299323277,2.5181892106,2.4981892106,0.0,0.02
 03/27  04:00:00,39.0985167969,5.94595150024,5.7188420447,0.0,8.25718729233,11.6354268332,9.25635755713,3.48472751966,0.0,5.77163003747
 03/27  05:00:00,46.6175209522,5.94381914577,5.65981951752,0.0,12.1011305571,15.3678112995,15.6455906815,4.07596167049,0.0,11.569629011
 03/27  06:00:00,78.0900329154,6.40620016399,9.02484817789,0.0,19.7275818095,37.2640762949,21.7829974052,4.32396322804,0.0,17.4590341772
 03/27  07:00:00,94.3274092748,6.77595628942,11.9396875889,0.0,24.3117294858,51.2795993405,27.3956592434,3.99431607855,0.0,23.4013431649
 03/27  08:00:00,81.2633711106,6.29384291638,10.6336676262,0.0,23.6694662846,40.6342015617,36.1503744693,0.628113889511,0.0,35.5222605798
 03/27  09:00:00,78.4904233251,6.2755970101,12.8867853337,0.0,23.6694662846,35.6302164847,47.510970154,0.0,18.025,29.485970154
 03/27  10:00:00,58.9491792819,6.00406873535,11.2140872411,0.0,18.7433767983,22.9618409725,47.5095675255,0.0795095874449,18.025,29.4050579381
 03/27  11:00:00,59.1856094938,6.02239662953,11.4347438079,0.0,18.7433767983,22.9618409725,47.349933064,0.0,18.025,29.324933064
 03/27  12:00:00,59.7219384583,6.03838058942,11.9116424551,0.0,18.5889407304,23.1597249699,41.4832556549,0.0,18.025,23.4582556549
 03/27  13:00:00,60.5401065616,6.15503836377,12.3666492939,0.0,18.7433767983,23.2517909448,41.4860949726,0.0,18.025,23.4610949726
 03/27  14:00:00,62.1257285841,6.28928374773,13.8180237858,0.0,18.7433767983,23.2517909448,47.3481427028,0.0,18.025,29.3231427028
 03/27  15:00:00,61.7064373917,6.28510866663,13.6928629557,0.0,18.7433767983,22.9618409725,41.4824349279,0.0,18.025,23.4574349279
 03/27  16:00:00,63.0382585599,6.17126783851,10.6871820923,0.0,18.7433767983,27.431320555,24.030763947,0.234321680928,18.025,5.7714422661
 03/27  17:00:00,74.040437463,6.3366836411,9.3353870756,0.0,17.6635504202,40.6971502883,12.6020946229,1.04829016428,0.0,11.5538044586
 03/27  18:00:00,81.2555194538,6.47465915875,9.90690316205,0.0,27.5259009287,37.3340067412,14.1836682182,2.55170654452,0.0,11.6319616737
 03/27  19:00:00,89.5634819794,6.54431498199,10.1683690523,0.0,33.8341110165,33.3544677425,16.5074068232,4.92385842765,0.0,11.5835483956
 03/27  20:00:00,100.179405607,6.67564508172,10.6148068423,0.0,36.5179666069,38.8247702939,20.7493089791,9.16571978633,0.0,11.5835891928
 03/27  21:00:00,94.3912012134,6.67395753252,10.3426414808,0.0,32.965339924,36.8579353714,28.1811293937,10.720760812,0.0,17.4603685817
 03/27  22:00:00,67.350254159,6.2395603674,7.28375907928,0.0,25.6355707503,20.6438685092,24.3745746136,12.7733599317,0.0,11.6012146819
 03/27  23:00:00,44.5565534696,5.85093423771,4.43233634812,0.0,15.0252895274,11.7056064465,27.1294151174,15.590778152,0.0,11.5386369654
 03/27  24:00:00,38.072534748,5.6876573615,3.13750803119,0.0,11.6412384099,10.0650221343,23.5816440055,17.8100197765,0.0,5.77162422899
 03/28  01:00:00,35.7625378965,5.60442985961,2.47160155181,0.0,10.0992000411,10.047477231,25.6759657534,19.9121422727,0.0,5.76382348065
 03/28  02:00:00,33.3883176153,5.54395868219,2.01741093574,0.0,8.25718729233,10.0299323277,22.0404079173,22.0204079173,0.0,0.02
 03/28  03:00:00,33.0135355737,5.49923887072,1.68734727943,0.0,8.25718729233,10.0299323277,30.0696192574,24.305913605,0.0,5.76370565241
 03/28  04:00:00,34.3165611406,5.46197108506,1.42087018407,0.0,8.25718729233,11.6354268332,32.3109303126,26.539817331,0.0,5.77111298161
 03/28  05:00:00,41.8450469484,5.45477052762,1.37639744544,0.0,12.1011305571,15.3678112995,39.3854986752,27.8159694358,0.0,11.5695292393
 03/28  06:00:00,71.256996865,5.68934445822,2.90867401136,0.0,19.7275818095,37.2640762949,47.5487673458,30.0868244534,0.0,17.4619428924
 03/28  07:00:00,85.5751431583,5.86833523302,4.09505505111,0.0,24.3117294858,51.2795993405,52.2087770839,28.8083043019,0.0,23.4004727819
 03/28  08:00:00,72.9158522287,5.59791856365,2.982083379,0.0,23.6694662846,40.6342015617,57.3909528489,21.8669143513,0.0,35.5240384976
 03/28  09:00:00,69.8178951989,5.58517069259,4.90468771995,0.0,23.6694662846,35.6302164847,66.8114510081,19.304175356,18.025,29.4822756521
 03/28  10:00:00,51.8048530823,5.5014967229,4.57233642828,0.0,18.7433767983,22.9618409725,64.9020651797,17.4713693054,18.025,29.4056958743
 03/28  11:00:00,51.7568894052,5.50146414633,4.52695961189,0.0,18.7433767983,22.9618409725,57.7982077245,16.3109144539,18.025,23.4622932706
 03/28  12:00:00,51.5046230853,5.48278151703,4.24992557248,0.0,18.5889407304,23.1597249699,61.4296170392,14.083241828,18.025,29.3213752112
 03/28  13:00:00,51.7557684848,5.47848325287,4.25887231953,0.0,18.7433767983,23.2517909448,53.2988981457,11.8189211884,18.025,23.4549769573
 03/28  14:00:00,51.4879553915,5.45996833843,4.00957001168,0.0,18.7433767983,23.2517909448,55.7077330015,14.2230945854,18.025,23.4596384162
 03/28  15:00:00,51.1125977559,5.46340401617,3.92072659068,0.0,18.7433767983,22.9618409725,65.4843587351,18.1408965795,18.025,29.3184621556
 03/28  16:00:00,54.5999864747,5.44624020076,2.97394449782,0.0,18.7433767983,27.431320555,43.7270963606,19.9306623565,18.025,5.77143400416
 03/28  17:00:00,66.0981575651,5.56039353159,2.1694069753,0.0,17.6635504202,40.6971502883,27.6034254095,21.8179386085,0.0,5.78548680103
 03/28  18:00:00,73.2679339222,5.63542673197,2.75855780882,0.0,27.5259009287,37.3340067412,45.0361121907,27.5997357314,0.0,17.4363764593
 03/28  19:00:00,81.7191741488,5.69536919181,3.17301329453,0.0,33.8341110165,33.3544677425,40.9402820446,29.3553051449,0.0,11.5849768997
 03/28  20:00:00,92.6681665701,5.82407156875,3.95514486668,0.0,36.5179666069,38.8247702939,42.7962692963,31.2113551406,0.0,11.5849141557
 03/28  21:00:00,87.3383391466,5.85748268703,4.10626287115,0.0,32.965339924,36.8579353714,49.2669241155,31.806625107,0.0,17.4602990084
 03/28  22:00:00,61.9828366639,5.62425790687,2.53165233424,0.0,25.6355707503,20.6438685092,44.5036220688,32.9028422341,0.0,11.6007798348
 03/28  23:00:00,40.968043454,5.43294949572,1.25451706486,0.00729840210126,15.0252895274,11.7056064465,40.7492341446,34.970015869,0.0,5.77921827558
 03/28  24:00:00,35.5596109926,5.37005197635,0.821849603036,0.120342621538,11.6412384099,10.0650221343,42.3696680941,36.5980672708,0.0,5.77160082333
 03/29  01:00:00,33.8792572942,5.33297502509,0.527432624282,0.332345215328,10.0992000411,10.047477231,44.9387099725,39.1747657231,0.0,5.76394424935
 03/29  02:00:00,32.2286308381,5.30897199101,0.213455118668,0.879255834444,8.25718729233,10.0299323277,49.3824516229,43.6197843369,0.0,5.76266728605
 03/29  03:00:00,32.9528867462,5.32033424325,0.107011367002,1.69859350027,8.25718729233,10.0299323277,49.1575090804,43.3941367391,0.0,5.76337234134
 03/29  04:00:00,35.5676580766,5.35078535516,0.0758931011439,2.70726196304,8.25718729233,11.6354268332,48.1734233359,42.4022085596,0.0,5.77121477633
 03/29  05:00:00,43.9237282722,5.37730070029,0.0727262551458,3.45982906758,12.1011305571,15.3678112995,54.5895840477,43.0220063904,0.0,11.5675776573
 03/29  06:00:00,70.657592991,5.49957094462,1.56409064181,0.934964261239,19.7275818095,37.2640762949,54.2891640056,42.642631936,0.0,11.6465320697
 03/29  07:00:00,84.7566825385,5.68487920754,2.94930825526,0.510753155627,24.3117294858,51.2795993405,61.8275760819,38.4259971975,0.0,23.4015788844
 03/29  08:00:00,72.2025635289,5.42871218263,1.32310463075,1.11490258243,23.6694662846,40.6342015617,65.3405100379,29.814614783,0.0,35.5258952549
 03/29  09:00:00,69.2808721838,5.42663347934,3.19488282843,1.33132390972,23.6694662846,35.6302164847,80.0539725,26.6549491064,18.025,35.3740233936
 03/29  10:00:00,51.9526659982,5.3812563423,2.91853562607,1.92185944676,18.7433767983,22.9618409725,68.5496229169,24.6775631001,18.025,25.8470598168
 03/29  11:00:00,51.9178510499,5.41199361718,3.25989659801,1.51749798834,18.7433767983,22.9618409725,68.2890773114,23.2556457502,18.025,27.0084315612
 03/29  12:00:00,51.389960073,5.42518011559,3.36208595334,0.830783732467,18.5889407304,23.1597249699,62.2315692192,20.7488749076,18.025,23.4576943116
 03/29  13:00:00,51.195116671,5.41603290176,3.45911674328,0.301550591706,18.7433767983,23.2517909448,64.8978642611,17.5502090424,18.025,29.3226552187
 03/29  14:00:00,50.9799369407,5.40268358025,3.44340165063,0.11544145813,18.7433767983,23.2517909448,58.3465794698,16.8712547456,18.025,23.4503247242
 03/29  15:00:00,50.5925428176,5.39508320199,3.43474696962,0.0342493224815,18.7433767983,22.9618409725,59.846808841,18.364254612,18.025,23.457554229
 03/29  16:00:00,54.2489228445,5.39808734558,2.67052438974,0.000509220804466,18.7433767983,27.431320555,42.2147134485,18.4184251098,18.025,5.77128833863
 03/29  17:00:00,65.8445300686,5.51835164568,1.95782043254,0.0,17.6635504202,40.6971502883,30.394168197,18.8406659869,0.0,11.5535022101
 03/29  18:00:00,72.9991999829,5.58868392796,2.53657391973,0.0,27.5259009287,37.3340067412,41.2344174476,23.7998935754,0.0,17.4345238722
 03/29  19:00:00,81.2981909925,5.63216552185,2.81523918435,0.0,33.8341110165,33.3544677425,40.3466719538,28.7660329434,0.0,11.5806390104
 03/29  20:00:00,92.1396333085,5.74830045653,3.50238777251,0.0,36.5179666069,38.8247702939,45.1556191799,33.5750671835,0.0,11.5805519964
 03/29  21:00:00,86.7202256929,5.77463219547,3.55702557409,0.0139847231296,32.965339924,36.8579353714,47.3133274621,35.6673573646,0.0,11.6459700975
 03/29  22:00:00,61.2901530908,5.5211863353,1.83135598313,0.110688787836,25.6355707503,20.6438685092,58.3173043445,40.9268550066,0.0,17.3904493378
 03/29  23:00:00,40.7713130375,5.35710207516,0.651729539677,0.489207197425,15.0252895274,11.7056064465,51.0708353081,45.2915457742,0.0,5.77928953395
 03/29  24:00:00,36.0783741663,5.33596859116,0.355580363047,1.13946151598,11.6412384099,10.0650221343,51.0999572694,45.3284565725,0.0,5.77150069694
 03/30  01:00:00,35.5363232918,5.34883396047,0.184510311652,2.31647579672,10.0992000411,10.047477231,51.3383631048,45.5746015411,0.0,5.76376156375
 03/30  02:00:00,35.756487947,5.40198449509,0.0565828524422,4.47097620569,8.25718729233,10.0299323277,54.7159160674,48.9522898212,0.0,5.76362624617
 03/30  03:00:00,37.6060878459,5.46072502095,0.0405944208162,6.27782452004,8.25718729233,10.0299323277,50.9716708841,50.9516708841,0.0,0.02
 03/30  04:00:00,40.6517157262,5.5066685441,0.0343035652244,7.67702884144,8.25718729233,11.6354268332,58.3334115037,52.5618257178,0.0,5.7715857859
 03/30  05:00:00,48.929853555,5.52949952748,0.0321915134655,8.35429413665,12.1011305571,15.3678112995,63.9996700065,52.4304550416,0.0,11.5692149649
 03/30  06:00:00,74.2378495791,5.52378445755,0.796768675689,5.2583367902,19.7275818095,37.2640762949,69.84558674,52.389196293,0.0,17.456390447
 03/30  07:00:00,85.9141651192,5.62543010041,2.26354752887,2.41345723477,24.3117294858,51.2795993405,70.2403185447,46.8398096145,0.0,23.4005089302
 03/30  08:00:00,75.9431301057,5.48714662549,0.660177595673,5.45996992254,23.6694662846,40.6342015617,70.4949941907,34.9701597254,0.0,35.5248344652
 03/30  09:00:00,72.2185181946,5.47468974051,2.65515230568,4.76065129508,23.6694662846,35.6302164847,76.3242380115,28.8198156602,18.025,29.4794223513
 03/30  10:00:00,54.1541978686,5.43883335744,2.76822074115,4.21613271506,18.7433767983,22.9618409725,71.7285224529,24.2996219698,18.025,29.4039004831
 03/30  11:00:00,52.976118,5.44078455837,3.27516337744,2.53170987291,18.7433767983,22.9618409725,62.7953378622,21.3091567642,18.025,23.461181098
 03/30  12:00:00,51.9316872576,5.42498243589,3.30155695357,1.4332382292,18.5889407304,23.1597249699,65.2058739194,17.8649183228,18.025,29.3159555965
 03/30  13:00:00,51.3721034604,5.40772761331,3.52034905167,0.425619007966,18.7433767983,23.2517909448,54.8496577906,13.3699423213,18.025,23.4547154694
 03/30  14:00:00,51.3543247896,5.42510792106,3.78214627235,0.128658309148,18.7433767983,23.2517909448,51.8397827729,10.3556514513,18.025,23.4591313216
 03/30  15:00:00,50.6905361031,5.38238781444,3.5467956945,0.0328921421084,18.7433767983,22.9618409725,59.1612980304,11.824164691,18.025,29.3121333394
 03/30  16:00:00,54.5061227317,5.39884675893,2.92747915652,0.0,18.7433767983,27.431320555,35.5108506186,11.7149549232,18.025,5.77089569546
 03/30  17:00:00,66.0130354901,5.52033184788,2.12435466955,0.0,17.6635504202,40.6971502883,17.5669707851,11.7805856106,0.0,5.7863851745
 03/30  18:00:00,73.3979904695,5.60776379534,2.91629222853,0.0,27.5259009287,37.3340067412,31.79936182,14.3636857872,0.0,17.4356760327
 03/30  19:00:00,81.834634114,5.67377342313,3.31008021021,0.0,33.8341110165,33.3544677425,28.1749999879,16.5903244012,0.0,11.5846755867
 03/30  20:00:00,93.1045723185,5.84611903195,4.3695147751,0.0,36.5179666069,38.8247702939,30.9333955994,19.3488576795,0.0,11.5845379199
 03/30  21:00:00,87.9747907585,5.90487235833,4.69534239235,0.0,32.965339924,36.8579353714,36.9305433129,19.4713159485,0.0,17.4592273645
 03/30  22:00:00,62.1368005018,5.61800204359,2.69188503723,0.0,25.6355707503,20.6438685092,32.7695878303,21.1694236412,0.0,11.6001641891
 03/30  23:00:00,41.1622943854,5.45033925168,1.43868391348,0.0,15.0252895274,11.7056064465,28.0761485323,22.2979514775,0.0,5.77819705486
 03/30  24:00:00,35.6749379554,5.39317731074,1.03439963527,0.0,11.6412384099,10.0650221343,30.1786088176,24.407036584,0.0,5.77157223364
 03/31  01:00:00,33.8416248427,5.35554629112,0.767108076397,0.0324703444091,10.0992000411,10.047477231,32.41231985,26.6485620639,0.0,5.76375778609
 03/31  02:00:00,31.8834560654,5.33269213479,0.585779504366,0.138040930899,8.25718729233,10.0299323277,32.9426111731,27.1788531349,0.0,5.76375803821
 03/31  03:00:00,31.9070942649,5.32510589527,0.489141035321,0.265904048079,8.25718729233,10.0299323277,32.9458016345,27.1826489335,0.0,5.76315270094
 03/31  04:00:00,33.6015578966,5.3157951127,0.364768968839,0.487281913931,8.25718729233,11.6354268332,35.354498425,29.5835516527,0.0,5.77094677228
 03/31  05:00:00,41.3261589164,5.32236754703,0.395379169294,0.594550405164,12.1011305571,15.3678112995,39.9161095128,29.9057468641,0.0,10.0103626487
 03/31  06:00:00,70.6024258325,5.55806467233,2.21390656286,0.171505867585,19.7275818095,37.2640762949,42.6629796241,29.4502115663,0.0,13.2127680578
 03/31  07:00:00,84.9814552253,5.74294194586,3.52902178176,0.0977728174516,24.3117294858,51.2795993405,50.551132304,27.1526584882,0.0,23.3984738158
 03/31  08:00:00,72.2502410566,5.47374087051,2.2472205844,0.193452018215,23.6694662846,40.6342015617,54.0911112862,18.5692853242,0.0,35.5218259621
 03/31  09:00:00,69.2264589929,5.44817382169,4.15345201767,0.296811839919,23.6694662846,35.6302164847,70.189449084,16.7941834866,18.025,35.3702655974
 03/31  10:00:00,51.0913954993,5.34265216678,3.48331942108,0.534418472287,18.7433767983,22.9618409725,57.7756667954,16.2246576883,18.025,23.5260091071
 03/31  11:00:00,51.1770913581,5.35873982535,3.70179667981,0.38809763212,18.7433767983,22.9618409725,60.5176373855,13.1729680965,18.025,29.319669289
 03/31  12:00:00,51.2903509798,5.3666482206,3.94632056279,0.205478189535,18.5889407304,23.1597249699,49.4198411371,7.94069501644,18.025,23.4541461206
 03/31  13:00:00,51.4878567025,5.38740843721,4.00996362314,0.0720750201999,18.7433767983,23.2517909448,46.7572974044,5.2738863295,18.025,23.4584110749
 03/31  14:00:00,51.8388952838,5.43347425931,4.37390221275,0.0131114476898,18.7433767983,23.2517909448,51.7137043401,4.37763699886,18.025,29.3110673413
 03/31  15:00:00,51.5475679426,5.42593858028,4.39317402396,0.0,18.7433767983,22.9618409725,46.3079575257,4.83060957651,18.025,23.4523479492
 03/31  16:00:00,55.3455311669,5.43606543159,3.72966826467,0.0,18.7433767983,27.431320555,29.0847447693,5.28877053463,18.025,5.77097423468
 03/31  17:00:00,66.8424030543,5.56416682275,2.90988587135,0.0,17.6635504202,40.6971502883,18.0507835334,6.49773223845,0.0,11.5530512949
 03/31  18:00:00,73.9766509549,5.64870625941,3.45401954113,0.0,27.5259009287,37.3340067412,22.2690864451,10.6390197672,0.0,11.6300666779
 03/31  19:00:00,82.3874643728,5.71513251333,3.82155685301,0.0,33.8341110165,33.3544677425,24.3799905754,12.7962017478,0.0,11.5837888276
 03/31  20:00:00,93.4412946569,5.8780663566,4.67429802547,0.0,36.5179666069,38.8247702939,28.1825151745,16.5996890126,0.0,11.582826162
 03/31  21:00:00,88.001758762,5.91238004156,4.71481033068,0.0,32.965339924,36.8579353714,36.2785012327,18.820698382,0.0,17.4578028507
 03/31  22:00:00,62.2712461204,5.63535441329,2.80898294026,0.0,25.6355707503,20.6438685092,30.6861579208,19.0861552537,0.0,11.6000026671
 03/31  23:00:00,41.4042174352,5.47818136918,1.65276725891,0.0,15.0252895274,11.7056064465,29.4090549914,17.8718043001,0.0,11.5372506913
 03/31  24:00:00,36.0518685175,5.44157747523,1.36293314328,0.0,11.6412384099,10.0650221343,21.8183346084,16.0469009244,0.0,5.77143368401
 04/01  01:00:00,37.2555815581,5.44108852307,1.36851488791,0.0,12.8411359301,10.0650221343,20.0864008016,14.3229753125,0.0,5.76342548912
 04/01  02:00:00,32.4546707625,5.41634333652,1.21138801165,0.0,8.25718729233,10.0299323277,12.5728001202,12.5528001202,0.0,0.02
 04/01  03:00:00,32.45933566,5.41449587717,1.2178988646,0.0,8.25718729233,10.0299323277,16.4103218414,10.6466079311,0.0,5.76371391032
 04/01  04:00:00,34.1443770618,5.42127065838,1.2893981689,0.0,8.25718729233,11.6354268332,14.529299778,8.75871431129,0.0,5.77058546669
 04/01  05:00:00,38.3383932365,5.42389385766,1.32233057918,0.0,8.71707943955,15.3327214929,13.7097335923,7.93164881866,0.0,5.77808477367
 04/01  06:00:00,57.4408818346,5.51972213466,2.11666057703,0.0,18.5082010057,25.6353820695,18.9855236772,7.41680712624,0.0,11.5687165509
 04/01  07:00:00,70.3807785536,5.74979296057,4.14236331666,0.0,19.4083231844,41.0650158608,24.0597416177,6.6009959922,0.0,17.4587456255
 04/01  08:00:00,98.8239353275,6.10779850521,8.35012345831,0.0,26.3286599382,57.9988325916,44.3600660043,2.64349419501,0.0,41.7165718093
 04/01  09:00:00,84.1422695035,5.89955486148,9.03146004258,0.0,26.3286599382,42.8504436482,54.8923196173,1.35739949181,18.025,35.5099201255
 04/01  10:00:00,57.7499526645,5.6040427401,6.92915209258,0.0,21.7447113004,23.4437158914,49.5706654211,2.06370316756,18.025,29.4819622535
 04/01  11:00:00,55.3399128886,5.60860501785,6.97660255413,0.0,19.3027497915,23.426170988,48.4766600517,1.05425860456,18.025,29.3974014472
 04/01  12:00:00,56.3558832358,5.70006124478,7.75925903509,0.0,19.1483137236,23.7250123474,41.8284120933,0.344995501022,18.025,23.4584165923
 04/01  13:00:00,57.5638521045,5.81033099307,8.71141431591,0.0,19.3027497915,23.7161209604,47.3357654523,0.0,18.025,29.3107654523
 04/01  14:00:00,57.7809737824,5.82214794362,8.91671975834,0.0,19.3027497915,23.7161209604,41.4773305205,0.0,18.025,23.4523305205
 04/01  15:00:00,57.9434330872,5.86409837401,9.32717398786,0.0,19.3027497915,23.426170988,46.2490936919,0.0,18.025,28.2240936919
 04/01  16:00:00,62.1081571316,5.90891007876,8.99575549062,0.0,19.3027497915,27.8956505705,24.8698983713,0.0,18.025,6.84489837127
 04/01  17:00:00,70.3285872605,6.0994674403,8.40299543247,0.0,18.2229234133,37.5968344597,5.77874192664,0.0,0.0,5.77874192664
 04/01  18:00:00,86.1272922853,6.38487619139,9.96284887658,0.0,32.690315043,37.0816133363,6.06783898513,0.281657434617,0.0,5.78618155051
 04/01  19:00:00,93.0573399271,6.55620732815,10.9575865924,0.0,36.8143715336,33.066984531,13.2768695103,1.69263198788,0.0,11.5842375224
 04/01  20:00:00,101.703724926,6.76962671806,12.2664743719,0.0,36.3493007332,38.7721355839,15.541633525,3.95865203626,0.0,11.5829814887
 04/01  21:00:00,99.2957802465,6.76218302086,11.98383784,0.0,36.1807251679,36.8228455648,16.9072847301,5.32326725141,0.0,11.5840174787
 04/01  22:00:00,74.5795568939,6.35676851477,8.9925275857,0.0,31.0351095914,20.6438685092,23.3465596511,5.88864455485,0.0,17.4579150963
 04/01  23:00:00,48.6186173836,5.96241488307,5.98059510246,0.0,17.4250845679,11.7056064465,18.7493905223,7.18068310071,0.0,11.5687074216
 04/01  24:00:00,41.0850876272,5.83861760333,4.79921766662,0.0,12.8411359301,10.0650221343,13.5574147696,7.78609561533,0.0,5.77131915428
 04/02  01:00:00,40.5254891364,5.77683584127,4.18325379616,0.0,12.925468867,10.100111941,13.4967989879,7.73322518093,0.0,5.76357380697
 04/02  02:00:00,34.9870032326,5.6796100909,3.36103358899,0.0,8.34152022915,10.0650221343,7.64815299697,7.62815299697,0.0,0.02
 04/02  03:00:00,34.5356826889,5.63259333127,2.95672875944,0.0,8.34152022915,10.0650221343,13.1614182115,7.39800567639,0.0,5.76341253513
 04/02  04:00:00,35.8450200703,5.59855872634,2.69333337623,0.0,8.34152022915,11.6705166398,13.8839836319,8.11283094862,0.0,5.77115268326
 04/02  05:00:00,39.7796920404,5.5748027963,2.49330067817,0.0,8.80141237637,15.3678112995,14.7339967525,8.95501552603,0.0,5.77898122645
 04/02  06:00:00,58.7302742933,5.66828837226,3.25749344033,0.0,18.5082010057,25.6353820695,21.0115835906,9.44304878758,0.0,11.568534803
 04/02  07:00:00,72.781893295,6.0140954073,6.15976241685,0.0,19.4926561212,41.1001056674,25.4456181098,7.98700166206,0.0,17.4586164478
 04/02  08:00:00,102.589122203,6.53039783696,11.6927237766,0.0,26.3286599382,57.9988325916,43.545475706,1.8312530424,0.0,41.7142226636
 04/02  09:00:00,88.4236598362,6.35998485929,12.9718503054,0.0,26.2443270014,42.8153538416,53.5828667021,0.0452075550109,18.025,35.5126591471
 04/02  10:00:00,63.0059676176,6.10993285365,11.6792833821,0.0,21.7447113004,23.4437158914,47.5045753736,0.0,18.025,29.4795753736
 04/02  11:00:00,63.4114034089,6.31260924564,14.284382603,0.0,19.3449162599,23.4437158914,47.423081375,0.0,18.025,29.398081375
 04/02  12:00:00,65.7063832242,6.46974186769,16.2803683424,0.0,19.190480192,23.7425572507,47.3448368933,0.0,18.025,29.3198368933
 04/02  13:00:00,66.1830996378,6.4558326159,16.7448766373,0.0,19.260583323,23.698576057,41.4709642528,0.0,18.025,23.4459642528
 04/02  14:00:00,66.9641245992,6.52392039227,17.4578119442,0.0,19.260583323,23.698576057,41.4776432571,0.0,18.025,23.4526432571
 04/02  15:00:00,67.8403454645,6.62650918977,18.5213898984,0.0,19.260583323,23.4086260847,47.3447243829,0.0,18.025,29.3197243829
 04/02  16:00:00,71.1941999789,6.59905394801,17.4513696637,0.0,19.260583323,27.8781056672,23.796030168,0.0,18.025,5.77103016796
 04/02  17:00:00,79.4271893703,6.79178896312,16.8689920504,0.0,18.1807569449,37.5792895564,5.77886307311,0.0,0.0,5.77886307311
 04/02  18:00:00,94.5926965854,7.10360598589,17.8289509833,0.0,32.6059821062,37.0465235296,5.78627677188,0.0,0.0,5.78627677188
 04/02  19:00:00,100.792125847,7.2471629612,18.0014233334,0.0,36.8143715336,33.066984531,11.5828353075,0.0,0.0,11.5828353075
 04/02  20:00:00,106.721170334,7.27586078413,16.6582689608,0.0,36.43363367,38.8072253906,12.5155478295,0.932190644714,0.0,11.5833571848
 04/02  21:00:00,102.965000404,7.17836582313,15.3563041894,0.0,36.0963922311,36.7877557581,14.3220118731,2.73803509455,0.0,11.5839767785
 04/02  22:00:00,77.6655586181,6.71738035021,11.8373495679,0.0,30.9507766546,20.6087787026,22.2725637194,4.81406601302,0.0,17.4584977063
 04/02  23:00:00,51.1232098754,6.25389023988,8.19371775712,0.0,17.4250845679,11.7056064465,18.8853022356,7.31692222646,0.0,11.5683800091
 04/02  24:00:00,42.9702672683,6.05946379736,6.34413147559,0.0,12.925468867,10.100111941,14.8315136695,9.06017848548,0.0,5.771335184
 04/03  01:00:00,38.425563428,5.89132458283,4.84774516593,0.0,10.0992000411,10.047477231,16.3480472088,10.5844507339,0.0,5.76359647491
 04/03  02:00:00,35.70363639,5.79251953611,4.08418238844,0.0,8.25718729233,10.0299323277,10.5863273505,10.5663273505,0.0,0.02
 04/03  03:00:00,35.2904139616,5.74385791913,3.71962070018,0.0,8.25718729233,10.0299323277,15.6619690887,9.89854323192,0.0,5.76342585677
 04/03  04:00:00,36.7365130801,5.71960811214,3.58320284654,0.0,8.25718729233,11.6354268332,14.5024954571,8.73135503922,0.0,5.77114041792
 04/03  05:00:00,44.65118927,5.74950298515,3.88783902947,0.0,12.1011305571,15.3678112995,18.8387973649,7.2705964127,0.0,11.5682009522
 04/03  06:00:00,76.3668315274,6.22444229833,7.48346498124,0.0,19.7275818095,37.2640762949,23.7256962514,6.2682036365,0.0,17.4574926149
 04/03  07:00:00,93.0844346947,6.63808081713,10.8346732629,0.0,24.3117294858,51.2795993405,27.6644425694,4.26869251202,0.0,23.3957500573
 04/03  08:00:00,79.8743312443,6.15501539309,9.38351470221,0.0,23.6694662846,40.6342015617,36.2204900022,0.708404523252,0.0,35.5120854789
 04/03  09:00:00,76.1070558157,6.05981789596,10.7192365222,0.0,23.6694662846,35.6302164847,48.4560894084,0.959323139306,18.025,29.4717662691
 04/03  10:00:00,56.5488301085,5.81231123368,9.00552593811,0.0,18.7433767983,22.9618409725,49.3734865002,1.95065403161,18.025,29.3978324686
 04/03  11:00:00,57.361510336,5.87903632785,9.75402538356,0.0,18.7433767983,22.9618409725,42.2968921339,0.816414872759,18.025,23.4554772612
 04/03  12:00:00,57.0249995213,5.84280289161,9.41030065951,0.0,18.5889407304,23.1597249699,42.9581610415,1.47698945562,18.025,23.4561715858
 04/03  13:00:00,57.0693284211,5.83332915022,9.21760012591,0.0,18.7433767983,23.2517909448,47.3447482342,0.00819693886584,18.025,29.3115512953
 04/03  14:00:00,57.1007932027,5.83873349536,9.2436640786,0.0,18.7433767983,23.2517909448,41.4729831805,0.0,18.025,23.4479831805
 04/03  15:00:00,57.2215268389,5.87538693367,9.61769037968,0.0,18.7433767983,22.9618409725,42.0051231474,0.525577537698,18.025,23.4545456097
 04/03  16:00:00,61.3627899517,5.92079546411,9.26220887875,0.0,18.7433767983,27.431320555,24.0773282957,0.281449176897,18.025,5.77087911882
 04/03  17:00:00,73.9493290791,6.20852322121,9.37247164226,0.0,17.6635504202,40.6971502883,11.5761183963,0.0234497619649,0.0,11.5526686343
 04/03  18:00:00,82.0212540114,6.42833619475,10.7190180459,0.0,27.5259009287,37.3340067412,17.7528759763,0.319446262191,0.0,17.4334297141
 04/03  19:00:00,90.1415125639,6.50983124445,10.7809260823,0.0,33.8341110165,33.3544677425,14.5041004729,2.92236200607,0.0,11.5817384669
 04/03  20:00:00,101.104960407,6.68813656289,11.5279089472,0.0,36.5179666069,38.8247702939,12.7589734297,6.95707350584,0.0,5.80189992382
 04/03  21:00:00,95.2026468215,6.69265874267,11.1354503401,0.0,32.965339924,36.8579353714,26.6712064262,9.21391829974,0.0,17.4572881265
 04/03  22:00:00,67.3899734873,6.20240568834,7.36067995416,0.0,25.6355707503,20.6438685092,29.9481964811,12.5606472361,0.0,17.387549245
 04/03  23:00:00,44.7165438584,5.84039403142,4.6028939475,0.0,15.0252895274,11.7056064465,19.3711082017,13.5921936068,0.0,5.77891459482
 04/03  24:00:00,38.6229513907,5.72751585472,3.64808697278,0.0,11.6412384099,10.0650221343,18.9327301601,13.1615848101,0.0,5.77114534996
 04/04  01:00:00,36.3556217079,5.65210313447,3.01702750321,0.0,10.0992000411,10.047477231,18.9766246008,13.213211408,0.0,5.76341319279
 04/04  02:00:00,34.2086365137,5.61635762915,2.76534697598,0.0,8.25718729233,10.0299323277,12.2601346108,12.2401346108,0.0,0.02
 04/04  03:00:00,34.0745889264,5.59841144068,2.64924427899,0.0,8.25718729233,10.0299323277,17.3538619474,11.5906282894,0.0,5.763233658
 04/04  04:00:00,35.6512622259,5.59211903317,2.62544452713,0.0,8.25718729233,11.6354268332,16.2996798495,10.5287598304,0.0,5.77092001908
 04/04  05:00:00,43.4840093617,5.62063843979,2.84952919079,0.0,12.1011305571,15.3678112995,20.6216360562,9.05347243925,0.0,11.5681636169
 04/04  06:00:00,72.5981094674,6.02065562706,5.80253945976,0.0,19.7275818095,37.2640762949,25.7279019386,8.2700634895,0.0,17.4578384491
 04/04  07:00:00,90.6090497672,6.38378805834,8.61359436664,0.0,24.3117294858,51.2795993405,31.167363147,7.77362133746,0.0,23.3937418095
 04/04  08:00:00,76.5266487669,5.86230181177,6.32855408734,0.0,23.6694662846,40.6342015617,41.3803605329,5.87213336511,0.0,35.5082271677
 04/04  09:00:00,72.7810491729,5.77899266688,7.67406116576,0.0,23.6694662846,35.6302164847,54.0868294594,6.59323091619,18.025,29.4685985432
 04/04  10:00:00,53.5851476414,5.58950362897,6.26465668971,0.0,18.7433767983,22.9618409725,55.277859012,7.85603153368,18.025,29.3968274783
 04/04  11:00:00,53.2880798167,5.57188153918,5.98775318307,0.0,18.7433767983,22.9618409725,49.6415517544,8.15775676834,18.025,23.458794986
 04/04  12:00:00,53.5999639521,5.59655285686,6.23151880941,0.0,18.5889407304,23.1597249699,47.3733990691,5.89647820559,18.025,23.4519208635
 04/04  13:00:00,55.055339022,5.74322800982,7.29371319818,0.0,18.7433767983,23.2517909448,48.7506403825,1.4123186486,18.025,29.3133217339
 04/04  14:00:00,55.7735889142,5.81479731346,7.9403995014,0.0,18.7433767983,23.2517909448,41.7510429279,0.281085828968,18.025,23.4449570989
 04/04  15:00:00,55.669614661,5.83466081558,8.10650903506,0.0,18.7433767983,22.9618409725,42.7562381106,1.27985792082,18.025,23.4513801898
 04/04  16:00:00,59.900349077,5.88099932381,7.83956559158,0.0,18.7433767983,27.431320555,24.8051212971,1.00978479942,18.025,5.7703364977
 04/04  17:00:00,72.7098479286,6.17890908302,8.16260766383,0.0,17.6635504202,40.6971502883,12.1882221096,0.635897863191,0.0,11.5523242464
 04/04  18:00:00,79.9065729987,6.32585787137,8.7068241102,0.0,27.5259009287,37.3340067412,15.6254367703,3.99701639679,0.0,11.6284203735
 04/04  19:00:00,88.2675640648,6.41579378041,9.00102102314,0.0,33.8341110165,33.3544677425,19.5644291319,7.98131428387,0.0,11.5831148481
 04/04  20:00:00,99.3192962537,6.59269538968,9.83769501172,0.0,36.5179666069,38.8247702939,22.9639255463,11.3815329783,0.0,11.582392568
 04/04  21:00:00,93.5437988122,6.59253332511,9.57673570614,0.0,32.965339924,36.8579353714,30.9085906791,13.4515310067,0.0,17.4570596725
 04/04  22:00:00,66.5513542222,6.15892118156,6.56555261661,0.0,25.6355707503,20.6438685092,27.0076875603,15.4087021853,0.0,11.5989853749
 04/04  23:00:00,44.1228369261,5.800411618,4.04917229429,0.0,15.0252895274,11.7056064465,27.8514111334,16.3139050129,0.0,11.5375061205
 04/04  24:00:00,38.0043267482,5.67495649958,3.08202495141,0.0,11.6412384099,10.0650221343,21.8057862701,16.0346624481,0.0,5.77112382206
 04/05  01:00:00,35.9104521334,5.61332287397,2.61064168584,0.0,10.0992000411,10.047477231,15.6191076652,15.5991076652,0.0,0.02
 04/05  02:00:00,33.772433637,5.57708433093,2.36841942984,0.0,8.25718729233,10.0299323277,20.8179342078,15.0543436148,0.0,5.76359059303
 04/05  03:00:00,33.5372721404,5.54846638003,2.16187448528,0.0,8.25718729233,10.0299323277,21.2611094381,15.4977184629,0.0,5.76339097513
 04/05  04:00:00,34.8517960201,5.51625589675,1.90184444864,0.0,8.25718729233,11.6354268332,23.4009067458,17.6307407103,0.0,5.77016603549
 04/05  05:00:00,42.5037065128,5.52688515799,1.9629856871,0.0,12.1011305571,15.3678112995,28.9203695237,17.353164678,0.0,11.5672048457
 04/05  06:00:00,70.5983160899,5.82451248136,3.99889913531,0.0,19.7275818095,37.2640762949,33.7195127637,16.2622246197,0.0,17.457288144
 04/05  07:00:00,88.060093462,6.13831358189,6.31012663758,0.0,24.3117294858,51.2795993405,37.7396040506,14.4398055443,0.0,23.2997985063
 04/05  08:00:00,74.5928045524,5.71171940267,4.54529986943,0.0,23.6694662846,40.6342015617,40.828562736,11.1395840824,0.0,29.6889786537
 04/05  09:00:00,71.1637034064,5.6591188018,6.17659668593,0.0,23.6694662846,35.6302164847,64.7751457584,11.386966262,18.025,35.3631794965
 04/05  10:00:00,52.3752175868,5.50537206147,5.13886336191,0.0,18.7433767983,22.9618409725,54.2328720355,12.6881411796,18.025,23.5197308559
 04/05  11:00:00,52.1872175119,5.49112395983,4.96765204058,0.0,18.7433767983,22.9618409725,59.4424411446,12.1035856504,18.025,29.3138554942
 04/05  12:00:00,52.2034464063,5.4914981445,4.94005960685,0.0,18.5889407304,23.1597249699,51.7757355242,10.2982192298,18.025,23.4525162944
 04/05  13:00:00,52.0722704351,5.47775343405,4.57612354495,0.0,18.7433767983,23.2517909448,51.5835612018,10.105112706,18.025,23.4534484957
 04/05  14:00:00,51.845146385,5.46046977355,4.366283786,0.0,18.7433767983,23.2517909448,58.1004244559,10.7660172754,18.025,29.3094071805
 04/05  15:00:00,51.7013365779,5.4725771503,4.5003202962,0.0,18.7433767983,22.9618409725,52.6195243508,11.1485203198,18.025,23.446004031
 04/05  16:00:00,55.7298259226,5.49942742049,4.05061692518,0.0,18.7433767983,27.431320555,33.0831139405,9.28736359104,18.025,5.77075034943
 04/05  17:00:00,67.5287125986,5.6528233949,3.50756379267,0.0,17.6635504202,40.6971502883,19.4985155325,7.94691329766,0.0,11.5516022348
 04/05  18:00:00,74.9555793059,5.76173029175,4.31996676971,0.0,27.5259009287,37.3340067412,21.811734842,10.1837695171,0.0,11.6279653249
 04/05  19:00:00,83.6202223394,5.85831784888,4.91116146981,0.0,33.8341110165,33.3544677425,24.0143384229,12.4315937474,0.0,11.5827446755
 04/05  20:00:00,95.2498170937,6.08069138858,6.28022633856,0.0,36.5179666069,38.8247702939,26.5062729604,14.9264960826,0.0,11.5797768778
 04/05  21:00:00,90.0212866936,6.13975519,6.50701199031,0.0,32.965339924,36.8579353714,33.9918369807,16.5371329472,0.0,17.4547040335
 04/05  22:00:00,63.3562951023,5.76082946795,3.76859328534,0.0,25.6355707503,20.6438685092,30.5400212904,18.9415731147,0.0,11.5984481758
 04/05  23:00:00,42.1082406909,5.56180679214,2.27318553612,0.0,15.0252895274,11.7056064465,26.4041905354,20.6255116979,0.0,5.77867883753
 04/05  24:00:00,36.5354255615,5.50053607415,1.78754730544,0.0,11.6412384099,10.0650221343,26.858280826,21.0871303812,0.0,5.7711504448
 04/06  01:00:00,34.7211402323,5.46777402545,1.56688088997,0.0,10.0992000411,10.047477231,26.0706904566,20.3072740904,0.0,5.7634163662
 04/06  02:00:00,32.6702745415,5.44240319045,1.4009423315,0.0,8.25718729233,10.0299323277,24.5613428867,18.7981327381,0.0,5.76321014861
 04/06  03:00:00,32.5909497585,5.43135393374,1.33266691249,0.0,8.25718729233,10.0299323277,23.0991473324,17.3361464741,0.0,5.76300085822
 04/06  04:00:00,34.1765138694,5.42733455948,1.31548671086,0.0,8.25718729233,11.6354268332,21.6179197896,15.8472833425,0.0,5.77063644715
 04/06  05:00:00,42.0243136121,5.45865435812,1.55183113438,0.0,12.1011305571,15.3678112995,19.1589579378,13.365052626,0.0,5.7939053118
 04/06  06:00:00,69.9260555225,5.72773727607,3.42342770127,0.0,19.7275818095,37.2640762949,31.5693298974,14.1138419427,0.0,17.4554879547
 04/06  07:00:00,86.5913844329,5.94649104923,5.03325089186,0.0,24.3117294858,51.2795993405,37.0977596574,13.7069194411,0.0,23.3908402163
 04/06  08:00:00,74.3007468492,5.65318077818,4.31179102105,0.0,23.6694662846,40.6342015617,44.7923396829,9.28733187518,0.0,35.5050078077
 04/06  09:00:00,71.1087210848,5.6119611597,6.16877817577,0.0,23.6694662846,35.6302164847,55.3497478299,7.85347551624,18.025,29.4712723137
 04/06  10:00:00,52.1479257331,5.45388896029,4.96305908028,0.0,18.7433767983,22.9618409725,56.879812947,9.46252639828,18.025,29.3922865487
 04/06  11:00:00,51.8115886189,5.43294842836,4.65020172528,0.0,18.7433767983,22.9618409725,51.8106897127,10.3309013434,18.025,23.4547883693
 04/06  12:00:00,51.7701710562,5.42979315662,4.56849094823,0.0,18.5889407304,23.1597249699,56.2419121914,8.91307173514,18.025,29.3038404563
 04/06  13:00:00,51.8002328837,5.43142339685,4.35042300939,0.0,18.7433767983,23.2517909448,49.6791825952,8.20598754502,18.025,23.4481950501
 04/06  14:00:00,51.9230751772,5.44371123303,4.4609741967,0.0,18.7433767983,23.2517909448,48.5779341815,7.10127283741,18.025,23.4516613441
 04/06  15:00:00,52.3047892859,5.50262719841,5.07372147161,0.0,18.7433767983,22.9618409725,52.7313873053,5.39866813448,18.025,29.3077191708
 04/06  16:00:00,56.2834958744,5.52318695842,4.58053682834,0.0,18.7433767983,27.431320555,28.283670258,4.4878663031,18.025,5.77080395488
