Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  17:00:00,67.8158831084,5.66301911537,3.78454996818,0.0,17.6635504202,40.6971502883,11.4635926638,5.67748860709,0.0,5.78610405671
 04/06  18:00:00,75.0596292982,5.77059236004,4.41516426497,0.0,27.5259009287,37.3340067412,27.7718063962,10.3394110832,0.0,17.432395313
 04/06  19:00:00,83.9613558194,5.89657076284,5.21405310724,0.0,33.8341110165,33.3544677425,23.1265098448,11.545748297,0.0,11.5807615479
 04/06  20:00:00,95.4163542039,6.10402061006,6.42344060442,0.0,36.5179666069,38.8247702939,25.6749055052,14.0945130149,0.0,11.5803924904
 04/06  21:00:00,90.0165542043,6.14680879171,6.49523379461,0.0,32.965339924,36.8579353714,33.7420607512,16.2874270019,0.0,17.4546337493
 04/06  22:00:00,63.3748763717,5.7653680618,3.78264251609,0.0,25.6355707503,20.6438685092,29.9404699878,18.3431162392,0.0,11.5973537486
 04/06  23:00:00,41.9560003913,5.54438839405,2.13836923581,0.0,15.0252895274,11.7056064465,26.5946518623,20.8160913117,0.0,5.77856055059
 04/06  24:00:00,36.2903265085,5.47408694345,1.56890096844,0.0,11.6412384099,10.0650221343,29.3045598756,23.5338460314,0.0,5.77071384417
 04/07  01:00:00,34.3500558128,5.42620117093,1.23737040506,0.0,10.0992000411,10.047477231,32.0004739922,26.2372922475,0.0,5.76318174468
 04/07  02:00:00,32.1630269839,5.38386953635,0.952231926236,0.0,8.25718729233,10.0299323277,33.4022829477,27.6388662931,0.0,5.7634166546
 04/07  03:00:00,31.9598510377,5.35722839108,0.775698294522,0.0,8.25718729233,10.0299323277,28.3256202913,28.3056202913,0.0,0.02
 04/07  04:00:00,33.446611613,5.34024542901,0.662941206892,0.00973592804151,8.25718729233,11.6354268332,34.3314191856,28.560422881,0.0,5.77099630465
 04/07  05:00:00,41.1304890837,5.34751228801,0.710520196964,0.0586331177322,12.1011305571,15.3678112995,40.0599650532,28.4926265469,0.0,11.5673385063
 04/07  06:00:00,69.0024782862,5.61817923039,2.60941583825,0.0,19.7275818095,37.2640762949,45.4373367947,27.9849623227,0.0,17.452374472
 04/07  07:00:00,85.829185291,5.86198279692,4.35557498882,0.0,24.3117294858,51.2795993405,43.9684825782,20.5802751315,0.0,23.3882074467
 04/07  08:00:00,74.0140031765,5.6267194063,4.05151922493,0.0,23.6694662846,40.6342015617,43.1776035328,7.6744524104,0.0,35.5031511224
 04/07  09:00:00,71.801282178,5.65320502087,6.82010202026,0.0,23.6694662846,35.6302164847,49.3652039587,1.87519672051,18.025,29.4650072382
 04/07  10:00:00,53.5925492093,5.55444909653,6.30712740902,0.0,18.7433767983,22.9618409725,49.2540748921,1.83596421363,18.025,29.3931106785
 04/07  11:00:00,54.0648180553,5.59231906729,6.74406390792,0.0,18.7433767983,22.9618409725,42.0580877183,0.577279743172,18.025,23.4558079752
 04/07  12:00:00,55.8744171262,5.73456140919,8.36797367195,0.0,18.5889407304,23.1597249699,41.4755162931,0.0,18.025,23.4505162931
 04/07  13:00:00,57.7997621009,5.87350903846,9.90786497191,0.0,18.7433767983,23.2517909448,47.3399487736,0.0,18.025,29.3149487736
 04/07  14:00:00,59.7331898165,5.99384644042,11.7209606297,0.0,18.7433767983,23.2517909448,41.4657368445,0.0,18.025,23.4407368445
 04/07  15:00:00,60.0409787525,6.05762341333,12.2549214848,0.0,18.7433767983,22.9618409725,41.4717061674,0.0,18.025,23.4467061674
 04/07  16:00:00,63.7445927028,6.09598813447,11.4688297219,0.0,18.7433767983,27.431320555,23.7956999859,0.0,18.025,5.77069998587
 04/07  17:00:00,75.9880511337,6.37269101688,11.2470437285,0.0,17.6635504202,40.6971502883,11.5516235521,0.0,0.0,11.5516235521
 04/07  18:00:00,83.0327218541,6.55403513509,11.60482415,0.0,27.5259009287,37.3340067412,11.627167329,0.0,0.0,11.627167329
 04/07  19:00:00,90.897825153,6.6252740055,11.4218223374,0.0,33.8341110165,33.3544677425,11.7199246245,0.13895129303,0.0,11.5809733315
 04/07  20:00:00,101.146467347,6.74234094725,11.5152402666,0.0,36.5179666069,38.8247702939,14.4939962258,2.9118461952,0.0,11.5821500306
 04/07  21:00:00,95.1381733083,6.7282476726,11.0354268823,0.0,32.965339924,36.8579353714,23.6912765668,6.23763214857,0.0,17.4536444182
 04/07  22:00:00,67.9092975331,6.28030784802,7.80213209564,0.0,25.6355707503,20.6438685092,20.1197317185,8.52310203095,0.0,11.5966296876
 04/07  23:00:00,44.7757832266,5.86520389311,4.63733895532,0.0,15.0252895274,11.7056064465,23.9978381771,12.4609265988,0.0,11.5369115783
 04/07  24:00:00,37.9741668733,5.67334473852,3.05348683325,0.0,11.6412384099,10.0650221343,22.4365056244,16.6657716366,0.0,5.77073398782
 04/08  01:00:00,38.4982755187,5.60034239152,2.45197264394,0.0,12.8411359301,10.0650221343,19.6740935425,19.6540935425,0.0,0.02
 04/08  02:00:00,33.3335953834,5.53276195371,1.97390982751,0.0,8.25718729233,10.0299323277,26.6208266697,20.8574989637,0.0,5.76332770606
 04/08  03:00:00,32.9268033861,5.48373718118,1.61614214616,0.0,8.25718729233,10.0299323277,29.6458266825,23.8827163749,0.0,5.76311030766
 04/08  04:00:00,34.2585727694,5.44924758107,1.37563973377,0.0,8.25718729233,11.6354268332,31.7264936454,25.9558163939,0.0,5.77067725148
 04/08  05:00:00,38.2688461322,5.42850569514,1.24820128449,0.0,8.71707943955,15.3327214929,31.599874749,25.8213634717,0.0,5.77851127724
 04/08  06:00:00,55.2583315938,5.5129664199,1.82490633635,0.0,18.5082010057,25.6353820695,36.5473202109,24.9803415269,0.0,11.5669786839
 04/08  07:00:00,69.5548779176,5.72366181662,3.3426635125,0.0,19.4083231844,41.0650158608,38.8039578524,21.3485598382,0.0,17.4553980142
 04/08  08:00:00,97.1393274757,6.04612351672,6.72728426328,0.0,26.3286599382,57.9988325916,53.0317517087,11.3407883563,0.0,41.6909633524
 04/08  09:00:00,84.1556738277,5.97354808697,8.9709340495,0.0,26.3286599382,42.8504436482,56.9052375127,3.38559515259,18.025,35.4946423601
 04/08  10:00:00,58.8149951519,5.7618894171,7.83639331415,0.0,21.7447113004,23.4437158914,48.7398482252,1.24411403967,18.025,29.4707341856
 04/08  11:00:00,56.2555144583,5.75617113874,7.74467316579,0.0,19.3027497915,23.426170988,44.787762325,0.741296647891,18.025,26.0214656771
 04/08  12:00:00,56.4772691288,5.77851862195,7.80221062601,0.0,19.1483137236,23.7250123474,45.9134734479,1.08935267093,18.025,26.799120777
 04/08  13:00:00,56.7746103555,5.80663177625,7.92589550903,0.0,19.3027497915,23.7161209604,41.4716300152,0.0,18.025,23.4466300152
 04/08  14:00:00,56.7402372267,5.80611757834,7.89203339514,0.0,19.3027497915,23.7161209604,41.4752875306,0.0,18.025,23.4502875306
 04/08  15:00:00,56.3258472369,5.79695893894,7.77675207136,0.0,19.3027497915,23.426170988,47.907614293,0.577665870423,18.025,29.3049484226
 04/08  16:00:00,59.9650823008,5.79010479074,6.97150890419,0.0,19.3027497915,27.8956505705,24.5071643653,0.711469205938,18.025,5.77069515937
 04/08  17:00:00,68.3127376913,5.96298079297,6.52366235185,0.0,18.2229234133,37.5968344597,6.29745390571,0.519109785931,0.0,5.77834411978
 04/08  18:00:00,84.2086956142,6.23904568045,8.19011685639,0.0,32.690315043,37.0816133363,7.38033165705,1.59576030488,0.0,5.78457135217
 04/08  19:00:00,90.9519799166,6.38658349726,9.02189738576,0.0,36.8143715336,33.066984531,16.0331126754,4.45274483818,0.0,11.5803678373
 04/08  20:00:00,99.3613727569,6.57702715021,10.1167687813,0.0,36.3493007332,38.7721355839,18.8854872484,7.30500642074,0.0,11.5804808277
 04/08  21:00:00,96.5968784702,6.53723323979,9.50993157894,0.0,36.1807251679,36.8228455648,22.5365844515,10.9542337342,0.0,11.5823507173
 04/08  22:00:00,71.8052567031,6.12497402787,6.45009117877,0.0,31.0351095914,20.6438685092,31.9403963417,14.4860774499,0.0,17.4543188918
 04/08  23:00:00,46.2840268904,5.76444208633,3.84401784481,0.0,17.4250845679,11.7056064465,28.0623006448,16.4951636603,0.0,11.5671369846
 04/08  24:00:00,39.0695189329,5.65922784023,2.96306186479,0.0,12.8411359301,10.0650221343,22.6513766263,16.8806027202,0.0,5.77077390614
 04/09  01:00:00,38.7144817766,5.60726950815,2.54183105161,0.0,12.925468867,10.100111941,23.3427111699,17.5794251177,0.0,5.76328605214
 04/09  02:00:00,33.5406038664,5.54088861336,2.05337357557,0.0,8.34152022915,10.0650221343,18.9360978129,18.9160978129,0.0,0.02
 04/09  03:00:00,33.1777156133,5.49755626888,1.73381594081,0.0,8.34152022915,10.0650221343,27.1602032856,21.3971456301,0.0,5.7630576555
 04/09  04:00:00,34.564693588,5.47063422429,1.54095519992,0.0,8.34152022915,11.6705166398,28.2603668739,22.4902070013,0.0,5.77015987261
 04/09  05:00:00,38.6776354906,5.46285097529,1.50322641608,0.0,8.80141237637,15.3678112995,26.0086361579,20.2306443062,0.0,5.77799185168
 04/09  06:00:00,55.2580156887,5.51109176528,1.82647144928,0.0,18.5082010057,25.6353820695,32.7203512702,21.1534582133,0.0,11.5668930569
 04/09  07:00:00,69.5594628803,5.71004065464,3.24145730974,0.0,19.4926561212,41.1001056674,37.2999800706,19.8456918784,0.0,17.4542881922
 04/09  08:00:00,96.9226150875,6.03436404761,6.52234616616,0.0,26.3286599382,57.9988325916,54.869218149,13.1780708075,0.0,41.6911473415
 04/09  09:00:00,82.0787288385,5.82068964184,7.16627987287,0.0,26.2443270014,42.8153538416,65.8097329332,12.2859928287,18.025,35.4987401045
 04/09  10:00:00,56.6155189519,5.6007698708,5.79804360405,0.0,21.7447113004,23.4437158914,59.943179985,12.4508520226,18.025,29.4673279624
 04/09  11:00:00,54.1083207668,5.58848756577,5.70545691218,0.0,19.3449162599,23.4437158914,58.6204437313,11.2110925436,18.025,29.3843511876
 04/09  12:00:00,53.695831789,5.534053236,5.20553223986,0.0,19.190480192,23.7425572507,52.0535051216,10.5837610745,18.025,23.4447440471
 04/09  13:00:00,53.5463432292,5.52897854734,5.03499428854,0.0,19.260583323,23.698576057,49.2139569493,7.74139083589,18.025,23.4475661134
 04/09  14:00:00,54.1474281962,5.58414469018,5.58091046224,0.0,19.260583323,23.698576057,52.688894478,5.35529993495,18.025,29.3085945431
 04/09  15:00:00,53.962627885,5.58654170496,5.68366919449,0.0,19.260583323,23.4086260847,46.9170549491,5.45314545612,18.025,23.438909493
 04/09  16:00:00,57.6412952598,5.58179175344,4.91574598214,0.0,19.260583323,27.8781056672,29.1885277961,5.39291164829,18.025,5.77061614785
 04/09  17:00:00,65.4685381368,5.69259458733,4.00956297062,0.0,18.1807569449,37.5792895564,11.1315533057,5.35448397398,0.0,5.77706933176
 04/09  18:00:00,80.8636908845,5.90718878135,5.29639399867,0.0,32.6059821062,37.0465235296,21.0689691145,9.51779315981,0.0,11.5511759547
 04/09  19:00:00,85.212824899,5.99892392281,5.5544084395,0.0,36.8143715336,33.066984531,20.5255696634,14.7267370204,0.0,5.79883264303
 04/09  20:00:00,95.0236959174,6.13424113039,6.10246006712,0.0,36.43363367,38.8072253906,31.9527713813,20.3708580391,0.0,11.5819133422
 04/09  21:00:00,92.5899027633,6.13455775264,6.02506344834,0.0,36.0963922311,36.7877557581,33.9275820614,22.3470664411,0.0,11.5805156204
 04/09  22:00:00,68.6192453752,5.7892884761,3.71919969657,0.0,30.9507766546,20.6087787026,42.1111643842,24.6574162688,0.0,17.4537481155
 04/09  23:00:00,44.3079041482,5.55436950173,2.07797458638,0.0,17.4250845679,11.7056064465,39.083225181,27.5173561322,0.0,11.5658690489
 04/09  24:00:00,37.7858095987,5.50159258302,1.71756876509,0.0,12.925468867,10.100111941,33.248857044,27.4781126523,0.0,5.77074439176
 04/10  01:00:00,34.5181772966,5.45024296046,1.38145850422,0.0,10.0992000411,10.047477231,32.9086227745,27.1455425301,0.0,5.76308024442
 04/10  02:00:00,32.3198977866,5.40557093131,1.08741023459,0.0,8.25718729233,10.0299323277,27.4916459635,27.4716459635,0.0,0.02
 04/10  03:00:00,32.1159176944,5.37854329736,0.910457617986,0.0,8.25718729233,10.0299323277,33.5236286772,27.760346128,0.0,5.76328254915
 04/10  04:00:00,33.5457758129,5.35448211396,0.751810082245,0.0058054095809,8.25718729233,11.6354268332,35.0572163254,29.2864138504,0.0,5.77080247496
 04/10  05:00:00,41.2365765298,5.3642256027,0.822094509077,0.0364510447015,12.1011305571,15.3678112995,39.5818033956,28.0152473536,0.0,11.5665560419
 04/10  06:00:00,69.1726291109,5.64371607177,2.75406183196,0.0,19.7275818095,37.2640762949,43.7968960547,26.3428116446,0.0,17.4540844101
 04/10  07:00:00,85.7180381492,5.8582023476,4.24825245573,0.0,24.3117294858,51.2795993405,45.3310458522,21.9450446957,0.0,23.3860011565
 04/10  08:00:00,73.3212625733,5.59203206514,3.39349309781,0.0,23.6694662846,40.6342015617,44.3288975956,13.31953335,0.0,31.0093642456
 04/10  09:00:00,70.4263090633,5.58401610008,5.51434001341,0.0,23.6694662846,35.6302164847,61.7734125849,9.81946768266,18.025,33.9289449022
 04/10  10:00:00,52.3404610371,5.49518881963,5.11431621673,0.0,18.7433767983,22.9618409725,49.9383455102,8.39989204589,18.025,23.5134534643
 04/10  11:00:00,52.9908748093,5.5561769635,5.70627340001,0.0,18.7433767983,22.9618409725,52.0586162352,4.7263397097,18.025,29.3072765256
 04/10  12:00:00,53.2663954305,5.58362932444,5.9108949161,0.0,18.5889407304,23.1597249699,46.2231310926,4.75439993844,18.025,23.4437311542
 04/10  13:00:00,52.6262599438,5.51257958308,5.09530556306,0.0,18.7433767983,23.2517909448,45.0630213913,3.590562724,18.025,23.4474586673
 04/10  14:00:00,52.2999749359,5.48824024908,4.7933569358,0.0,18.7433767983,23.2517909448,52.6008728122,5.26641941719,18.025,29.309453395
 04/10  15:00:00,52.0766041438,5.49532309056,4.85285837423,0.0,18.7433767983,22.9618409725,47.7090827265,6.24731567462,18.025,23.4367670519
 04/10  16:00:00,56.0465033243,5.51725114964,4.34949108242,0.0,18.7433767983,27.431320555,29.2244126541,5.42882853437,18.025,5.77058411977
 04/10  17:00:00,67.7266220914,5.67012212217,3.68820523173,0.0,17.6635504202,40.6971502883,11.7994449328,6.01428651619,0.0,5.78515841656
 04/10  18:00:00,75.0752948558,5.78603261744,4.41542746072,0.0,27.5259009287,37.3340067412,27.4904019807,10.0607655673,0.0,17.4296364134
 04/10  19:00:00,82.0371072074,5.90069644663,5.16970623079,0.0,33.8341110165,33.3544677425,23.0803034724,11.499906562,0.0,11.5803969104
 04/10  20:00:00,95.5839857492,6.12359772037,6.57152343843,0.0,36.5179666069,38.8247702939,24.4184780591,12.8386379389,0.0,11.5798401201
 04/10  21:00:00,90.4235957039,6.18769134055,6.86143570739,0.0,32.965339924,36.8579353714,31.4096635799,13.9570973568,0.0,17.4525662231
 04/10  22:00:00,63.9842641966,5.82851745295,4.32891306187,0.0,25.6355707503,20.6438685092,26.378397819,14.7821905055,0.0,11.5962073135
 04/10  23:00:00,42.4706156269,5.59631020022,2.60108038054,0.0,15.0252895274,11.7056064465,20.9590256899,15.1808120236,0.0,5.77821366624
 04/10  24:00:00,36.8595941646,5.53778227963,2.07448742936,0.0,11.6412384099,10.0650221343,21.6094467691,15.8390470528,0.0,5.77039971629
 04/11  01:00:00,34.9579614233,5.49752003757,1.77396793581,0.0,10.0992000411,10.047477231,22.44390974,16.6810137692,0.0,5.76289597078
 04/11  02:00:00,32.8479224918,5.46622291454,1.55478516916,0.0,8.25718729233,10.0299323277,22.7322217003,16.9691358404,0.0,5.76308585981
 04/11  03:00:00,32.7061869823,5.4486677274,1.4306056532,0.0,8.25718729233,10.0299323277,17.2105583513,17.1905583513,0.0,0.02
 04/11  04:00:00,34.2006223632,5.43456834658,1.33237946402,0.0,8.25718729233,11.6354268332,23.15334908,17.3826337988,0.0,5.77071528124
 04/11  05:00:00,41.8807468319,5.44739426162,1.41955450014,0.0,12.1011305571,15.3678112995,28.7632444811,17.196689623,0.0,11.5665548581
 04/11  06:00:00,69.9292125511,5.73621033257,3.41816151725,0.0,19.7275818095,37.2640762949,34.2314286847,16.7790907949,0.0,17.4523378898
 04/11  07:00:00,86.7148693667,5.97066420737,5.13263653151,0.0,24.3117294858,51.2795993405,39.1087074584,15.7230380635,0.0,23.3856693949
 04/11  08:00:00,73.9081044072,5.63664797156,3.93572962105,0.0,23.6694662846,40.6342015617,47.4562602478,11.9663020102,0.0,35.4899582376
 04/11  09:00:00,70.6505910489,5.59635624853,5.72628886013,0.0,23.6694662846,35.6302164847,59.1206742901,11.6330068491,18.025,29.462667441
 04/11  10:00:00,51.9359053552,5.45199593696,4.75295897093,0.0,18.7433767983,22.9618409725,54.3842758578,12.8468598563,18.025,23.5124160015
 04/11  11:00:00,51.6291394263,5.43035545564,4.47036316078,0.0,18.7433767983,22.9618409725,60.5462854455,13.2153041832,18.025,29.3059812624
 04/11  12:00:00,51.5070219326,5.42214769497,4.31300665394,0.0,18.5889407304,23.1597249699,53.511515683,12.0422275066,18.025,23.4442881765
 04/11  13:00:00,51.5130076732,5.4187191108,4.07591767621,0.0,18.7433767983,23.2517909448,52.7960090311,11.3266544585,18.025,23.4443545726
 04/11  14:00:00,51.413917293,5.41399309471,3.98155013073,0.0,18.7433767983,23.2517909448,53.0990815511,11.1771319112,18.025,23.8969496399
 04/11  15:00:00,51.1919313718,5.42383315894,4.03967855274,0.0,18.7433767983,22.9618409725,59.1669390295,12.2917065868,18.025,28.8502324427
 04/11  16:00:00,55.0884514293,5.44269910212,3.4659957228,0.0,18.7433767983,27.431320555,35.148414374,11.3529164603,18.025,5.77049791367
 04/11  17:00:00,66.9173190068,5.59902408393,2.95000631822,0.0,17.6635504202,40.6971502883,16.0103688381,10.2249140324,0.0,5.78545480569
 04/11  18:00:00,74.30251575,5.69772552953,3.73096571184,0.0,27.5259009287,37.3340067412,30.1357572463,12.7073697059,0.0,17.4283875405
 04/11  19:00:00,81.2055586999,5.79219587012,4.44666641827,0.0,33.8341110165,33.3544677425,23.8871677049,12.3075503835,0.0,11.5796173214
 04/11  20:00:00,94.8777961753,6.02554439334,5.96339438721,0.0,36.5179666069,38.8247702939,24.7009136771,13.1218881363,0.0,11.5790255408
 04/11  21:00:00,89.8560699568,6.10467359259,6.37693863056,0.0,32.965339924,36.8579353714,31.2746884756,13.8228136004,0.0,17.4518748751
 04/11  22:00:00,63.2629309462,5.74258496094,3.69352051001,0.0,25.6355707503,20.6438685092,28.4941177649,16.8980311736,0.0,11.5960865913
 04/11  23:00:00,41.9199022537,5.53881172813,2.10786995396,0.0,15.0252895274,11.7056064465,26.1478292716,20.3707561139,0.0,5.77707315772
 04/11  24:00:00,36.2976609932,5.47238011474,1.57796005173,0.0,11.6412384099,10.0650221343,27.5009956232,21.7304195801,0.0,5.77057604311
 04/12  01:00:00,34.4756319145,5.43874430689,1.35041732245,0.0,10.0992000411,10.047477231,26.9688389632,21.2059122795,0.0,5.76292668374
 04/12  02:00:00,32.3418136426,5.40370556671,1.11119717051,0.0,8.25718729233,10.0299323277,22.2416070617,22.2216070617,0.0,0.02
 04/12  03:00:00,32.1753340514,5.38237946955,0.966043301402,0.0,8.25718729233,10.0299323277,29.1413551284,23.3782494013,0.0,5.76310572705
 04/12  04:00:00,33.6859207,5.36903077275,0.875998628085,0.00722070660544,8.25718729233,11.6354268332,29.6505663081,23.8800013762,0.0,5.77056493185
 04/12  05:00:00,41.3817734354,5.38045054347,0.960002982176,0.0275279032342,12.1011305571,15.3678112995,34.8834434312,23.3172877114,0.0,11.5661557198
 04/12  06:00:00,67.5593511907,5.66943682694,2.99908533336,0.0,19.7275818095,37.2640762949,39.9476148623,22.4954311906,0.0,17.4521836718
 04/12  07:00:00,85.9709821605,5.88072562246,4.47870348774,0.0,24.3117294858,51.2795993405,42.6671761556,19.2820936239,0.0,23.3850825317
 04/12  08:00:00,73.4139045747,5.58933200576,3.48885613126,0.0,23.6694662846,40.6342015617,42.2924911318,12.7120133687,0.0,29.5804777632
 04/12  09:00:00,70.3946239788,5.57329496166,5.49339012806,0.0,23.6694662846,35.6302164847,64.9489065481,11.5768858734,18.025,35.3470206747
 04/12  10:00:00,51.7846823367,5.43667859734,4.61705940683,0.0,18.7433767983,22.9618409725,53.3923636336,11.8544455338,18.025,23.5129180998
 04/12  11:00:00,51.7052347226,5.43166246006,4.54515448663,0.0,18.7433767983,22.9618409725,58.0043149238,10.6736340587,18.025,29.3056808651
 04/12  12:00:00,52.0255302414,5.45815713822,4.7955086454,0.0,18.5889407304,23.1597249699,49.2349438568,7.77214540922,18.025,23.4377984476
 04/12  13:00:00,52.4307565804,5.49457964457,4.9178111664,0.0,18.7433767983,23.2517909448,47.4529309711,5.98501071851,18.025,23.4429202526
 04/12  14:00:00,52.448403136,5.4894982449,4.94053650137,0.0,18.7433767983,23.2517909448,46.5105579864,5.04007216779,18.025,23.4454858186
 04/12  15:00:00,52.4526055411,5.51150011153,5.21268542012,0.0,18.7433767983,22.9618409725,52.0474770203,4.71901132593,18.025,29.3034656944
 04/12  16:00:00,56.4607304615,5.5417468901,4.73923447189,0.0,18.7433767983,27.431320555,27.9643402103,4.16896088991,18.025,5.77037932042
 04/12  17:00:00,68.7318855733,5.75861953131,4.60498476812,0.0,17.6635504202,40.6971502883,9.18599143531,3.40180597434,0.0,5.78418546097
 04/12  18:00:00,76.5807506954,5.93800808138,5.76893056844,0.0,27.5259009287,37.3340067412,23.185497139,5.75745454546,0.0,17.4280425936
 04/12  19:00:00,83.2235356931,6.03130838931,6.2255372241,0.0,33.8341110165,33.3544677425,21.2657793846,9.68823366593,0.0,11.5775457187
 04/12  20:00:00,96.2463561379,6.21202035011,7.14548402325,0.0,36.5179666069,38.8247702939,24.8455897248,14.0767145896,0.0,10.7688751352
 04/12  21:00:00,90.5791743832,6.22770566683,6.97702574186,0.0,32.965339924,36.8579353714,29.7418790846,17.2892366415,0.0,12.4526424431
 04/12  22:00:00,63.663138519,5.8080356394,4.02828623325,0.0,25.6355707503,20.6438685092,37.8714064372,20.4878290049,0.0,17.3835774323
 04/12  23:00:00,41.8729667861,5.54111436433,2.05863539027,0.0,15.0252895274,11.7056064465,30.3529874856,24.5750637273,0.0,5.77792375821
 04/12  24:00:00,36.2519360112,5.47029265099,1.53432634622,0.0,11.6412384099,10.0650221343,32.1480146184,26.37788365,0.0,5.77013096839
 04/13  01:00:00,34.2811024723,5.41717954968,1.17745699586,0.0,10.0992000411,10.047477231,34.2023413063,29.1189635036,0.0,5.08337780277
 04/13  02:00:00,32.1342827913,5.37992027576,0.927454450309,0.0,8.25718729233,10.0299323277,30.3382430286,29.639300266,0.0,0.698942762541
 04/13  03:00:00,31.9314566939,5.35350067414,0.751046251802,0.0,8.25718729233,10.0299323277,36.355777624,30.5928450158,0.0,5.76293260823
 04/13  04:00:00,33.4587579968,5.34022779025,0.660385131252,0.0244780904128,8.25718729233,11.6354268332,36.3805678322,30.6110859315,0.0,5.76948190062
 04/13  05:00:00,41.1673463685,5.34986077588,0.722519093229,0.0811832074987,12.1011305571,15.3678112995,41.8984660376,30.3338375448,0.0,11.5646284928
 04/13  06:00:00,67.0865369997,5.61369527888,2.58202479628,0.0,19.7275818095,37.2640762949,47.4714655693,30.0204496066,0.0,17.4510159626
 04/13  07:00:00,85.4816829979,5.82638914742,4.04375589357,0.0,24.3117294858,51.2795993405,44.0492933462,26.5068605101,0.0,17.5424328361
 04/13  08:00:00,72.7661456568,5.54905035738,2.88139020283,0.0,23.6694662846,40.6342015617,54.3389666855,18.8490509493,0.0,35.4899157363
 04/13  09:00:00,70.1087534425,5.55195049039,5.22887205164,0.0,23.6694662846,35.6302164847,61.391587458,13.9067370681,18.025,29.4598503899
 04/13  10:00:00,52.502453647,5.49404455156,5.27746896846,0.0,18.7433767983,22.9618409725,55.9929210012,8.58402720002,18.025,29.3838938012
 04/13  11:00:00,53.4053045136,5.57393126935,6.10296013595,0.0,18.7433767983,22.9618409725,44.9418688463,3.4704069785,18.025,23.4464618678
 04/13  12:00:00,54.3835531003,5.66693294526,6.94475747027,0.0,18.5889407304,23.1597249699,49.6352765081,2.30693552353,18.025,29.3033409846
 04/13  13:00:00,55.5278010151,5.77407812497,7.73536032282,0.0,18.7433767983,23.2517909448,41.4681431022,0.00559254509313,18.025,23.4375505571
 04/13  14:00:00,56.326904775,5.85861199009,8.44993125123,0.0,18.7433767983,23.2517909448,41.4633310827,0.0,18.025,23.4383310827
 04/13  15:00:00,56.6566600543,5.92395430943,9.0042915561,0.0,18.7433767983,22.9618409725,41.4701061706,0.0,18.025,23.4451061706
 04/13  16:00:00,60.6324203157,5.96550466466,8.48716439492,0.0,18.7433767983,27.431320555,23.7952535441,0.0,18.025,5.77025354411
 04/13  17:00:00,72.9531683619,6.22685593077,8.35802997142,0.0,17.6635504202,40.6971502883,11.7139687691,0.163690725261,0.0,11.5502780438
 04/13  18:00:00,80.3338992876,6.38193208185,9.07816610079,0.0,27.5259009287,37.3340067412,13.7978892989,2.1725296247,0.0,11.6253596742
 04/13  19:00:00,86.7410695745,6.46197889058,9.31240534259,0.0,33.8341110165,33.3544677425,17.2217287427,5.64177380467,0.0,11.579954938
 04/13  20:00:00,99.3166363373,6.60638540546,9.82141004985,0.0,36.5179666069,38.8247702939,22.3324434884,10.754315152,0.0,11.5781283364
 04/13  21:00:00,93.7332229344,6.61978697885,9.73900320673,0.0,32.965339924,36.8579353714,29.5133456035,12.0631283219,0.0,17.4502172816
 04/13  22:00:00,66.7323956829,6.18494947675,6.72063852457,0.0,25.6355707503,20.6438685092,25.7191081714,14.1237679375,0.0,11.5953402338
 04/13  23:00:00,44.2546707244,5.82161189433,4.15984682833,0.0,15.0252895274,11.7056064465,21.1082408862,15.331099308,0.0,5.7771415782
 04/13  24:00:00,37.7900786929,5.657911719,2.88485384783,0.0,11.6412384099,10.0650221343,23.5295736826,17.7590070457,0.0,5.77056663698
 04/14  01:00:00,35.6017774207,5.58282342907,2.33249034717,0.0,10.0992000411,10.047477231,23.5061164694,17.74309611,0.0,5.76302035944
 04/14  02:00:00,33.218497641,5.51876995436,1.87282054431,0.0,8.25718729233,10.0299323277,26.2967708604,20.5338933807,0.0,5.76287747973
 04/14  03:00:00,32.7419875027,5.46135274791,1.45372805847,0.0,8.25718729233,10.0299323277,31.4746321318,25.711606643,0.0,5.76302548874
 04/14  04:00:00,34.1452338517,5.43414648854,1.27742500171,0.0,8.25718729233,11.6354268332,32.5170063564,26.7469023874,0.0,5.77010396898
 04/14  05:00:00,41.8032353637,5.4425327198,1.34692630699,0.0,12.1011305571,15.3678112995,31.7379195026,25.946162583,0.0,5.79175691962
 04/14  06:00:00,67.9028785829,5.72826421178,3.283811884,0.0,19.7275818095,37.2640762949,41.6837528379,24.2346029714,0.0,17.4491498664
 04/14  07:00:00,86.5198618205,5.96137085838,4.94696513215,0.0,24.3117294858,51.2795993405,43.695551669,20.3128237881,0.0,23.3827278809
 04/14  08:00:00,74.3205504693,5.69154662283,4.29330989548,0.0,23.6694662846,40.6342015617,47.2413534185,11.7526620112,0.0,35.4886914073
 04/14  09:00:00,72.0113488718,5.70754545173,6.97588018357,0.0,23.6694662846,35.6302164847,53.3453694129,5.86796234051,18.025,29.4524070724
 04/14  10:00:00,54.3091467369,5.6391254917,6.93908698167,0.0,18.7433767983,22.9618409725,49.9559041167,2.54897591901,18.025,29.3819281976
 04/14  11:00:00,55.3304692658,5.74873508499,7.85332494213,0.0,18.7433767983,22.9618409725,42.166125235,0.694286695225,18.025,23.4468385398
 04/14  12:00:00,56.5543204227,5.88312235862,8.89934188205,0.0,18.5889407304,23.1597249699,41.7295687814,0.263103900747,18.025,23.4414648807
 04/14  13:00:00,57.5179935478,5.99018180745,9.50945074112,0.0,18.7433767983,23.2517909448,41.4704410669,0.0,18.025,23.4454410669
 04/14  14:00:00,58.03190201,6.0492054185,9.96433438211,0.0,18.7433767983,23.2517909448,47.325787962,0.0,18.025,29.300787962
 04/14  15:00:00,58.6611457151,6.12489101554,10.8078480067,0.0,18.7433767983,22.9618409725,41.4610846214,0.0,18.025,23.4360846214
 04/14  16:00:00,63.5069259785,6.21082041766,11.1163585019,0.0,18.7433767983,27.431320555,23.7952545852,0.0,18.025,5.77025458516
 04/14  17:00:00,74.2579235217,6.37494761048,9.51470321568,0.0,17.6635504202,40.6971502883,6.50552311398,0.720722116353,0.0,5.78480099763
 04/14  18:00:00,81.4158265792,6.51255432199,10.0294788598,0.0,27.5259009287,37.3340067412,20.0305653029,2.60346077787,0.0,17.4271045251
 04/14  19:00:00,88.4758082649,6.63623624622,10.8728981717,0.0,33.8341110165,33.3544677425,15.4162020366,3.83725631805,0.0,11.5789457186
 04/14  20:00:00,101.265567528,6.79157195534,11.5851616293,0.0,36.5179666069,38.8247702939,19.4192534668,7.84103456731,0.0,11.5782188995
 04/14  21:00:00,95.3263439618,6.7750598917,11.1768606356,0.0,32.965339924,36.8579353714,27.4632980535,10.0136320312,0.0,17.4496660223
 04/14  22:00:00,67.9989065752,6.31303948428,7.85906739674,0.0,25.6355707503,20.6438685092,23.918975423,12.3241825333,0.0,11.5947928897
 04/14  23:00:00,45.2011531931,5.9259369749,5.00200997961,0.0,15.0252895274,11.7056064465,19.6793177433,13.9015161991,0.0,5.77780154422
 04/14  24:00:00,38.7189894822,5.76087049713,3.71080968766,0.0,11.6412384099,10.0650221343,20.9843051818,15.2139402312,0.0,5.77036495059
 04/15  01:00:00,39.152997396,5.67769189595,3.02936347644,0.0,12.8411359301,10.0650221343,22.7099107967,16.9469656809,0.0,5.76294511574
 04/15  02:00:00,33.8463481206,5.5905207278,2.42892568344,0.0,8.25718729233,10.0299323277,16.7131619492,16.6931619492,0.0,0.02
 04/15  03:00:00,33.6271558501,5.5623242522,2.23792853633,0.0,8.25718729233,10.0299323277,21.9865642692,16.2239113063,0.0,5.76265296292
 04/15  04:00:00,35.0888843493,5.54416236848,2.11106345263,0.0,8.25718729233,11.6354268332,21.9653676869,16.1953509502,0.0,5.7700167367
 04/15  05:00:00,39.1455125446,5.53105211615,2.0223534955,0.0,8.71707943955,15.3327214929,21.2346738976,15.457014472,0.0,5.77765942556
 04/15  06:00:00,54.3381132386,5.62359692083,2.67810403609,0.0,18.5082010057,25.6353820695,26.4109513425,14.8456816451,0.0,11.5652696975
 04/15  07:00:00,70.8544627612,5.86046464759,4.5055242684,0.0,19.4083231844,41.0650158608,29.7750797037,12.325087377,0.0,17.4499923266
 04/15  08:00:00,99.829280698,6.31914403762,9.14432289082,0.0,26.3286599382,57.9988325916,46.4832379831,4.81477084773,0.0,41.6684671354
 04/15  09:00:00,85.2466879314,6.11507482926,9.92049271704,0.0,26.3286599382,42.8504436482,56.3987396878,2.89169942821,18.025,35.4820402596
 04/15  10:00:00,58.6850600364,5.78011602815,7.68828444849,0.0,21.7447113004,23.4437158914,51.557374405,4.07534196132,18.025,29.4570324437
 04/15  11:00:00,56.1424206935,5.77164645674,7.61614355658,0.0,19.3027497915,23.426170988,44.6590018086,3.12897115891,18.025,23.5050306497
 04/15  12:00:00,56.5858739044,5.81735626527,7.87200185176,0.0,19.1483137236,23.7250123474,50.2772052599,2.95601825473,18.025,29.2961870052
 04/15  13:00:00,57.1178260144,5.87659135991,8.19917864568,0.0,19.3027497915,23.7161209604,41.5319534562,0.0694341426754,18.025,23.4375193135
 04/15  14:00:00,57.3282482501,5.90273183216,8.38345859848,0.0,19.3027497915,23.7161209604,41.4632963742,0.0,18.025,23.4382963742
 04/15  15:00:00,57.44497807,5.94504902604,8.74781868498,0.0,19.3027497915,23.426170988,41.8801358579,0.412161123428,18.025,23.4429747345
 04/15  16:00:00,61.0907038375,5.93240624056,7.95485281547,0.0,19.3027497915,27.8956505705,24.3415790046,0.546919295998,18.025,5.76965970859
 04/15  17:00:00,69.1808802542,6.08140225589,7.27341303133,0.0,18.2229234133,37.5968344597,12.3278446344,0.792685558492,0.0,11.5351590759
 04/15  18:00:00,84.8307500734,6.33515102834,8.71610431658,0.0,32.690315043,37.0816133363,8.0641634549,2.27941284703,0.0,5.78475060787
 04/15  19:00:00,89.5415823689,6.46574389171,9.41639244664,0.0,36.8143715336,33.066984531,16.6682547576,5.08835991239,0.0,11.5798948452
 04/15  20:00:00,99.4449500169,6.61879958626,10.1586258016,0.0,36.3493007332,38.7721355839,20.1047539716,8.52563777988,0.0,11.5791161917
 04/15  21:00:00,97.1301924886,6.61413976495,9.96639131979,0.0,36.1807251679,36.8228455648,21.2108953795,9.63244816521,0.0,11.5784472143
 04/15  22:00:00,72.9421088966,6.24953302832,7.46246402747,0.0,31.0351095914,20.6438685092,27.5484235001,10.0986345563,0.0,17.4497889438
 04/15  23:00:00,47.2177141439,5.86948360726,4.67271262325,0.0,17.4250845679,11.7056064465,18.627269843,12.8345147497,0.0,5.79275509325
 04/15  24:00:00,39.7651002587,5.74096395854,3.57693345165,0.0,12.8411359301,10.0650221343,20.1206146519,14.3502531073,0.0,5.77036154469
 04/16  01:00:00,39.2648009371,5.67077082261,3.02866806103,0.0,12.925468867,10.100111941,20.3097047334,14.546954825,0.0,5.76274990838
 04/16  02:00:00,34.024264397,5.59452695594,2.48341362701,0.0,8.34152022915,10.0650221343,21.4050698563,15.6421905323,0.0,5.76287932401
 04/16  03:00:00,33.7378111739,5.56043601556,2.23105291711,0.0,8.34152022915,10.0650221343,21.8398179425,16.3094601726,0.0,5.53035777
 04/16  04:00:00,35.1440084892,5.5361803919,2.05475057521,0.0,8.34152022915,11.6705166398,16.6945974035,16.4426681165,0.0,0.251929287078
 04/16  05:00:00,39.1112503054,5.51435152129,1.88537371034,0.0,8.80141237637,15.3678112995,28.3577497198,16.8227348885,0.0,11.5350148313
 04/16  06:00:00,53.7781456549,5.56100757867,2.18073568152,0.0,18.5082010057,25.6353820695,22.6843483544,16.8935523507,0.0,5.7907960037
 04/16  07:00:00,70.0392277442,5.76281845184,3.66852548303,0.0,19.4926561212,41.1001056674,32.9926516325,15.5442160156,0.0,17.448435617
 04/16  08:00:00,98.262759969,6.17098034836,7.72597985625,0.0,26.3286599382,57.9988325916,51.6751314368,10.0129761529,0.0,41.6621552839
 04/16  09:00:00,83.6762087556,5.97972106682,8.60480241734,0.0,26.2443270014,42.8153538416,61.5569761538,8.05413806736,18.025,35.4778380864
 04/16  10:00:00,57.6470711073,5.68746639513,6.74295330735,0.0,21.7447113004,23.4437158914,55.0881897904,7.60676246718,18.025,29.4564273233
 04/16  11:00:00,55.9594698045,5.75772255412,7.38741067009,0.0,19.3449162599,23.4437158914,51.447206554,4.04894984466,18.025,29.3732567093
 04/16  12:00:00,56.8592813592,5.85256305756,8.05049826095,0.0,19.190480192,23.7425572507,44.2761358665,2.81524687467,18.025,23.4358889918
 04/16  13:00:00,57.162848587,5.89682785533,8.28367778298,0.0,19.260583323,23.698576057,41.4988756989,0.0336590283876,18.025,23.4402166705
 04/16  14:00:00,57.7272124888,5.96603490586,8.77883258267,0.0,19.260583323,23.698576057,41.4670967601,0.0,18.025,23.4420967601
 04/16  15:00:00,57.8603853708,6.00314490446,9.16484473342,0.0,19.260583323,23.4086260847,47.6038109017,0.280448660214,18.025,29.2983622415
 04/16  16:00:00,61.8020906227,6.01766271216,8.64070322406,0.0,19.260583323,27.8781056672,23.8710462613,0.0760079888839,18.025,5.7700382724
 04/16  17:00:00,70.0777842815,6.18606263984,8.12537708843,0.0,18.1807569449,37.5792895564,5.98924413931,0.211784835259,0.0,5.77745930405
 04/16  18:00:00,85.6012834321,6.43643685341,9.50478328474,0.0,32.6059821062,37.0465235296,7.42379367344,1.63874977264,0.0,5.78504390081
 04/16  19:00:00,90.5082815601,6.57172908308,10.2771144705,0.0,36.8143715336,33.066984531,14.9416076757,3.36208895533,0.0,11.5795187204
 04/16  20:00:00,100.65307351,6.73235120892,11.1337814415,0.0,36.43363367,38.8072253906,17.5308502921,5.95349053923,0.0,11.5773597528
 04/16  21:00:00,97.9623463969,6.71428306659,10.8178345392,0.0,36.0963922311,36.7877557581,18.5540516628,6.97435529818,0.0,11.5796963646
 04/16  22:00:00,73.4595759414,6.32171926112,8.02717876634,0.0,30.9507766546,20.6087787026,25.818877891,8.37125448117,0.0,17.4476234098
 04/16  23:00:00,47.8244321269,5.93879103075,5.21013040419,0.0,17.4250845679,11.7056064465,16.7482139108,10.9558463177,0.0,5.79236759304
 04/16  24:00:00,40.0861562002,5.7708285659,3.74870622357,0.0,12.925468867,10.100111941,19.9425701406,14.1722454041,0.0,5.77032473651
 04/17  01:00:00,36.1470679557,5.64942491042,2.81118865148,0.0,10.0992000411,10.047477231,21.6851740029,15.9222079664,0.0,5.76296603648
 04/17  02:00:00,33.7697315558,5.58429171004,2.35854178824,0.0,8.25718729233,10.0299323277,22.2448945318,16.4821058816,0.0,5.76278865015
 04/17  03:00:00,33.4449906028,5.54621284305,2.07187992502,0.0,8.25718729233,10.0299323277,23.7619656151,17.9990652002,0.0,5.76290041493
 04/17  04:00:00,34.8078730231,5.51771610193,1.85650672336,0.0,8.25718729233,11.6354268332,24.8761208573,19.1062350885,0.0,5.76988576882
 04/17  05:00:00,42.4384738518,5.52508016751,1.89963916684,0.0,12.1011305571,15.3678112995,24.3805934695,18.589487816,0.0,5.79110565347
 04/17  06:00:00,68.3783322404,5.79554310982,3.6920225202,0.0,19.7275818095,37.2640762949,36.3891632557,18.942452285,0.0,17.4467109707
 04/17  07:00:00,87.724368125,6.10970795085,6.00318270206,0.0,24.3117294858,51.2795993405,39.9076434414,16.5289836632,0.0,23.3786597783
 04/17  08:00:00,74.8648306461,5.74212748218,4.7870423933,0.0,23.6694662846,40.6342015617,45.9807538986,10.5013581635,0.0,35.4793957351
 04/17  09:00:00,71.9515480424,5.73455683476,6.8890904301,0.0,23.6694662846,35.6302164847,55.0374833069,7.56557434862,18.025,29.4469089583
 04/17  10:00:00,53.411464692,5.60172592057,6.07882368652,0.0,18.7433767983,22.9618409725,49.0616808949,7.5307869677,18.025,23.5058939272
 04/17  11:00:00,53.7873016477,5.64634392584,6.41256012031,0.0,18.7433767983,22.9618409725,52.8309976836,5.5100269002,18.025,29.2959707834
 04/17  12:00:00,53.559351384,5.62038281736,6.16712404072,0.0,18.5889407304,23.1597249699,46.7748006819,5.31298705578,18.025,23.4368136261
 04/17  13:00:00,53.5207294908,5.61616974196,5.88621264334,0.0,18.7433767983,23.2517909448,45.1973785745,3.73385405312,18.025,23.4385245214
 04/17  14:00:00,53.4710774058,5.61494993794,5.83777851983,0.0,18.7433767983,23.2517909448,45.552252559,4.08697479729,18.025,23.4402777617
 04/17  15:00:00,53.4507852355,5.64115516649,6.08122936251,0.0,18.7433767983,22.9618409725,51.8154280153,4.48985148979,18.025,29.3005765255
 04/17  16:00:00,57.6168736874,5.68580927159,5.75133596463,0.0,18.7433767983,27.431320555,27.4781403957,3.68342047909,18.025,5.76971991661
 04/17  17:00:00,69.7027188221,5.89438876555,5.44007833528,0.0,17.6635504202,40.6971502883,9.73468792303,3.94986694389,0.0,5.78482097914
 04/17  18:00:00,77.4202262559,6.0596756862,6.486794271,0.0,27.5259009287,37.3340067412,24.2044993503,6.77926316171,0.0,17.4252361886
 04/17  19:00:00,84.27555158,6.16964424842,7.13925493618,0.0,33.8341110165,33.3544677425,15.122956931,9.32315430514,0.0,5.79980262587
 04/17  20:00:00,97.0812519122,6.33186432313,7.86057867798,0.0,36.5179666069,38.8247702939,25.9800235419,14.4011209482,0.0,11.5789025937
 04/17  21:00:00,91.5195439999,6.35636239125,7.78879744271,0.0,32.965339924,36.8579353714,34.5032845569,17.0548202798,0.0,17.4484642771
 04/17  22:00:00,65.1345103003,5.98508768407,5.32265131822,0.0,25.6355707503,20.6438685092,28.4530188961,16.8586428658,0.0,11.5943760303
 04/17  23:00:00,43.0893846463,5.67546114629,3.14073078786,0.0,15.0252895274,11.7056064465,29.1022056315,17.567248656,0.0,11.5349569755
 04/17  24:00:00,37.1563327284,5.58161617346,2.32741957031,0.0,11.6412384099,10.0650221343,19.8317583459,19.8117583459,0.0,0.02
 04/18  01:00:00,35.150711044,5.52845284578,1.93580747336,0.0,10.0992000411,10.047477231,27.5258058956,21.7629150246,0.0,5.76289087097
 04/18  02:00:00,32.9332272192,5.48416030212,1.62217209892,0.0,8.25718729233,10.0299323277,28.9350936978,23.1725364166,0.0,5.76255728124
 04/18  03:00:00,32.7434830167,5.46049263638,1.45609566478,0.0,8.25718729233,10.0299323277,29.2150996049,23.4528781366,0.0,5.76222146829
 04/18  04:00:00,34.1918992963,5.43982529681,1.3184274276,0.0,8.25718729233,11.6354268332,29.8074232798,24.037377335,0.0,5.7700459448
 04/18  05:00:00,41.8207034448,5.44464470495,1.36231110198,0.0,12.1011305571,15.3678112995,30.0906751014,24.2987563267,0.0,5.79191877463
 04/18  06:00:00,67.6260800697,5.69153597056,3.04379054302,0.0,19.7275818095,37.2640762949,41.5624781256,24.1159083465,0.0,17.4465697791
 04/18  07:00:00,86.1577026573,5.91792488279,4.6283170176,0.0,24.3117294858,51.2795993405,44.1953538841,20.8181376562,0.0,23.3772162279
 04/18  08:00:00,73.6757149415,5.64367615715,3.69638940616,0.0,23.6694662846,40.6342015617,50.4212618706,14.9448865022,0.0,35.4763753684
 04/18  09:00:00,70.5253582113,5.61049294508,5.58697277638,0.0,23.6694662846,35.6302164847,61.1144065371,13.6450563284,18.025,29.4443502087
 04/18  10:00:00,52.0574559401,5.48238496314,4.84416202247,0.0,18.7433767983,22.9618409725,54.8651946491,13.3356517182,18.025,23.5045429309
 04/18  11:00:00,51.8562088556,5.46837993598,4.65943534063,0.0,18.7433767983,22.9618409725,60.4034693213,13.0840152312,18.025,29.2944540902
 04/18  12:00:00,51.8620159248,5.46886169879,4.62131370929,0.0,18.5889407304,23.1597249699,52.3750092746,10.9173068058,18.025,23.4327024688
 04/18  13:00:00,52.3140352167,5.5015968867,4.7940955122,0.0,18.7433767983,23.2517909448,49.8770828902,8.41524420898,18.025,23.4368386812
 04/18  14:00:00,52.0085432212,5.47119736262,4.51900134991,0.0,18.7433767983,23.2517909448,50.3206105167,8.85718265032,18.025,23.4384278664
 04/18  15:00:00,51.7148456784,5.47401916236,4.51242987234,0.0,18.7433767983,22.9618409725,53.4293298872,10.0898228258,18.025,25.3145070614
 04/18  16:00:00,55.7805958807,5.51004557114,4.09082514342,0.0,18.7433767983,27.431320555,30.8991105307,8.94377252737,18.025,3.93033800329
 04/18  17:00:00,67.4148798346,5.64889878328,3.39773432906,0.0,17.6635504202,40.6971502883,19.9140849543,8.3648601921,0.0,11.5492247622
 04/18  18:00:00,74.7438586584,5.75806427001,4.11204964455,0.0,27.5259009287,37.3340067412,23.9863938319,12.3634571353,0.0,11.6229366966
 04/18  19:00:00,81.4465857179,5.8492390156,4.63070289356,0.0,33.8341110165,33.3544677425,26.4822230203,14.9031493407,0.0,11.5790736796
 04/18  20:00:00,94.0948449055,5.98620619579,5.21983857399,0.0,36.5179666069,38.8247702939,33.6400193487,22.0619959984,0.0,11.5780233503
 04/18  21:00:00,88.712042014,6.01690402348,5.32076589466,0.0,32.965339924,36.8579353714,42.4988139346,25.0514762168,0.0,17.4473377178
 04/18  22:00:00,62.5741695112,5.68757206328,3.05983503393,0.0,25.6355707503,20.6438685092,39.0403387946,27.4461006796,0.0,11.594238115
 04/18  23:00:00,41.3743070841,5.48521248723,1.6159076357,0.0,15.0252895274,11.7056064465,36.9199883459,31.1424551386,0.0,5.77753320722
 04/18  24:00:00,35.8142337947,5.41472072713,1.15222021125,0.0,11.6412384099,10.0650221343,38.8903276766,33.1202214503,0.0,5.77010622631
 04/19  01:00:00,33.9992236935,5.38093438304,0.929741518993,0.00209954107001,10.0992000411,10.047477231,38.7438616937,32.9810116117,0.0,5.76285008194
 04/19  02:00:00,31.985350342,5.35397300673,0.736793617215,0.0676918815182,8.25718729233,10.0299323277,38.6820166528,32.9194542412,0.0,5.76256241163
 04/19  03:00:00,31.9423024203,5.34235654976,0.651803742921,0.121250945139,8.25718729233,10.0299323277,37.0047730919,31.2421245122,0.0,5.76264857975
 04/19  04:00:00,33.5074885786,5.32467665125,0.505227690926,0.243942463117,8.25718729233,11.6354268332,38.3572893128,32.5877186787,0.0,5.76957063406
 04/19  05:00:00,41.2458651051,5.33390056699,0.5511050372,0.347119160861,12.1011305571,15.3678112995,38.2078569478,32.415819544,0.0,5.79203740385
 04/19  06:00:00,67.0407291122,5.5984688002,2.47852680799,0.0729918331918,19.7275818095,37.2640762949,48.2621564967,30.8173380901,0.0,17.4448184066
 04/19  07:00:00,85.3852008118,5.81194015902,3.96181680728,0.0,24.3117294858,51.2795993405,50.4842924364,27.1090723266,0.0,23.3752201098
 04/19  08:00:00,72.7447140397,5.54105789014,2.81450753448,0.0535102009689,23.6694662846,40.6342015617,53.6408831428,18.170444144,0.0,35.4704389988
 04/19  09:00:00,69.9711427458,5.54000252756,5.07373708822,0.0295197783211,23.6694662846,35.6302164847,60.9512374579,13.4781443346,18.025,29.4480931233
 04/19  10:00:00,51.6640502204,5.42154580643,4.47200968495,0.0395920925734,18.7433767983,22.9618409725,52.6747304365,11.1462005032,18.025,23.5035299333
 04/19  11:00:00,51.6531665305,5.42641094123,4.49493535082,0.00343024738743,18.7433767983,22.9618409725,56.6172616444,10.2084072071,18.025,28.3838544373
 04/19  12:00:00,51.8058609894,5.4327953038,4.60122800682,0.0,18.5889407304,23.1597249699,49.6255698256,7.26070124545,18.025,24.3398685801
 04/19  13:00:00,52.3959577233,5.48200881818,4.89561154248,0.0,18.7433767983,23.2517909448,45.2671063936,3.80962517931,18.025,23.4324812143
 04/19  14:00:00,52.5620389252,5.49833794089,5.0453621094,0.0,18.7433767983,23.2517909448,44.4440422909,2.98512697709,18.025,23.4339153138
 04/19  15:00:00,52.2244619438,5.49257233855,5.00349883563,0.0,18.7433767983,22.9618409725,45.8079484243,4.34504313904,18.025,23.4379052853
 04/19  16:00:00,56.1866299277,5.51539355149,4.49151037243,0.0,18.7433767983,27.431320555,27.5855999081,3.79080977569,18.025,5.76979013239
 04/19  17:00:00,68.0162091313,5.68802546315,3.95993836709,0.0,17.6635504202,40.6971502883,16.0791155384,4.53012958399,0.0,11.5489859544
 04/19  18:00:00,75.5645872194,5.83415115521,4.85670263507,0.0,27.5259009287,37.3340067412,19.9592552577,8.33671160017,0.0,11.6225436576
 04/19  19:00:00,82.3878323265,5.93868319017,5.4825123557,0.0,33.8341110165,33.3544677425,21.810901553,10.2331530482,0.0,11.5777485048
 04/19  20:00:00,95.7087665626,6.14609040628,6.67388324157,0.0,36.5179666069,38.8247702939,24.0606594002,12.483655053,0.0,11.5770043472
 04/19  21:00:00,90.5750925772,6.21340709514,6.98732468546,0.0,32.965339924,36.8579353714,31.0406998034,13.5943032338,0.0,17.4463965696
 04/19  22:00:00,64.0594867497,5.84193136904,4.39080397204,0.0,25.6355707503,20.6438685092,26.6439221582,15.0503768725,0.0,11.5935452857
 04/19  23:00:00,42.1545705226,5.56581196663,2.31557829261,0.0,15.0252895274,11.7056064465,24.4299558075,18.6536331619,0.0,5.77632264563
 04/19  24:00:00,36.3716120834,5.48431495614,1.64000853702,0.0,11.6412384099,10.0650221343,29.0009962394,23.2310246555,0.0,5.76997158395
 04/20  01:00:00,34.408478793,5.43304016109,1.28899247596,0.0,10.0992000411,10.047477231,31.612913439,25.8502373693,0.0,5.76267606977
 04/20  02:00:00,32.2564921649,5.39505039075,1.03455345664,0.0,8.25718729233,10.0299323277,32.4255590864,26.6628030479,0.0,5.76275603851
 04/20  03:00:00,32.0352402277,5.3664223015,0.841931759147,0.0,8.25718729233,10.0299323277,28.1979401518,28.1779401518,0.0,0.02
 04/20  04:00:00,33.469364508,5.34172698738,0.670859577289,0.023139932024,8.25718729233,11.6354268332,35.8642712649,30.0942285091,0.0,5.77004275579
 04/20  05:00:00,41.1140737361,5.3410611372,0.654002834912,0.105275453575,12.1011305571,15.3678112995,43.490807291,31.9269807327,0.0,11.5638265583
 04/20  06:00:00,66.9719988289,5.60005714054,2.4785528526,0.00265719958063,19.7275818095,37.2640762949,49.50595813,32.0600964089,0.0,17.4458617211
 04/20  07:00:00,85.5046118467,5.82802227843,4.06516659369,0.0,24.3117294858,51.2795993405,49.5046769575,26.130059589,0.0,23.3746173684
 04/20  08:00:00,73.0823890564,5.57135221466,3.1754104069,0.0,23.6694662846,40.6342015617,44.8851985746,15.3203627025,0.0,29.5648358722
 04/20  09:00:00,70.4660781701,5.57312759756,5.56507611943,0.0,23.6694662846,35.6302164847,57.0166363894,9.54831604075,18.025,29.4433203487
 04/20  10:00:00,52.128410804,5.44911049281,4.94840335444,0.0,18.7433767983,22.9618409725,54.9709385493,7.57326707808,18.025,29.3726714712
 04/20  11:00:00,51.9895789164,5.43660319709,4.82459081345,0.0,18.7433767983,22.9618409725,48.7978900505,7.33470587423,18.025,23.4381841763
 04/20  12:00:00,51.6507574905,5.4042640883,4.4746589653,0.0,18.5889407304,23.1597249699,48.7010901846,7.23735416988,18.025,23.4387360147
 04/20  13:00:00,51.6165422651,5.40547861093,4.1927269705,0.0,18.7433767983,23.2517909448,55.2358382344,7.92256674184,18.025,29.2882714926
 04/20  14:00:00,51.721856216,5.41895809425,4.28456559781,0.0,18.7433767983,23.2517909448,49.6564023336,8.20488284606,18.025,23.4265194876
 04/20  15:00:00,51.5012875023,5.42583639795,4.34706743766,0.0,18.7433767983,22.9618409725,50.8198455619,9.3644639226,18.025,23.4303816393
 04/20  16:00:00,55.4687805458,5.44945760187,3.83959819574,0.0,18.7433767983,27.431320555,31.8398203526,8.0451340562,18.025,5.76968629635
 04/20  17:00:00,67.4615146076,5.62181238616,3.47146411833,0.0,17.6635504202,40.6971502883,11.9634036363,6.17922748115,0.0,5.78417615518
 04/20  18:00:00,74.7863158637,5.72604965978,4.18654030246,0.0,27.5259009287,37.3340067412,26.3409111225,8.91808503629,0.0,17.4228260862
 04/20  19:00:00,81.4059553115,5.80212592991,4.63720390723,0.0,33.8341110165,33.3544677425,22.9018064986,11.3241282033,0.0,11.5776782952
 04/20  20:00:00,94.4480629785,5.98342166223,5.57585754918,0.0,36.5179666069,38.8247702939,27.8130437926,16.2363936394,0.0,11.5766501532
 04/20  21:00:00,89.3622735032,6.05607679038,5.93184771614,0.0,32.965339924,36.8579353714,34.4837661538,17.0385474478,0.0,17.4452187059
 04/20  22:00:00,63.410514519,5.74645693343,3.837313937,0.0,25.6355707503,20.6438685092,26.2995278708,14.7064941982,0.0,11.5930336726
 04/20  23:00:00,42.1285878592,5.55247951516,2.30293265735,0.0,15.0252895274,11.7056064465,21.697535945,15.9201783077,0.0,5.77735763729
 04/20  24:00:00,36.5026270289,5.49193817286,1.76340428448,0.0,11.6412384099,10.0650221343,22.679687078,16.9097305722,0.0,5.76995650579
 04/21  01:00:00,34.5846456195,5.45001888231,1.44818507477,0.0,10.0992000411,10.047477231,24.5438952384,18.7813350267,0.0,5.76256021175
 04/21  02:00:00,32.4409564684,5.4151289,1.19894473205,0.0,8.25718729233,10.0299323277,19.983207731,19.963207731,0.0,0.02
 04/21  03:00:00,32.3231110981,5.39977980688,1.09644630526,0.0,8.25718729233,10.0299323277,25.6201447117,19.8575151845,0.0,5.76262952724
