Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/21  04:00:00,33.8603604963,5.39035570337,1.03637091576,0.0,8.25718729233,11.6354268332,25.2572748501,19.4883359376,0.0,5.76893891244
 04/21  05:00:00,41.5886221594,5.40742757323,1.16746749492,0.0,12.1011305571,15.3678112995,29.6357337016,18.0724768815,0.0,11.5632568202
 04/21  06:00:00,67.638049793,5.6753270223,3.07200713983,0.0,19.7275818095,37.2640762949,28.8800882116,17.2432920114,0.0,11.6367962002
 04/21  07:00:00,86.3339192571,5.91172315706,4.81078942534,0.0,24.3117294858,51.2795993405,37.4153499891,14.0416828219,0.0,23.3736671672
 04/21  08:00:00,74.3392622306,5.64642750275,4.3572186331,0.0,23.6694662846,40.6342015617,43.8685291612,8.39936858474,0.0,35.4691605764
 04/21  09:00:00,71.3833000152,5.62960158406,6.42583420338,0.0,23.6694662846,35.6302164847,54.59422842,7.12756376102,18.025,29.441664659
 04/21  10:00:00,53.0679928616,5.5188590659,5.81824257016,0.0,18.7433767983,22.9618409725,53.3997233145,6.00469183284,18.025,29.3700314816
 04/21  11:00:00,53.1868222781,5.52698937122,5.93145232185,0.0,18.7433767983,22.9618409725,45.6259618341,4.16366189068,18.025,23.4372999434
 04/21  12:00:00,53.3743727715,5.54401479341,6.05853020218,0.0,18.5889407304,23.1597249699,45.9167569686,4.46004588813,18.025,23.4317110805
 04/21  13:00:00,53.5751694981,5.55289027277,6.00394851508,0.0,18.7433767983,23.2517909448,42.8764934835,1.41784674469,18.025,23.4336467388
 04/21  14:00:00,53.7419804981,5.56776736981,6.15588101996,0.0,18.7433767983,23.2517909448,42.5158102007,1.0552586622,18.025,23.4355515385
 04/21  15:00:00,53.5993102892,5.58590220361,6.28502428511,0.0,18.7433767983,22.9618409725,43.8892948258,2.26861192823,18.025,23.5956828976
 04/21  16:00:00,57.6880304714,5.63101801371,5.87730050157,0.0,18.7433767983,27.431320555,25.8611107662,2.22042582669,18.025,5.61568493955
 04/21  17:00:00,69.7624091938,5.85438179784,5.53979997365,0.0,17.6635504202,40.6971502883,14.0620325304,2.51368307515,0.0,11.5483494552
 04/21  18:00:00,77.355368092,6.0155610781,6.46609816937,0.0,27.5259009287,37.3340067412,16.5256960125,4.90442331755,0.0,11.6212726949
 04/21  19:00:00,84.2726545095,6.13078060845,7.17525581786,0.0,33.8341110165,33.3544677425,18.4555034219,6.8778678775,0.0,11.5776355444
 04/21  20:00:00,97.4037465434,6.32324143308,8.1917302461,0.0,36.5179666069,38.8247702939,22.0182488394,10.4417716612,0.0,11.5764771782
 04/21  21:00:00,92.0861330248,6.37233525497,8.33946395498,0.0,32.965339924,36.8579353714,28.9138678388,11.4699723871,0.0,17.4438954518
 04/21  22:00:00,65.3919658801,5.97801600826,5.58721644198,0.0,25.6355707503,20.6438685092,23.5778214571,11.9848329164,0.0,11.5929885407
 04/21  23:00:00,43.0858048617,5.65987376341,3.15276106738,0.0,15.0252895274,11.7056064465,19.4403783657,13.6632222152,0.0,5.77715615059
 04/21  24:00:00,37.1523276058,5.57004836664,2.33499915531,0.0,11.6412384099,10.0650221343,21.0577769069,15.2878530732,0.0,5.76992383367
 04/22  01:00:00,38.1546402765,5.55038418332,2.15833601166,0.0,12.8411359301,10.0650221343,21.5900841621,15.8275589316,0.0,5.76252523048
 04/22  02:00:00,33.1621840426,5.50310320396,1.83219876263,0.0,8.25718729233,10.0299323277,21.3913211122,15.6287423712,0.0,5.762578741
 04/22  03:00:00,33.0022985928,5.4830435304,1.69237473097,0.0,8.25718729233,10.0299323277,18.8599513028,15.43732162,0.0,3.4226296828
 04/22  04:00:00,34.4486093954,5.46380404019,1.55117628029,0.0,8.25718729233,11.6354268332,18.6683714072,16.3070318047,0.0,2.36133960247
 04/22  05:00:00,38.492405442,5.44937427914,1.45096040362,0.0,8.71707943955,15.3327214929,27.6020891736,16.0685436053,0.0,11.5335455682
 04/22  06:00:00,51.5761915357,5.51538853166,1.90844512668,0.0,18.5082010057,25.6353820695,21.1938445013,15.402111597,0.0,5.79173290435
 04/22  07:00:00,69.6171137877,5.71804243468,3.41068697796,0.0,19.4083231844,41.0650158608,32.5416089509,15.0973792929,0.0,17.444229658
 04/22  08:00:00,97.6324927599,6.07860688415,7.18818932101,0.0,26.3286599382,57.9988325916,51.9208783627,10.2792469566,0.0,41.641631406
 04/22  09:00:00,82.6708751261,5.83893781932,7.62089748598,0.0,26.3286599382,42.8504436482,62.9130491193,9.42512673831,18.025,35.462922381
 04/22  10:00:00,56.5355655417,5.56720302203,5.75176182249,0.0,21.7447113004,23.4437158914,58.1756723989,10.7079662985,18.025,29.4427061004
 04/22  11:00:00,53.683939698,5.53384168752,5.39551078839,0.0,19.3027497915,23.426170988,52.589151209,11.0705639954,18.025,23.4935872136
 04/22  12:00:00,53.1834435015,5.48154845941,4.8054086278,0.0,19.1483137236,23.7250123474,53.2669703741,11.804496637,18.025,23.4374737371
 04/22  13:00:00,53.1413588537,5.4798495053,4.61947904316,0.0,19.3027497915,23.7161209604,56.8001068374,9.49090004104,18.025,29.2842067964
 04/22  14:00:00,53.2181912434,5.4938413805,4.68232278201,0.0,19.3027497915,23.7161209604,51.5844148771,10.1350734396,18.025,23.4243414375
 04/22  15:00:00,52.9022963197,5.48995798283,4.66026015052,0.0,19.3027497915,23.426170988,52.8461807378,11.39333385,18.025,23.4278468878
 04/22  16:00:00,56.5058868671,5.48030115212,3.82216666051,0.0,19.3027497915,27.8956505705,34.8880910389,11.0934986357,18.025,5.76959240328
 04/22  17:00:00,64.1331866498,5.57681734146,2.73034127743,0.0,18.2229234133,37.5968344597,17.0555193906,11.2788574954,0.0,5.77666189511
 04/22  18:00:00,79.4662088806,5.73801260799,3.94874284229,0.0,32.690315043,37.0816133363,25.1147974436,13.5664983442,0.0,11.5482990994
 04/22  19:00:00,82.3849079221,5.86457503232,4.74494534263,0.0,36.8143715336,33.066984531,20.6226785569,14.8237270259,0.0,5.79895153105
 04/22  20:00:00,94.780509005,6.07177547468,6.04126817681,0.0,36.3493007332,38.7721355839,28.2889535521,16.7119558871,0.0,11.576997665
 04/22  21:00:00,92.6559895536,6.09127959157,6.01510887459,0.0,36.1807251679,36.8228455648,29.8832822523,18.3054827865,0.0,11.5777994658
 04/22  22:00:00,68.6603434557,5.75903195944,3.67128708867,0.0,31.0351095914,20.6438685092,37.2299580987,19.7868455854,0.0,17.4431125133
 04/22  23:00:00,44.3386307868,5.54801295542,2.11514980871,0.0,17.4250845679,11.7056064465,34.5445977391,22.9816533946,0.0,11.5629443445
 04/22  24:00:00,37.5903547286,5.48674865833,1.65643300702,0.0,12.8411359301,10.0650221343,30.596518182,24.8269889376,0.0,5.76952924439
 04/23  01:00:00,37.4447307868,5.45258848547,1.42680505883,0.0,12.925468867,10.100111941,25.3183711916,25.2983711916,0.0,0.02
 04/23  02:00:00,32.4001196834,5.39793894673,1.05587981038,0.0,8.34152022915,10.0650221343,31.5304545562,25.7682714892,0.0,5.76218306695
 04/23  03:00:00,32.210487938,5.37330645086,0.89088021814,0.0,8.34152022915,10.0650221343,31.6211335901,25.8589174193,0.0,5.76221617077
 04/23  04:00:00,33.7567583866,5.36370568463,0.827364589177,0.0126401210006,8.34152022915,11.6705166398,30.6666875963,24.8973668941,0.0,5.76932070216
 04/23  05:00:00,37.8827387598,5.35504365374,0.766744189006,0.049464573669,8.80141237637,15.3678112995,29.598697119,23.8217519637,0.0,5.77694515523
 04/23  06:00:00,50.6828957264,5.39992166006,1.09440355471,0.0362187660544,18.5082010057,25.6353820695,35.0512334432,23.4892009421,0.0,11.5620325011
 04/23  07:00:00,68.8839623363,5.61847624416,2.65769309308,0.0,19.4926561212,41.1001056674,32.3430290816,20.706741182,0.0,11.6362878996
 04/23  08:00:00,95.9250472245,5.91069544323,5.64867189968,0.0,26.3286599382,57.9988325916,55.1663625982,13.5290073289,0.0,41.6373552693
 04/23  09:00:00,81.5934335399,5.759142369,6.74268751804,0.0,26.2443270014,42.8153538416,64.1236657619,10.6389769172,18.025,35.4596888446
 04/23  10:00:00,56.2521593071,5.55132665748,5.48424030784,0.0,21.7447113004,23.4437158914,57.020007473,9.55315213315,18.025,29.4418553399
 04/23  11:00:00,54.0092350725,5.569923625,5.62501946809,0.0,19.3449162599,23.4437158914,51.4809233873,7.8241674253,18.025,25.6317559621
 04/23  12:00:00,54.5557469052,5.61603164315,5.98352222562,0.0,19.190480192,23.7425572507,49.918805287,4.7474040623,18.025,27.1464012247
 04/23  13:00:00,54.9560028396,5.66614306427,6.30754795025,0.0,19.260583323,23.698576057,42.3503524235,0.898034220375,18.025,23.4273182031
 04/23  14:00:00,55.1484575563,5.69052747074,6.47561733911,0.0,19.260583323,23.698576057,42.2299320871,0.77773799704,18.025,23.4271940901
 04/23  15:00:00,55.1043724068,5.71179937857,6.70020898903,0.0,19.260583323,23.4086260847,43.067889733,1.61240239663,18.025,23.4304873364
 04/23  16:00:00,58.8397543327,5.71714432683,5.97890732023,0.0,19.260583323,27.8781056672,25.8677238093,2.07336122548,18.025,5.76936258377
 04/23  17:00:00,66.7231976449,5.86190960482,5.09497657583,0.0,18.1807569449,37.5792895564,9.60503896126,3.82855429707,0.0,5.77648466419
 04/23  18:00:00,82.4568394016,6.11724860674,6.67956602652,0.0,32.6059821062,37.0465235296,18.5052341226,6.95687390241,0.0,11.5483602202
 04/23  19:00:00,85.5520083456,6.25957581913,7.51705682946,0.0,36.8143715336,33.066984531,20.1374813655,8.56304411597,0.0,11.5744372495
 04/23  20:00:00,97.6027179058,6.42087588238,8.39495918782,0.0,36.43363367,38.8072253906,16.5568532932,10.7600450961,0.0,5.79680819708
 04/23  21:00:00,94.8931332298,6.40095597377,8.06200912939,0.0,36.0963922311,36.7877557581,24.5927133671,13.0154073338,0.0,11.5773060333
 04/23  22:00:00,70.5683344474,6.02365832714,5.43408902836,0.0,30.9507766546,20.6087787026,32.9496955846,15.5069433037,0.0,17.4427522809
 04/23  23:00:00,45.4837719121,5.68706105447,3.12124973242,0.0,17.4250845679,11.7056064465,29.053027875,17.4900705095,0.0,11.5629573655
 04/23  24:00:00,38.5314923553,5.5915343332,2.37336651145,0.0,12.925468867,10.100111941,24.5195027811,18.7497294961,0.0,5.76977328506
 04/24  01:00:00,35.1460349547,5.52906363327,1.9305405797,0.0,10.0992000411,10.047477231,20.1570337756,20.1370337756,0.0,0.02
 04/24  02:00:00,32.8401866347,5.47434201249,1.53897117308,0.0,8.25718729233,10.0299323277,28.433954376,22.6715703714,0.0,5.76238400456
 04/24  03:00:00,32.5064603984,5.4321107541,1.24747430708,0.0,8.25718729233,10.0299323277,31.6168594767,25.8544448078,0.0,5.76241466889
 04/24  04:00:00,33.8207985591,5.39315981018,0.994018002573,0.0,8.25718729233,11.6354268332,35.6944938331,29.924819709,0.0,5.76967412402
 04/24  05:00:00,41.3723355886,5.388092789,0.970540388606,0.0,12.1011305571,15.3678112995,43.7120457224,32.1511476351,0.0,11.5608980873
 04/24  06:00:00,65.3961694914,5.65075925041,2.73873598994,0.0,19.7275818095,37.2640762949,43.0663849615,31.4319628296,0.0,11.6344221319
 04/24  07:00:00,85.7311509108,5.87205429419,4.24774068908,0.0,24.3117294858,51.2795993405,50.2214570867,26.8525381812,0.0,23.3689189055
 04/24  08:00:00,73.3693339392,5.61839420524,3.41536198345,0.0,23.6694662846,40.6342015617,52.0263314022,16.5661971308,0.0,35.4601342714
 04/24  09:00:00,70.5621320049,5.61175031734,5.62254119048,0.0,23.6694662846,35.6302164847,59.097991585,11.6354320381,18.025,29.4375595469
 04/24  10:00:00,52.4835584244,5.51511985821,5.23756879468,0.0,18.7433767983,22.9618409725,50.5204133852,8.99938641102,18.025,23.4960269742
 04/24  11:00:00,52.9342038107,5.56350499792,5.64233074907,0.0,18.7433767983,22.9618409725,47.5118858558,6.0516481804,18.025,23.4352376754
 04/24  12:00:00,53.5710434064,5.62809726198,6.17112835242,0.0,18.5889407304,23.1597249699,51.9567051384,4.64906276637,18.025,29.282642372
 04/24  13:00:00,54.5519414837,5.72027279706,6.81335312469,0.0,18.7433767983,23.2517909448,42.0991902041,0.649381232832,18.025,23.4248089712
 04/24  14:00:00,55.5632670051,5.81469631298,7.73025442239,0.0,18.7433767983,23.2517909448,41.4495195504,0.0,18.025,23.4245195504
 04/24  15:00:00,56.0377978428,5.88770240278,8.42172793353,0.0,18.7433767983,22.9618409725,41.5754901654,0.120315216172,18.025,23.4301749492
 04/24  16:00:00,60.4306262543,5.96207547126,8.28884379943,0.0,18.7433767983,27.431320555,24.2105538825,0.416115384581,18.025,5.76943849796
 04/24  17:00:00,72.7473171409,6.21288879171,8.16621601932,0.0,17.6635504202,40.6971502883,6.56055136874,0.777997129892,0.0,5.78255423885
 04/24  18:00:00,80.0372807345,6.35446374323,8.80914059873,0.0,27.5259009287,37.3340067412,20.3983858151,2.97911841055,0.0,17.4192674046
 04/24  19:00:00,84.581096273,6.42858780034,9.06991790451,0.0,33.8341110165,33.3544677425,18.2780453757,6.70154724406,0.0,11.5764981316
 04/24  20:00:00,98.2923069031,6.50773329436,8.895824558,0.0,36.5179666069,38.8247702939,26.219623882,14.6443114317,0.0,11.5753124503
 04/24  21:00:00,92.1125666237,6.46409883182,8.27417297619,0.0,32.965339924,36.8579353714,30.8375388535,19.20216565,0.0,11.6353732034
 04/24  22:00:00,65.4524940422,6.04702930069,5.5787612956,0.0,25.6355707503,20.6438685092,37.3331543868,19.9561883723,0.0,17.3769660145
 04/24  23:00:00,43.4444453159,5.72724812458,3.44404317113,0.0,15.0252895274,11.7056064465,23.9192832298,18.1424665182,0.0,5.77681671159
 04/24  24:00:00,37.4077082132,5.61074581775,2.54969553359,0.0,11.6412384099,10.0650221343,23.315082427,17.5454151002,0.0,5.76966732675
 04/25  01:00:00,35.2045534258,5.53522830048,1.98289781525,0.0,10.0992000411,10.047477231,21.2377747414,21.2177747414,0.0,0.02
 04/25  02:00:00,32.910478534,5.48134625428,1.60226214906,0.0,8.25718729233,10.0299323277,29.5557521739,23.7934657763,0.0,5.76228639757
 04/25  03:00:00,32.6120645479,5.44388139131,1.34131119532,0.0,8.25718729233,10.0299323277,31.6978408614,25.9355371288,0.0,5.76230373257
 04/25  04:00:00,33.9436920737,5.40752962461,1.10254631387,0.0,8.25718729233,11.6354268332,34.7062783656,28.9370832262,0.0,5.76919513939
 04/25  05:00:00,41.4724883929,5.39989291968,1.05890085387,0.0,12.1011305571,15.3678112995,42.8296408763,31.2691997643,0.0,11.560441112
 04/25  06:00:00,65.5949640807,5.67418553943,2.91411822103,0.0,19.7275818095,37.2640762949,41.6485677165,30.0158051635,0.0,11.632762553
 04/25  07:00:00,86.0769075451,5.90969506881,4.55587481573,0.0,24.3117294858,51.2795993405,47.1053885596,23.7374140987,0.0,23.3679744609
 04/25  08:00:00,73.9974617851,5.66560094181,3.99629541037,0.0,23.6694662846,40.6342015617,47.9215995873,12.4656095045,0.0,35.4559900827
 04/25  09:00:00,71.4328325239,5.6678004163,6.4372009343,0.0,23.6694662846,35.6302164847,54.4803428063,7.0204228673,18.025,29.434919939
 04/25  10:00:00,53.4704254328,5.57483546312,6.16472702168,0.0,18.7433767983,22.9618409725,45.2838052545,3.76363754664,18.025,23.4951677079
 04/25  11:00:00,53.9942206659,5.63483487737,6.631022526,0.0,18.7433767983,22.9618409725,43.3377457278,1.87901784196,18.025,23.4337278858
 04/25  12:00:00,54.9868503992,5.74298324793,7.47205374754,0.0,18.5889407304,23.1597249699,48.7988556151,1.48466265164,18.025,29.2891929635
 04/25  13:00:00,56.1586178359,5.85295587377,8.28734928426,0.0,18.7433767983,23.2517909448,41.45222279,0.00466966314589,18.025,23.4225531268
 04/25  14:00:00,57.0213868309,5.93700177577,9.06607369161,0.0,18.7433767983,23.2517909448,41.4461871276,0.0,18.025,23.4211871276
 04/25  15:00:00,57.3632784237,5.99685612826,9.63806006217,0.0,18.7433767983,22.9618409725,41.4503658319,0.0,18.025,23.4253658319
 04/25  16:00:00,61.6505911017,6.06333105126,9.40755768153,0.0,18.7433767983,27.431320555,23.7931352474,0.0,18.025,5.76813524735
 04/25  17:00:00,73.952699995,6.32374664271,9.26074920615,0.0,17.6635504202,40.6971502883,5.78384360967,0.0,0.0,5.78384360967
 04/25  18:00:00,81.3475195363,6.4844225922,9.98943212764,0.0,27.5259009287,37.3340067412,18.3271647592,0.907307221927,0.0,17.4198575373
 04/25  19:00:00,85.9622883771,6.56746981585,10.3122389612,0.0,33.8341110165,33.3544677425,14.3606042595,2.78576574013,0.0,11.5748385194
 04/25  20:00:00,100.480192402,6.71420989563,10.8772413867,0.0,36.5179666069,38.8247702939,18.1648359185,6.5912463558,0.0,11.5735895627
 04/25  21:00:00,94.5337549456,6.69852399945,10.4609505949,0.0,32.965339924,36.8579353714,20.9565002639,9.3222438784,0.0,11.6342563855
 04/25  22:00:00,67.2655246204,6.24393328453,7.19489805341,0.0,25.6355707503,20.6438685092,24.3438315012,12.7522711265,0.0,11.5915603747
 04/25  23:00:00,44.2175247967,5.82497593825,4.11939959963,0.0,15.0252895274,11.7056064465,29.1631407826,17.629782606,0.0,11.5333581765
 04/25  24:00:00,37.753301945,5.65797617857,2.84806381308,0.0,11.6412384099,10.0650221343,25.1728677524,19.4032901179,0.0,5.76957763456
 04/26  01:00:00,35.5315609464,5.57839310386,2.26674436897,0.0,10.0992000411,10.047477231,20.2764310969,20.2564310969,0.0,0.02
 04/26  02:00:00,33.2494925099,5.52610502725,1.89651944147,0.0,8.25718729233,10.0299323277,27.6688224847,21.9065148282,0.0,5.76230765648
 04/26  03:00:00,32.9037269025,5.48358370157,1.59327465157,0.0,8.25718729233,10.0299323277,30.4018224981,24.6395101362,0.0,5.7623123619
 04/26  04:00:00,34.3027761741,5.45700869818,1.41215630489,0.0,8.25718729233,11.6354268332,31.5207005109,25.7512821158,0.0,5.76941839507
 04/26  05:00:00,41.9447912723,5.46328986642,1.46781613283,0.0,12.1011305571,15.3678112995,31.3331913585,25.5425157762,0.0,5.79067558236
 04/26  06:00:00,66.0331815121,5.73535025938,3.29118374008,0.0,19.7275818095,37.2640762949,42.6054957798,25.165911414,0.0,17.4395843658
 04/26  07:00:00,86.4693509657,5.96269503304,4.89533594748,0.0,24.3117294858,51.2795993405,45.2315418869,21.8660408015,0.0,23.3655010854
 04/26  08:00:00,74.6580241419,5.7287938155,4.59367674377,0.0,23.6694662846,40.6342015617,39.8343177002,10.2869324587,0.0,29.5473852415
 04/26  09:00:00,72.6473968001,5.76114268279,7.55843366404,0.0,23.6694662846,35.6302164847,50.4784976565,3.02211469683,18.025,29.4313829597
 04/26  10:00:00,55.1067725962,5.69261390118,7.68330190254,0.0,18.7433767983,22.9618409725,47.9855636998,0.598529181298,18.025,29.3620345185
 04/26  11:00:00,56.1053353219,5.79493043292,8.58204619507,0.0,18.7433767983,22.9618409725,41.4544854357,0.0,18.025,23.4294854357
 04/26  12:00:00,57.4577931671,5.91961664996,9.76637041683,0.0,18.5889407304,23.1597249699,41.4554420133,0.0,18.025,23.4304420133
 04/26  13:00:00,58.6327441011,6.04023713602,10.5741965375,0.0,18.7433767983,23.2517909448,41.4579042727,0.0,18.025,23.4329042727
 04/26  14:00:00,60.4920486177,6.15827645164,12.3154614222,0.0,18.7433767983,23.2517909448,47.3083844092,0.0,18.025,29.2833844092
 04/26  15:00:00,61.1245869674,6.23776703282,13.1584631591,0.0,18.7433767983,22.9618409725,41.4425106817,0.0,18.025,23.4175106817
 04/26  16:00:00,65.5565267958,6.30944215995,13.0673925824,0.0,18.7433767983,27.431320555,23.7941629927,0.0,18.025,5.76916299269
 04/26  17:00:00,77.6721885436,6.56750422044,12.7364908653,0.0,17.6635504202,40.6971502883,5.78365422781,0.0,0.0,5.78365422781
 04/26  18:00:00,84.4421756397,6.73118393839,12.8373421611,0.0,27.5259009287,37.3340067412,17.4161925497,0.0,0.0,17.4161925497
 04/26  19:00:00,88.9379797777,6.8240889705,13.0313180119,0.0,33.8341110165,33.3544677425,5.79824369772,0.0,0.0,5.79824369772
 04/26  20:00:00,103.030183772,6.95521398533,13.186239845,0.0,36.5179666069,38.8247702939,12.4872427373,0.911744663489,0.0,11.5754980738
 04/26  21:00:00,97.3105120804,6.96150650273,12.9747404652,0.0,32.965339924,36.8579353714,19.2767477543,1.83627439629,0.0,17.440473358
 04/26  22:00:00,70.5342081517,6.54785037375,10.1596750966,0.0,25.6355707503,20.6438685092,13.5537195962,1.96268767514,0.0,11.591031921
 04/26  23:00:00,47.6543408399,6.15315345709,7.2280456917,0.0,15.0252895274,11.7056064465,9.01538956852,3.23887094497,0.0,5.77651862356
 04/26  24:00:00,39.9931480578,5.90173972183,4.84415081041,0.0,11.6412384099,10.0650221343,15.8551349408,10.0856479398,0.0,5.76948700103
 04/27  01:00:00,36.9477241343,5.74744238684,3.51385930133,0.0,10.0992000411,10.047477231,19.8301259969,14.0681532563,0.0,5.76197274057
 04/27  02:00:00,33.9653147349,5.61361449992,2.52483551261,0.0,8.25718729233,10.0299323277,24.5466903655,18.7847302897,0.0,5.7619600758
 04/27  03:00:00,33.3532907591,5.5417968776,1.98463149286,0.0,8.25718729233,10.0299323277,22.6643071529,22.6443071529,0.0,0.02
 04/27  04:00:00,34.7240221763,5.51219325715,1.77822262264,0.0,8.25718729233,11.6354268332,29.5042261716,23.734798386,0.0,5.76942778559
 04/27  05:00:00,42.2449776068,5.50585851787,1.72543969119,0.0,12.1011305571,15.3678112995,37.0126128266,25.4509331484,0.0,11.5616796782
 04/27  06:00:00,67.0015876661,5.85076095622,4.1441901319,0.0,19.7275818095,37.2640762949,34.8490802965,17.4083218954,0.0,17.4407584011
 04/27  07:00:00,88.8619979629,6.23671735403,7.01398545465,0.0,24.3117294858,51.2795993405,28.2140577397,10.6857828031,0.0,17.5282749366
 04/27  08:00:00,75.5024569461,5.79599177431,5.37092412123,0.0,23.6694662846,40.6342015617,42.0886359547,6.63952441067,0.0,35.449111544
 04/27  09:00:00,72.2329581241,5.7498231528,7.15532469013,0.0,23.6694662846,35.6302164847,52.8427255557,5.38747407693,18.025,29.4302514788
 04/27  10:00:00,53.742613026,5.60872760977,6.40303448291,0.0,18.7433767983,22.9618409725,51.8013481883,4.41743816083,18.025,29.3589100275
 04/27  11:00:00,53.2851194949,5.57638724398,5.98037847326,0.0,18.7433767983,22.9618409725,47.7349107776,6.28042221353,18.025,23.429488564
 04/27  12:00:00,53.0088008174,5.55643884361,5.68056062149,0.0,18.5889407304,23.1597249699,48.3851318314,6.93549768171,18.025,23.4246341497
 04/27  13:00:00,53.2720036209,5.56475814218,5.68894211401,0.0,18.7433767983,23.2517909448,45.7606893333,4.31106601766,18.025,23.4246233156
 04/27  14:00:00,53.2340966817,5.55938515753,5.65640757086,0.0,18.7433767983,23.2517909448,45.4887122008,4.03906405444,18.025,23.4246481463
 04/27  15:00:00,52.7954124573,5.55559121284,5.5114663986,0.0,18.7433767983,22.9618409725,48.1152578781,6.66307219415,18.025,23.427185684
 04/27  16:00:00,56.5641687886,5.56998565983,4.81449154737,0.0,18.7433767983,27.431320555,30.835735604,7.04172190724,18.025,5.76901369672
 04/27  17:00:00,68.348779912,5.74124407974,4.23934365295,0.0,17.6635504202,40.6971502883,18.68533949,7.1382568977,0.0,11.5470825923
 04/27  18:00:00,76.1397330344,5.90451989045,5.36157729874,0.0,27.5259009287,37.3340067412,21.5494353349,9.93029595181,0.0,11.6191393831
 04/27  19:00:00,81.3932976479,6.03781972101,6.2729124891,0.0,33.8341110165,33.3544677425,22.6741809172,11.0979495231,0.0,11.5762313942
 04/27  20:00:00,96.8480311581,6.26633769488,7.69297377281,0.0,36.5179666069,38.8247702939,24.2565332643,12.6814756614,0.0,11.575057603
 04/27  21:00:00,91.5104417684,6.31382571601,7.82236307191,0.0,32.965339924,36.8579353714,31.5635210291,14.1241149368,0.0,17.4394060923
 04/27  22:00:00,64.6986583453,5.91321418922,4.95877224371,0.0,25.6355707503,20.6438685092,27.0816344297,15.4914735543,0.0,11.5901608755
 04/27  23:00:00,42.8027837316,5.63588480679,2.8937624508,0.0,15.0252895274,11.7056064465,22.0133431054,16.2380302438,0.0,5.7753128616
 04/27  24:00:00,37.1127930877,5.56974823201,2.29579186193,0.0,11.6412384099,10.0650221343,22.2199436067,16.4506650403,0.0,5.76927856643
 04/28  01:00:00,35.2097478531,5.52957661828,1.99375439798,0.0,10.0992000411,10.047477231,16.5998995858,16.5798995858,0.0,0.02
 04/28  02:00:00,33.0631928109,5.4938066273,1.74252672252,0.0,8.25718729233,10.0299323277,22.3819615056,16.6198209881,0.0,5.76214051752
 04/28  03:00:00,32.926967281,5.47626122861,1.62384457399,0.0,8.25718729233,10.0299323277,21.3839238724,15.6218064201,0.0,5.76211745226
 04/28  04:00:00,34.3615071069,5.45533554763,1.47256945329,0.0,8.25718729233,11.6354268332,21.9034199845,16.1345152739,0.0,5.76890471058
 04/28  05:00:00,42.0431996778,5.4687932275,1.5607367016,0.0,12.1011305571,15.3678112995,25.0845018409,15.8373761305,0.0,9.24712571041
 04/28  06:00:00,65.9198513095,5.71114125246,3.2020921306,0.0,19.7275818095,37.2640762949,29.2026385876,15.2433783753,0.0,13.9592602123
 04/28  07:00:00,86.6238599939,5.96197689731,5.05060142309,0.0,24.3117294858,51.2795993405,36.6232767925,13.2610683667,0.0,23.3622084257
 04/28  08:00:00,74.708634388,5.69837775933,4.67472845975,0.0,23.6694662846,40.6342015617,38.3581770514,7.843822467,0.0,30.5143545844
 04/28  09:00:00,71.7610101856,5.67994262015,6.75326496035,0.0,23.6694662846,35.6302164847,52.3674333818,5.88420490312,18.025,28.4582284787
 04/28  10:00:00,53.4517730008,5.56995911725,6.15097165792,0.0,18.7433767983,22.9618409725,52.7007305764,5.31723952741,18.025,29.358491049
 04/28  11:00:00,54.24615339,5.63952734274,6.87827678181,0.0,18.7433767983,22.9618409725,43.4723288804,2.01959522697,18.025,23.4277336534
 04/28  12:00:00,55.5600847899,5.75771007466,8.03057757768,0.0,18.5889407304,23.1597249699,42.1933394529,0.740189313566,18.025,23.4281501393
 04/28  13:00:00,56.8824170813,5.86365745628,9.00045884102,0.0,18.7433767983,23.2517909448,41.455079394,0.0,18.025,23.430079394
 04/28  14:00:00,57.8234015251,5.94709534337,9.85800455078,0.0,18.7433767983,23.2517909448,46.4429245482,0.0,18.025,28.4179245482
 04/28  15:00:00,58.2925357818,6.0099947009,10.5541928958,0.0,18.7433767983,22.9618409725,42.308601499,0.0,18.025,24.283601499
 04/28  16:00:00,62.7530669191,6.08465750447,10.4887283044,0.0,18.7433767983,27.431320555,23.7940735755,0.0,18.025,5.76907357553
 04/28  17:00:00,75.2906958266,6.37473532771,10.5477815599,0.0,17.6635504202,40.6971502883,5.78330841376,0.0,0.0,5.78330841376
 04/28  18:00:00,82.7357538801,6.55551323644,11.3066188093,0.0,27.5259009287,37.3340067412,11.6401976243,0.02176400333,0.0,11.618433621
 04/28  19:00:00,87.1550393397,6.6409080161,11.4315774755,0.0,33.8341110165,33.3544677425,12.7024300624,1.12708344293,0.0,11.5753466194
 04/28  20:00:00,101.782587409,6.80128929169,12.0925870707,0.0,36.5179666069,38.8247702939,14.9122729287,3.33844045973,0.0,11.573832469
 04/28  21:00:00,95.7707218119,6.78474710461,11.611735432,0.0,32.965339924,36.8579353714,23.7473185066,6.30953222591,0.0,17.4377862807
 04/28  22:00:00,68.1010103862,6.29971467396,7.97463532244,0.0,25.6355707503,20.6438685092,21.5172524399,9.92743956866,0.0,11.5898128712
 04/28  23:00:00,44.9364600257,5.88489328437,4.77843721882,0.0,15.0252895274,11.7056064465,19.2132287399,13.4367405569,0.0,5.77648818304
 04/28  24:00:00,38.1634116343,5.6941299091,3.22203346491,0.0,11.6412384099,10.0650221343,22.7319417413,16.9635297299,0.0,5.76841201134
 04/29  01:00:00,38.6797427091,5.62011012151,2.61373631811,0.0,12.8411359301,10.0650221343,24.5626994462,18.8007071543,0.0,5.76199229186
 04/29  02:00:00,33.5797184776,5.55973101263,2.19313119425,0.0,8.25718729233,10.0299323277,24.1642732492,18.4023195822,0.0,5.76195366696
 04/29  03:00:00,33.391602982,5.53515119578,2.02959642318,0.0,8.25718729233,10.0299323277,17.3262119973,17.3062119973,0.0,0.02
 04/29  04:00:00,34.8091297845,5.51204454149,1.86348811589,0.0,8.25718729233,11.6354268332,22.9861346703,17.2180864398,0.0,5.76804823053
 04/29  05:00:00,38.7874601971,5.4905480225,1.70488267984,0.0,8.71707943955,15.3327214929,22.7523207759,16.9760843073,0.0,5.7762364686
 04/29  06:00:00,52.0599464294,5.58038488,2.32725776933,0.0,18.5082010057,25.6353820695,27.8875252033,16.3273450435,0.0,11.5601801597
 04/29  07:00:00,70.4037004885,5.80359930789,4.11181308459,0.0,19.4083231844,41.0650158608,30.3503603861,12.9108851139,0.0,17.4394752722
 04/29  08:00:00,99.3501443377,6.25218606218,8.73239133704,0.0,26.3286599382,57.9988325916,40.529563,4.86099941317,0.0,35.6685635868
 04/29  09:00:00,85.537260279,6.11349638045,10.2128143363,0.0,26.3286599382,42.8504436482,54.3354018982,0.871585409152,18.025,35.4388164891
 04/29  10:00:00,59.6731736794,5.84926108172,8.60737523241,0.0,21.7447113004,23.4437158914,48.069631083,0.615579326026,18.025,29.429051757
 04/29  11:00:00,57.8561428923,5.93449876795,9.16710470009,0.0,19.3027497915,23.426170988,47.3765591131,0.0,18.025,29.3515591131
 04/29  12:00:00,59.0784868281,6.06067431427,10.1213585295,0.0,19.1483137236,23.7250123474,41.4426326807,0.0,18.025,23.4176326807
 04/29  13:00:00,59.9822450959,6.1515057612,10.7887430097,0.0,19.3027497915,23.7161209604,41.4448433936,0.0,18.025,23.4198433936
 04/29  14:00:00,61.1839759343,6.23745914563,11.9045201855,0.0,19.3027497915,23.7161209604,41.442974149,0.0,18.025,23.417974149
 04/29  15:00:00,61.6012946725,6.28384645635,12.5654009086,0.0,19.3027497915,23.426170988,41.4476718859,0.0,18.025,23.4226718859
 04/29  16:00:00,65.4317456385,6.30023954554,11.9281191346,0.0,19.3027497915,27.8956505705,23.7940135919,0.0,18.025,5.76901359193
 04/29  17:00:00,73.4260971521,6.46906470744,11.1310447005,0.0,18.2229234133,37.5968344597,5.7758384552,0.0,0.0,5.7758384552
 04/29  18:00:00,88.6555080626,6.71838513703,12.1577185007,0.0,32.690315043,37.0816133363,5.80238939578,0.0192215231237,0.0,5.78316787266
 04/29  19:00:00,90.8846747205,6.81605408754,12.2932995256,0.0,36.8143715336,33.066984531,12.6075459749,1.0324460009,0.0,11.575099974
 04/29  20:00:00,102.259902967,6.93320963255,12.6592915636,0.0,36.3493007332,38.7721355839,15.4756983302,3.90212545189,0.0,11.5735728784
 04/29  21:00:00,99.2054630989,6.86176133601,11.7941643585,0.0,36.1807251679,36.8228455648,19.2409086163,7.66680166397,0.0,11.5741069524
 04/29  22:00:00,74.3823893679,6.43690724065,8.71555417931,0.0,31.0351095914,20.6438685092,27.8502520145,10.4131096571,0.0,17.4371423573
 04/29  23:00:00,48.6903246427,6.0500841251,5.96483205059,0.0,17.4250845679,11.7056064465,17.5199784322,11.7294537207,0.0,5.79052471157
 04/29  24:00:00,40.7901045205,5.87153890779,4.47142495393,0.0,12.8411359301,10.0650221343,19.5922746419,13.8230309241,0.0,5.76924371781
 04/30  01:00:00,39.8176459311,5.74766419007,3.5046668453,0.0,12.925468867,10.100111941,21.7732139081,16.0111410107,0.0,5.76207289739
 04/30  02:00:00,34.1288570992,5.616388418,2.56619175928,0.0,8.34152022915,10.0650221343,24.4645428221,18.7025238738,0.0,5.76201894836
 04/30  03:00:00,33.6655505871,5.56210471933,2.15717113919,0.0,8.34152022915,10.0650221343,20.863772943,20.843772943,0.0,0.02
 04/30  04:00:00,34.9165226329,5.52135239474,1.84215576951,0.0,8.34152022915,11.6705166398,29.3868606143,23.6177986934,0.0,5.76906192092
 04/30  05:00:00,38.8113479707,5.48855176972,1.61134980543,0.0,8.80141237637,15.3678112995,36.7401541467,25.2090467625,0.0,11.5311073841
 04/30  06:00:00,51.8519156382,5.56688396005,2.132738346,0.0,18.5082010057,25.6353820695,30.9118072401,25.1215069447,0.0,5.79030029542
 04/30  07:00:00,70.1937160479,5.78598046817,3.80003910095,0.0,19.4926561212,41.1001056674,37.6471830185,20.2089130335,0.0,17.438269985
 04/30  08:00:00,98.55057039,6.19694364716,7.98807782342,0.0,26.3286599382,57.9988325916,50.4062468642,8.79921625001,0.0,41.6070306141
 04/30  09:00:00,85.0959764941,6.0896838147,9.91477741397,0.0,26.2443270014,42.8153538416,49.950280295,2.38741940471,18.025,29.5378608903
 04/30  10:00:00,59.8225586042,5.86140342805,8.74462926271,0.0,21.7447113004,23.4437158914,47.9973413402,0.54529053924,18.025,29.427050801
 04/30  11:00:00,58.3849973565,5.97280260107,9.59795144002,0.0,19.3449162599,23.4437158914,47.3750163256,0.0,18.025,29.3500163256
 04/30  12:00:00,60.065004667,6.12166086455,10.9871846148,0.0,19.190480192,23.7425572507,41.4436282877,0.0,18.025,23.4186282877
 04/30  13:00:00,61.3247646435,6.23604904456,12.1064349155,0.0,19.260583323,23.698576057,41.4450014419,0.0,18.025,23.4200014419
 04/30  14:00:00,62.0041910108,6.30341651597,12.7184935394,0.0,19.260583323,23.698576057,41.4436310154,0.0,18.025,23.4186310154
 04/30  15:00:00,62.0033978849,6.34554339801,12.9655227656,0.0,19.260583323,23.4086260847,41.448110091,0.0,18.025,23.423110091
 04/30  16:00:00,65.9911547987,6.3759877728,12.4714965683,0.0,19.260583323,27.8781056672,23.7938608841,0.0,18.025,5.76886088408
 04/30  17:00:00,73.37834862,6.50861149787,11.1034667884,0.0,18.1807569449,37.5792895564,5.77609422085,0.0,0.0,5.77609422085
 04/30  18:00:00,88.2324137907,6.72663190107,11.8458067687,0.0,32.6059821062,37.0465235296,11.8257103805,0.279641877972,0.0,11.5460685025
 04/30  19:00:00,90.9801694984,6.8433412188,12.3615157243,0.0,36.8143715336,33.066984531,7.42355333435,1.62604278377,0.0,5.79751055058
 04/30  20:00:00,102.551306236,6.96177767051,12.8027151438,0.0,36.43363367,38.8072253906,16.5185155289,4.94467651026,0.0,11.5738390186
 04/30  21:00:00,99.123296017,6.87684068045,11.8163507457,0.0,36.0963922311,36.7877557581,20.4142544097,8.84024874514,0.0,11.5740056645
 04/30  22:00:00,74.5855738796,6.47307342439,9.00201043426,0.0,30.9507766546,20.6087787026,27.7667181792,10.3287438576,0.0,17.4379743216
 04/30  23:00:00,49.270330738,6.10370026064,6.4912298302,0.0,17.4250845679,11.7056064465,16.1411632776,10.350950389,0.0,5.79021288866
 04/30  24:00:00,41.898044255,5.96552759378,5.36595812048,0.0,12.925468867,10.100111941,15.4483827118,9.67933539599,0.0,5.76904731584
 05/01  01:00:00,38.0958765062,5.86195579695,4.54751323509,0.0,10.0992000411,10.047477231,14.7056684038,8.94374284857,0.0,5.7619255552
 05/01  02:00:00,35.6810686411,5.78914472374,4.0650732536,0.0,8.25718729233,10.0299323277,13.8382812217,8.07656664828,0.0,5.76171457341
 05/01  03:00:00,35.4031993269,5.7497897539,3.82656076898,0.0,8.25718729233,10.0299323277,12.8572710278,7.09604704993,0.0,5.76122397784
 05/01  04:00:00,37.0067382243,5.73519745913,3.83795408759,0.0,8.25718729233,11.6354268332,6.15926315773,6.13926315773,0.0,0.02
 05/01  05:00:00,45.056469241,5.7716146474,4.27121026502,0.0,12.1011305571,15.3678112995,16.8177522499,5.2572748291,0.0,11.5604774208
 05/01  06:00:00,72.0864217164,6.34096300036,8.73887939483,0.0,19.7275818095,37.2640762949,20.3292472365,2.89179327838,0.0,17.4374539581
 05/01  07:00:00,95.1017884143,6.80537634757,12.6851942244,0.0,24.3117294858,51.2795993405,18.6127798188,1.08895573956,0.0,17.5238240792
 05/01  08:00:00,82.8975219617,6.37055892081,12.1914740042,0.0,23.6694662846,40.6342015617,35.4395902717,0.0,0.0,35.4395902717
 05/01  09:00:00,80.9071662674,6.39320801107,15.1861864432,0.0,23.6694662846,35.6302164847,47.4462753202,0.0,18.025,29.4212753202
 05/01  10:00:00,62.8362673878,6.22500740155,14.8804380832,0.0,18.7433767983,22.9618409725,41.5109001267,0.0,18.025,23.4859001267
 05/01  11:00:00,64.0235912554,6.33344063185,15.9618147694,0.0,18.7433767983,22.9618409725,44.9629101449,0.0,18.025,26.9379101449
 05/01  12:00:00,67.0383839103,6.51225287905,18.7543463466,0.0,18.5889407304,23.1597249699,43.7772771032,0.0,18.025,25.7522771032
 05/01  13:00:00,69.158098862,6.62561625601,20.5141988387,0.0,18.7433767983,23.2517909448,41.4367324736,0.0,18.025,23.4117324736
 05/01  14:00:00,71.2898616069,6.7520303691,22.5195474463,0.0,18.7433767983,23.2517909448,41.4385580356,0.0,18.025,23.4135580356
 05/01  15:00:00,72.097221925,6.84083374645,23.5280539671,0.0,18.7433767983,22.9618409725,41.4403807076,0.0,18.025,23.4153807076
 05/01  16:00:00,77.1781877014,6.93570576671,24.0628084095,0.0,18.7433767983,27.431320555,23.7926104348,0.0,18.025,5.76761043476
 05/01  17:00:00,90.3763400875,7.26441697868,24.7437625169,0.0,17.6635504202,40.6971502883,5.78305474758,0.0,0.0,5.78305474758
 05/01  18:00:00,96.8263200499,7.45676212981,24.4959712954,0.0,27.5259009287,37.3340067412,17.4159617994,0.0,0.0,17.4159617994
 05/01  19:00:00,100.10765858,7.54274257015,23.4823914332,0.0,33.8341110165,33.3544677425,7.31095181129,0.0,0.0,7.31095181129
 05/01  20:00:00,114.119225553,7.73134431362,23.4991986734,0.0,36.5179666069,38.8247702939,10.0575721651,0.0,0.0,10.0575721651
 05/01  21:00:00,108.699139525,7.77644079195,23.5485058773,0.0,32.965339924,36.8579353714,17.4365322956,0.0,0.0,17.4365322956
 05/01  22:00:00,80.1139241918,7.274735407,19.0125599677,0.0,25.6355707503,20.6438685092,11.5890337347,0.0,0.0,11.5890337347
 05/01  23:00:00,55.5006951595,6.7980080632,14.4295754499,0.0,15.0252895274,11.7056064465,5.7761439164,0.0,0.0,5.7761439164
 05/01  24:00:00,48.8423026457,6.62891823531,12.9661508582,0.0,11.6412384099,10.0650221343,5.76902509888,0.0,0.0,5.76902509888
 05/02  01:00:00,45.9247833176,6.5062042995,11.7321745733,0.0,10.0992000411,10.047477231,5.76182994105,0.0,0.0,5.76182994105
 05/02  02:00:00,42.8961133316,6.39618716505,10.6730800225,0.0,8.25718729233,10.0299323277,5.76174917747,0.0,0.0,5.76174917747
 05/02  03:00:00,41.699800485,6.30097830831,9.57197818316,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/02  04:00:00,42.0642849098,6.20555651614,8.42514617916,0.0,8.25718729233,11.6354268332,5.76892713714,0.0,0.0,5.76892713714
 05/02  05:00:00,47.8883784646,6.22014432899,8.53859676962,0.0,12.1011305571,15.3678112995,11.560148968,0.0,0.0,11.560148968
 05/02  06:00:00,76.6007897674,6.77889989391,12.8153264205,0.0,19.7275818095,37.2640762949,17.4368108622,0.0,0.0,17.4368108622
 05/02  07:00:00,98.7517246647,7.15321021792,15.9873157304,0.0,24.3117294858,51.2795993405,17.5229610205,0.0,0.0,17.5229610205
 05/02  08:00:00,85.535516279,6.63101752062,14.5690246254,0.0,23.6694662846,40.6342015617,35.4379383527,0.0,0.0,35.4379383527
 05/02  09:00:00,82.2352402206,6.56804010849,16.3394353588,0.0,23.6694662846,35.6302164847,47.4464938939,0.0,18.025,29.4214938939
 05/02  10:00:00,62.8647505515,6.30582195279,14.8281156892,0.0,18.7433767983,22.9618409725,41.5099020661,0.0,18.025,23.4849020661
 05/02  11:00:00,63.6505275313,6.3471667112,15.57503075,0.0,18.7433767983,22.9618409725,41.4485768097,0.0,18.025,23.4235768097
 05/02  12:00:00,65.2545261973,6.39583925228,17.0869078521,0.0,18.5889407304,23.1597249699,41.4486650725,0.0,18.025,23.4236650725
 05/02  13:00:00,66.7158372561,6.47085200526,18.2267035908,0.0,18.7433767983,23.2517909448,41.4502113541,0.0,18.025,23.4252113541
 05/02  14:00:00,67.1820553821,6.48974270532,18.6740308308,0.0,18.7433767983,23.2517909448,46.3071150113,0.0,18.025,28.2821150113
 05/02  15:00:00,67.3942936862,6.56872957242,19.0972346872,0.0,18.7433767983,22.9618409725,42.4302373054,0.0,18.025,24.4052373054
 05/02  16:00:00,71.7909531669,6.63625536657,18.9750380313,0.0,18.7433767983,27.431320555,23.7934768142,0.0,18.025,5.76847681421
 05/02  17:00:00,82.2606404543,6.84440707941,17.0480841212,0.0,17.6635504202,40.6971502883,5.78294137351,0.0,0.0,5.78294137351
 05/02  18:00:00,88.5110614801,7.00402523546,16.6334693165,0.0,27.5259009287,37.3340067412,11.6156682229,0.0,0.0,11.6156682229
 05/02  19:00:00,93.3494622654,7.12502772374,17.1419190463,0.0,33.8341110165,33.3544677425,11.5722121218,0.0,0.0,11.5722121218
 05/02  20:00:00,107.781302316,7.3009093281,17.5917197628,0.0,36.5179666069,38.8247702939,11.7007509571,0.128493305979,0.0,11.5722576511
 05/02  21:00:00,101.749149195,7.30182411082,17.0731460037,0.0,32.965339924,36.8579353714,18.1530818708,0.718109049,0.0,17.4349728218
 05/02  22:00:00,74.1383979617,6.83263363025,13.4791472655,0.0,25.6355707503,20.6438685092,12.7030338565,1.11504641924,0.0,11.5879874372
 05/02  23:00:00,50.843629726,6.41121501291,10.1593092514,0.0,15.0252895274,11.7056064465,7.22808938474,1.45208290769,0.0,5.77600647705
 05/02  24:00:00,44.2593352217,6.2544030331,8.75770328208,0.0,11.6412384099,10.0650221343,7.10193261009,1.33298588907,0.0,5.76894672102
 05/03  01:00:00,41.5985364658,6.14678685234,7.76535000996,0.0,10.0992000411,10.047477231,7.15679717626,1.39492297429,0.0,5.76187420197
 05/03  02:00:00,38.8248829925,6.05330622128,6.94473660013,0.0,8.25718729233,10.0299323277,1.51139294054,1.49139294054,0.0,0.02
 05/03  03:00:00,38.1354004282,5.98716901483,6.32138875486,0.0,8.25718729233,10.0299323277,7.62336677687,1.86159536676,0.0,5.76177141011
 05/03  04:00:00,39.0677736952,5.92482836978,5.70936763111,0.0,8.25718729233,11.6354268332,9.12068303999,3.35187875344,0.0,5.76880428654
 05/03  05:00:00,45.0625024763,5.95233697618,5.98053819599,0.0,12.1011305571,15.3678112995,14.6204853924,3.06124815107,0.0,11.5592372413
 05/03  06:00:00,73.7011426651,6.5112660475,10.1833321399,0.0,19.7275818095,37.2640762949,14.3839135229,2.75428741224,0.0,11.6296261107
 05/03  07:00:00,95.6860315897,6.88893762602,13.1859100126,0.0,24.3117294858,51.2795993405,25.4347270381,2.07942336537,0.0,23.3553036727
 05/03  08:00:00,82.2450474697,6.36620686229,11.543379749,0.0,23.6694662846,40.6342015617,29.5284519024,0.0,0.0,29.5284519024
 05/03  09:00:00,78.9718188106,6.31354313627,13.3305235578,0.0,23.6694662846,35.6302164847,47.4413993477,0.0,18.025,29.4163993477
 05/03  10:00:00,59.6284243087,6.05794110049,11.8396752536,0.0,18.7433767983,22.9618409725,47.4280483078,0.0563794171915,18.025,29.3466688906
 05/03  11:00:00,59.123988628,6.0142578652,11.3814058914,0.0,18.7433767983,22.9618409725,41.5777937186,0.129123516123,18.025,23.4236702025
 05/03  12:00:00,58.8781290608,5.99849440713,11.1078627065,0.0,18.5889407304,23.1597249699,42.2901337299,0.84582488803,18.025,23.4193088419
 05/03  13:00:00,59.4665806329,6.0336647938,11.4146409588,0.0,18.7433767983,23.2517909448,41.4482306639,0.00499400849774,18.025,23.4182366554
 05/03  14:00:00,59.8879967833,6.06965910967,11.8000624308,0.0,18.7433767983,23.2517909448,41.442126478,0.0,18.025,23.417126478
 05/03  15:00:00,59.4984451102,6.06870425434,11.7014150986,0.0,18.7433767983,22.9618409725,41.4451910883,0.0,18.025,23.4201910883
 05/03  16:00:00,63.3393104789,6.10346019005,11.0561869125,0.0,18.7433767983,27.431320555,23.7927216722,0.0,18.025,5.76772167216
 05/03  17:00:00,75.3361454069,6.35690727115,10.6110906965,0.0,17.6635504202,40.6971502883,6.05482795226,0.272426831136,0.0,5.78240112113
 05/03  18:00:00,82.4392354318,6.51153822535,11.0541398774,0.0,27.5259009287,37.3340067412,19.3404327533,1.92680002246,0.0,17.4136327308
 05/03  19:00:00,87.7405039327,6.65889097109,11.9991098235,0.0,33.8341110165,33.3544677425,13.9783296321,2.40588118774,0.0,11.5724484444
 05/03  20:00:00,103.259018321,6.89448732437,13.4758671331,0.0,36.5179666069,38.8247702939,14.9425224622,3.3717497215,0.0,11.5707727407
 05/03  21:00:00,97.8647345226,6.9349831858,13.5555869896,0.0,32.965339924,36.8579353714,15.9086526165,4.27921133084,0.0,11.6294412856
 05/03  22:00:00,70.6204113965,6.49243108336,10.301374274,0.0,25.6355707503,20.6438685092,16.8615124693,5.27330864884,0.0,11.5882038205
 05/03  23:00:00,47.572926785,6.09669758594,7.20312886375,0.0,15.0252895274,11.7056064465,12.35456024,6.57982471637,0.0,5.77473552358
 05/03  24:00:00,40.6632511256,5.91334589446,5.5026820578,0.0,11.6412384099,10.0650221343,13.5389654106,7.77012214802,0.0,5.76884326257
 05/04  01:00:00,38.0069790753,5.81421096292,4.50637217902,0.0,10.0992000411,10.047477231,14.5882073597,8.82657845027,0.0,5.7616289094
 05/04  02:00:00,35.1750286125,5.71310224654,3.63508692648,0.0,8.25718729233,10.0299323277,15.5645619767,9.8029102529,0.0,5.7616517238
 05/04  03:00:00,34.5201303726,5.64229201778,3.05100074652,0.0,8.25718729233,10.0299323277,16.0482649452,10.2871417806,0.0,5.7611231647
 05/04  04:00:00,35.7304748474,5.60133929807,2.69556388015,0.0,8.25718729233,11.6354268332,11.518385853,11.498385853,0.0,0.02
 05/04  05:00:00,41.6256351858,5.62352926949,2.87248787532,0.0,12.1011305571,15.3678112995,22.933627358,11.3740405212,0.0,11.5595868368
 05/04  06:00:00,69.4662475027,6.10400185944,6.35571124263,0.0,19.7275818095,37.2640762949,27.9092251124,10.4740656904,0.0,17.435159422
 05/04  07:00:00,91.3873406523,6.48421653112,9.29196655843,0.0,24.3117294858,51.2795993405,26.432269775,8.91330841186,0.0,17.5189613631
 05/04  08:00:00,77.7857615924,5.98509182239,7.46522222398,0.0,23.6694662846,40.6342015617,39.9982730036,4.56792799994,0.0,35.4303450037
 05/04  09:00:00,74.5983553872,5.94067877073,9.32993241001,0.0,23.6694662846,35.6302164847,50.7947842712,3.3578633711,18.025,29.4119209001
 05/04  10:00:00,55.3500637797,5.72060480492,7.89866094705,0.0,18.7433767983,22.9618409725,45.0031143075,3.49694079571,18.025,23.4811735118
 05/04  11:00:00,55.3593136637,5.72326735999,7.90772610491,0.0,18.7433767983,22.9618409725,44.3802426744,2.9335366026,18.025,23.4217060718
 05/04  12:00:00,55.8990355305,5.78688146557,8.34038464124,0.0,18.5889407304,23.1597249699,44.7190061008,3.2725333989,18.025,23.4214727019
 05/04  13:00:00,57.0327778244,5.87423938088,9.14026704661,0.0,18.7433767983,23.2517909448,41.5512096261,0.10357988126,18.025,23.4226297449
 05/04  14:00:00,57.5155709369,5.92059857979,9.57670065562,0.0,18.7433767983,23.2517909448,41.448767476,0.0,18.025,23.423767476
 05/04  15:00:00,57.9040284377,5.98641905696,10.1892885954,0.0,18.7433767983,22.9618409725,47.5569595458,0.267267999477,18.025,29.2646915464
 05/04  16:00:00,61.9523466588,6.03150733193,9.74119162363,0.0,18.7433767983,27.431320555,18.4493592792,0.404359279178,18.025,0.02
 05/04  17:00:00,74.1161694089,6.29176440218,9.45627136409,0.0,17.6635504202,40.6971502883,12.2121638674,0.667633264106,0.0,11.5445306033
 05/04  18:00:00,81.7770575588,6.4814479283,10.4220721966,0.0,27.5259009287,37.3340067412,13.1984456604,1.58281264787,0.0,11.6156330125
 05/04  19:00:00,86.8939919862,6.60929228907,11.202204068,0.0,33.8341110165,33.3544677425,13.7408884954,2.16755963594,0.0,11.5733288594
 05/04  20:00:00,102.141518639,6.81860516689,12.4342594664,0.0,36.5179666069,38.8247702939,15.1456582998,3.5729274345,0.0,11.5727308653
 05/04  21:00:00,96.8812762436,6.86751837775,12.6396098423,0.0,32.965339924,36.8579353714,21.3935235132,3.95922010612,0.0,17.434303407
 05/04  22:00:00,69.926584376,6.4464536306,9.65353601082,0.0,25.6355707503,20.6438685092,16.7247006265,5.13720150535,0.0,11.5874991212
 05/04  23:00:00,47.0367863035,6.05889358362,6.7047991363,0.0,15.0252895274,11.7056064465,11.9845541966,6.20877598703,0.0,5.77577820952
 05/04  24:00:00,40.2832401303,5.89137878749,5.14464268569,0.0,11.6412384099,10.0650221343,13.2737208809,7.50500561443,0.0,5.76871526648
 05/05  01:00:00,37.6786359115,5.79126742052,4.20097811796,0.0,10.0992000411,10.047477231,8.345526152,8.325526152,0.0,0.02
 05/05  02:00:00,35.0770748945,5.71539526839,3.53484553715,0.0,8.25718729233,10.0299323277,14.3002555512,8.53883007382,0.0,5.76142547734
 05/05  03:00:00,34.5011604305,5.65226930966,3.02205538291,0.0,8.25718729233,10.0299323277,15.4277476015,9.66604035273,0.0,5.76170724881
 05/05  04:00:00,35.7441875449,5.61118223873,2.69943794238,0.0,8.25718729233,11.6354268332,16.1587118964,10.3903309154,0.0,5.76838098099
 05/05  05:00:00,41.5001888813,5.61699717061,2.7535841236,0.0,12.1011305571,15.3678112995,16.5386720124,10.7492461613,0.0,5.78942585113
 05/05  06:00:00,68.9137757213,6.05948733542,5.84777226246,0.0,19.7275818095,37.2640762949,27.8928150203,10.4608642015,0.0,17.4319508188
 05/05  07:00:00,90.5538399625,6.41266920818,8.5300286406,0.0,24.3117294858,51.2795993405,32.270770469,8.91862157528,0.0,23.3521488937
 05/05  08:00:00,77.0816201554,5.93938286,6.80680525711,0.0,23.6694662846,40.6342015617,34.4651492362,4.93908782218,0.0,29.5260614141
 05/05  09:00:00,73.5909556706,5.86001404197,8.40320889304,0.0,23.6694662846,35.6302164847,52.0265567184,4.5869589096,18.025,29.4145978088
 05/05  10:00:00,54.516489708,5.65655965202,7.12913749758,0.0,18.7433767983,22.9618409725,47.6707284754,4.99510825866,18.025,24.6506202168
 05/05  11:00:00,54.2798092734,5.63559738106,6.91589599926,0.0,18.7433767983,22.9618409725,50.6844327637,4.56253782006,18.025,28.0968949436
 05/05  12:00:00,54.23373092,5.61356445688,6.84840204793,0.0,18.5889407304,23.1597249699,45.5375005967,4.10137891904,18.025,23.4111216777
 05/05  13:00:00,54.5018579706,5.62658051496,6.85701266689,0.0,18.7433767983,23.2517909448,42.9799696701,1.54535687652,18.025,23.4096127936
 05/05  14:00:00,54.8324334528,5.65826871391,7.15590015727,0.0,18.7433767983,23.2517909448,42.6633006902,1.23098404015,18.025,23.4073166501
 05/05  15:00:00,55.261076482,5.72204665227,7.81071521484,0.0,18.7433767983,22.9618409725,43.171162358,1.73779833292,18.025,23.4083640251
 05/05  16:00:00,59.0074037419,5.73328270611,7.09446967578,0.0,18.7433767983,27.431320555,25.7489854039,1.95572991806,18.025,5.76825548581
 05/05  17:00:00,71.0692508428,5.97647280686,6.72464855314,0.0,17.6635504202,40.6971502883,7.98167545058,2.19933660081,0.0,5.78233884977
 05/05  18:00:00,78.9364476184,6.17165743231,7.89126065329,0.0,27.5259009287,37.3340067412,16.7069682013,3.83312045103,0.0,12.8738477502
 05/05  19:00:00,82.6421938782,6.33886202209,9.10484751872,0.0,33.8341110165,33.3544677425,14.8415556138,4.52507938702,0.0,10.3164762268
 05/05  20:00:00,100.335595906,6.60300069759,10.843953031,0.0,36.5179666069,38.8247702939,17.3141915046,5.74313611682,0.0,11.5710553877
