Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/05  21:00:00,94.9408217813,6.63865506325,10.9280311532,0.0,32.965339924,36.8579353714,24.3432891263,6.90881534871,0.0,17.4344737776
 05/05  22:00:00,68.2136776011,6.24058814341,8.14650666929,0.0,25.6355707503,20.6438685092,18.4119967001,6.82476231862,0.0,11.5872343815
 05/05  23:00:00,45.913296627,5.91448616084,5.72572425216,0.0,15.0252895274,11.7056064465,12.6810462847,6.90542669289,0.0,5.77561959184
 05/05  24:00:00,39.45656152,5.77869946397,4.43064833424,0.0,11.6412384099,10.0650221343,13.867313869,8.09872009446,0.0,5.76859377452
 05/06  01:00:00,40.0166252343,5.73029697228,3.84045914683,0.0,12.8411359301,10.0650221343,14.6093009749,8.84794697151,0.0,5.7613540034
 05/06  02:00:00,34.5568009394,5.64403250682,3.08593988874,0.0,8.25718729233,10.0299323277,9.0182148106,8.9982148106,0.0,0.02
 05/06  03:00:00,34.222481869,5.60977905634,2.78587161217,0.0,8.25718729233,10.0299323277,14.8937593119,9.13214006912,0.0,5.76161924277
 05/06  04:00:00,35.5723853601,5.5847509951,2.55407196105,0.0,8.25718729233,11.6354268332,15.9624544448,10.193916056,0.0,5.76853838874
 05/06  05:00:00,37.7354051258,5.56849668849,2.45892364534,0.0,8.71707943955,15.3327214929,16.1364595134,10.361233034,0.0,5.77522647945
 05/06  06:00:00,53.1733710724,5.67310299575,3.34802456697,0.0,18.5082010057,25.6353820695,21.1455849955,9.58670648094,0.0,11.5588785145
 05/06  07:00:00,72.5324715054,6.00582128019,6.03847009083,0.0,19.4083231844,41.0650158608,19.4096721903,7.78112171329,0.0,11.628550477
 05/06  08:00:00,101.820734099,6.48114194139,10.9741643278,0.0,26.3286599382,57.9988325916,44.026897136,2.44799061264,0.0,41.5789065233
 05/06  09:00:00,87.2028512878,6.26773068932,11.7242652327,0.0,26.3286599382,42.8504436482,48.3375478996,0.791015290719,18.025,29.5215326088
 05/06  10:00:00,60.1310734901,5.87776933117,9.03683741864,0.0,21.7447113004,23.4437158914,49.089767222,1.64952445592,18.025,29.4152427661
 05/06  11:00:00,57.6829903008,5.87469287022,9.05381025519,0.0,19.3027497915,23.426170988,48.1764651859,0.812981019768,18.025,29.3384841661
 05/06  12:00:00,58.6989950615,5.95918790096,9.84338922818,0.0,19.1483137236,23.7250123474,41.9328005915,0.496296497411,18.025,23.411504094
 05/06  13:00:00,59.9878782482,6.04838218448,10.8975328275,0.0,19.3027497915,23.7161209604,41.4421346709,0.0,18.025,23.4171346709
 05/06  14:00:00,61.6672249824,6.15959077142,12.4656714955,0.0,19.3027497915,23.7161209604,41.4371352175,0.0,18.025,23.4121352175
 05/06  15:00:00,62.3918727968,6.23110152404,13.4087582767,0.0,19.3027497915,23.426170988,41.4379609741,0.0,18.025,23.4129609741
 05/06  16:00:00,66.0208304889,6.24218457009,12.5752938641,0.0,19.3027497915,27.8956505705,23.7933375477,0.0,18.025,5.7683375477
 05/06  17:00:00,73.7960178389,6.41310848932,11.5569651909,0.0,18.2229234133,37.5968344597,5.77543928217,0.0,0.0,5.77543928217
 05/06  18:00:00,89.396970471,6.69529707816,12.9223230573,0.0,32.690315043,37.0816133363,5.80255986877,0.0203714722896,0.0,5.78218839648
 05/06  19:00:00,90.4647653076,6.8623727735,13.7111388996,0.0,36.8143715336,33.066984531,11.7590477034,0.186277620449,0.0,11.5727700829
 05/06  20:00:00,104.408267037,7.04995855468,14.6909745616,0.0,36.3493007332,38.7721355839,13.0909185916,1.52071454085,0.0,11.5702040507
 05/06  21:00:00,102.168993244,7.05324951319,14.5662784638,0.0,36.1807251679,36.8228455648,13.8393538003,2.26772517454,0.0,11.5716286257
 05/06  22:00:00,77.6321762012,6.65981748758,11.7425392406,0.0,31.0351095914,20.6438685092,14.3241705219,2.69515691504,0.0,11.6290136069
 05/06  23:00:00,51.8408694194,6.2732424415,8.89227715145,0.0,17.4250845679,11.7056064465,14.5420516678,2.98313472044,0.0,11.5589169473
 05/06  24:00:00,44.2866849805,6.14258202008,7.69699690042,0.0,12.8411359301,10.0650221343,9.05867745201,3.29018788534,0.0,5.76848956666
 05/07  01:00:00,43.6090704735,6.06692073987,6.97686151011,0.0,12.925468867,10.100111941,8.96289086034,3.20141610439,0.0,5.76147475595
 05/07  02:00:00,38.1045760627,5.96611362753,6.19221511234,0.0,8.34152022915,10.0650221343,2.65611512216,2.63611512216,0.0,0.02
 05/07  03:00:00,37.6367457871,5.91717607063,5.77331986848,0.0,8.34152022915,10.0650221343,8.2487649424,2.4874393899,0.0,5.7613255525
 05/07  04:00:00,38.9272831694,5.88348341779,5.49081985071,0.0,8.34152022915,11.6705166398,8.41628597203,2.64877124349,0.0,5.76751472854
 05/07  05:00:00,41.1226453635,5.86327577495,5.43196853907,0.0,8.80141237637,15.3678112995,8.14130062415,2.36604397146,0.0,5.77525665269
 05/07  06:00:00,57.4693658643,6.07242932512,7.24470164216,0.0,18.5082010057,25.6353820695,13.5633124925,2.00614734647,0.0,11.5571651461
 05/07  07:00:00,77.308382982,6.44869167011,10.2521042143,0.0,19.4926561212,41.1001056674,13.0807086407,1.45253950615,0.0,11.6281691345
 05/07  08:00:00,105.811508426,6.84041734958,14.6056840185,0.0,26.3286599382,57.9988325916,41.7780291881,0.203382170452,0.0,41.5746470177
 05/07  09:00:00,89.0880956249,6.46627258279,13.5304048209,0.0,26.2443270014,42.8153538416,48.9841924385,1.44044104074,18.025,29.5187513978
 05/07  10:00:00,61.5648023906,6.03232115435,10.3160246206,0.0,21.7447113004,23.4437158914,50.1764409772,2.73891912761,18.025,29.4125218496
 05/07  11:00:00,59.7898524146,6.09213280598,10.8835285932,0.0,19.3449162599,23.4437158914,48.1909595427,0.828978391014,18.025,29.3369811517
 05/07  12:00:00,60.0495685311,6.10535381148,10.9880901699,0.0,19.190480192,23.7425572507,41.7444986613,0.31023039761,18.025,23.4092682637
 05/07  13:00:00,60.3390253903,6.1439937952,11.2127851583,0.0,19.260583323,23.698576057,41.4347516691,0.0,18.025,23.4097516691
 05/07  14:00:00,60.7413196235,6.17986800466,11.5792052234,0.0,19.260583323,23.698576057,41.4320600154,0.0,18.025,23.4070600154
 05/07  15:00:00,60.7603240142,6.19162495342,11.8764024236,0.0,19.260583323,23.4086260847,41.4359899255,0.0,18.025,23.4109899255
 05/07  16:00:00,64.5118737233,6.2040685741,11.164170503,0.0,19.260583323,27.8781056672,23.7928993861,0.0,18.025,5.76789938612
 05/07  17:00:00,72.7178389627,6.38444138265,10.5671716121,0.0,18.1807569449,37.5792895564,5.77530509325,0.0,0.0,5.77530509325
 05/07  18:00:00,88.4080204223,6.6708112455,12.0772902745,0.0,32.6059821062,37.0465235296,5.80062471825,0.0184598863243,0.0,5.78216483193
 05/07  19:00:00,89.6334799757,6.83302047016,12.9092161274,0.0,36.8143715336,33.066984531,11.6044867396,0.0326734931518,0.0,11.5718132464
 05/07  20:00:00,103.321896328,6.99015235198,13.5449991524,0.0,36.43363367,38.8072253906,12.8698952955,1.29950178887,0.0,11.5703935066
 05/07  21:00:00,100.367339428,6.95279171473,12.9845150589,0.0,36.0963922311,36.7877557581,15.1021055187,3.53079054306,0.0,11.5713149756
 05/07  22:00:00,75.5394771403,6.53282410389,9.89627162483,0.0,30.9507766546,20.6087787026,18.3559813843,6.72935683227,0.0,11.626624552
 05/07  23:00:00,49.1560774611,6.08105082782,6.39968479808,0.0,17.4250845679,11.7056064465,23.0876135317,11.5290174891,0.0,11.5585960426
 05/07  24:00:00,41.2747451405,5.89771094427,4.81051068065,0.0,12.925468867,10.100111941,19.5886236917,13.8201660869,0.0,5.76845760481
 05/08  01:00:00,37.0771910856,5.74570465391,3.64510697273,0.0,10.0992000411,10.047477231,21.0731252876,15.3119111338,0.0,5.76121415376
 05/08  02:00:00,34.3336351438,5.64454582707,2.86226796582,0.0,8.25718729233,10.0299323277,16.3357309761,16.3157309761,0.0,0.02
 05/08  03:00:00,33.9380141536,5.59967301455,2.51151725003,0.0,8.25718729233,10.0299323277,23.4295890403,17.6681303453,0.0,5.76145869497
 05/08  04:00:00,35.3447332739,5.5748564742,2.33632478589,0.0,8.25718729233,11.6354268332,23.3305445484,17.5621249171,0.0,5.76841963134
 05/08  05:00:00,41.3963177164,5.61057772389,2.6561591287,0.0,12.1011305571,15.3678112995,18.927127319,13.1379216942,0.0,5.78920562478
 05/08  06:00:00,68.1547667049,5.95606596012,5.19223227249,0.0,19.7275818095,37.2640762949,27.1260158456,9.69694889531,0.0,17.4290669503
 05/08  07:00:00,90.9032950057,6.40939662459,8.88281826869,0.0,24.3117294858,51.2795993405,28.5502185315,5.20258178117,0.0,23.3476367503
 05/08  08:00:00,78.6604793371,6.04060495823,8.28448464647,0.0,23.6694662846,40.6342015617,29.6327562456,0.115221001805,0.0,29.5175352438
 05/08  09:00:00,75.8343958028,6.03819917176,10.4684946108,0.0,23.6694662846,35.6302164847,47.4312339611,0.0,18.025,29.4062339611
 05/08  10:00:00,57.4623826461,5.88328676977,9.84832697016,0.0,18.7433767983,22.9618409725,41.5001484701,0.0,18.025,23.4751484701
 05/08  11:00:00,58.666312864,5.99136044713,10.9466523838,0.0,18.7433767983,22.9618409725,41.4423996113,0.0,18.025,23.4173996113
 05/08  12:00:00,60.5242566973,6.11821776275,12.634289145,0.0,18.5889407304,23.1597249699,41.442582116,0.0,18.025,23.417582116
 05/08  13:00:00,61.7063445806,6.21126817667,13.476825773,0.0,18.7433767983,23.2517909448,41.4429210125,0.0,18.025,23.4179210125
 05/08  14:00:00,62.1869746351,6.26290319945,13.9058209945,0.0,18.7433767983,23.2517909448,41.4433020589,0.0,18.025,23.4183020589
 05/08  15:00:00,62.1251884298,6.30944768147,14.0874402753,0.0,18.7433767983,22.9618409725,41.4436868647,0.0,18.025,23.4186868647
 05/08  16:00:00,66.5411191904,6.37645614157,13.9850356994,0.0,18.7433767983,27.431320555,23.7929649009,0.0,18.025,5.76796490091
 05/08  17:00:00,78.974761401,6.63670838913,13.9699494149,0.0,17.6635504202,40.6971502883,11.5439813072,0.0,0.0,11.5439813072
 05/08  18:00:00,85.916106727,6.8146669234,14.2279594729,0.0,27.5259009287,37.3340067412,11.6126481399,0.0,0.0,11.6126481399
 05/08  19:00:00,88.493929642,6.91937345945,14.3761008007,0.0,33.8341110165,33.3544677425,11.5712834414,0.0,0.0,11.5712834414
 05/08  20:00:00,104.308802071,7.05339979262,14.3667931288,0.0,36.5179666069,38.8247702939,11.8545621235,0.283685067553,0.0,11.5708770559
 05/08  21:00:00,97.2872308584,6.96246455512,12.9506792488,0.0,32.965339924,36.8579353714,16.9042622731,5.27681167026,0.0,11.6274506028
 05/08  22:00:00,69.6251849446,6.47704617553,9.32159047623,0.0,25.6355707503,20.6438685092,21.1185430745,9.53276377594,0.0,11.5857792985
 05/08  23:00:00,46.7872328239,6.0828171089,6.43134697576,0.0,15.0252895274,11.7056064465,22.444603783,10.9140193656,0.0,11.5305844174
 05/08  24:00:00,39.7812587537,5.87455339582,4.65950822728,0.0,11.6412384099,10.0650221343,13.6100407629,13.5900407629,0.0,0.02
 05/09  01:00:00,37.0125783092,5.73628939526,3.58991328793,0.0,10.0992000411,10.047477231,21.1307702813,15.3693741703,0.0,5.76139611103
 05/09  02:00:00,34.3635822951,5.64489553615,2.89186668236,0.0,8.25718729233,10.0299323277,21.602390829,15.8411808914,0.0,5.76120993765
 05/09  03:00:00,34.0573681658,5.60986829917,2.62068135044,0.0,8.25718729233,10.0299323277,21.989146116,16.2281229865,0.0,5.76102312947
 05/09  04:00:00,35.3730383673,5.57667772891,2.36281482477,0.0,8.25718729233,11.6354268332,17.6129420992,17.5929420992,0.0,0.02
 05/09  05:00:00,41.0938946651,5.5810090696,2.3833133741,0.0,12.1011305571,15.3678112995,29.078024346,17.5201905222,0.0,11.5578338238
 05/09  06:00:00,67.8468802199,5.9268349479,4.91358851275,0.0,19.7275818095,37.2640762949,32.0721837102,14.6414747102,0.0,17.4307090001
 05/09  07:00:00,90.7997111099,6.40692469043,8.78173271875,0.0,24.3117294858,51.2795993405,25.5488930377,8.03402632391,0.0,17.5148667138
 05/09  08:00:00,79.2415707421,6.07068694146,8.83550806961,0.0,23.6694662846,40.6342015617,35.791052243,0.375486303396,0.0,35.4155659396
 05/09  09:00:00,77.8216322091,6.15741377064,12.3365260187,0.0,23.6694662846,35.6302164847,47.4301275036,0.0,18.025,29.4051275036
 05/09  10:00:00,60.6214602134,6.04523528882,12.8454643942,0.0,18.7433767983,22.9618409725,41.4981830481,0.0,18.025,23.4731830481
 05/09  11:00:00,62.4974391598,6.18172388878,14.5874200873,0.0,18.7433767983,22.9618409725,41.4417334542,0.0,18.025,23.4167334542
 05/09  12:00:00,64.7102149513,6.33862429808,16.5998500648,0.0,18.5889407304,23.1597249699,41.4351613855,0.0,18.025,23.4101613855
 05/09  13:00:00,66.540580118,6.4676167001,18.0547189519,0.0,18.7433767983,23.2517909448,41.4329803127,0.0,18.025,23.4079803127
 05/09  14:00:00,67.8953408769,6.56615100455,19.3109451087,0.0,18.7433767983,23.2517909448,41.4332184661,0.0,18.025,23.4082184661
 05/09  15:00:00,67.3135860004,6.59951231452,18.9857788687,0.0,18.7433767983,22.9618409725,41.4334496407,0.0,18.025,23.4084496407
 05/09  16:00:00,72.3791649734,6.67752193803,19.5220091096,0.0,18.7433767983,27.431320555,23.7931155518,0.0,18.025,5.76811555181
 05/09  17:00:00,84.6908872872,6.95721468223,19.3655723141,0.0,17.6635504202,40.6971502883,5.78186964812,0.0,0.0,5.78186964812
 05/09  18:00:00,90.201245595,7.08494627212,18.2428242669,0.0,27.5259009287,37.3340067412,17.4097514995,0.0,0.0,17.4097514995
 05/09  19:00:00,92.681792978,7.20382818289,18.2795227329,0.0,33.8341110165,33.3544677425,5.79417021297,0.0,0.0,5.79417021297
 05/09  20:00:00,109.170903351,7.40247634556,18.8798271677,0.0,36.5179666069,38.8247702939,11.5710370356,0.0,0.0,11.5710370356
 05/09  21:00:00,103.375149146,7.41918680176,18.5818900506,0.0,32.965339924,36.8579353714,17.4288014702,0.0,0.0,17.4288014702
 05/09  22:00:00,75.9392663591,6.97507783464,15.1376524377,0.0,25.6355707503,20.6438685092,11.5848493688,0.0,0.0,11.5848493688
 05/09  23:00:00,52.8975613553,6.57901263386,12.0454884764,0.0,15.0252895274,11.7056064465,5.77505698304,0.0,0.0,5.77505698304
 05/09  24:00:00,45.3708925819,6.35454497966,9.76915461322,0.0,11.6412384099,10.0650221343,5.79235604675,0.0240630448605,0.0,5.76829300189
 05/10  01:00:00,42.2415281386,6.21566961384,8.33948556321,0.0,10.0992000411,10.047477231,5.86504444117,0.103740175003,0.0,5.76130426617
 05/10  02:00:00,39.3876835949,6.11499164585,7.44587928648,0.0,8.25718729233,10.0299323277,0.560938883767,0.540938883767,0.0,0.02
 05/10  03:00:00,38.7798495347,6.05219412259,6.9008401365,0.0,8.25718729233,10.0299323277,6.52231886522,0.761206830103,0.0,5.76111203511
 05/10  04:00:00,39.9864294256,6.00697117465,6.54591675891,0.0,8.25718729233,11.6354268332,6.62306884342,0.85592562659,0.0,5.76714321683
 05/10  05:00:00,45.7832808922,6.0178426142,6.63587457883,0.0,12.1011305571,15.3678112995,12.8175171861,1.26063351332,0.0,11.5568836728
 05/10  06:00:00,74.6251169879,6.59388255973,11.0247989906,0.0,19.7275818095,37.2640762949,12.6954242373,1.07127084996,0.0,11.6241533873
 05/10  07:00:00,96.979372871,7.00097211306,14.3673622471,0.0,24.3117294858,51.2795993405,23.8633112998,0.517752462248,0.0,23.3455588376
 05/10  08:00:00,84.6345552102,6.54030901837,13.7588858772,0.0,23.6694662846,40.6342015617,29.5143904621,0.0,0.0,29.5143904621
 05/10  09:00:00,82.7632867229,6.56219852257,16.8734075769,0.0,23.6694662846,35.6302164847,47.4257048406,0.0,18.025,29.4007048406
 05/10  10:00:00,63.9418887061,6.34977635691,15.8613588077,0.0,18.7433767983,22.9618409725,41.4971707163,0.0,18.025,23.4721707163
 05/10  11:00:00,65.3276525791,6.42855125677,17.1708118295,0.0,18.7433767983,22.9618409725,41.4394467929,0.0,18.025,23.4144467929
 05/10  12:00:00,68.0491092146,6.57385713758,19.7035132897,0.0,18.5889407304,23.1597249699,41.4392156087,0.0,18.025,23.4142156087
 05/10  13:00:00,69.8203254991,6.67085651684,21.1312292543,0.0,18.7433767983,23.2517909448,41.4391848498,0.0,18.025,23.4141848498
 05/10  14:00:00,70.3056666102,6.72613663762,21.5612904113,0.0,18.7433767983,23.2517909448,41.4391831355,0.0,18.025,23.4141831355
 05/10  15:00:00,70.1844109424,6.78968627242,21.6664350921,0.0,18.7433767983,22.9618409725,41.4391860547,0.0,18.025,23.4141860547
 05/10  16:00:00,75.4622453658,6.90051226761,22.3821122716,0.0,18.7433767983,27.431320555,23.7920731669,0.0,18.025,5.76707316695
 05/10  17:00:00,87.3921805167,7.17817182408,21.8459180775,0.0,17.6635504202,40.6971502883,11.5432417249,0.0,0.0,11.5432417249
 05/10  18:00:00,93.10843714,7.34780928417,20.8871747072,0.0,27.5259009287,37.3340067412,11.6123131246,0.0,0.0,11.6123131246
 05/10  19:00:00,94.4823247877,7.4096102228,19.8742816492,0.0,33.8341110165,33.3544677425,11.5708081187,0.0,0.0,11.5708081187
 05/10  20:00:00,108.991214128,7.45982198577,18.6428020741,0.0,36.5179666069,38.8247702939,11.7845971285,0.213767488951,0.0,11.5708296395
 05/10  21:00:00,102.052393488,7.37939412605,17.2989454526,0.0,32.965339924,36.8579353714,12.819522102,1.1940237015,0.0,11.6254984005
 05/10  22:00:00,74.5676785366,6.90893201705,13.8322223572,0.0,25.6355707503,20.6438685092,13.2558993677,1.6710654794,0.0,11.5848338883
 05/10  23:00:00,51.5392763637,6.50537568021,10.7608464492,0.0,15.0252895274,11.7056064465,7.58736581647,1.8125579595,0.0,5.77480785696
 05/10  24:00:00,44.15433197,6.2669816447,8.64016328353,0.0,11.6412384099,10.0650221343,8.58421271124,2.8160282179,0.0,5.76818449334
 05/11  01:00:00,41.2425054699,6.13560918618,7.42052700437,0.0,10.0992000411,10.047477231,9.64427155244,3.88316028091,0.0,5.76111127153
 05/11  02:00:00,38.5459609175,6.04999425114,6.6691551024,0.0,8.25718729233,10.0299323277,9.98336899602,4.22206336661,0.0,5.76130562941
 05/11  03:00:00,37.8407145301,5.9795473985,6.0343583493,0.0,8.25718729233,10.0299323277,4.56895422293,4.54895422293,0.0,0.02
 05/11  04:00:00,38.7225051281,5.91010399999,5.37886573847,0.0,8.25718729233,11.6354268332,11.4424718171,5.67433374622,0.0,5.76813807087
 05/11  05:00:00,44.4671905698,5.91558996167,5.42204498092,0.0,12.1011305571,15.3678112995,17.3460440082,5.78889230577,0.0,11.5571517024
 05/11  06:00:00,72.993229354,6.46150654937,9.52530058333,0.0,19.7275818095,37.2640762949,16.5891819264,4.96303626673,0.0,11.6261456596
 05/11  07:00:00,95.2228428399,6.85742940893,12.7543994572,0.0,24.3117294858,51.2795993405,26.5241510829,3.18036265471,0.0,23.3437884282
 05/11  08:00:00,82.0943469357,6.37608957294,11.3829107801,0.0,23.6694662846,40.6342015617,29.9106043799,0.400589315364,0.0,29.5100150646
 05/11  09:00:00,79.0488323097,6.34810355388,13.3730599845,0.0,23.6694662846,35.6302164847,47.4325872305,0.00958903353325,18.025,29.3979981969
 05/11  10:00:00,59.873500152,6.10752775541,12.0352260706,0.0,18.7433767983,22.9618409725,47.6077301715,0.25235698512,18.025,29.3303731863
 05/11  11:00:00,59.8344611275,6.10397629858,12.002200438,0.0,18.7433767983,22.9618409725,41.5311982835,0.0963247616183,18.025,23.4098735218
 05/11  12:00:00,59.6519667076,6.09365129879,11.7865814288,0.0,18.5889407304,23.1597249699,42.2161118141,0.787269207046,18.025,23.403842607
 05/11  13:00:00,60.2789942004,6.13405985188,12.1266993983,0.0,18.7433767983,23.2517909448,41.4316149649,0.00499972954135,18.025,23.4016152354
 05/11  14:00:00,59.6341459008,6.09109687844,11.5248143903,0.0,18.7433767983,23.2517909448,41.4485472256,0.0237274716505,18.025,23.399819754
 05/11  15:00:00,59.4915359806,6.12187212789,11.6413790838,0.0,18.7433767983,22.9618409725,41.8238892503,0.401671466244,18.025,23.397217784
 05/11  16:00:00,63.5204611495,6.160093719,11.1807545488,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/11  17:00:00,75.8603276243,6.42919890899,11.0630485745,0.0,17.6635504202,40.6971502883,11.5429111586,0.0,0.0,11.5429111586
 05/11  18:00:00,83.3163645688,6.60441617607,11.8385113394,0.0,27.5259009287,37.3340067412,12.185413732,0.573886949331,0.0,11.6115267827
 05/11  19:00:00,85.9971527661,6.7019728303,12.0967565116,0.0,33.8341110165,33.3544677425,13.4055432534,1.83543305312,0.0,11.5701102003
 05/11  20:00:00,102.25783923,6.84180355507,12.5274578238,0.0,36.5179666069,38.8247702939,16.3040250095,4.73424747561,0.0,11.5697775339
 05/11  21:00:00,96.3398817663,6.83760902499,12.128234028,0.0,32.965339924,36.8579353714,18.6793006938,7.05369253028,0.0,11.6256081636
 05/11  22:00:00,69.2762048399,6.40560057836,9.04409212562,0.0,25.6355707503,20.6438685092,19.5599661112,7.97531288969,0.0,11.5846532215
 05/11  23:00:00,46.0948139932,5.9903862184,5.83137926407,0.0,15.0252895274,11.7056064465,16.6237445363,10.8488075824,0.0,5.77493695392
 05/11  24:00:00,39.3420315978,5.81385531065,4.28099511696,0.0,11.6412384099,10.0650221343,18.1695026808,12.401369155,0.0,5.76813352579
 05/12  01:00:00,36.7256469845,5.69648262881,3.34280006726,0.0,10.0992000411,10.047477231,19.6103188408,13.8491741954,0.0,5.76114464539
 05/12  02:00:00,34.2018315478,5.6239661486,2.75105735111,0.0,8.25718729233,10.0299323277,20.5787624237,14.8177125846,0.0,5.76104983912
 05/12  03:00:00,33.8020473836,5.58118920573,2.39405236185,0.0,8.25718729233,10.0299323277,17.1759325022,17.1559325022,0.0,0.02
 05/12  04:00:00,35.0744222675,5.54441843474,2.09647446187,0.0,8.25718729233,11.6354268332,25.4445710777,19.676527,0.0,5.76804407778
 05/12  05:00:00,40.9024767751,5.56083790945,2.21209344816,0.0,12.1011305571,15.3678112995,30.0802857461,18.5234105385,0.0,11.5568752076
 05/12  06:00:00,67.3939202691,5.8813490468,4.50616406033,0.0,19.7275818095,37.2640762949,33.807284972,16.3792878066,0.0,17.4279971654
 05/12  07:00:00,89.2721261174,6.26674301269,7.39439292765,0.0,24.3117294858,51.2795993405,30.1714418937,12.6600341182,0.0,17.5114077755
 05/12  08:00:00,76.2879875932,5.8539122569,6.09874293016,0.0,23.6694662846,40.6342015617,36.2994785204,6.79134000412,0.0,29.5081385163
 05/12  09:00:00,73.4039636403,5.84473421554,8.23157083559,0.0,23.6694662846,35.6302164847,52.2706935561,4.84854227675,18.025,29.3971512794
 05/12  10:00:00,54.9372682024,5.70562347767,7.5009065128,0.0,18.7433767983,22.9618409725,51.1248049451,3.76830391256,18.025,29.3315010325
 05/12  11:00:00,55.5495601723,5.77194859944,8.04933258166,0.0,18.7433767983,22.9618409725,43.8104989924,2.37585184306,18.025,23.4096471493
 05/12  12:00:00,56.3646813602,5.87703623898,8.71591654826,0.0,18.5889407304,23.1597249699,43.9504005262,2.52441003908,18.025,23.4009904871
 05/12  13:00:00,57.601446229,5.98863566747,9.59458083584,0.0,18.7433767983,23.2517909448,41.4326517689,0.00678595295634,18.025,23.400865816
 05/12  14:00:00,58.3556439917,6.06589126551,10.2715229615,0.0,18.7433767983,23.2517909448,41.4215921053,0.0,18.025,23.3965921053
 05/12  15:00:00,58.6618225588,6.1255318012,10.8080111438,0.0,18.7433767983,22.9618409725,41.4237111178,0.0,18.025,23.3987111178
 05/12  16:00:00,63.330366989,6.22556853819,10.925189944,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/12  17:00:00,75.8892878057,6.50126290411,11.0199522722,0.0,17.6635504202,40.6971502883,11.5427217104,0.0,0.0,11.5427217104
 05/12  18:00:00,83.5295456185,6.69119701814,11.9649259948,0.0,27.5259009287,37.3340067412,12.0538920231,0.442864169251,0.0,11.6110278538
 05/12  19:00:00,86.6006142436,6.8164505622,12.5857509123,0.0,33.8341110165,33.3544677425,13.3080424766,1.73834964594,0.0,11.5696928306
 05/12  20:00:00,102.858822755,6.94911040586,13.021145181,0.0,36.5179666069,38.8247702939,16.8861995415,5.31686500109,0.0,11.5693345404
 05/12  21:00:00,96.8183398753,6.92396951709,12.5203481384,0.0,32.965339924,36.8579353714,19.8245349004,8.19966752744,0.0,11.624867373
 05/12  22:00:00,69.3302102792,6.4473247638,9.0563855879,0.0,25.6355707503,20.6438685092,22.7940442156,11.210186586,0.0,11.5838576296
 05/12  23:00:00,45.9907207516,6.0093034381,5.70837581654,0.0,15.0252895274,11.7056064465,20.4058079342,14.6309398251,0.0,5.77486810906
 05/12  24:00:00,39.4374628464,5.83713894992,4.35314802225,0.0,11.6412384099,10.0650221343,20.5295883766,14.7615511244,0.0,5.76803725225
 05/13  01:00:00,39.8183019014,5.74566588141,3.6267946833,0.0,12.8411359301,10.0650221343,21.3524075925,15.591234794,0.0,5.76117279846
 05/13  02:00:00,34.1128955033,5.61811607533,2.66797546353,0.0,8.25718729233,10.0299323277,23.3450721144,17.5838748211,0.0,5.76119729329
 05/13  03:00:00,33.7497171773,5.57589277875,2.34702323975,0.0,8.25718729233,10.0299323277,18.5263888301,18.5063888301,0.0,0.02
 05/13  04:00:00,35.1906588295,5.55473030819,2.2024044168,0.0,8.25718729233,11.6354268332,23.5188153799,17.7509140871,0.0,5.76790129278
 05/13  05:00:00,37.3508275102,5.53954121081,2.10334664612,0.0,8.71707943955,15.3327214929,22.4244391356,16.6497779658,0.0,5.77466116982
 05/13  06:00:00,52.7946634257,5.65053960121,2.99194749169,0.0,18.5082010057,25.6353820695,26.3774210226,14.8208751657,0.0,11.5565458569
 05/13  07:00:00,71.4722265684,5.90609560081,5.07805960036,0.0,19.4083231844,41.0650158608,28.2516347798,10.823957574,0.0,17.4276772058
 05/13  08:00:00,101.054366054,6.41189365281,10.2771920072,0.0,26.3286599382,57.9988325916,39.5853203291,3.96878799194,0.0,35.6165323372
 05/13  09:00:00,87.3795613825,6.27314967825,11.89565957,0.0,26.3286599382,42.8504436482,47.9730896135,0.444154320976,18.025,29.5039352925
 05/13  10:00:00,61.3137493551,5.97999178389,10.1173643141,0.0,21.7447113004,23.4437158914,47.4532208553,0.0292745164819,18.025,29.3989463388
 05/13  11:00:00,59.4991171138,6.04826939801,10.6964148965,0.0,19.3027497915,23.426170988,47.3502650557,0.0,18.025,29.3252650557
 05/13  12:00:00,60.7342760556,6.17363674689,11.6642558626,0.0,19.1483137236,23.7250123474,41.4248973208,0.0,18.025,23.3998973208
 05/13  13:00:00,61.6264110185,6.26063621381,12.3238470763,0.0,19.3027497915,23.7161209604,41.4244212935,0.0,18.025,23.3994212935
 05/13  14:00:00,63.0363250924,6.36530662375,13.629090629,0.0,19.3027497915,23.7161209604,41.4199479393,0.0,18.025,23.3949479393
 05/13  15:00:00,62.7414116256,6.38494595328,13.604487978,0.0,19.3027497915,23.426170988,41.4218620495,0.0,18.025,23.3968620495
 05/13  16:00:00,65.9661233421,6.36148932158,12.4013292293,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/13  17:00:00,74.0644922777,6.53086549503,11.7077331231,0.0,18.2229234133,37.5968344597,11.5289906315,0.0,0.0,11.5289906315
 05/13  18:00:00,89.9483288203,6.8213371948,13.3476996391,0.0,32.690315043,37.0816133363,5.78933143559,0.00811916637157,0.0,5.78121226922
 05/13  19:00:00,90.9672116947,6.97523597976,14.1008018672,0.0,36.8143715336,33.066984531,11.6808812743,0.112876932478,0.0,11.5680043418
 05/13  20:00:00,104.508402176,7.12274360687,14.7183997401,0.0,36.3493007332,38.7721355839,7.18176317848,1.38856784839,0.0,5.79319533008
 05/13  21:00:00,101.233965155,7.03228628448,13.6522878536,0.0,36.1807251679,36.8228455648,16.5315361327,4.96182549231,0.0,11.5697106404
 05/13  22:00:00,76.0006104746,6.5750118596,10.1958876902,0.0,31.0351095914,20.6438685092,25.8148240918,8.38784837911,0.0,17.4269757127
 05/13  23:00:00,50.0216518052,6.16359114896,7.18277869682,0.0,17.4250845679,11.7056064465,15.8925782899,10.1043510124,0.0,5.7882272775
 05/13  24:00:00,42.1955606966,5.99904705786,5.74944511767,0.0,12.8411359301,10.0650221343,16.3494750515,10.5815990093,0.0,5.76787604218
 05/14  01:00:00,41.0946948955,5.8715072858,4.65792675434,0.0,12.925468867,10.100111941,17.7259443396,11.9648660146,0.0,5.76107832503
 05/14  02:00:00,35.2610719564,5.72808240644,3.58676796856,0.0,8.34152022915,10.0650221343,18.7203696809,12.9595432524,0.0,5.7608264285
 05/14  03:00:00,34.750240211,5.66803007943,3.13599088515,0.0,8.34152022915,10.0650221343,12.2643457077,12.2443457077,0.0,0.02
 05/14  04:00:00,36.1461227358,5.64242764492,2.95075302639,0.0,8.34152022915,11.6705166398,17.6621768245,11.8943352358,0.0,5.76784158871
 05/14  05:00:00,36.5470707237,5.63428745897,2.96942858094,0.0,8.80141237637,15.3678112995,16.1994412174,10.4248980492,0.0,5.77454316818
 05/14  06:00:00,54.2050093133,5.77902856911,4.27381195621,0.0,18.5082010057,25.6353820695,18.7924412101,7.23620645015,0.0,11.5562347599
 05/14  07:00:00,73.9449638456,6.14141333196,7.19607488817,0.0,19.4926561212,41.1001056674,17.1666347624,5.54240787456,0.0,11.6242268879
 05/14  08:00:00,103.382154251,6.63704962848,12.379847497,0.0,26.3286599382,57.9988325916,42.30617452,0.762270661416,0.0,41.5439038586
 05/14  09:00:00,89.069679758,6.45255891784,13.5258055411,0.0,26.2443270014,42.8153538416,47.523661158,0.0,18.025,29.498661158
 05/14  10:00:00,62.7326259502,6.09352962145,11.4227123103,0.0,21.7447113004,23.4437158914,47.4374405644,0.0151951793517,18.025,29.397245385
 05/14  11:00:00,60.4540122591,6.08548199185,11.5543945693,0.0,19.3449162599,23.4437158914,41.4883782746,0.0,18.025,23.4633782746
 05/14  12:00:00,60.9178022183,6.11568394334,11.8460281325,0.0,19.190480192,23.7425572507,41.4345724877,0.0,18.025,23.4095724877
 05/14  13:00:00,60.7816108231,6.11857827137,11.6808224478,0.0,19.260583323,23.698576057,41.4335354224,0.0,18.025,23.4085354224
 05/14  14:00:00,60.8388120736,6.14250210754,11.7140998775,0.0,19.260583323,23.698576057,41.4327153524,0.0,18.025,23.4077153524
 05/14  15:00:00,61.5767885405,6.21839266045,12.6661358124,0.0,19.260583323,23.4086260847,41.4319376602,0.0,18.025,23.4069376602
 05/14  16:00:00,66.2449076191,6.27188648035,12.8294267188,0.0,19.260583323,27.8781056672,23.7924934555,0.0,18.025,5.76749345553
 05/14  17:00:00,75.2619807009,6.52247808579,12.973325021,0.0,18.1807569449,37.5792895564,5.77411436512,0.0,0.0,5.77411436512
 05/14  18:00:00,91.5877019132,6.87097828483,15.0568584213,0.0,32.6059821062,37.0465235296,11.5599228248,0.0176976654275,0.0,11.5422251594
 05/14  19:00:00,92.4095096757,7.01941307592,15.4989312755,0.0,36.8143715336,33.066984531,5.84937731869,0.0545815117029,0.0,5.79479580699
 05/14  20:00:00,105.89130595,7.17776447474,15.9268739235,0.0,36.43363367,38.8072253906,12.5492762941,0.981479784425,0.0,11.5677965097
 05/14  21:00:00,102.961500367,7.14676732771,15.3847737021,0.0,36.0963922311,36.7877557581,13.3346145098,1.76512333997,0.0,11.5694911698
 05/14  22:00:00,78.1340312185,6.72804045587,12.2957209062,0.0,30.9507766546,20.6087787026,14.1092782204,2.48619227952,0.0,11.6230859409
 05/14  23:00:00,52.5005389657,6.34060971637,9.48465434357,0.0,17.4250845679,11.7056064465,13.5469663785,1.99104452828,0.0,11.5559218502
 05/14  24:00:00,44.804627652,6.18456110314,8.05358036321,0.0,12.925468867,10.100111941,8.29611478662,2.52829141196,0.0,5.76782337465
 05/15  01:00:00,40.2219330015,6.02070265697,6.5148782821,0.0,10.0992000411,10.047477231,10.1086601772,4.34759278129,0.0,5.76106739594
 05/15  02:00:00,37.2502359022,5.91043732076,5.5130063545,0.0,8.25718729233,10.0299323277,5.26714630755,5.24714630755,0.0,0.02
 05/15  03:00:00,36.8331472754,5.86366730294,5.14268484385,0.0,8.25718729233,10.0299323277,10.3000425582,4.53925000411,0.0,5.7607925541
 05/15  04:00:00,37.8859798965,5.80785775565,4.64460780344,0.0,8.25718729233,11.6354268332,10.8687551607,5.10138921202,0.0,5.76736594873
 05/15  05:00:00,42.360245618,5.85999819051,5.25473273157,0.0,12.1011305571,15.3678112995,8.99507814204,3.20852418692,0.0,5.78655395511
 05/15  06:00:00,74.2510005971,6.52823924491,10.7164053096,0.0,19.7275818095,37.2640762949,18.3836064485,0.960788425677,0.0,17.4228180228
 05/15  07:00:00,99.3246542749,7.10596220337,16.6077650988,0.0,24.3117294858,51.2795993405,17.5084783431,0.0,0.0,17.5084783431
 05/15  08:00:00,89.7728903909,6.70062805337,18.7369745798,0.0,23.6694662846,40.6342015617,35.3972443548,0.0,0.0,35.3972443548
 05/15  09:00:00,89.2194305508,6.76929921276,23.1225015253,0.0,23.6694662846,35.6302164847,47.4185520458,0.0,18.025,29.3935520458
 05/15  10:00:00,71.1224557796,6.59530123887,22.7964424177,0.0,18.7433767983,22.9618409725,41.4880891202,0.0,18.025,23.4630891202
 05/15  11:00:00,73.1052586667,6.7278491091,24.649145942,0.0,18.7433767983,22.9618409725,41.4323355365,0.0,18.025,23.4073355365
 05/15  12:00:00,75.1554120564,6.87417983243,26.5095217187,0.0,18.5889407304,23.1597249699,41.4246965266,0.0,18.025,23.3996965266
 05/15  13:00:00,77.3298667914,7.01243400789,28.29921874,0.0,18.7433767983,23.2517909448,41.4213505358,0.0,18.025,23.3963505358
 05/15  14:00:00,79.059237569,7.12791880488,29.9131044183,0.0,18.7433767983,23.2517909448,41.4204061115,0.0,18.025,23.3954061115
 05/15  15:00:00,80.5342311949,7.26537115728,31.5405955356,0.0,18.7433767983,22.9618409725,41.4194605681,0.0,18.025,23.3944605681
 05/15  16:00:00,86.705353454,7.43465274728,33.0911041942,0.0,18.7433767983,27.431320555,23.7925445153,0.0,18.025,5.76754451526
 05/15  17:00:00,100.07144202,7.80022413507,33.9031681397,0.0,17.6635504202,40.6971502883,5.78095547813,0.0,0.0,5.78095547813
 05/15  18:00:00,105.809918359,7.98413428821,32.9524043958,0.0,27.5259009287,37.3340067412,11.610090675,0.0,0.0,11.610090675
 05/15  19:00:00,106.665549189,8.05519217007,31.4119775432,0.0,33.8341110165,33.3544677425,11.5686959927,0.0,0.0,11.5686959927
 05/15  20:00:00,122.427673023,8.23601529894,31.3031226775,0.0,36.5179666069,38.8247702939,11.5684066348,0.0,0.0,11.5684066348
 05/15  21:00:00,116.343194611,8.25285358219,30.7163684829,0.0,32.965339924,36.8579353714,11.6231863138,0.0,0.0,11.6231863138
 05/15  22:00:00,87.0583489357,7.70933154579,25.5225545793,0.0,25.6355707503,20.6438685092,11.5828926491,0.0,0.0,11.5828926491
 05/15  23:00:00,61.6318344501,7.18498279851,20.1738310236,0.0,15.0252895274,11.7056064465,5.77437204812,0.0,0.0,5.77437204812
 05/15  24:00:00,53.9217388381,6.95736207862,17.7172172246,0.0,11.6412384099,10.0650221343,5.76771606446,0.0,0.0,5.76771606446
 05/16  01:00:00,50.0115349675,6.79008011512,15.5351063055,0.0,10.0992000411,10.047477231,5.76098788607,0.0,0.0,5.76098788607
 05/16  02:00:00,44.5923505914,6.5466605469,12.2188987897,0.0,8.25718729233,10.0299323277,5.81497499141,0.0542689004222,0.0,5.76070609099
 05/16  03:00:00,43.9115583635,6.47082351944,11.6139467248,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/16  04:00:00,45.2285903923,6.42739924605,11.3676832049,0.0,8.25718729233,11.6354268332,5.76759123616,0.0,0.0,5.76759123616
 05/16  05:00:00,48.9277747149,6.41836681042,11.2639000963,0.0,12.1011305571,15.3678112995,11.5553992452,0.0,0.0,11.5553992452
 05/16  06:00:00,79.1894424052,6.96653609349,15.2165674592,0.0,19.7275818095,37.2640762949,11.6232656331,0.0,0.0,11.6232656331
 05/16  07:00:00,102.098519357,7.37403327698,19.1135804358,0.0,24.3117294858,51.2795993405,23.3347227766,0.0,0.0,23.3347227766
 05/16  08:00:00,89.978863496,6.86325344601,18.7803384347,0.0,23.6694662846,40.6342015617,29.498289547,0.0,0.0,29.498289547
 05/16  09:00:00,86.9445394696,6.82215278623,20.794769599,0.0,23.6694662846,35.6302164847,47.4139336528,0.0,18.025,29.3889336528
 05/16  10:00:00,67.8844630636,6.60682434561,19.546933019,0.0,18.7433767983,22.9618409725,41.4881942364,0.0,18.025,23.4631942364
 05/16  11:00:00,68.9113533925,6.67517913273,20.5079159958,0.0,18.7433767983,22.9618409725,41.4291834075,0.0,18.025,23.4041834075
 05/16  12:00:00,70.7533829613,6.7883289704,22.1933482654,0.0,18.5889407304,23.1597249699,41.4277307862,0.0,18.025,23.4027307862
 05/16  13:00:00,72.7283478603,6.89913585757,23.8110039947,0.0,18.7433767983,23.2517909448,41.4265534822,0.0,18.025,23.4015534822
 05/16  14:00:00,73.6494194912,6.96867833186,24.662532934,0.0,18.7433767983,23.2517909448,41.4253916443,0.0,18.025,23.4003916443
 05/16  15:00:00,74.2526376305,7.05228925852,25.472089933,0.0,18.7433767983,22.9618409725,41.4242322361,0.0,18.025,23.3992322361
 05/16  16:00:00,78.5239132103,7.13870648439,25.205610453,0.0,18.7433767983,27.431320555,23.7924369622,0.0,18.025,5.76743696216
 05/16  17:00:00,90.8223574266,7.42861301222,25.0257012737,0.0,17.6635504202,40.6971502883,5.78059395211,0.0,0.0,5.78059395211
 05/16  18:00:00,96.8852040567,7.59965258373,24.4121821285,0.0,27.5259009287,37.3340067412,17.4029000367,0.0,0.0,17.4029000367
 05/16  19:00:00,98.667526607,7.68311359986,23.7860465807,0.0,33.8341110165,33.3544677425,5.794241993,0.0,0.0,5.794241993
 05/16  20:00:00,114.302441722,7.84203588471,23.5718814297,0.0,36.5179666069,38.8247702939,11.5665833842,0.0,0.0,11.5665833842
 05/16  21:00:00,107.443851008,7.81354695837,22.2563458703,0.0,32.965339924,36.8579353714,17.4233079815,0.0,0.0,17.4233079815
 05/16  22:00:00,78.4149154298,7.26255750531,17.3259076797,0.0,25.6355707503,20.6438685092,11.5820285969,0.0,0.0,11.5820285969
 05/16  23:00:00,54.1189640152,6.75830605934,13.0876438667,0.0,15.0252895274,11.7056064465,5.79949469946,0.0252507753552,0.0,5.77424392411
 05/16  24:00:00,46.5197530015,6.51117566107,10.7614230968,0.0,11.6412384099,10.0650221343,6.44683433146,0.679171571614,0.0,5.76766275984
 05/17  01:00:00,43.0987039143,6.3313408806,9.08102123122,0.0,10.0992000411,10.047477231,1.5420505868,1.5220505868,0.0,0.02
 05/17  02:00:00,39.8892720533,6.19195882026,7.87052597101,0.0,8.25718729233,10.0299323277,7.68963661228,1.92905174623,0.0,5.76058486606
 05/17  03:00:00,38.6033816921,6.06911932235,6.70747594142,0.0,8.25718729233,10.0299323277,9.84407936076,4.08340120826,0.0,5.7606781525
 05/17  04:00:00,39.2670309102,5.97550832725,5.85802072333,0.0,8.25718729233,11.6354268332,11.4059130487,5.63930302076,0.0,5.76661002791
 05/17  05:00:00,43.1723194646,5.98040793646,5.9464157236,0.0,12.1011305571,15.3678112995,11.0466999053,5.25927733368,0.0,5.78742257166
 05/17  06:00:00,73.5690833569,6.52160251785,10.0411551853,0.0,19.7275818095,37.2640762949,21.2071387438,3.78432657611,0.0,17.4228121677
 05/17  07:00:00,96.1850740212,6.94684072056,13.6273535485,0.0,24.3117294858,51.2795993405,19.1794257597,1.67368517421,0.0,17.5057405854
 05/17  08:00:00,84.6493782135,6.5472170323,13.7669031284,0.0,23.6694662846,40.6342015617,29.4955493088,0.0,0.0,29.4955493088
 05/17  09:00:00,84.2266627785,6.63306965516,18.2659885778,0.0,23.6694662846,35.6302164847,47.4089414498,0.0,18.025,29.3839414498
 05/17  10:00:00,67.3351918802,6.48963637395,19.1148569374,0.0,18.7433767983,22.9618409725,41.4863538678,0.0,18.025,23.4613538678
 05/17  11:00:00,70.1660964775,6.63522120966,21.8026219053,0.0,18.7433767983,22.9618409725,41.4311828857,0.0,18.025,23.4061828857
 05/17  12:00:00,73.0409852444,6.81376229161,24.4555211068,0.0,18.5889407304,23.1597249699,41.4295616411,0.0,18.025,23.4045616411
 05/17  13:00:00,76.2470302549,7.00528286168,27.2235450586,0.0,18.7433767983,23.2517909448,41.4281449327,0.0,18.025,23.4031449327
 05/17  14:00:00,78.1767623112,7.14511387473,29.0134460712,0.0,18.7433767983,23.2517909448,41.4267740771,0.0,18.025,23.4017740771
 05/17  15:00:00,76.7756514658,7.1766227869,27.8707760422,0.0,18.7433767983,22.9618409725,41.4254115197,0.0,18.025,23.4004115197
 05/17  16:00:00,79.3982505324,7.1836197312,26.0350413515,0.0,18.7433767983,27.431320555,23.792178,0.0,18.025,5.767178
 05/17  17:00:00,90.2376060506,7.39211749473,24.4774540318,0.0,17.6635504202,40.6971502883,5.78048900193,0.0,0.0,5.78048900193
 05/17  18:00:00,94.966598383,7.47759225199,22.6156524179,0.0,27.5259009287,37.3340067412,17.4029802137,0.0,0.0,17.4029802137
 05/17  19:00:00,96.1916381633,7.51527288426,21.4780100151,0.0,33.8341110165,33.3544677425,5.79247393908,0.0,0.0,5.79247393908
 05/17  20:00:00,111.45422628,7.64036634119,20.9253477407,0.0,36.5179666069,38.8247702939,11.5671617323,0.0,0.0,11.5671617323
 05/17  21:00:00,104.816839871,7.60050142052,19.8423961654,0.0,32.965339924,36.8579353714,17.4222637599,0.0,0.0,17.4222637599
 05/17  22:00:00,76.3898812983,7.08401690208,15.4794257955,0.0,25.6355707503,20.6438685092,11.5816276492,0.0,0.0,11.5816276492
 05/17  23:00:00,52.0261465096,6.58064789258,11.1724922233,0.0,15.0252895274,11.7056064465,6.36436177309,0.590191620647,0.0,5.77417015244
 05/17  24:00:00,44.4206182413,6.32881121218,8.84465808435,0.0,11.6412384099,10.0650221343,8.63315848772,2.86558584399,0.0,5.76757264373
 05/18  01:00:00,41.5310195447,6.19240272083,7.65227960502,0.0,10.0992000411,10.047477231,3.67970753838,3.65970753838,0.0,0.02
 05/18  02:00:00,38.2506147871,6.04799018845,6.3758420359,0.0,8.25718729233,10.0299323277,11.3018874299,5.54103674506,0.0,5.76085068485
 05/18  03:00:00,36.9503985745,5.92245500599,5.20116061896,0.0,8.25718729233,10.0299323277,13.8022705097,8.04213168859,0.0,5.76013882116
 05/18  04:00:00,37.6527272486,5.82636733597,4.3928638809,0.0,8.25718729233,11.6354268332,15.6838081649,9.91698569239,0.0,5.76682247247
 05/18  05:00:00,41.4066174793,5.81729386756,4.34383809715,0.0,12.1011305571,15.3678112995,15.8581633436,10.0706189917,0.0,5.78754435194
 05/18  06:00:00,71.7319972925,6.35962461624,8.36606284303,0.0,19.7275818095,37.2640762949,24.8687649115,7.44644996936,0.0,17.4223149421
 05/18  07:00:00,94.9199745614,6.82898082978,12.4801367238,0.0,24.3117294858,51.2795993405,19.9161180127,2.41295563458,0.0,17.5031623781
 05/18  08:00:00,82.8100934017,6.41471933076,12.0601309587,0.0,23.6694662846,40.6342015617,29.4911522666,0.0,0.0,29.4911522666
 05/18  09:00:00,79.9858112159,6.40836572289,14.2498520239,0.0,23.6694662846,35.6302164847,47.4071494696,0.0,18.025,29.3821494696
 05/18  10:00:00,61.4210749407,6.22779990569,13.4625845436,0.0,18.7433767983,22.9618409725,41.4848747061,0.0,18.025,23.4598747061
 05/18  11:00:00,62.292881641,6.30026086447,14.2643727997,0.0,18.7433767983,22.9618409725,41.4297027201,0.0,18.025,23.4047027201
 05/18  12:00:00,64.0901681832,6.40965971982,15.9088121706,0.0,18.5889407304,23.1597249699,41.4278805064,0.0,18.025,23.4028805064
 05/18  13:00:00,65.2591382969,6.49503388888,16.7459074882,0.0,18.7433767983,23.2517909448,41.4262689087,0.0,18.025,23.4012689087
 05/18  14:00:00,66.1156472328,6.56319742675,17.5342527608,0.0,18.7433767983,23.2517909448,41.4247023808,0.0,18.025,23.3997023808
 05/18  15:00:00,65.8993278058,6.61296685169,17.5581135566,0.0,18.7433767983,22.9618409725,41.4231435799,0.0,18.025,23.3981435799
 05/18  16:00:00,70.0020664216,6.67241914122,17.1500626629,0.0,18.7433767983,27.431320555,23.7912096573,0.0,18.025,5.76620965728
 05/18  17:00:00,82.2779465703,6.93481828544,16.9751019495,0.0,17.6635504202,40.6971502883,5.78060227372,0.0,0.0,5.78060227372
 05/18  18:00:00,88.6003153079,7.09768917828,16.6292873976,0.0,27.5259009287,37.3340067412,17.4017907643,0.0,0.0,17.4017907643
 05/18  19:00:00,90.958703271,7.1853269638,16.5750322515,0.0,33.8341110165,33.3544677425,5.79402572271,0.0,0.0,5.79402572271
 05/18  20:00:00,106.991762303,7.32399372966,16.7792660959,0.0,36.5179666069,38.8247702939,11.6000608888,0.0339502599796,0.0,11.5661106288
 05/18  21:00:00,100.604920184,7.28499071153,15.9460050558,0.0,32.965339924,36.8579353714,18.8887503574,1.46717388958,0.0,17.4215764678
 05/18  22:00:00,73.1060212371,6.8070640043,12.472532205,0.0,25.6355707503,20.6438685092,14.7372366855,3.15616193112,0.0,11.5810747543
 05/18  23:00:00,49.5760610695,6.35160639518,8.95145441174,0.0,15.0252895274,11.7056064465,12.0491964266,6.27528262853,0.0,5.77391379804
 05/18  24:00:00,42.1910707053,6.1178591655,6.82606869769,0.0,11.6412384099,10.0650221343,14.7810590764,9.01371066915,0.0,5.76734840727
 05/19  01:00:00,38.9553315205,5.94915219393,5.31984566591,0.0,10.0992000411,10.047477231,11.0328199022,11.0128199022,0.0,0.02
 05/19  02:00:00,35.7970079198,5.80608970583,4.16413917887,0.0,8.25718729233,10.0299323277,18.8836181119,13.1229356919,0.0,5.76068242003
 05/19  03:00:00,34.9695854683,5.71115648377,3.43165143026,0.0,8.25718729233,10.0299323277,19.9376972844,14.1773463669,0.0,5.76035091746
 05/19  04:00:00,35.9475786113,5.64092559855,2.87316241466,0.0,8.25718729233,11.6354268332,16.6085228504,16.5885228504,0.0,0.02
 05/19  05:00:00,39.7442166252,5.64104056637,2.85769907645,0.0,12.1011305571,15.3678112995,28.7081977826,17.1537676907,0.0,11.5544300919
 05/19  06:00:00,69.0023879156,6.06148706191,5.93460974163,0.0,19.7275818095,37.2640762949,31.7080035257,14.2861818596,0.0,17.4218216661
 05/19  07:00:00,91.6714232859,6.51789332604,9.54269325879,0.0,24.3117294858,51.2795993405,26.1211386988,8.6187827044,0.0,17.5023559944
 05/19  08:00:00,79.8516742662,6.16300273366,9.3534449622,0.0,23.6694662846,40.6342015617,30.1598896962,0.670282633386,0.0,29.4896070628
 05/19  09:00:00,78.4586214589,6.24952358529,12.8815129122,0.0,23.6694662846,35.6302164847,47.4098170768,0.0,18.025,29.3848170768
 05/19  10:00:00,60.6884086089,6.10764666288,12.8500811963,0.0,18.7433767983,22.9618409725,41.4837187182,0.0,18.025,23.4587187182
 05/19  11:00:00,61.9582760195,6.20730912682,14.022724608,0.0,18.7433767983,22.9618409725,41.4247547134,0.0,18.025,23.3997547134
 05/19  12:00:00,63.9470251133,6.34814500705,15.8271907783,0.0,18.5889407304,23.1597249699,41.4226982239,0.0,18.025,23.3976982239
 05/19  13:00:00,65.3920463511,6.45709237561,16.916761927,0.0,18.7433767983,23.2517909448,41.4209327371,0.0,18.025,23.3959327371
 05/19  14:00:00,67.0412360286,6.56545233749,18.457591141,0.0,18.7433767983,23.2517909448,41.4191802037,0.0,18.025,23.3941802037
 05/19  15:00:00,68.1060250196,6.67491146967,19.702870546,0.0,18.7433767983,22.9618409725,41.4174284072,0.0,18.025,23.3924284072
 05/19  16:00:00,72.4687118868,6.76705177599,19.5220814957,0.0,18.7433767983,27.431320555,23.792140322,0.0,18.025,5.76714032201
 05/19  17:00:00,84.2956245972,7.02960895766,18.8979976849,0.0,17.6635504202,40.6971502883,5.7801020704,0.0,0.0,5.7801020704
 05/19  18:00:00,90.9186387403,7.22470345053,18.8206144654,0.0,27.5259009287,37.3340067412,11.607374486,0.0,0.0,11.607374486
 05/19  19:00:00,93.7440928695,7.36871288225,19.1770451654,0.0,33.8341110165,33.3544677425,11.567632972,0.0,0.0,11.567632972
 05/19  20:00:00,106.050751692,7.41151638948,17.6347434252,0.0,36.5179666069,38.8247702939,11.7506690706,0.18366564159,0.0,11.567003429
 05/19  21:00:00,101.029533642,7.33688169012,16.3187467114,0.0,32.965339924,36.8579353714,12.7318973589,1.1108021228,0.0,11.6210952361
 05/19  22:00:00,73.8675627785,6.88591879046,13.1552314609,0.0,25.6355707503,20.6438685092,13.2164849668,1.63535013456,0.0,11.5811348323
 05/19  23:00:00,50.7872564272,6.46510685611,10.0491570371,0.0,15.0252895274,11.7056064465,7.57659456249,1.80262420559,0.0,5.77397035689
 05/19  24:00:00,43.9218790302,6.27091617119,8.40382547075,0.0,11.6412384099,10.0650221343,7.70638184463,1.93906959551,0.0,5.76731224913
 05/20  01:00:00,44.4645375371,6.20240201254,7.81632265603,0.0,12.8411359301,10.0650221343,6.99374196966,1.23327215637,0.0,5.76046981329
 05/20  02:00:00,38.6389240473,6.06780415785,6.74434585151,0.0,8.25718729233,10.0299323277,7.00513532949,1.24461390352,0.0,5.76052142597
 05/20  03:00:00,37.7161295358,5.97479897827,5.91455929517,0.0,8.25718729233,10.0299323277,2.44561416957,2.42561416957,0.0,0.02
 05/20  04:00:00,38.59907651,5.90198717827,5.26360343946,0.0,8.25718729233,11.6354268332,10.0245529373,4.25725873388,0.0,5.76729420341
 05/20  05:00:00,38.6322118505,5.85651003925,4.95181175633,0.0,8.71707943955,15.3327214929,10.3103586118,4.53660075266,0.0,5.77375785909
 05/20  06:00:00,56.7644129776,6.04703306369,6.5652691285,0.0,18.5082010057,25.6353820695,14.7193682567,3.1665248041,0.0,11.5528434526
 05/20  07:00:00,76.5265670157,6.42767192574,9.61094383407,0.0,19.4083231844,41.0650158608,13.156183574,1.53517547214,0.0,11.6210081019
 05/20  08:00:00,106.023748732,6.89313444981,14.7654869855,0.0,26.3286599382,57.9988325916,41.5149174647,0.0,0.0,41.5149174647
 05/20  09:00:00,92.3224331375,6.73576347901,16.3760226416,0.0,26.3286599382,42.8504436482,47.5087050524,0.0,18.025,29.4837050524
 05/20  10:00:00,66.8277569192,6.45131574763,15.1601226917,0.0,21.7447113004,23.4437158914,47.4093426073,0.0,18.025,29.3843426073
 05/20  11:00:00,66.0469341234,6.53684856877,16.7557098068,0.0,19.3027497915,23.426170988,41.481067063,0.0,18.025,23.456067063
 05/20  12:00:00,67.9612539599,6.66017150307,18.4047384985,0.0,19.1483137236,23.7250123474,41.4189677613,0.0,18.025,23.3939677613
 05/20  13:00:00,70.2179950793,6.74933512417,20.4267691825,0.0,19.3027497915,23.7161209604,41.4145044816,0.0,18.025,23.3895044816
 05/20  14:00:00,70.8398503564,6.77544556038,21.0225132506,0.0,19.3027497915,23.7161209604,41.412549516,0.0,18.025,23.387549516
 05/20  15:00:00,69.6876079779,6.75039397616,20.1852719018,0.0,19.3027497915,23.426170988,41.4106017861,0.0,18.025,23.3856017861
 05/20  16:00:00,71.2010031349,6.66236883166,17.3353680138,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/20  17:00:00,77.5698322411,6.75965727151,14.9843297371,0.0,18.2229234133,37.5968344597,11.5271615767,0.0,0.0,11.5271615767
 05/20  18:00:00,92.3561158749,6.98670072561,15.5901803917,0.0,32.690315043,37.0816133363,5.80281295543,0.0224445361292,0.0,5.7803684193
 05/20  19:00:00,93.3930821913,7.13983546073,16.362149741,0.0,36.8143715336,33.066984531,11.5643431113,0.0,0.0,11.5643431113
