Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/20  20:00:00,105.705817657,7.34203592224,17.5806031824,0.0,36.3493007332,38.7721355839,6.06016920408,0.266957400364,0.0,5.79321180372
 05/20  21:00:00,105.237424161,7.33970752707,17.3484016025,0.0,36.1807251679,36.8228455648,12.0287738221,0.461477852239,0.0,11.5672959698
 05/20  22:00:00,80.2329527536,6.91204470603,14.0913152265,0.0,31.0351095914,20.6438685092,15.0394487403,1.01698795433,0.0,14.0224607859
 05/20  23:00:00,54.1267628553,6.49813746221,10.9534096527,0.0,17.4250845679,11.7056064465,10.5356790604,1.37197932712,0.0,9.16369973332
 05/20  24:00:00,45.9387958209,6.31246331011,9.17930237724,0.0,12.8411359301,10.0650221343,7.84867772268,2.08138757186,0.0,5.76729015082
 05/21  01:00:00,44.5135195301,6.16850649749,7.77978278368,0.0,12.925468867,10.100111941,8.72095823191,2.96037342075,0.0,5.76058481117
 05/21  02:00:00,39.0879483159,6.07456256158,7.06719597213,0.0,8.34152022915,10.0650221343,2.34303831403,2.32303831403,0.0,0.02
 05/21  03:00:00,38.7982444816,6.04048181357,6.81156977019,0.0,8.34152022915,10.0650221343,7.73135204469,1.97112940083,0.0,5.76022264386
 05/21  04:00:00,40.0581917327,6.00041666755,6.50487154613,0.0,8.34152022915,11.6705166398,7.9578335909,2.19076029027,0.0,5.76707330062
 05/21  05:00:00,40.3127564088,5.97288475667,6.39656600577,0.0,8.80141237637,15.3678112995,7.71907204407,1.94545996204,0.0,5.77361208203
 05/21  06:00:00,58.4198990579,6.1707411681,8.09706189169,0.0,18.5082010057,25.6353820695,7.49589540653,1.70999833454,0.0,5.785897072
 05/21  07:00:00,78.7571244759,6.58689236832,11.5628708203,0.0,19.4926561212,41.1001056674,18.383561753,0.9640325122,0.0,17.4195292408
 05/21  08:00:00,109.295983388,7.10618568339,17.8246945026,0.0,26.3286599382,57.9988325916,35.5804590662,0.0,0.0,35.5804590662
 05/21  09:00:00,93.224644339,6.78604275626,17.3473888893,0.0,26.2443270014,42.8153538416,51.2826184125,0.0,18.025,33.2576184125
 05/21  10:00:00,64.5049748954,6.26242251271,13.0262477119,0.0,21.7447113004,23.4437158914,43.9115094978,0.273309917265,18.025,25.6131995805
 05/21  11:00:00,60.4757721597,6.13264131091,11.5290510928,0.0,19.3449162599,23.4437158914,42.9372540475,1.15480766997,18.025,23.7574463775
 05/21  12:00:00,60.1299615136,6.10535035159,11.0685584553,0.0,19.190480192,23.7425572507,42.9870909473,1.86425582854,18.025,23.0978351188
 05/21  13:00:00,60.6505090373,6.17345581783,11.4948812599,0.0,19.260583323,23.698576057,41.4235435102,0.0,18.025,23.3985435102
 05/21  14:00:00,60.9239712985,6.19659830845,11.7452009647,0.0,19.260583323,23.698576057,41.4213343309,0.0,18.025,23.3963343309
 05/21  15:00:00,61.0722510008,6.23271954296,12.1473087789,0.0,19.260583323,23.4086260847,41.4207638738,0.0,18.025,23.3957638738
 05/21  16:00:00,64.758918493,6.24136487939,11.373994472,0.0,19.260583323,27.8781056672,23.7919172261,0.0,18.025,5.76691722606
 05/21  17:00:00,72.5837004636,6.39800230613,10.4195674834,0.0,18.1807569449,37.5792895564,5.77350419628,0.0,0.0,5.77350419628
 05/21  18:00:00,88.4733332803,6.69936783925,12.1141607204,0.0,32.6059821062,37.0465235296,6.03517630875,0.255135901033,0.0,5.78004040772
 05/21  19:00:00,89.6427337818,6.85430723586,12.8973361754,0.0,36.8143715336,33.066984531,12.6357838606,1.06919720061,0.0,11.56658666
 05/21  20:00:00,101.753430761,7.02476801194,13.8260727455,0.0,36.43363367,38.8072253906,14.2541561705,2.68820507685,0.0,11.5659510937
 05/21  21:00:00,100.641513721,6.98018961079,13.2314452723,0.0,36.0963922311,36.7877557581,11.0715858621,5.27856015453,0.0,5.79302570754
 05/21  22:00:00,75.9560240673,6.57109166096,10.2747785191,0.0,30.9507766546,20.6087787026,24.1043513166,6.68433762803,0.0,17.4200136886
 05/21  23:00:00,50.1639165164,6.1686704304,7.32004016047,0.0,17.4250845679,11.7056064465,14.147326984,8.36030425556,0.0,5.78702272841
 05/21  24:00:00,42.2601942225,5.99249617076,5.70125213764,0.0,12.925468867,10.100111941,16.0310906139,10.2639930593,0.0,5.76709755466
 05/22  01:00:00,37.8677292698,5.83416178992,4.34724441554,0.0,10.0992000411,10.047477231,17.8773686297,12.1169115423,0.0,5.76045708736
 05/22  02:00:00,35.0760457036,5.72649109526,3.52278846072,0.0,8.25718729233,10.0299323277,18.8347691535,13.0744264077,0.0,5.7603427458
 05/22  03:00:00,34.5357271673,5.6649697614,3.04399456515,0.0,8.25718729233,10.0299323277,13.3725061775,13.3525061775,0.0,0.02
 05/22  04:00:00,35.8345134913,5.62758654249,2.77345277403,0.0,8.25718729233,11.6354268332,19.3789559054,13.6130621171,0.0,5.76589378823
 05/22  05:00:00,39.6923022322,5.63309276395,2.8137604595,0.0,12.1011305571,15.3678112995,25.4214463776,13.8684149888,0.0,11.5530313888
 05/22  06:00:00,68.863034298,6.05647491457,5.80032337195,0.0,19.7275818095,37.2640762949,24.232915271,12.6134899786,0.0,11.6194252924
 05/22  07:00:00,90.8242345014,6.45270543332,8.76075721599,0.0,24.3117294858,51.2795993405,33.1834455913,9.85895392282,0.0,23.3244916685
 05/22  08:00:00,77.5550671697,5.99826891945,7.22161682658,0.0,23.6694662846,40.6342015617,34.5048875555,5.02263582543,0.0,29.4822517301
 05/22  09:00:00,74.4510220916,5.96703786015,9.15643129075,0.0,23.6694662846,35.6302164847,50.7559773534,3.35358911494,18.025,29.3773882385
 05/22  10:00:00,54.6581306357,5.69739533739,7.23008038356,0.0,18.7433767983,22.9618409725,47.3754910979,5.8995103037,18.025,23.4509807942
 05/22  11:00:00,54.462130576,5.68469898311,7.04920582247,0.0,18.7433767983,22.9618409725,47.5971892816,6.17474916591,18.025,23.3974401157
 05/22  12:00:00,54.8574937085,5.71698861339,7.36882976495,0.0,18.5889407304,23.1597249699,46.0933493548,4.68134874409,18.025,23.3870006107
 05/22  13:00:00,55.324204135,5.75440565614,7.55161985898,0.0,18.7433767983,23.2517909448,41.4212312348,1.56178924483,18.025,21.83444199
 05/22  14:00:00,55.2153844101,5.74654907824,7.45065961425,0.0,18.7433767983,23.2517909448,38.9907609282,1.86007752735,18.025,19.1056834008
 05/22  15:00:00,55.0922450094,5.76185231735,7.60216856648,0.0,18.7433767983,22.9618409725,44.330723781,2.90866380237,18.025,23.3970599786
 05/22  16:00:00,58.6350966559,5.76454280452,6.69099718617,0.0,18.7433767983,27.431320555,27.5886139244,3.79686555798,18.025,5.76674836637
 05/22  17:00:00,70.4751656292,5.98052833182,6.12664692804,0.0,17.6635504202,40.6971502883,11.3644135869,5.58456568692,0.0,5.77984789997
 05/22  18:00:00,78.1587793753,6.14593682056,7.13956846781,0.0,27.5259009287,37.3340067412,26.4641684288,9.06550234554,0.0,17.3986660833
 05/22  19:00:00,81.6007222718,6.28949899923,8.11292553752,0.0,33.8341110165,33.3544677425,15.820215748,10.0284057474,0.0,5.79181000062
 05/22  20:00:00,96.7477184185,6.48908896603,9.25417343014,0.0,36.5179666069,38.8247702939,23.541317885,11.9757029853,0.0,11.5656148997
 05/22  21:00:00,93.1110070789,6.51365922682,9.22349039722,0.0,32.965339924,36.8579353714,31.202205201,13.7834523788,0.0,17.4187528222
 05/22  22:00:00,66.2757388651,6.10007976231,6.34928460998,0.0,25.6355707503,20.6438685092,26.9228964301,15.3431962256,0.0,11.5797002045
 05/22  23:00:00,43.9982432838,5.7678179251,3.95745360029,0.0,15.0252895274,11.7056064465,21.0790645242,15.3055463028,0.0,5.77351822144
 05/22  24:00:00,37.9913702877,5.6600722931,3.08417778195,0.0,11.6412384099,10.0650221343,20.7952760534,15.0282909766,0.0,5.76698507682
 05/23  01:00:00,35.8954135614,5.60825006691,2.60084695508,0.0,10.0992000411,10.047477231,16.3383135562,16.3183135562,0.0,0.02
 05/23  02:00:00,33.5965518079,5.5576526758,2.21213705458,0.0,8.25718729233,10.0299323277,22.9867567086,17.2264041342,0.0,5.76035257444
 05/23  03:00:00,33.451860142,5.54020959445,2.08489023554,0.0,8.25718729233,10.0299323277,23.1571058182,17.3971429012,0.0,5.759962917
 05/23  04:00:00,34.7496933279,5.50462901531,1.8115966928,0.0,8.25718729233,11.6354268332,18.6649062481,18.6449062481,0.0,0.02
 05/23  05:00:00,38.6914951034,5.52240711425,1.92365006034,0.0,12.1011305571,15.3678112995,30.350169419,18.7968958723,0.0,11.5532735466
 05/23  06:00:00,66.8030346396,5.82017524814,3.97663766149,0.0,19.7275818095,37.2640762949,29.9402872633,18.3210080266,0.0,11.6192792366
 05/23  07:00:00,87.992717317,6.12728134352,6.25468908888,0.0,24.3117294858,51.2795993405,39.2656141739,15.9410616665,0.0,23.3245525074
 05/23  08:00:00,75.1181785509,5.75529175748,5.02772180372,0.0,23.6694662846,40.6342015617,39.6194039144,10.1415711456,0.0,29.4778327688
 05/23  09:00:00,72.0921916549,5.72932558002,7.03532417585,0.0,23.6694662846,35.6302164847,55.6258076194,8.2296874264,18.025,29.371120193
 05/23  10:00:00,53.3216910114,5.57493925598,6.01610501367,0.0,18.7433767983,22.9618409725,50.3429951463,8.86576653211,18.025,23.4522286142
 05/23  11:00:00,53.2160479311,5.57502726814,5.91279998666,0.0,18.7433767983,22.9618409725,50.3962995773,8.97473141778,18.025,23.3965681595
 05/23  12:00:00,53.1594902501,5.56983977053,5.81798208459,0.0,18.5889407304,23.1597249699,49.1961886607,7.78369655519,18.025,23.3874921055
 05/23  13:00:00,53.6499061971,5.60396013095,6.02777336295,0.0,18.7433767983,23.2517909448,46.3968754401,4.98690402146,18.025,23.3849714186
 05/23  14:00:00,53.9865007407,5.63026446769,6.338063313,0.0,18.7433767983,23.2517909448,38.5246094458,2.95460384379,18.025,17.545005602
 05/23  15:00:00,53.6765102808,5.63877361014,6.3095178945,0.0,18.7433767983,22.9618409725,46.7806446364,5.35865066273,18.025,23.3969939736
 05/23  16:00:00,57.6492581067,5.68493231787,5.78477733551,0.0,18.7433767983,27.431320555,30.4296130157,6.63798481775,18.025,5.76662819792
 05/23  17:00:00,69.9812976246,5.92938621251,5.68393047279,0.0,17.6635504202,40.6971502883,12.353971721,6.57421826715,0.0,5.77975345389
 05/23  18:00:00,77.8999956627,6.11273797742,6.91400113007,0.0,27.5259009287,37.3340067412,25.7967200806,8.3985971026,0.0,17.398122978
 05/23  19:00:00,81.2493531407,6.2519825606,7.79908430916,0.0,33.8341110165,33.3544677425,15.8998777937,10.1080582042,0.0,5.79181958953
 05/23  20:00:00,96.2150618637,6.43894802276,8.77166940781,0.0,36.5179666069,38.8247702939,24.9749346,13.4093461558,0.0,11.5655884442
 05/23  21:00:00,92.5047975743,6.45776690286,8.67319031777,0.0,32.965339924,36.8579353714,33.0114084675,15.5931324433,0.0,17.4182760242
 05/23  22:00:00,65.859206732,6.05944668468,5.97339831512,0.0,25.6355707503,20.6438685092,27.700890055,16.1214417122,0.0,11.5794483428
 05/23  23:00:00,43.4524223589,5.71175956244,3.46769838391,0.0,15.0252895274,11.7056064465,23.2917887912,17.518323764,0.0,5.77346502726
 05/23  24:00:00,37.4323132968,5.60555005431,2.579648711,0.0,11.6412384099,10.0650221343,24.2408849925,18.4739448578,0.0,5.76694013469
 05/24  01:00:00,35.5337380743,5.56947703188,2.27794897217,0.0,10.0992000411,10.047477231,17.7490314143,17.7290314143,0.0,0.02
 05/24  02:00:00,33.3327326284,5.52793378462,1.97804110254,0.0,8.25718729233,10.0299323277,24.1394751838,18.3791590986,0.0,5.76031608522
 05/24  03:00:00,33.1095899387,5.50041147056,1.78242243886,0.0,8.25718729233,10.0299323277,24.9656193575,19.2057074159,0.0,5.75991194162
 05/24  04:00:00,34.5759527357,5.48261804245,1.65987286602,0.0,8.25718729233,11.6354268332,19.3082436402,19.2882436402,0.0,0.02
 05/24  05:00:00,38.5068894584,5.4962742729,1.76518730636,0.0,12.1011305571,15.3678112995,29.1030387765,17.5501130502,0.0,11.5529257263
 05/24  06:00:00,66.8166937174,5.81455546019,3.99593393804,0.0,19.7275818095,37.2640762949,27.6724891072,16.053869767,0.0,11.6186193402
 05/24  07:00:00,88.2923331937,6.14946164643,6.53214724788,0.0,24.3117294858,51.2795993405,36.5002180083,13.178347363,0.0,23.3218706453
 05/24  08:00:00,75.5184959201,5.7648075897,5.41853866766,0.0,23.6694662846,40.6342015617,36.8353395686,7.36055309419,0.0,29.4747864745
 05/24  09:00:00,72.4922276193,5.73102843894,7.43366811958,0.0,23.6694662846,35.6302164847,52.6869983218,5.2888986094,18.025,29.3730997124
 05/24  10:00:00,53.7536266655,5.57828785709,6.44470094322,0.0,18.7433767983,22.9618409725,46.7140988164,5.23962495582,18.025,23.4494738606
 05/24  11:00:00,53.6283077703,5.57140997554,6.3286828289,0.0,18.7433767983,22.9618409725,46.3507559105,4.9319346672,18.025,23.3938212433
 05/24  12:00:00,53.8057286777,5.58608891014,6.44797557466,0.0,18.5889407304,23.1597249699,46.0600346283,4.6504661623,18.025,23.384568466
 05/24  13:00:00,54.0232709312,5.59509563425,6.41000739382,0.0,18.7433767983,23.2517909448,36.9158801348,1.34785686581,18.025,17.543023269
 05/24  14:00:00,53.7036839253,5.57885519464,6.10666466135,0.0,18.7433767983,23.2517909448,44.0862090802,2.66499287111,18.025,23.3962162091
 05/24  15:00:00,53.7059334276,5.61733948414,6.36038092978,0.0,18.7433767983,22.9618409725,45.6940342651,4.2756017801,18.025,23.393432485
 05/24  16:00:00,58.0888166053,5.67901284,6.23025687293,0.0,18.7433767983,27.431320555,26.9155461211,3.12399548393,18.025,5.76655063714
 05/24  17:00:00,70.2870699887,5.91581215533,6.00328422837,0.0,17.6635504202,40.6971502883,9.16830276865,3.38957128215,0.0,5.7787314865
 05/24  18:00:00,77.8418422579,6.07728230854,6.89131584237,0.0,27.5259009287,37.3340067412,24.9689679186,7.57250193131,0.0,17.3964659873
 05/24  19:00:00,81.5103402669,6.24596640875,8.06609876171,0.0,33.8341110165,33.3544677425,14.3649088552,8.57205031234,0.0,5.79285854281
 05/24  20:00:00,96.8412812252,6.46773789805,9.36910938926,0.0,36.5179666069,38.8247702939,22.2082302014,10.6443700466,0.0,11.5638601548
 05/24  21:00:00,93.4127214562,6.51563011289,9.52326936219,0.0,32.965339924,36.8579353714,28.8590498336,11.4421912154,0.0,17.4168586182
 05/24  22:00:00,66.5852706228,6.10643581012,6.65248709436,0.0,25.6355707503,20.6438685092,18.0445737054,12.2449337116,0.0,5.79963999386
 05/24  23:00:00,44.1401604262,5.76676269721,4.10044012514,0.0,15.0252895274,11.7056064465,24.7417419466,13.2151629323,0.0,11.5265790143
 05/24  24:00:00,37.9763426944,5.65190698976,3.07732759776,0.0,11.6412384099,10.0650221343,13.5528337856,13.5328337856,0.0,0.02
 05/25  01:00:00,35.9034081786,5.60102462325,2.616073707,0.0,10.0992000411,10.047477231,19.5478593096,13.7877153707,0.0,5.76014393894
 05/25  02:00:00,33.6977391772,5.56316871535,2.30781706659,0.0,8.25718729233,10.0299323277,19.7598974017,13.9996583359,0.0,5.76023906577
 05/25  03:00:00,33.4171473241,5.53178362821,2.05861374834,0.0,8.25718729233,10.0299323277,15.2515169036,15.2315169036,0.0,0.02
 05/25  04:00:00,34.9180157157,5.5186094016,1.9659495025,0.0,8.25718729233,11.6354268332,20.7614550499,14.9946932159,0.0,5.76676183399
 05/25  05:00:00,38.9337729758,5.54281178839,2.14554226518,0.0,12.1011305571,15.3678112995,25.2018150682,13.6498110426,0.0,11.5520040256
 05/25  06:00:00,67.4789203027,5.88135376019,4.5913825927,0.0,19.7275818095,37.2640762949,24.318481809,12.7010283951,0.0,11.6174534139
 05/25  07:00:00,89.8887144999,6.30941462955,7.96859722791,0.0,24.3117294858,51.2795993405,32.2888087508,8.96698645903,0.0,23.3218222918
 05/25  08:00:00,76.8559592778,5.87613764152,6.64468706042,0.0,23.6694662846,40.6342015617,33.2765142942,3.80300808785,0.0,29.4735062063
 05/25  09:00:00,74.1792718632,5.88414159092,8.96761208775,0.0,23.6694662846,35.6302164847,43.3000869877,1.77547145946,18.025,23.4996155283
 05/25  10:00:00,55.3160627982,5.71203550408,7.87339640333,0.0,18.7433767983,22.9618409725,49.6037990999,2.27293064853,18.025,29.3058684514
 05/25  11:00:00,55.7633842548,5.76261129928,8.27256296286,0.0,18.7433767983,22.9618409725,43.2041627424,1.78867616111,18.025,23.3904865813
 05/25  12:00:00,55.9893740863,5.81122181741,8.40649285377,0.0,18.5889407304,23.1597249699,38.4452928046,2.86893327685,18.025,17.5513595277
 05/25  13:00:00,56.5491736676,5.86309273712,8.66792342373,0.0,18.7433767983,23.2517909448,42.2989235414,0.881442116098,18.025,23.3924814253
 05/25  14:00:00,57.3111731429,5.94336582315,9.34964900986,0.0,18.7433767983,23.2517909448,41.7151523983,0.300632157336,18.025,23.3895202409
 05/25  15:00:00,57.6928162707,6.00951770143,9.95508911596,0.0,18.7433767983,22.9618409725,42.2660258544,0.854444217899,18.025,23.3865816365
 05/25  16:00:00,61.8021217048,6.06406125198,9.55851499039,0.0,18.7433767983,27.431320555,24.8312635023,1.04050280204,18.025,5.76576070026
 05/25  17:00:00,74.3961557884,6.34728025497,9.68090861984,0.0,17.6635504202,40.6971502883,6.25901832564,0.47951270989,0.0,5.77950561575
 05/25  18:00:00,82.2224466654,6.55070288995,10.7985166133,0.0,27.5259009287,37.3340067412,12.928453861,1.32406813926,0.0,11.6043857217
 05/25  19:00:00,85.505210892,6.68508072044,11.6218636364,0.0,33.8341110165,33.3544677425,14.2302755415,2.66514546191,0.0,11.5651300795
 05/25  20:00:00,99.9907948785,6.82916246145,12.1572102573,0.0,36.5179666069,38.8247702939,18.9402864205,7.37576190511,0.0,11.5645245154
 05/25  21:00:00,95.8968619378,6.81445605664,11.7086031426,0.0,32.965339924,36.8579353714,21.7127296102,10.0953729704,0.0,11.6173566398
 05/25  22:00:00,68.3441469801,6.33731186355,8.18049884193,0.0,25.6355707503,20.6438685092,24.9212358379,13.342563536,0.0,11.5786723018
 05/25  23:00:00,45.251443235,5.92472946368,5.05376466373,0.0,15.0252895274,11.7056064465,21.4890309605,15.7157584781,0.0,5.77327248239
 05/25  24:00:00,38.7773643272,5.75807283211,3.77218758877,0.0,11.6412384099,10.0650221343,21.9510602601,16.1846864,0.0,5.76637386007
 05/26  01:00:00,36.1672297464,5.64121807332,2.83970511877,0.0,10.0992000411,10.047477231,23.3357394564,17.5755709933,0.0,5.76016846301
 05/26  02:00:00,33.6824900323,5.57073689366,2.28500777922,0.0,8.25718729233,10.0299323277,19.5150631721,19.4950631721,0.0,0.02
 05/26  03:00:00,33.4787956117,5.54596324554,2.10608447662,0.0,8.25718729233,10.0299323277,25.1168895681,19.3567626739,0.0,5.76012689422
 05/26  04:00:00,34.9425661202,5.52782288692,1.9812910299,0.0,8.25718729233,11.6354268332,24.7505891388,18.9839462667,0.0,5.76664287205
 05/26  05:00:00,38.8589470861,5.54100386923,2.07253757855,0.0,12.1011305571,15.3678112995,23.6149007038,17.8291289104,0.0,5.78577179341
 05/26  06:00:00,67.1310042787,5.85275084825,4.27208356496,0.0,19.7275818095,37.2640762949,33.5464555895,16.1325721715,0.0,17.413883418
 05/26  07:00:00,89.2333173771,6.25730082675,7.3653401806,0.0,24.3117294858,51.2795993405,29.4004615311,11.9060431422,0.0,17.494418389
 05/26  08:00:00,76.6144839949,5.86335510323,6.41600910978,0.0,23.6694662846,40.6342015617,34.2811749022,4.8092848053,0.0,29.4718900969
 05/26  09:00:00,74.3265883191,5.89617531923,9.10290860135,0.0,23.6694662846,35.6302164847,49.1588095825,1.77058380914,18.025,29.3632257733
 05/26  10:00:00,55.6786847681,5.73926786297,8.2087931639,0.0,18.7433767983,22.9618409725,43.3431378951,1.87177840993,18.025,23.4463594852
 05/26  11:00:00,56.0196670127,5.77855055784,8.51291212686,0.0,18.7433767983,22.9618409725,42.9046844511,1.49090565659,18.025,23.3887787945
 05/26  12:00:00,55.950364632,5.79029011169,8.38842405702,0.0,18.5889407304,23.1597249699,43.76609784,2.35381108657,18.025,23.3872867535
 05/26  13:00:00,56.9309638457,5.87440099356,9.03840789784,0.0,18.7433767983,23.2517909448,41.4652233107,0.0557216409579,18.025,23.3845016698
 05/26  14:00:00,57.8935598056,5.96182286138,9.91358070868,0.0,18.7433767983,23.2517909448,41.4044512918,0.0,18.025,23.3794512918
 05/26  15:00:00,57.9968134866,6.00426784177,10.264338751,0.0,18.7433767983,22.9618409725,35.5679874202,0.0,18.025,17.5429874202
 05/26  16:00:00,61.795514547,6.0454821385,9.57050538389,0.0,18.7433767983,27.431320555,24.5269059524,0.735559719406,18.025,5.76634623295
 05/26  17:00:00,73.4387134027,6.26892190805,8.80183783899,0.0,17.6635504202,40.6971502883,13.6295297575,2.09205328039,0.0,11.5374764771
 05/26  18:00:00,81.0649216986,6.44699855144,9.74471645651,0.0,27.5259009287,37.3340067412,15.5683945935,3.96504223662,0.0,11.6033523569
 05/26  19:00:00,84.5354830448,6.59012026772,10.7471123115,0.0,33.8341110165,33.3544677425,17.2278030076,5.66523686211,0.0,11.5625661455
 05/26  20:00:00,99.700575191,6.78974119863,11.9064236307,0.0,36.5179666069,38.8247702939,13.3607976477,7.56864956362,0.0,5.79214808404
 05/26  21:00:00,96.2288743594,6.82659403115,12.0284915066,0.0,32.965339924,36.8579353714,25.3534119593,7.93842967651,0.0,17.4149822828
 05/26  22:00:00,68.7634300005,6.35706921083,8.58003823212,0.0,25.6355707503,20.6438685092,21.8409389483,10.2633899069,0.0,11.5775490414
 05/26  23:00:00,45.486556011,5.93422457066,5.27938880777,0.0,15.0252895274,11.7056064465,19.2420329515,13.4689321023,0.0,5.77310084922
 05/26  24:00:00,38.9760289506,5.77389103388,3.95504087832,0.0,11.6412384099,10.0650221343,20.3001373942,14.5335372626,0.0,5.76660013162
 05/27  01:00:00,39.3851705067,5.69178008997,3.2476104851,0.0,12.8411359301,10.0650221343,16.0232946995,16.0032946995,0.0,0.02
 05/27  02:00:00,33.8879732509,5.59169353564,2.46953488352,0.0,8.25718729233,10.0299323277,23.6444032096,17.8844016528,0.0,5.76000155675
 05/27  03:00:00,33.6111762116,5.55937350425,2.22505995927,0.0,8.25718729233,10.0299323277,24.0578407497,18.2982865972,0.0,5.75955415257
 05/27  04:00:00,35.0983818383,5.54365494627,2.12128257948,0.0,8.25718729233,11.6354268332,17.6986626349,17.6786626349,0.0,0.02
 05/27  05:00:00,35.4117031738,5.53301885912,2.05484380676,0.0,8.71707943955,15.3327214929,22.5496751153,16.7767204897,0.0,5.77295462569
 05/27  06:00:00,52.7783277506,5.64853169608,2.97775745486,0.0,18.5082010057,25.6353820695,26.4659523687,14.9142448201,0.0,11.5517075486
 05/27  07:00:00,71.4712295243,5.9097101745,5.07368763117,0.0,19.4083231844,41.0650158608,23.4967371907,11.8796678443,0.0,11.6170693464
 05/27  08:00:00,101.382344125,6.43690020538,10.5804752197,0.0,26.3286599382,57.9988325916,46.0675756761,4.58435884854,0.0,41.4832168275
 05/27  09:00:00,87.4866925325,6.28105450704,11.9950986818,0.0,26.3286599382,42.8504436482,48.6458976707,1.15599833981,18.025,29.4648993309
 05/27  10:00:00,60.8905103307,5.94597088719,9.72830133342,0.0,21.7447113004,23.4437158914,43.123629636,1.60056308496,18.025,23.498066551
 05/27  11:00:00,58.915915545,6.00067894685,10.1609187773,0.0,19.3027497915,23.426170988,47.7361234145,0.414427948829,18.025,29.2966954657
 05/27  12:00:00,59.7513377002,6.08922264662,10.7658052535,0.0,19.1483137236,23.7250123474,36.1018434049,0.532105971363,18.025,17.5447374335
 05/27  13:00:00,59.9139793517,6.11176854308,10.7603616878,0.0,19.3027497915,23.7161209604,41.4159028305,0.0,18.025,23.3909028305
 05/27  14:00:00,60.6137981543,6.19028102323,11.3816674263,0.0,19.3027497915,23.7161209604,41.4125220894,0.0,18.025,23.3875220894
 05/27  15:00:00,60.5780214455,6.21496919594,11.611151028,0.0,19.3027497915,23.426170988,41.4107557887,0.0,18.025,23.3857557887
 05/27  16:00:00,64.3854970879,6.22847988028,10.9537805654,0.0,19.3027497915,27.8956505705,23.7902409328,0.0,18.025,5.76524093284
 05/27  17:00:00,73.0117559197,6.43147904752,10.7544773019,0.0,18.2229234133,37.5968344597,5.77246574285,0.0,0.0,5.77246574285
 05/27  18:00:00,89.2806469234,6.74520492098,12.7562667788,0.0,32.690315043,37.0816133363,5.78657039932,0.00722439532981,0.0,5.77934600399
 05/27  19:00:00,90.3229260681,6.90090551223,13.531000271,0.0,36.8143715336,33.066984531,12.0172153946,0.453110576251,0.0,11.5641048184
 05/27  20:00:00,101.947715375,7.04641872664,14.118197578,0.0,36.3493007332,38.7721355839,8.2043671464,2.41333965525,0.0,5.79102749115
 05/27  21:00:00,101.459704348,7.03799706612,13.8724743488,0.0,36.1807251679,36.8228455648,15.210453042,3.64606420845,0.0,11.5643888335
 05/27  22:00:00,76.6178801492,6.61470822798,10.7736983856,0.0,31.0351095914,20.6438685092,23.1416012791,5.72738066045,0.0,17.4142206187
 05/27  23:00:00,50.3141922487,6.1787107465,7.46033743715,0.0,17.4250845679,11.7056064465,14.2230896719,8.43718801301,0.0,5.78590165889
 05/27  24:00:00,41.9901985892,5.97751476181,5.56569376377,0.0,12.8411359301,10.0650221343,17.0701066428,11.3039060509,0.0,5.7662005919
 05/28  01:00:00,40.8892171434,5.85209614359,4.47192044613,0.0,12.925468867,10.100111941,18.6153622903,12.8554746241,0.0,5.75988766619
 05/28  02:00:00,35.0665891667,5.71042694078,3.41000300979,0.0,8.34152022915,10.0650221343,14.2542983583,14.2342983583,0.0,0.02
 05/28  03:00:00,34.313005365,5.62405782711,2.74278454345,0.0,8.34152022915,10.0650221343,21.9300480165,16.1702326408,0.0,5.7598153757
 05/28  04:00:00,35.6017374133,5.5883888727,2.46048540806,0.0,8.34152022915,11.6705166398,23.2180378868,17.4516686558,0.0,5.76636923097
 05/28  05:00:00,35.879334251,5.57425771245,2.3618212909,0.0,8.80141237637,15.3678112995,22.5569196544,16.7840449708,0.0,5.77287468365
 05/28  06:00:00,53.1349256051,5.68794369041,3.29495696907,0.0,18.5082010057,25.6353820695,20.8781963996,15.0937136782,0.0,5.78448272136
 05/28  07:00:00,72.2931950209,5.99097830993,5.69497559768,0.0,19.4926561212,41.1001056674,29.2901640581,11.8758924247,0.0,17.4142716334
 05/28  08:00:00,102.102153801,6.52715746712,11.210052414,0.0,26.3286599382,57.9988325916,39.9748385265,4.41497986713,0.0,35.5598586593
 05/28  09:00:00,88.1036840082,6.3713416704,12.6412434943,0.0,26.2443270014,42.8153538416,48.5246801103,1.03993078032,18.025,29.4597493299
 05/28  10:00:00,62.1701676598,6.06961682791,10.8843213172,0.0,21.7447113004,23.4437158914,47.8288445681,0.437858186226,18.025,29.3659863818
 05/28  11:00:00,60.8273072756,6.15653471598,11.8567525523,0.0,19.3449162599,23.4437158914,41.4679766649,0.0,18.025,23.4429766649
 05/28  12:00:00,61.8538702103,6.25879263912,12.6390659682,0.0,19.190480192,23.7425572507,41.4073103252,0.0,18.025,23.3823103252
 05/28  13:00:00,62.4305717505,6.33722575576,13.1112088684,0.0,19.260583323,23.698576057,41.404119701,0.0,18.025,23.379119701
 05/28  14:00:00,62.9021612877,6.39314356916,13.52688131,0.0,19.260583323,23.698576057,35.5686712537,0.0,18.025,17.5436712537
 05/28  15:00:00,63.7018874662,6.47451688281,14.5351888354,0.0,19.260583323,23.4086260847,41.4136345924,0.0,18.025,23.3886345924
 05/28  16:00:00,67.7386974294,6.49639857952,14.098784093,0.0,19.260583323,27.8781056672,23.7912065678,0.0,18.025,5.76620656777
 05/28  17:00:00,75.948393165,6.68173612415,13.500579185,0.0,18.1807569449,37.5792895564,5.772439565,0.0,0.0,5.772439565
 05/28  18:00:00,92.3059860726,7.02609562926,15.6201466318,0.0,32.6059821062,37.0465235296,5.77904886576,0.0,0.0,5.77904886576
 05/28  19:00:00,93.3835031367,7.18020646335,16.3122894473,0.0,36.8143715336,33.066984531,11.6084564792,0.0444358517034,0.0,11.5640206275
 05/28  20:00:00,104.442177514,7.28997210659,16.2496950819,0.0,36.43363367,38.8072253906,12.4643496984,0.900803074218,0.0,11.5635466242
 05/28  21:00:00,103.020230899,7.21861433325,15.371818906,0.0,36.0963922311,36.7877557581,8.90542064809,3.1137897177,0.0,5.79163093039
 05/28  22:00:00,77.8562958958,6.76368876213,11.9825737264,0.0,30.9507766546,20.6087787026,22.9400691792,5.52566060414,0.0,17.4144085751
 05/28  23:00:00,51.5475820835,6.31195009145,8.56049828524,0.0,17.4250845679,11.7056064465,13.5813736941,7.79570775711,0.0,5.785665937
 05/28  24:00:00,43.0980392898,6.08423416574,6.44739880164,0.0,12.925468867,10.100111941,16.5229228718,10.7564143427,0.0,5.76650852914
 05/29  01:00:00,41.656983617,5.93799566491,5.15379071962,0.0,12.925468867,10.100111941,18.1240419523,12.3642032966,0.0,5.75983865576
 05/29  02:00:00,35.6362459102,5.77623437707,3.91385494293,0.0,8.34152022915,10.0650221343,19.5671353551,13.8073865715,0.0,5.7597487836
 05/29  03:00:00,34.780342407,5.67755562287,3.15663090238,0.0,8.34152022915,10.0650221343,14.7887627175,14.7687627175,0.0,0.02
 05/29  04:00:00,35.9518576894,5.62609571114,2.77290517883,0.0,8.34152022915,11.6705166398,21.447128817,15.6812383265,0.0,5.76589049049
 05/29  05:00:00,36.2127302648,5.60922465137,2.66025756546,0.0,8.80141237637,15.3678112995,21.1319320385,15.3592230321,0.0,5.77270900638
 05/29  06:00:00,53.4948000175,5.7232335704,3.61954777934,0.0,18.5082010057,25.6353820695,25.5563404852,14.0054075433,0.0,11.5509329419
 05/29  07:00:00,72.8898192113,6.05799975008,6.22459965318,0.0,19.4926561212,41.1001056674,22.9873710784,11.3718507288,0.0,11.6155203497
 05/29  08:00:00,102.710299571,6.59109535097,11.7542833223,0.0,26.3286599382,57.9988325916,39.6592245039,4.10908728679,0.0,35.5501372172
 05/29  09:00:00,89.0111037535,6.46025535791,13.4597632716,0.0,26.2443270014,42.8153538416,47.9188531543,0.431394887392,18.025,29.4624582669
 05/29  10:00:00,63.4270193675,6.17365858314,12.037144396,0.0,21.7447113004,23.4437158914,47.4314232786,0.0418709144598,18.025,29.3645523641
 05/29  11:00:00,61.1850142169,6.1888521098,12.1821501252,0.0,19.3449162599,23.4437158914,41.462999963,0.0,18.025,23.437999963
 05/29  12:00:00,61.7913126298,6.25268785924,12.5826197237,0.0,19.190480192,23.7425572507,41.4083597857,0.0,18.025,23.3833597857
 05/29  13:00:00,62.3226996889,6.31462128511,13.0259481875,0.0,19.260583323,23.698576057,41.4057242424,0.0,18.025,23.3807242424
 05/29  14:00:00,63.0039953185,6.37978129078,13.6420819074,0.0,19.260583323,23.698576057,41.3991767228,0.0,18.025,23.3741767228
 05/29  15:00:00,63.1904657396,6.42496981463,14.0733169027,0.0,19.260583323,23.4086260847,35.5721146661,0.0,18.025,17.5471146661
 05/29  16:00:00,67.169762004,6.45046709212,13.5757905698,0.0,19.260583323,27.8781056672,23.7900475245,0.0,18.025,5.76504752452
 05/29  17:00:00,75.4099386467,6.64104405648,13.002826521,0.0,18.1807569449,37.5792895564,5.77246675295,0.0,0.0,5.77246675295
 05/29  18:00:00,91.0096861074,6.92430913394,14.4256418348,0.0,32.6059821062,37.0465235296,11.5564245539,0.0185697937426,0.0,11.5378547601
 05/29  19:00:00,92.1075540924,7.07392413419,15.1426358837,0.0,36.8143715336,33.066984531,5.81671266421,0.0253823577317,0.0,5.79133030648
 05/29  20:00:00,103.413928231,7.18824229761,15.3231867302,0.0,36.43363367,38.8072253906,13.3664941484,1.80327339765,0.0,11.5632207508
 05/29  21:00:00,101.97356348,7.11459847004,14.4291787797,0.0,36.0963922311,36.7877557581,13.9757722994,3.86095522276,0.0,10.1148170767
 05/29  22:00:00,77.0031892263,6.67954723252,11.2136284522,0.0,30.9507766546,20.6087787026,18.8150418185,5.74631264107,0.0,13.0687291775
 05/29  23:00:00,50.8851165757,6.24592826672,7.96406383201,0.0,17.4250845679,11.7056064465,13.7522326953,7.96663822814,0.0,5.78559446715
 05/29  24:00:00,42.6125056151,6.03432080736,6.01178492472,0.0,12.925468867,10.100111941,16.6634900128,10.8970822247,0.0,5.76640778806
 05/30  01:00:00,38.1730551601,5.86811903863,4.6186471905,0.0,10.0992000411,10.047477231,18.2426724936,12.4828764056,0.0,5.75979608792
 05/30  02:00:00,35.0687986848,5.72625460752,3.515813399,0.0,8.25718729233,10.0299323277,20.7218557927,14.9621659641,0.0,5.75968982863
 05/30  03:00:00,34.4037602743,5.64891397233,2.92811843025,0.0,8.25718729233,10.0299323277,15.5025227949,15.4825227949,0.0,0.02
 05/30  04:00:00,35.7211821078,5.61557547117,2.67217844701,0.0,8.25718729233,11.6354268332,21.9452008515,16.1790288191,0.0,5.7661720324
 05/30  05:00:00,39.5168317064,5.61695886655,2.65450558306,0.0,12.1011305571,15.3678112995,28.6143122639,17.0639652397,0.0,11.5503470243
 05/30  06:00:00,68.5138141165,6.00964371667,5.49807363377,0.0,19.7275818095,37.2640762949,26.3489322086,14.7354930619,0.0,11.6134391467
 05/30  07:00:00,90.7243553726,6.42523231252,8.68853867146,0.0,24.3117294858,51.2795993405,27.3264072502,9.83557137855,0.0,17.4908358717
 05/30  08:00:00,78.0497562668,6.02074743828,7.69395224385,0.0,23.6694662846,40.6342015617,31.8604862194,2.39993304085,0.0,29.4605531786
 05/30  09:00:00,75.2629672972,6.02637110764,9.90913739542,0.0,23.6694662846,35.6302164847,48.0098103195,0.630210531689,18.025,29.3545997878
 05/30  10:00:00,56.8164036365,5.86904123028,9.21677278195,0.0,18.7433767983,22.9618409725,42.1589297456,0.692943676434,18.025,23.4409860691
 05/30  11:00:00,57.6262929376,5.94400394883,9.95410623292,0.0,18.7433767983,22.9618409725,41.4097465469,0.0,18.025,23.3847465469
 05/30  12:00:00,58.6178374199,6.03561729417,10.810592031,0.0,18.5889407304,23.1597249699,41.4051389992,0.0,18.025,23.3801389992
 05/30  13:00:00,59.1609845887,6.10717407362,11.0356761907,0.0,18.7433767983,23.2517909448,41.4017284427,0.0,18.025,23.3767284427
 05/30  14:00:00,59.5149678296,6.1549686565,11.3418655906,0.0,18.7433767983,23.2517909448,35.5671074307,0.0,18.025,17.5421074307
 05/30  15:00:00,59.5614315915,6.19558682607,11.6376660424,0.0,18.7433767983,22.9618409725,41.4104879054,0.0,18.025,23.3854879054
 05/30  16:00:00,63.592675646,6.22814817819,11.1850151063,0.0,18.7433767983,27.431320555,23.7901969326,0.0,18.025,5.76519693256
 05/30  17:00:00,75.4675993808,6.44639400285,10.6532846149,0.0,17.6635504202,40.6971502883,5.77867974458,0.0,0.0,5.77867974458
 05/30  18:00:00,82.8332774362,6.60088493502,11.3592450896,0.0,27.5259009287,37.3340067412,17.411548285,0.0195706651098,0.0,17.3919776198
 05/30  19:00:00,85.789640513,6.71277801784,11.8786566789,0.0,33.8341110165,33.3544677425,6.79911968183,1.00787498866,0.0,5.79124469317
 05/30  20:00:00,100.39656569,6.86698846837,12.5252112968,0.0,36.5179666069,38.8247702939,14.664494953,3.10152624483,0.0,11.5629687081
 05/30  21:00:00,96.5426003136,6.87168423712,12.2972014076,0.0,32.965339924,36.8579353714,16.9774176823,5.36270416559,0.0,11.6147135167
 05/30  22:00:00,69.476699979,6.43730523471,9.21312468485,0.0,25.6355707503,20.6438685092,18.7560562356,7.18098496697,0.0,11.5750712686
 05/30  23:00:00,46.4649620808,6.03440480552,6.15764460444,0.0,15.0252895274,11.7056064465,15.3915629778,9.61893855262,0.0,5.77262442516
 05/30  24:00:00,39.6177475665,5.85066871637,4.52000419756,0.0,11.6412384099,10.0650221343,17.335370929,11.5693535063,0.0,5.76601742274
 05/31  01:00:00,36.9175881219,5.72475342022,3.50654990978,0.0,10.0992000411,10.047477231,19.3602133551,13.6003665262,0.0,5.75984682894
 05/31  02:00:00,34.1770232487,5.62583880544,2.72446111891,0.0,8.25718729233,10.0299323277,15.6291918934,15.6091918934,0.0,0.02
 05/31  03:00:00,33.8963540636,5.59355559638,2.4760723296,0.0,8.25718729233,10.0299323277,21.2818963102,15.5221695477,0.0,5.75972676255
 05/31  04:00:00,35.3290183376,5.57184254135,2.32375276802,0.0,8.25718729233,11.6354268332,20.9591646335,15.1931221404,0.0,5.76604249308
 05/31  05:00:00,37.3086203156,5.57981617552,2.36745012517,0.0,12.1011305571,15.3678112995,21.2712972193,15.4860002586,0.0,5.78529696063
 05/31  06:00:00,67.9499624654,5.9445354473,4.99934271565,0.0,19.7275818095,37.2640762949,29.6024107581,12.1934984329,0.0,17.4089123252
 05/31  07:00:00,90.0693212145,6.35081621889,8.10794643885,0.0,24.3117294858,51.2795993405,25.4736566499,7.98447282719,0.0,17.4891838227
 05/31  08:00:00,77.0433333626,5.92035926172,6.78793477299,0.0,23.6694662846,40.6342015617,32.0806417012,2.6221852089,0.0,29.4584564923
 05/31  09:00:00,73.9678382867,5.89437723612,8.74601015826,0.0,23.6694662846,35.6302164847,48.7508738249,1.37083927382,18.025,29.355034551
 05/31  10:00:00,55.2105282673,5.71770731755,7.76224175569,0.0,18.7433767983,22.9618409725,43.310205747,1.84622465572,18.025,23.4389810913
 05/31  11:00:00,55.1540489659,5.7145979827,7.71127503605,0.0,18.7433767983,22.9618409725,42.9958878871,1.5860530082,18.025,23.3848348789
 05/31  12:00:00,55.3062871065,5.74024838228,7.79441120877,0.0,18.5889407304,23.1597249699,37.40556996,1.84380857013,18.025,17.5367613899
 05/31  13:00:00,56.0188751177,5.79562871696,8.20512241698,0.0,18.7433767983,23.2517909448,41.4162830955,0.00543821910546,18.025,23.3858448764
 05/31  14:00:00,56.0966988589,5.806202256,8.2723726272,0.0,18.7433767983,23.2517909448,41.4066803992,0.0,18.025,23.3816803992
 05/31  15:00:00,55.7116443139,5.80581043173,8.17765778315,0.0,18.7433767983,22.9618409725,42.5670186398,1.16444521141,18.025,23.3775734284
 05/31  16:00:00,59.3127588881,5.81168946819,7.32155955375,0.0,18.7433767983,27.431320555,26.0155941619,2.22467952522,18.025,5.76591463666
 05/31  17:00:00,71.1215912791,6.02845304291,6.72522339886,0.0,17.6635504202,40.6971502883,8.92815103442,3.14939125335,0.0,5.77875978106
 05/31  18:00:00,78.4331423366,6.1671180375,7.39289410748,0.0,27.5259009287,37.3340067412,19.343318533,7.74192039869,0.0,11.6013981343
 05/31  19:00:00,81.384221444,6.25397796122,7.93204732115,0.0,33.8341110165,33.3544677425,21.131758087,9.56891880098,0.0,11.562839286
 05/31  20:00:00,96.4872194157,6.44496748115,9.037899653,0.0,36.5179666069,38.8247702939,17.5646187573,11.7741879379,0.0,5.79043081939
 05/31  21:00:00,92.9596457733,6.47886215272,9.10708547615,0.0,32.965339924,36.8579353714,30.2194112639,12.8086671693,0.0,17.4107440946
 05/31  22:00:00,66.3485522941,6.0849458694,6.43734828555,0.0,25.6355707503,20.6438685092,24.3616480964,12.7860925036,0.0,11.5755555928
 05/31  23:00:00,44.1860878909,5.76452624932,4.14865593847,0.0,15.0252895274,11.7056064465,18.031028112,12.2585583686,0.0,5.77246974341
 05/31  24:00:00,38.595443086,5.70865263573,3.63972176436,0.0,11.6412384099,10.0650221343,16.6618787586,10.895821234,0.0,5.76605752459
 06/01  01:00:00,36.5316880868,5.65733674462,3.18807497946,0.0,10.0992000411,10.047477231,9.56075579775,9.54075579775,0.0,0.02
 06/01  02:00:00,34.4862361112,5.62672243594,3.03279140759,0.0,8.25718729233,10.0299323277,13.7744045007,8.01461970919,0.0,5.75978479152
 06/01  03:00:00,34.4799909795,5.61854793644,3.03472108623,0.0,8.25718729233,10.0299323277,12.3528192371,6.59317780331,0.0,5.75964143383
 06/01  04:00:00,36.2054602893,5.61958729077,3.15245800378,0.0,8.25718729233,11.6354268332,5.18283123738,5.16283123738,0.0,0.02
 06/01  05:00:00,38.7968714992,5.67303004586,3.76249564141,0.0,12.1011305571,15.3678112995,14.7847534845,3.23456118024,0.0,11.5501923043
 06/01  06:00:00,71.3996223227,6.24671350611,8.1468452232,0.0,19.7275818095,37.2640762949,14.2558345727,2.64178307627,0.0,11.6140514964
 06/01  07:00:00,94.0010277592,6.68710806924,11.7033823197,0.0,24.3117294858,51.2795993405,24.8926308425,1.58316072709,0.0,23.3094701154
 06/01  08:00:00,81.7222190636,6.25284587956,11.1343498278,0.0,23.6694662846,40.6342015617,29.4545450644,0.0,0.0,29.4545450644
 06/01  09:00:00,79.2457863184,6.26808475311,13.6502653271,0.0,23.6694662846,35.6302164847,41.5098779056,0.0,18.025,23.4848779056
 06/01  10:00:00,61.3303140677,6.09541234363,13.5043291129,0.0,18.7433767983,22.9618409725,41.4614312652,0.0,18.025,23.4364312652
 06/01  11:00:00,62.5515265606,6.17902533212,14.6443309531,0.0,18.7433767983,22.9618409725,41.4087903314,0.0,18.025,23.3837903314
 06/01  12:00:00,64.3636520754,6.2799493381,16.3120855523,0.0,18.5889407304,23.1597249699,41.4041763626,0.0,18.025,23.3791763626
 06/01  13:00:00,65.3035394431,6.35618523452,16.9292329912,0.0,18.7433767983,23.2517909448,41.3998495673,0.0,18.025,23.3748495673
 06/01  14:00:00,64.7173931064,6.37396374651,16.3253054167,0.0,18.7433767983,23.2517909448,41.395538078,0.0,18.025,23.370538078
 06/01  15:00:00,63.1414534542,6.36343158306,15.0498526282,0.0,18.7433767983,22.9618409725,35.5688452456,0.0,18.025,17.5438452456
 06/01  16:00:00,67.3798878897,6.43140676251,14.7689828123,0.0,18.7433767983,27.431320555,23.7903278021,0.0,18.025,5.76532780211
 06/01  17:00:00,79.7057254776,6.71424603834,14.6235763775,0.0,17.6635504202,40.6971502883,5.77848928985,0.0,0.0,5.77848928985
 06/01  18:00:00,86.993518113,6.8912551788,15.2291483431,0.0,27.5259009287,37.3340067412,17.3994536056,0.0090331854677,0.0,17.3904204201
 06/01  19:00:00,89.9892162148,7.01810574421,15.7729292664,0.0,33.8341110165,33.3544677425,5.91480787943,0.1234800059,0.0,5.79132787353
 06/01  20:00:00,103.792433647,7.13934202383,15.6487489224,0.0,36.5179666069,38.8247702939,13.8678534829,2.30573545792,0.0,11.562118025
 06/01  21:00:00,99.3083748434,7.10018801025,14.8345073024,0.0,32.965339924,36.8579353714,15.7386902737,4.12476754085,0.0,11.6139227329
 06/01  22:00:00,72.132553045,6.65737625171,11.6489338687,0.0,25.6355707503,20.6438685092,16.0947970445,4.52012346147,0.0,11.5746735831
 06/01  23:00:00,48.771330028,6.22531703359,8.27311491142,0.0,15.0252895274,11.7056064465,11.8745542834,6.10218357125,0.0,5.77237071213
 06/01  24:00:00,42.1532982804,6.06208290359,6.84415259394,0.0,11.6412384099,10.0650221343,11.7944389686,6.02841511542,0.0,5.76602385316
 06/02  01:00:00,39.5789698743,5.95859971078,5.93409402282,0.0,10.0992000411,10.047477231,11.7181561916,5.9586625725,0.0,5.75949361911
 06/02  02:00:00,36.88241492,5.86913428253,5.1865659407,0.0,8.25718729233,10.0299323277,5.96223472767,5.94223472767,0.0,0.02
 06/02  03:00:00,36.4668357626,5.82200997713,4.81810872862,0.0,8.25718729233,10.0299323277,11.0712532468,5.31153732191,0.0,5.75971592488
 06/02  04:00:00,37.6061582622,5.76968156572,4.40306538567,0.0,8.25718729233,11.6354268332,11.4346536004,5.6687013648,0.0,5.76595223565
 06/02  05:00:00,39.6592254879,5.78019017409,4.51770178457,0.0,12.1011305571,15.3678112995,11.5528730958,5.76921399769,0.0,5.78365909808
 06/02  06:00:00,72.124786127,6.34353725211,8.77520000622,0.0,19.7275818095,37.2640762949,22.0873900608,4.67991212643,0.0,17.4074779344
 06/02  07:00:00,94.8572160138,6.78600385952,12.4607003991,0.0,24.3117294858,51.2795993405,19.7857388145,2.29992592282,0.0,17.4858128916
 06/02  08:00:00,82.7587689782,6.35340692265,12.0703546971,0.0,23.6694662846,40.6342015617,29.4521740683,0.0,0.0,29.4521740683
 06/02  09:00:00,80.956977463,6.39504421241,15.2345065543,0.0,23.6694662846,35.6302164847,47.3762409322,0.0,18.025,29.3512409322
 06/02  10:00:00,63.4361022219,6.23424376092,15.4712951156,0.0,18.7433767983,22.9618409725,41.4589187256,0.0,18.025,23.4339187256
 06/02  11:00:00,65.6996254354,6.3578624979,17.6135981355,0.0,18.7433767983,22.9618409725,41.4053273484,0.0,18.025,23.3803273484
 06/02  12:00:00,67.8697334051,6.49918274443,19.5989361945,0.0,18.5889407304,23.1597249699,35.5661822966,0.0,18.025,17.5411822966
 06/02  13:00:00,68.8851557369,6.59089299691,20.2761506411,0.0,18.7433767983,23.2517909448,41.4049839335,0.0,18.025,23.3799839335
 06/02  14:00:00,68.9950432134,6.64561703613,20.331311863,0.0,18.7433767983,23.2517909448,41.4004896211,0.0,18.025,23.3754896211
 06/02  15:00:00,67.7170114861,6.66421684565,19.3246273663,0.0,18.7433767983,22.9618409725,41.3959936758,0.0,18.025,23.3709936758
 06/02  16:00:00,71.7014011939,6.72243654635,18.7994724584,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/02  17:00:00,84.5759325322,7.01903644257,19.1889994742,0.0,17.6635504202,40.6971502883,11.5355376429,0.0,0.0,11.5355376429
 06/02  18:00:00,90.8316383252,7.18915000956,18.7693924425,0.0,27.5259009287,37.3340067412,11.599858483,0.0,0.0,11.599858483
 06/02  19:00:00,93.4902177829,7.30478441858,18.9872638182,0.0,33.8341110165,33.3544677425,11.5601622685,0.0,0.0,11.5601622685
 06/02  20:00:00,107.435959437,7.44267776567,18.9889524163,0.0,36.5179666069,38.8247702939,5.79079319668,0.0,0.0,5.79079319668
 06/02  21:00:00,102.323855518,7.37738982351,17.5728008272,0.0,32.965339924,36.8579353714,18.0135569536,0.604311414632,0.0,17.409245539
 06/02  22:00:00,74.4199104757,6.8831298772,13.7105511153,0.0,25.6355707503,20.6438685092,7.57202832718,1.77479949241,0.0,5.79722883476
 06/02  23:00:00,51.2841894958,6.46690664647,10.5443909899,0.0,15.0252895274,11.7056064465,13.3956288307,1.87126442572,0.0,11.524364405
 06/02  24:00:00,44.3823870513,6.27660623366,8.85872535968,0.0,11.6412384099,10.0650221343,2.11337115763,2.09337115763,0.0,0.02
 06/03  01:00:00,44.1203807175,6.14764098157,7.52698808092,0.0,12.8411359301,10.0650221343,9.78740946793,4.02782284093,0.0,5.759586627
 06/03  02:00:00,38.1147613379,6.00149566506,6.28655199366,0.0,8.25718729233,10.0299323277,10.5119804027,4.75231839074,0.0,5.75966201192
 06/03  03:00:00,37.3216263819,5.9214631615,5.57345322689,0.0,8.25718729233,10.0299323277,5.25996721308,5.23996721308,0.0,0.02
 06/03  04:00:00,38.220523122,5.85192171195,4.9351966022,0.0,8.25718729233,11.6354268332,12.0571258322,6.29125178456,0.0,5.76587404767
 06/03  05:00:00,36.7630192679,5.83681650376,4.98641435896,0.0,8.71707943955,15.3327214929,10.6626838131,4.89049434277,0.0,5.7721894703
 06/03  06:00:00,56.8719950814,6.03336301461,6.68666351423,0.0,18.5082010057,25.6353820695,15.1509938728,3.60160211609,0.0,11.5493917567
 06/03  07:00:00,76.4134360581,6.3953590578,9.53036946638,0.0,19.4083231844,41.0650158608,14.7015272492,3.08921165972,0.0,11.6123155895
 06/03  08:00:00,105.912185433,6.86146856409,14.6859113698,0.0,26.3286599382,57.9988325916,35.6607426807,0.130716686328,0.0,35.5300259944
 06/03  09:00:00,90.9650760251,6.61192425217,15.1427263247,0.0,26.3286599382,42.8504436482,47.472924513,0.0,18.025,29.447924513
 06/03  10:00:00,63.8488606833,6.21299447677,12.4197054811,0.0,21.7447113004,23.4437158914,47.942918052,0.565997029663,18.025,29.3519210223
 06/03  11:00:00,61.2787284467,6.20119588745,12.323275836,0.0,19.3027497915,23.426170988,41.6610234174,0.202471869085,18.025,23.4335515483
 06/03  12:00:00,61.1694074709,6.18609468427,12.0870440089,0.0,19.1483137236,23.7250123474,42.1516160428,0.752556871864,18.025,23.3740591709
 06/03  13:00:00,61.517161876,6.22447286259,12.2508751792,0.0,19.3027497915,23.7161209604,35.5668736051,0.0,18.025,17.5418736051
 06/03  14:00:00,61.7086907503,6.24999121596,12.4168903969,0.0,19.3027497915,23.7161209604,41.4042604963,0.0,18.025,23.3792604963
 06/03  15:00:00,61.2240039772,6.24154932377,12.2305931557,0.0,19.3027497915,23.426170988,41.6525313092,0.25294433489,18.025,23.3745869743
 06/03  16:00:00,64.9444726227,6.23516481929,11.5061124698,0.0,19.3027497915,27.8956505705,24.0013606508,0.210588365974,18.025,5.76577228487
 06/03  17:00:00,73.2644261151,6.42071280127,11.0179649978,0.0,18.2229234133,37.5968344597,5.80202385225,0.0299580190715,0.0,5.77206583318
 06/03  18:00:00,88.798113074,6.69104093915,12.3279582017,0.0,32.690315043,37.0816133363,7.18797694808,1.4096623607,0.0,5.77831458739
 06/03  19:00:00,90.0422030216,6.85632662972,13.2949403095,0.0,36.8143715336,33.066984531,13.406261836,1.84601243541,0.0,11.5602494006
 06/03  20:00:00,102.210479083,7.03997455447,14.387487729,0.0,36.3493007332,38.7721355839,8.87319297575,3.08241264359,0.0,5.79078033217
 06/03  21:00:00,101.524669561,7.01443812768,13.9610781928,0.0,36.1807251679,36.8228455648,16.4790587268,4.91692516999,0.0,11.5621335568
 06/03  22:00:00,76.7007628079,6.5982276409,10.8731882226,0.0,31.0351095914,20.6438685092,18.1933805445,6.58045210965,0.0,11.6129284349
 06/03  23:00:00,50.7672971114,6.19904315136,7.89317771416,0.0,17.4250845679,11.7056064465,19.2864577773,7.73706794304,0.0,11.5493898343
 06/03  24:00:00,43.0355400504,6.05038401526,6.53820820031,0.0,12.8411359301,10.0650221343,13.9962042348,8.23051182648,0.0,5.76569240832
 06/04  01:00:00,42.1536601238,5.95514258413,5.63335065077,0.0,12.925468867,10.100111941,8.58874798892,8.56874798892,0.0,0.02
 06/04  02:00:00,36.2216437429,5.81574993957,4.45976141556,0.0,8.34152022915,10.0650221343,15.4990780649,9.73959098896,0.0,5.75948707593
 06/04  03:00:00,35.6622129947,5.75244300123,3.96363982829,0.0,8.34152022915,10.0650221343,15.3316026408,9.57267660304,0.0,5.75892603774
 06/04  04:00:00,36.7727514935,5.69520161177,3.52473006378,0.0,8.34152022915,11.6705166398,10.2429106652,10.2229106652,0.0,0.02
 06/04  05:00:00,35.0761427744,5.66439384947,3.35254487404,0.0,8.80141237637,15.3678112995,15.3102368755,9.53854059744,0.0,5.77169627803
 06/04  06:00:00,54.7731051257,5.83270433752,4.78844318991,0.0,18.5082010057,25.6353820695,19.7556739777,8.20648451246,0.0,11.5491894653
 06/04  07:00:00,74.1869226246,6.17142584034,7.4083847668,0.0,19.4926561212,41.1001056674,19.5264379846,7.91446106742,0.0,11.6119769172
 06/04  08:00:00,102.93772625,6.60551327398,11.9674326004,0.0,26.3286599382,57.9988325916,39.1972041086,3.66726854903,0.0,35.5299355596
 06/04  09:00:00,87.8192339366,6.34890793764,12.3793363342,0.0,26.2443270014,42.8153538416,49.9931797103,2.52528986717,18.025,29.4428898432
 06/04  10:00:00,60.9659945104,5.96090637402,9.7889400229,0.0,21.7447113004,23.4437158914,50.0490855896,2.6742475124,18.025,29.3498380772
 06/04  11:00:00,58.2105965763,5.92294830856,9.4736877684,0.0,19.3449162599,23.4437158914,43.3881167666,1.93126478071,18.025,23.4318519859
 06/04  12:00:00,58.2764906925,5.92577332132,9.39474524487,0.0,19.190480192,23.7425572507,43.7158425167,2.31794738105,18.025,23.3728951356
