Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/04  13:00:00,58.5484252151,5.94986712029,9.61645913236,0.0,19.260583323,23.698576057,35.5978187624,0.0394788402453,18.025,17.5333399221
 06/04  14:00:00,59.0128375569,5.98561321218,10.0451313701,0.0,19.260583323,23.698576057,41.4051044332,0.0,18.025,23.3801044332
 06/04  15:00:00,58.9333605529,6.00202057865,10.2391969388,0.0,19.260583323,23.4086260847,41.54070955,0.140515344556,18.025,23.3751942054
 06/04  16:00:00,63.0108129788,6.02849402545,9.83884075248,0.0,19.260583323,27.8781056672,23.7900003738,0.0,18.025,5.76500037382
 06/04  17:00:00,71.3097893241,6.21692602081,9.32683394515,0.0,18.1807569449,37.5792895564,5.77079707594,0.0,0.0,5.77079707594
 06/04  18:00:00,87.0888885596,6.51037918431,10.9188274251,0.0,32.6059821062,37.0465235296,6.6333298358,0.855232622414,0.0,5.77809721338
 06/04  19:00:00,88.7172266798,6.70414114822,12.1221601013,0.0,36.8143715336,33.066984531,12.8936150438,1.33296657811,0.0,11.5606484657
 06/04  20:00:00,100.880657196,6.88427270339,13.0939566255,0.0,36.43363367,38.8072253906,10.12949789,4.34045064794,0.0,5.78904724207
 06/04  21:00:00,99.6848828359,6.84246602032,12.4126989071,0.0,36.0963922311,36.7877557581,19.2643551354,7.70265412625,0.0,11.5617010091
 06/04  22:00:00,75.3023672499,6.46531591833,9.7271443681,0.0,30.9507766546,20.6087787026,19.587188794,7.97514361925,0.0,11.6120451748
 06/04  23:00:00,49.654680022,6.08093228784,6.89868224672,0.0,17.4250845679,11.7056064465,20.5083736917,8.9594350445,0.0,11.5489386472
 06/04  24:00:00,42.3733844168,5.9583604517,5.84865890168,0.0,12.925468867,10.100111941,13.5855528818,7.81971268388,0.0,5.76584019793
 06/05  01:00:00,37.6288385302,5.77716481504,4.16541516996,0.0,10.0992000411,10.047477231,11.5535150242,11.5335150242,0.0,0.02
 06/05  02:00:00,34.5928220971,5.65393785245,3.11217925649,0.0,8.25718729233,10.0299323277,20.1749658477,14.4156932164,0.0,5.75927263123
 06/05  03:00:00,34.3039046756,5.6244333918,2.85276791388,0.0,8.25718729233,10.0299323277,20.2183164718,14.459249178,0.0,5.75906729381
 06/05  04:00:00,35.6257524407,5.59588567036,2.5964757337,0.0,8.25718729233,11.6354268332,15.5487433089,15.5287433089,0.0,0.02
 06/05  05:00:00,37.6720436035,5.60779071545,2.70294731182,0.0,12.1011305571,15.3678112995,26.7196258934,15.1707589204,0.0,11.5488669731
 06/05  06:00:00,68.4897169531,5.99542206221,5.48830398697,0.0,19.7275818095,37.2640762949,25.8095899653,14.1981902854,0.0,11.61139968
 06/05  07:00:00,90.4728480199,6.38922273913,8.47318242642,0.0,24.3117294858,51.2795993405,28.7852050746,11.3015076161,0.0,17.4836974585
 06/05  08:00:00,77.6080771056,5.96364027481,7.30947630176,0.0,23.6694662846,40.6342015617,34.9267322257,5.48140395726,0.0,29.4453282684
 06/05  09:00:00,76.6617368311,6.09258391558,11.2417618641,0.0,23.6694662846,35.6302164847,48.025000716,0.653576360198,18.025,29.3464243558
 06/05  10:00:00,59.5077397303,6.00985323944,11.7673494916,0.0,18.7433767983,22.9618409725,41.4560601042,0.0,18.025,23.4310601042
 06/05  11:00:00,60.6127990942,6.0918023683,12.7928486022,0.0,18.7433767983,22.9618409725,41.4036355946,0.0,18.025,23.3786355946
 06/05  12:00:00,62.4308247627,6.20923895553,14.4499883571,0.0,18.5889407304,23.1597249699,41.3933676694,0.0,18.025,23.3683676694
 06/05  13:00:00,63.0202174459,6.26622143462,14.7358978484,0.0,18.7433767983,23.2517909448,35.5630868046,0.0,18.025,17.5380868046
 06/05  14:00:00,63.2351221439,6.30630347903,14.9107236947,0.0,18.7433767983,23.2517909448,41.4003035457,0.0,18.025,23.3753035457
 06/05  15:00:00,63.0376752536,6.35192545297,14.957601717,0.0,18.7433767983,22.9618409725,41.3952425858,0.0,18.025,23.3702425858
 06/05  16:00:00,68.2965192408,6.45685056232,15.6601893033,0.0,18.7433767983,27.431320555,23.7904326231,0.0,18.025,5.7654326231
 06/05  17:00:00,79.9598766472,6.68933450217,14.9026711348,0.0,17.6635504202,40.6971502883,5.77804230594,0.0,0.0,5.77804230594
 06/05  18:00:00,86.7422680621,6.87407992024,14.9951394276,0.0,27.5259009287,37.3340067412,11.5985547532,0.0,0.0,11.5985547532
 06/05  19:00:00,90.1000104677,7.0241356624,15.8777397993,0.0,33.8341110165,33.3544677425,11.5599681076,0.0,0.0,11.5599681076
 06/05  20:00:00,102.961468388,7.21342239645,16.6277521432,0.0,36.5179666069,38.8247702939,5.80684126692,0.0162638299003,0.0,5.79057743702
 06/05  21:00:00,100.913822735,7.23272125277,16.3074895064,0.0,32.965339924,36.8579353714,17.4071214627,0.0,0.0,17.4071214627
 06/05  22:00:00,73.4820928425,6.78511809126,12.8707851106,0.0,25.6355707503,20.6438685092,6.32553874727,0.528768850318,0.0,5.79676989696
 06/05  23:00:00,50.11439382,6.35629052087,9.48523373795,0.0,15.0252895274,11.7056064465,12.9321982679,1.40833510248,0.0,11.5238631654
 06/05  24:00:00,43.0130902473,6.15200344631,7.61404923388,0.0,11.6412384099,10.0650221343,2.31971478249,2.29971478249,0.0,0.02
 06/06  01:00:00,40.1261336535,6.02183187178,6.4180442218,0.0,10.0992000411,10.047477231,9.03577027685,3.2763665189,0.0,5.75940375796
 06/06  02:00:00,37.0813134224,5.90161433937,5.35299869852,0.0,8.25718729233,10.0299323277,10.4420327502,4.68260197432,0.0,5.75943077583
 06/06  03:00:00,35.8856859704,5.79066915718,4.26832015121,0.0,8.25718729233,10.0299323277,7.58060350848,7.56060350848,0.0,0.02
 06/06  04:00:00,37.1252192008,5.74529338184,3.94653872264,0.0,8.25718729233,11.6354268332,12.921757742,7.1561225563,0.0,5.76563518573
 06/06  05:00:00,39.4236707706,5.77201938218,4.29035649196,0.0,12.1011305571,15.3678112995,17.1809209794,5.6329778537,0.0,11.5479431257
 06/06  06:00:00,71.6042881734,6.30723930251,8.29107511872,0.0,19.7275818095,37.2640762949,16.0717255138,4.46211736174,0.0,11.609608152
 06/06  07:00:00,94.7568589887,6.78267295698,12.3637665919,0.0,24.3117294858,51.2795993405,19.4577126549,1.97801692448,0.0,17.4796957304
 06/06  08:00:00,82.89075312,6.36770096035,12.1881085953,0.0,23.6694662846,40.6342015617,29.4441637397,0.0,0.0,29.4441637397
 06/06  09:00:00,80.8810418489,6.4015685222,15.1520927306,0.0,23.6694662846,35.6302164847,47.3687839623,0.0,18.025,29.3437839623
 06/06  10:00:00,62.7594758979,6.22103496788,14.8079120762,0.0,18.7433767983,22.9618409725,41.4549398898,0.0,18.025,23.4299398898
 06/06  11:00:00,63.3489049833,6.26869376303,15.352068794,0.0,18.7433767983,22.9618409725,35.5618203346,0.0,18.025,17.5368203346
 06/06  12:00:00,65.0782749262,6.35320814017,16.9534769913,0.0,18.5889407304,23.1597249699,41.4024233232,0.0,18.025,23.3774233232
 06/06  13:00:00,66.745232596,6.43458643746,18.2925557816,0.0,18.7433767983,23.2517909448,41.3970823152,0.0,18.025,23.3720823152
 06/06  14:00:00,67.2643449654,6.47435940594,18.7718915714,0.0,18.7433767983,23.2517909448,41.391828275,0.0,18.025,23.366828275
 06/06  15:00:00,66.8642607236,6.51767596133,18.6184391674,0.0,18.7433767983,22.9618409725,35.5561955922,0.0,18.025,17.5311955922
 06/06  16:00:00,71.0357046816,6.57125841844,18.2849825926,0.0,18.7433767983,27.431320555,23.7903028136,0.0,18.025,5.76530281361
 06/06  17:00:00,83.6697149715,6.86713584369,18.4347232435,0.0,17.6635504202,40.6971502883,5.77781936665,0.0,0.0,5.77781936665
 06/06  18:00:00,90.4822579688,7.08395422448,18.52527292,0.0,27.5259009287,37.3340067412,17.3867452091,0.0,0.0,17.3867452091
 06/06  19:00:00,92.804428128,7.19562637603,18.4106801341,0.0,33.8341110165,33.3544677425,5.7903002054,0.0,0.0,5.7903002054
 06/06  20:00:00,105.015814757,7.35288537276,18.5426454536,0.0,36.5179666069,38.8247702939,11.6080143404,0.0472874040188,0.0,11.5607269364
 06/06  21:00:00,102.316305672,7.33611196603,17.6066034383,0.0,32.965339924,36.8579353714,12.0980155373,0.487370266268,0.0,11.610645271
 06/06  22:00:00,74.2792609201,6.84131685293,13.6117666535,0.0,25.6355707503,20.6438685092,13.1433206273,1.57002477903,0.0,11.5732958483
 06/06  23:00:00,50.9491277425,6.41615496006,10.2601117635,0.0,15.0252895274,11.7056064465,7.73900573913,1.96717212378,0.0,5.77183361535
 06/06  24:00:00,44.3571536028,6.25634904392,8.85377071413,0.0,11.6412384099,10.0650221343,7.40296431978,1.63767506196,0.0,5.76528925783
 06/07  01:00:00,41.7040873373,6.14785551308,7.86997920829,0.0,10.0992000411,10.047477231,7.22923596102,1.46981946518,0.0,5.75941649584
 06/07  02:00:00,39.0703235404,6.06217693507,7.18145423706,0.0,8.25718729233,10.0299323277,1.12809331065,1.10809331065,0.0,0.02
 06/07  03:00:00,38.1377050037,5.97532733591,6.33568126147,0.0,8.25718729233,10.0299323277,7.6102472447,1.8514353313,0.0,5.7588119134
 06/07  04:00:00,38.849583091,5.89418647639,5.52201562017,0.0,8.25718729233,11.6354268332,9.53939862756,3.77395460614,0.0,5.76544402143
 06/07  05:00:00,40.9459984276,5.91213091987,5.67258610467,0.0,12.1011305571,15.3678112995,9.59743490902,3.81340496155,0.0,5.78402994747
 06/07  06:00:00,73.1603412691,6.45340598346,9.70097546906,0.0,19.7275818095,37.2640762949,14.9288840456,3.31836365128,0.0,11.6105203943
 06/07  07:00:00,95.4810671537,6.86128548127,13.0093868212,0.0,24.3117294858,51.2795993405,25.5492537754,2.24716582526,0.0,23.3020879502
 06/07  08:00:00,82.5154048575,6.3706425553,11.8098350804,0.0,23.6694662846,40.6342015617,29.4477459308,0.00827088973697,0.0,29.439475041
 06/07  09:00:00,79.3707954162,6.34386295773,13.6995662729,0.0,23.6694662846,35.6302164847,41.5002698691,0.0,18.025,23.4752698691
 06/07  10:00:00,59.8437343168,6.07901633779,12.0341966038,0.0,18.7433767983,22.9618409725,42.2526369415,0.799127676468,18.025,23.428509265
 06/07  11:00:00,59.7474305657,6.08480515524,11.9344878611,0.0,18.7433767983,22.9618409725,42.2088967082,0.80969264603,18.025,23.3742040622
 06/07  12:00:00,60.0502021968,6.13752913825,12.1410894711,0.0,18.5889407304,23.1597249699,42.8088274453,1.41620177177,18.025,23.3676256735
 06/07  13:00:00,60.5892462515,6.17140873101,12.3997475312,0.0,18.7433767983,23.2517909448,35.5647308225,0.00538605103764,18.025,17.5343447715
 06/07  14:00:00,60.953552315,6.21528066453,12.7201884424,0.0,18.7433767983,23.2517909448,41.399566523,0.0,18.025,23.374566523
 06/07  15:00:00,61.1428601472,6.2740183422,13.1407062884,0.0,18.7433767983,22.9618409725,41.9715256959,0.577411140983,18.025,23.3691145549
 06/07  16:00:00,65.4620220291,6.33340351077,12.949149883,0.0,18.7433767983,27.431320555,23.8977289206,0.107513783506,18.025,5.76521513714
 06/07  17:00:00,77.9129242973,6.61389374916,12.9311773521,0.0,17.6635504202,40.6971502883,5.77781874665,0.0,0.0,5.77781874665
 06/07  18:00:00,85.4180417867,6.79874827559,13.7462769779,0.0,27.5259009287,37.3340067412,12.2033208416,0.606229347982,0.0,11.5970914936
 06/07  19:00:00,88.6320434054,6.94058005322,14.4933512817,0.0,33.8341110165,33.3544677425,12.8187377323,1.25921530576,0.0,11.5595224265
 06/07  20:00:00,101.781270142,7.142545001,15.5184548245,0.0,36.5179666069,38.8247702939,7.8337358145,2.04343475073,0.0,5.79030106378
 06/07  21:00:00,99.7902731804,7.15077835697,15.265918677,0.0,32.965339924,36.8579353714,19.9861791113,2.58067019726,0.0,17.405508914
 06/07  22:00:00,72.6254839184,6.70795225573,12.0913689358,0.0,25.6355707503,20.6438685092,8.72171934248,2.9254088572,0.0,5.79631048527
 06/07  23:00:00,49.5422233432,6.29641982762,8.97294877717,0.0,15.0252895274,11.7056064465,15.2451870021,3.72196868619,0.0,11.5232183159
 06/07  24:00:00,42.8052182317,6.12235740285,7.43583494885,0.0,11.6412384099,10.0650221343,4.19177061611,4.17177061611,0.0,0.02
 06/08  01:00:00,40.2188846839,6.01769857548,6.51493706217,0.0,10.0992000411,10.047477231,9.67986854531,3.92050329479,0.0,5.75936525052
 06/08  02:00:00,37.355000332,5.91457794613,5.61373126853,0.0,8.25718729233,10.0299323277,10.2938299941,4.53470935328,0.0,5.75912064082
 06/08  03:00:00,36.7476701508,5.85396321594,5.06701900825,0.0,8.25718729233,10.0299323277,4.83697295563,4.81697295563,0.0,0.02
 06/08  04:00:00,37.6631929057,5.78874953178,4.44106818033,0.0,8.25718729233,11.6354268332,12.097976187,6.33273037202,0.0,5.765245815
 06/08  05:00:00,39.7369414322,5.80250590027,4.57316168048,0.0,12.1011305571,15.3678112995,12.0734019349,6.28971703608,0.0,5.78368489881
 06/08  06:00:00,71.7845516611,6.32900541403,8.44960665058,0.0,19.7275818095,37.2640762949,22.6769409201,5.27399485134,0.0,17.4029460687
 06/08  07:00:00,93.7421587255,6.70697303247,11.4248142736,0.0,24.3117294858,51.2795993405,21.2641712219,3.78423767664,0.0,17.4799335453
 06/08  08:00:00,80.6757714601,6.23454573156,10.106313823,0.0,23.6694662846,40.6342015617,30.0211246897,0.585048447886,0.0,29.4360762419
 06/08  09:00:00,77.6253368229,6.19792950652,12.100047888,0.0,23.6694662846,35.6302164847,41.529939307,0.0304111695304,18.025,23.4745281375
 06/08  10:00:00,58.4608324038,5.96094236295,10.769380593,0.0,18.7433767983,22.9618409725,47.89635912,0.594317439532,18.025,29.2770416805
 06/08  11:00:00,58.7154406279,5.97690507747,11.0104049782,0.0,18.7433767983,22.9618409725,35.6715859949,0.111276941686,18.025,17.5353090532
 06/08  12:00:00,59.860862185,6.04079370332,12.04849111,0.0,18.5889407304,23.1597249699,41.3958451703,0.0,18.025,23.3708451703
 06/08  13:00:00,60.484282418,6.095067662,12.3711326184,0.0,18.7433767983,23.2517909448,41.3920034241,0.0,18.025,23.3670034241
 06/08  14:00:00,61.2811135104,6.14410943523,13.1189193817,0.0,18.7433767983,23.2517909448,35.5546803954,0.0,18.025,17.5296803954
 06/08  15:00:00,62.4294444854,6.24079739364,14.4605197358,0.0,18.7433767983,22.9618409725,41.3982366333,0.0,18.025,23.3732366333
 06/08  16:00:00,67.8668630145,6.35564239082,15.3317601089,0.0,18.7433767983,27.431320555,23.7901693789,0.0,18.025,5.76516937892
 06/08  17:00:00,81.3880038337,6.70207601858,16.318086465,0.0,17.6635504202,40.6971502883,5.77741474539,0.0,0.0,5.77741474539
 06/08  18:00:00,88.9048848799,6.95756039636,17.0743243824,0.0,27.5259009287,37.3340067412,11.5969071384,0.0,0.0,11.5969071384
 06/08  19:00:00,92.2226042755,7.13728818239,17.8872131556,0.0,33.8341110165,33.3544677425,11.5587500464,0.0,0.0,11.5587500464
 06/08  20:00:00,104.539193645,7.30397931581,18.1149573786,0.0,36.5179666069,38.8247702939,11.6041524007,0.0462552944306,0.0,11.5578971063
 06/08  21:00:00,101.512217038,7.26265245008,16.8760082487,0.0,32.965339924,36.8579353714,11.9426708408,0.33352884084,0.0,11.609142
 06/08  22:00:00,73.1428901858,6.7433737852,12.5733643719,0.0,25.6355707503,20.6438685092,13.7534158577,2.18149545637,0.0,11.5719204013
 06/08  23:00:00,49.6297440139,6.30196042501,9.05493673516,0.0,15.0252895274,11.7056064465,9.25119858823,3.47960121794,0.0,5.77159737029
 06/08  24:00:00,42.8164894777,6.1231926991,7.44627595932,0.0,11.6412384099,10.0650221343,9.70672691714,3.94123196118,0.0,5.76549495596
 06/09  01:00:00,40.091870973,6.00772373258,6.39790588448,0.0,10.0992000411,10.047477231,4.27281355681,4.25281355681,0.0,0.02
 06/09  02:00:00,37.3225939319,5.91129857709,5.584607577,0.0,8.25718729233,10.0299323277,10.2309056533,4.47190030137,0.0,5.75900535192
 06/09  03:00:00,36.7228661339,5.84978414748,5.04639741433,0.0,8.25718729233,10.0299323277,4.64269722588,4.62269722588,0.0,0.02
 06/09  04:00:00,37.9292505289,5.80657892099,4.68930369805,0.0,8.25718729233,11.6354268332,10.4721524403,4.70675676764,0.0,5.7653956727
 06/09  05:00:00,40.1568736804,5.8335387957,4.96206968635,0.0,12.1011305571,15.3678112995,15.5603688877,4.01337402928,0.0,11.5469948584
 06/09  06:00:00,72.4640310527,6.38280922053,9.07530321504,0.0,19.7275818095,37.2640762949,14.1474702336,2.53888421602,0.0,11.6085860176
 06/09  07:00:00,94.8306276335,6.79438730342,12.4258921665,0.0,24.3117294858,51.2795993405,18.8104688577,1.33200261053,0.0,17.4784662472
 06/09  08:00:00,83.1354185508,6.39619448096,12.4043279098,0.0,23.6694662846,40.6342015617,29.4345811223,0.0,0.0,29.4345811223
 06/09  09:00:00,81.4741754665,6.44527202343,15.7015556461,0.0,23.6694662846,35.6302164847,47.3597351979,0.0,18.025,29.3347351979
 06/09  10:00:00,63.2613224098,6.25305597359,15.2777650834,0.0,18.7433767983,22.9618409725,41.4507868,0.0,18.025,23.4257868
 06/09  11:00:00,64.1114137704,6.31842301768,16.0648652974,0.0,18.7433767983,22.9618409725,35.5580817303,0.0,18.025,17.5330817303
 06/09  12:00:00,65.8222141725,6.39796008302,17.6526821588,0.0,18.5889407304,23.1597249699,41.3973139471,0.0,18.025,23.3723139471
 06/09  13:00:00,65.9959240184,6.41255748912,17.5652921716,0.0,18.7433767983,23.2517909448,41.3914346595,0.0,18.025,23.3664346595
 06/09  14:00:00,65.7491508729,6.42070839521,17.310363411,0.0,18.7433767983,23.2517909448,41.3856171228,0.0,18.025,23.3606171228
 06/09  15:00:00,65.2410041229,6.45892841011,17.0539513956,0.0,18.7433767983,22.9618409725,35.5600721635,0.0,18.025,17.5350721635
 06/09  16:00:00,70.2499341173,6.54924581911,17.5212372965,0.0,18.7433767983,27.431320555,23.7900754799,0.0,18.025,5.76507547991
 06/09  17:00:00,82.4821051769,6.82099320249,17.2932814868,0.0,17.6635504202,40.6971502883,5.77727124204,0.0,0.0,5.77727124204
 06/09  18:00:00,89.1473036099,7.0249655874,17.2493544878,0.0,27.5259009287,37.3340067412,11.5958035673,0.0,0.0,11.5958035673
 06/09  19:00:00,92.0966084635,7.16054576834,17.73797354,0.0,33.8341110165,33.3544677425,11.5596441099,0.0,0.0,11.5596441099
 06/09  20:00:00,104.742890898,7.34667639831,18.2759689685,0.0,36.5179666069,38.8247702939,11.5766470648,0.0183218765287,0.0,11.5583251883
 06/09  21:00:00,102.461272182,7.35750016432,17.7302332022,0.0,32.965339924,36.8579353714,11.7266358238,0.1186966034,0.0,11.6079392204
 06/09  22:00:00,74.4700922497,6.86810358551,13.7758496715,0.0,25.6355707503,20.6438685092,12.8369938404,1.26483588026,0.0,11.5721579602
 06/09  23:00:00,51.37635997,6.46308688112,10.6404337816,0.0,15.0252895274,11.7056064465,7.20510944223,1.43371485837,0.0,5.77139458386
 06/09  24:00:00,44.6403956466,6.2903296456,9.10305064025,0.0,11.6412384099,10.0650221343,7.38050411283,1.61513513032,0.0,5.7653689825
 06/10  01:00:00,44.8479385268,6.20120268748,8.20101866483,0.0,12.8411359301,10.0650221343,1.90218797904,1.88218797904,0.0,0.02
 06/10  02:00:00,39.1180327086,6.07887858079,7.21247101278,0.0,8.25718729233,10.0299323277,7.66650598272,1.90729938373,0.0,5.75920659899
 06/10  03:00:00,38.5262292765,6.01628895316,6.68325939715,0.0,8.25718729233,10.0299323277,7.67674251884,1.91817988383,0.0,5.75856263501
 06/10  04:00:00,39.7851470875,5.97528978846,6.37649585317,0.0,8.25718729233,11.6354268332,1.91482404916,1.89482404916,0.0,0.02
 06/10  05:00:00,38.2112825831,5.95092104927,6.32062466272,0.0,8.71707943955,15.3327214929,7.56401838076,1.79262172589,0.0,5.77139665487
 06/10  06:00:00,58.2623078046,6.14243678933,7.96797476579,0.0,18.5082010057,25.6353820695,13.2502090525,1.7029579202,0.0,11.5472511323
 06/10  07:00:00,78.2908559409,6.54070355167,11.2625693626,0.0,19.4083231844,41.0650158608,12.5517897332,0.943292256749,0.0,11.6084974764
 06/10  08:00:00,108.758758774,7.04097909549,17.3531372009,0.0,26.3286599382,57.9988325916,35.5038883004,0.0,0.0,35.5038883004
 06/10  09:00:00,94.0092326,6.80217474199,17.9967445037,0.0,26.3286599382,42.8504436482,47.4547222668,0.0,18.025,29.4297222668
 06/10  10:00:00,66.9794702781,6.39630256574,15.3670887337,0.0,21.7447113004,23.4437158914,41.4979251017,0.0,18.025,23.4729251017
 06/10  11:00:00,64.7522741928,6.39907504774,15.5990007928,0.0,19.3027497915,23.426170988,47.2951348478,0.0,18.025,29.2701348478
 06/10  12:00:00,65.5403364038,6.42605666505,16.2180522091,0.0,19.1483137236,23.7250123474,35.5592004362,0.0,18.025,17.5342004362
 06/10  13:00:00,66.2153003183,6.44483118185,16.7286986597,0.0,19.3027497915,23.7161209604,41.3918566326,0.0,18.025,23.3668566326
 06/10  14:00:00,66.3843636657,6.45983496288,16.8827536489,0.0,19.3027497915,23.7161209604,41.3858266212,0.0,18.025,23.3608266212
 06/10  15:00:00,65.7023162205,6.46712154669,16.4833709124,0.0,19.3027497915,23.426170988,35.5578757685,0.0,18.025,17.5328757685
 06/10  16:00:00,73.901140408,6.6523259739,20.0456680804,0.0,19.3027497915,27.8956505705,23.7900224479,0.0,18.025,5.76502244788
 06/10  17:00:00,86.9968341211,7.05633112951,24.1148113911,0.0,18.2229234133,37.5968344597,5.77099919586,0.0,0.0,5.77099919586
 06/10  18:00:00,101.032316971,7.41863903325,23.8346278305,0.0,32.690315043,37.0816133363,5.77708945212,0.0,0.0,5.77708945212
 06/10  19:00:00,99.5593822309,7.53029762399,22.138228372,0.0,36.8143715336,33.066984531,11.5587711985,0.0,0.0,11.5587711985
 06/10  20:00:00,108.947104148,7.69095327493,22.3572179083,0.0,36.3493007332,38.7721355839,11.5888739725,0.0319813768584,0.0,11.5568925957
 06/10  21:00:00,110.021858444,7.66924656272,21.8035448511,0.0,36.1807251679,36.8228455648,5.78904372413,0.0,0.0,5.78904372413
 06/10  22:00:00,84.3472344005,7.21382569982,17.9041835998,0.0,31.0351095914,20.6438685092,11.6085784135,0.0,0.0,11.6085784135
 06/10  23:00:00,57.261554139,6.73538611795,13.8511655937,0.0,17.4250845679,11.7056064465,11.5470998694,0.0,0.0,11.5470998694
 06/10  24:00:00,48.6038771677,6.52216695318,11.6348029411,0.0,12.8411359301,10.0650221343,5.86847706389,0.103243187049,0.0,5.76523387684
 06/11  01:00:00,46.8920944499,6.36770337726,9.95925574817,0.0,12.925468867,10.100111941,0.846804739794,0.826804739794,0.0,0.02
 06/11  02:00:00,40.9440959982,6.22468657637,8.77330847974,0.0,8.34152022915,10.0650221343,6.49257168217,0.733537132452,0.0,5.75903454972
 06/11  03:00:00,40.3765815419,6.16002683055,8.27045489386,0.0,8.34152022915,10.0650221343,6.31181767622,0.553078179054,0.0,5.75873949716
 06/11  04:00:00,41.5266229563,6.10958129487,7.86426350108,0.0,8.34152022915,11.6705166398,0.649715617188,0.629715617188,0.0,0.02
 06/11  05:00:00,39.5537718543,6.05640288394,7.43821659478,0.0,8.80141237637,15.3678112995,6.78537879646,1.01403614261,0.0,5.77134265385
 06/11  06:00:00,59.1583581525,6.22482673835,8.78164597829,0.0,18.5082010057,25.6353820695,12.7799281949,1.23429912911,0.0,11.5456290658
 06/11  07:00:00,78.9431700376,6.59158951264,11.7445924364,0.0,19.4926561212,41.1001056674,12.5437772523,0.935696198186,0.0,11.6080810541
 06/11  08:00:00,108.531489579,7.04115717542,17.1257135356,0.0,26.3286599382,57.9988325916,35.4996934223,0.0,0.0,35.4996934223
 06/11  09:00:00,93.2525371298,6.77517028385,17.3864918546,0.0,26.2443270014,42.8153538416,47.4524770846,0.0,18.025,29.4274770846
 06/11  10:00:00,66.9030725306,6.40538851223,15.2816166004,0.0,21.7447113004,23.4437158914,41.4961879933,0.0,18.025,23.4711879933
 06/11  11:00:00,66.4235512253,6.49707946986,17.1125704925,0.0,19.3449162599,23.4437158914,45.5044555143,0.0,18.025,27.4794555143
 06/11  12:00:00,69.9949075411,6.67026484114,20.3687099296,0.0,19.190480192,23.7425572507,37.345322495,0.0,18.025,19.320322495
 06/11  13:00:00,71.3934201231,6.74552865157,21.6658376866,0.0,19.260583323,23.698576057,41.3898390906,0.0,18.025,23.3648390906
 06/11  14:00:00,71.5798841698,6.80109856455,21.796726599,0.0,19.260583323,23.698576057,41.3836491167,0.0,18.025,23.3586491167
 06/11  15:00:00,72.9725061244,6.89185487343,23.3885460677,0.0,19.260583323,23.4086260847,35.5582810743,0.0,18.025,17.5332810743
 06/11  16:00:00,75.0332202794,6.85959161888,21.0301979034,0.0,19.260583323,27.8781056672,23.7898893916,0.0,18.025,5.76488939158
 06/11  17:00:00,78.9176083999,6.88904190103,16.2625927578,0.0,18.1807569449,37.5792895564,5.77098093108,0.0,0.0,5.77098093108
 06/11  18:00:00,91.8718558307,7.0269089273,15.1853283768,0.0,32.6059821062,37.0465235296,7.20627212675,1.42916870762,0.0,5.77710341912
 06/11  19:00:00,92.0331133438,7.1030010725,15.0392683403,0.0,36.8143715336,33.066984531,15.1752521789,3.61638447983,0.0,11.5588676991
 06/11  20:00:00,101.696798775,7.22355013893,15.4549050917,0.0,36.43363367,38.8072253906,12.0931909949,6.30483115533,0.0,5.78835983957
 06/11  21:00:00,102.198786768,7.15185159172,14.6173008276,0.0,36.0963922311,36.7877557581,19.1773504814,7.61841172638,0.0,11.5589387551
 06/11  22:00:00,77.371698796,6.72394448393,11.5379710157,0.0,30.9507766546,20.6087787026,19.8768074526,8.26870069869,0.0,11.6081067539
 06/11  23:00:00,51.4918571463,6.30511944988,8.51174416746,0.0,17.4250845679,11.7056064465,20.6740409113,9.12778704655,0.0,11.5462538648
 06/11  24:00:00,43.7923517258,6.13650389486,7.08952454147,0.0,12.925468867,10.100111941,14.7480926077,8.98312389721,0.0,5.76496871049
 06/12  01:00:00,39.5650577127,5.99096104266,5.88786881444,0.0,10.0992000411,10.047477231,8.83021540026,8.81021540026,0.0,0.02
 06/12  02:00:00,36.738764678,5.88526090556,5.02682925511,0.0,8.25718729233,10.0299323277,14.3459949293,8.58717422805,0.0,5.7588207013
 06/12  03:00:00,36.1972209267,5.82339560016,4.54715414053,0.0,8.25718729233,10.0299323277,8.08344184098,8.06344184098,0.0,0.02
 06/12  04:00:00,37.5963324401,5.78557382454,4.37740835525,0.0,8.25718729233,11.6354268332,13.0608425054,7.29574849479,0.0,5.76509401056
 06/12  05:00:00,40.0629448644,5.82773243574,4.87397806394,0.0,12.1011305571,15.3678112995,17.1445527425,5.59789886412,0.0,11.5466538784
 06/12  06:00:00,72.4489227228,6.38156999994,9.06148710896,0.0,19.7275818095,37.2640762949,16.0525694664,4.44602539832,0.0,11.6065440681
 06/12  07:00:00,95.1012012686,6.81753679772,12.6733863146,0.0,24.3117294858,51.2795993405,19.7842123293,2.30919956742,0.0,17.4750127618
 06/12  08:00:00,84.5186072359,6.47729802001,13.7064613199,0.0,23.6694662846,40.6342015617,29.4381863589,0.00968078594194,0.0,29.428505573
 06/12  09:00:00,82.9585175387,6.51860435622,17.1125994098,0.0,23.6694662846,35.6302164847,41.494312074,0.0,18.025,23.469312074
 06/12  10:00:00,64.2057143607,6.31012721267,16.1651121862,0.0,18.7433767983,22.9618409725,47.2936536624,0.0,18.025,29.2686536624
 06/12  11:00:00,67.7349786156,6.47640685745,19.5304640819,0.0,18.7433767983,22.9618409725,35.5572019599,0.0,18.025,17.5322019599
 06/12  12:00:00,70.5899015854,6.6248785985,22.193468084,0.0,18.5889407304,23.1597249699,41.3888245621,0.0,18.025,23.3638245621
 06/12  13:00:00,72.1375636714,6.73052048107,23.3889814865,0.0,18.7433767983,23.2517909448,41.3824343046,0.0,18.025,23.3574343046
 06/12  14:00:00,74.3186456151,6.85564844928,25.4449394423,0.0,18.7433767983,23.2517909448,35.5572108793,0.0,18.025,17.5322108793
 06/12  15:00:00,76.672880847,7.03314427812,27.9116306692,0.0,18.7433767983,22.9618409725,41.3889917619,0.0,18.025,23.3639917619
 06/12  16:00:00,81.701377927,7.16656410885,28.3553744133,0.0,18.7433767983,27.431320555,23.7899089712,0.0,18.025,5.76490897122
 06/12  17:00:00,93.7584378416,7.47157416697,27.9190548017,0.0,17.6635504202,40.6971502883,5.77592408066,0.0,0.0,5.77592408066
 06/12  18:00:00,101.126887233,7.72683220591,28.5271191964,0.0,27.5259009287,37.3340067412,11.5940257841,0.0,0.0,11.5940257841
 06/12  19:00:00,103.90393801,7.89234294151,28.8135425263,0.0,33.8341110165,33.3544677425,11.5572600344,0.0,0.0,11.5572600344
 06/12  20:00:00,115.056454404,8.04113788827,27.8951060162,0.0,36.5179666069,38.8247702939,5.78902555119,0.0,0.0,5.78902555119
 06/12  21:00:00,110.380325655,7.95144901868,25.0553878702,0.0,32.965339924,36.8579353714,17.400264637,0.0,0.0,17.400264637
 06/12  22:00:00,81.1199863287,7.40974849067,19.8841421523,0.0,25.6355707503,20.6438685092,5.79532215462,0.0,0.0,5.79532215462
 06/12  23:00:00,56.5164290916,6.9023026639,15.3413091728,0.0,15.0252895274,11.7056064465,5.77120625391,0.0,0.0,5.77120625391
 06/12  24:00:00,48.777633711,6.65034526791,12.8802905619,0.0,11.6412384099,10.0650221343,5.76514678301,0.0,0.0,5.76514678301
 06/13  01:00:00,45.4783847338,6.48792259586,11.3042344033,0.0,10.0992000411,10.047477231,5.75882691674,0.0,0.0,5.75882691674
 06/13  02:00:00,42.1378876955,6.3461357567,9.96508613432,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/13  03:00:00,41.4408542912,6.27235914545,9.34182636532,0.0,8.25718729233,10.0299323277,5.75887011053,0.0,0.0,5.75887011053
 06/13  04:00:00,42.2354612653,6.19442069956,8.60769384259,0.0,8.25718729233,11.6354268332,5.82247226657,0.0577875528162,0.0,5.76468471376
 06/13  05:00:00,44.4041695218,6.21256320379,8.83038709498,0.0,12.1011305571,15.3678112995,5.81303487456,0.0302153365105,0.0,5.78281953804
 06/13  06:00:00,77.5847749425,6.81766907748,13.7612510668,0.0,19.7275818095,37.2640762949,17.4007414932,0.0,0.0,17.4007414932
 06/13  07:00:00,101.725805281,7.31470529488,18.8008467553,0.0,24.3117294858,51.2795993405,17.4743164851,0.0,0.0,17.4743164851
 06/13  08:00:00,91.4357090248,6.87576172216,20.2251157879,0.0,23.6694662846,40.6342015617,29.4237069883,0.0,0.0,29.4237069883
 06/13  09:00:00,90.9043648571,6.94209842067,24.6349696786,0.0,23.6694662846,35.6302164847,41.4879727424,0.0,18.025,23.4629727424
 06/13  10:00:00,74.1461934044,6.80767327223,25.6080500331,0.0,18.7433767983,22.9618409725,41.4439705901,0.0,18.025,23.4189705901
 06/13  11:00:00,76.593344128,6.95357738651,27.9116641522,0.0,18.7433767983,22.9618409725,41.3925233085,0.0,18.025,23.3675233085
 06/13  12:00:00,79.2242714608,7.10743320341,30.3452849305,0.0,18.5889407304,23.1597249699,35.5517339179,0.0,18.025,17.5267339179
 06/13  13:00:00,81.1909038878,7.24303690318,31.9298179815,0.0,18.7433767983,23.2517909448,41.3903326554,0.0,18.025,23.3653326554
 06/13  14:00:00,81.0245353046,7.28877984722,31.7177018685,0.0,18.7433767983,23.2517909448,41.3837913357,0.0,18.025,23.3587913357
 06/13  15:00:00,80.6213852935,7.34697670276,31.5463027827,0.0,18.7433767983,22.9618409725,35.5496812178,0.0,18.025,17.5246812178
 06/13  16:00:00,84.500608563,7.41563342637,30.9055513399,0.0,18.7433767983,27.431320555,23.7896856696,0.0,18.025,5.76468566962
 06/13  17:00:00,96.0171212784,7.66509691066,29.9842308223,0.0,17.6635504202,40.6971502883,5.77668271561,0.0,0.0,5.77668271561
 06/13  18:00:00,100.548485972,7.77208799823,27.9034801507,0.0,27.5259009287,37.3340067412,11.594468438,0.0,0.0,11.594468438
 06/13  19:00:00,101.25151484,7.81643958951,26.2370340389,0.0,33.8341110165,33.3544677425,11.5583446166,0.0,0.0,11.5583446166
 06/13  20:00:00,112.134439377,7.93395570823,25.0802847051,0.0,36.5179666069,38.8247702939,11.5570427618,0.0,0.0,11.5570427618
 06/13  21:00:00,108.5248485,7.86573324855,23.2856473757,0.0,32.965339924,36.8579353714,11.6053869073,0.0,0.0,11.6053869073
 06/13  22:00:00,80.1176049586,7.35356835602,18.9379508354,0.0,25.6355707503,20.6438685092,11.5701502332,0.0,0.0,11.5701502332
 06/13  23:00:00,56.181526086,6.88379548958,15.0249205206,0.0,15.0252895274,11.7056064465,5.77104168082,0.0,0.0,5.77104168082
 06/13  24:00:00,48.1372132632,6.61255770626,12.2776644266,0.0,11.6412384099,10.0650221343,5.76497148039,0.0,0.0,5.76497148039
 06/14  01:00:00,44.6120105462,6.43802419904,10.4877668087,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/14  02:00:00,41.1495796238,6.28891680446,9.0339969151,0.0,8.25718729233,10.0299323277,6.45453107624,0.695649937839,0.0,5.7588811384
 06/14  03:00:00,40.0081707736,6.18354357139,7.99796534054,0.0,8.25718729233,10.0299323277,1.4397632973,1.4197632973,0.0,0.02
 06/14  04:00:00,40.9186186135,6.11057418168,7.37470535841,0.0,8.25718729233,11.6354268332,7.5470770968,1.78244128976,0.0,5.76463580704
 06/14  05:00:00,42.8747261828,6.11235989293,7.40115301296,0.0,12.1011305571,15.3678112995,13.6786939013,2.13292500768,0.0,11.5457688936
 06/14  06:00:00,75.2024127049,6.65846353329,11.5381173417,0.0,19.7275818095,37.2640762949,13.3336119812,1.72882892797,0.0,11.6047830533
 06/14  07:00:00,98.5689814635,7.12032627758,15.8384241559,0.0,24.3117294858,51.2795993405,17.717568101,0.243558465162,0.0,17.4740096358
 06/14  08:00:00,87.8160127847,6.72604958442,16.755146246,0.0,23.6694662846,40.6342015617,29.4235178124,0.0,0.0,29.4235178124
 06/14  09:00:00,87.0963754885,6.76957331171,20.9995153819,0.0,23.6694662846,35.6302164847,41.4904280868,0.0,18.025,23.4654280868
 06/14  10:00:00,70.7088197722,6.65081612099,22.3275439066,0.0,18.7433767983,22.9618409725,41.4420682729,0.0,18.025,23.4170682729
 06/14  11:00:00,72.8402871445,6.78653198701,24.3256576698,0.0,18.7433767983,22.9618409725,41.3896430643,0.0,18.025,23.3646430643
 06/14  12:00:00,73.8698931014,6.89163077895,25.2067176356,0.0,18.5889407304,23.1597249699,41.384748274,0.0,18.025,23.359748274
 06/14  13:00:00,75.8642592817,7.01852890343,26.827680697,0.0,18.7433767983,23.2517909448,35.5510936311,0.0,18.025,17.5260936311
 06/14  14:00:00,77.3922899945,7.13038579802,28.2438608133,0.0,18.7433767983,23.2517909448,41.3883754994,0.0,18.025,23.3633754994
 06/14  15:00:00,77.5614770034,7.21159062494,28.6217875264,0.0,18.7433767983,22.9618409725,41.3816630201,0.0,18.025,23.3566630201
 06/14  16:00:00,81.3091718132,7.27297744303,27.8567727222,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,93.8849592951,7.57533011938,27.9418377981,0.0,17.6635504202,40.6971502883,11.5328893777,0.0,0.0,11.5328893777
 06/14  18:00:00,100.448718768,7.77193859906,27.803877303,0.0,27.5259009287,37.3340067412,11.5935894929,0.0,0.0,11.5935894929
 06/14  19:00:00,102.472297715,7.87358682554,27.4006832955,0.0,33.8341110165,33.3544677425,5.78736781271,0.0,0.0,5.78736781271
 06/14  20:00:00,112.806174717,7.97355417591,25.7124308585,0.0,36.5179666069,38.8247702939,11.5572603901,0.0,0.0,11.5572603901
 06/14  21:00:00,108.390162852,7.87494345615,23.1417702754,0.0,32.965339924,36.8579353714,11.60681507,0.0,0.0,11.60681507
 06/14  22:00:00,79.3116457368,7.31764555288,18.1679279621,0.0,25.6355707503,20.6438685092,11.5700751368,0.0,0.0,11.5700751368
 06/14  23:00:00,55.0931492969,6.82085147742,13.9994955076,0.0,15.0252895274,11.7056064465,5.77087207833,0.0,0.0,5.77087207833
 06/14  24:00:00,47.6767903333,6.5876694189,11.8421340136,0.0,11.6412384099,10.0650221343,5.76491164305,0.0,0.0,5.76491164305
 06/15  01:00:00,44.0163058653,6.39722776715,9.93286342065,0.0,10.0992000411,10.047477231,0.951494733403,0.931494733403,0.0,0.02
 06/15  02:00:00,40.5844175184,6.24436565027,8.51339219269,0.0,8.25718729233,10.0299323277,7.39490463504,1.63609323343,0.0,5.75881140161
 06/15  03:00:00,39.6564633306,6.15036803034,7.67943455683,0.0,8.25718729233,10.0299323277,7.575614594,1.81679804801,0.0,5.75881654598
 06/15  04:00:00,40.3703900235,6.06263162594,6.87442644703,0.0,8.25718729233,11.6354268332,2.68808317064,2.66808317064,0.0,0.02
 06/15  05:00:00,42.3193540015,6.0648220107,6.89332981646,0.0,12.1011305571,15.3678112995,14.466430971,2.92061857288,0.0,11.5458123981
 06/15  06:00:00,74.5706586403,6.60369742887,10.9611471559,0.0,19.7275818095,37.2640762949,13.9958705264,2.38986943925,0.0,11.6060010872
 06/15  07:00:00,97.4089696128,7.03776326217,14.7609995191,0.0,24.3117294858,51.2795993405,18.2802922918,0.807356426974,0.0,17.4729358649
 06/15  08:00:00,87.2141170087,6.70174684895,16.1775695256,0.0,23.6694662846,40.6342015617,29.4330862832,0.0113446018625,0.0,29.4217416814
 06/15  09:00:00,88.1022006646,6.83007615027,21.944844709,0.0,23.6694662846,35.6302164847,46.867486088,0.0,18.025,28.842486088
 06/15  10:00:00,71.6586482241,6.6938466819,23.234352581,0.0,18.7433767983,22.9618409725,41.9229303272,0.0,18.025,23.8979303272
 06/15  11:00:00,73.6124502496,6.80347574955,25.0808837059,0.0,18.7433767983,22.9618409725,35.5540188862,0.0,18.025,17.5290188862
 06/15  12:00:00,76.1282437713,6.9515171592,27.4051883026,0.0,18.5889407304,23.1597249699,41.3841035391,0.0,18.025,23.3591035391
 06/15  13:00:00,77.5027586153,7.05810299884,28.4266098748,0.0,18.7433767983,23.2517909448,35.5447826754,0.0,18.025,17.5197826754
 06/15  14:00:00,78.0441275499,7.15452784968,28.8715613265,0.0,18.7433767983,23.2517909448,41.3895845646,0.0,18.025,23.3645845646
 06/15  15:00:00,80.2678543484,7.28678306775,31.2529802312,0.0,18.7433767983,22.9618409725,41.3826538918,0.0,18.025,23.3576538918
 06/15  16:00:00,86.8265166036,7.46049927451,33.1865979369,0.0,18.7433767983,27.431320555,23.7895447741,0.0,18.025,5.76454477414
 06/15  17:00:00,99.0074207485,7.77863390766,32.8610033979,0.0,17.6635504202,40.6971502883,5.77675879223,0.0,0.0,5.77675879223
 06/15  18:00:00,106.028827659,8.02143534971,33.1345048097,0.0,27.5259009287,37.3340067412,11.5937966559,0.0,0.0,11.5937966559
 06/15  19:00:00,109.634070631,8.2359459839,34.2001088135,0.0,33.8341110165,33.3544677425,5.78764514571,0.0,0.0,5.78764514571
 06/15  20:00:00,121.650861454,8.42776257564,34.1029221406,0.0,36.5179666069,38.8247702939,11.5559409784,0.0,0.0,11.5559409784
 06/15  21:00:00,115.599359823,8.27376906628,29.9521573591,0.0,32.965339924,36.8579353714,11.6061123707,0.0,0.0,11.6061123707
 06/15  22:00:00,85.4442379561,7.68740618555,23.930772987,0.0,25.6355707503,20.6438685092,11.5697113855,0.0,0.0,11.5697113855
 06/15  23:00:00,61.0809469784,7.19275278841,19.6153991153,0.0,15.0252895274,11.7056064465,5.77087012194,0.0,0.0,5.77087012194
 06/15  24:00:00,52.5827347287,6.91737580858,16.4183776883,0.0,11.6412384099,10.0650221343,5.76483112389,0.0,0.0,5.76483112389
 06/16  01:00:00,48.1796717826,6.70184749178,13.791613007,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/16  02:00:00,44.3965505494,6.52940934565,12.0404869593,0.0,8.25718729233,10.0299323277,5.75870011345,0.0,0.0,5.75870011345
 06/16  03:00:00,42.9895998655,6.4072464575,10.7556967142,0.0,8.25718729233,10.0299323277,5.7583321974,0.0,0.0,5.7583321974
 06/16  04:00:00,43.937919036,6.33871871563,10.1658734941,0.0,8.25718729233,11.6354268332,5.76389460801,0.0,0.0,5.76389460801
 06/16  05:00:00,46.297005472,6.36730776447,10.5685066139,0.0,12.1011305571,15.3678112995,5.78268469458,0.0,0.0,5.78268469458
 06/16  06:00:00,78.7244405202,6.91822117277,14.800421778,0.0,19.7275818095,37.2640762949,11.6056097341,0.0,0.0,11.6056097341
 06/16  07:00:00,102.557776867,7.3783814802,19.5692121228,0.0,24.3117294858,51.2795993405,17.4711107047,0.0,0.0,17.4711107047
 06/16  08:00:00,91.7432553021,6.94521580655,20.4632547347,0.0,23.6694662846,40.6342015617,29.4185749372,0.0,0.0,29.4185749372
 06/16  09:00:00,88.9081076136,6.90223607322,22.6786030713,0.0,23.6694662846,35.6302164847,47.3503519366,0.0,18.025,29.3253519366
 06/16  10:00:00,69.7750952741,6.67278295682,21.3718719248,0.0,18.7433767983,22.9618409725,41.4386327925,0.0,18.025,23.4136327925
 06/16  11:00:00,70.0896670892,6.69037838879,21.6712034704,0.0,18.7433767983,22.9618409725,35.5530672675,0.0,18.025,17.5280672675
 06/16  12:00:00,71.6370440126,6.75386017276,23.1116510371,0.0,18.5889407304,23.1597249699,41.3826784888,0.0,18.025,23.3576784888
 06/16  13:00:00,72.1105961916,6.76469566392,23.3278602679,0.0,18.7433767983,23.2517909448,35.5435986719,0.0,18.025,17.5185986719
 06/16  14:00:00,72.045787074,6.77105921211,23.2566955332,0.0,18.7433767983,23.2517909448,41.3877948074,0.0,18.025,23.3627948074
 06/16  15:00:00,71.8924438027,6.81686438829,23.3474932811,0.0,18.7433767983,22.9618409725,41.3807016439,0.0,18.025,23.3557016439
 06/16  16:00:00,75.5732775198,6.85350604385,22.5403591899,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/16  17:00:00,88.2405071434,7.16610238779,22.7066300186,0.0,17.6635504202,40.6971502883,11.5328628808,0.0,0.0,11.5328628808
 06/16  18:00:00,96.1530911621,7.42814950428,23.8520705762,0.0,27.5259009287,37.3340067412,11.5927866482,0.0,0.0,11.5927866482
 06/16  19:00:00,99.2038983986,7.60453564383,24.401358499,0.0,33.8341110165,33.3544677425,5.78719229873,0.0,0.0,5.78719229873
 06/16  20:00:00,109.757071844,7.71971401588,22.9171915562,0.0,36.5179666069,38.8247702939,11.5852251667,0.0292413954185,0.0,11.5559837712
 06/16  21:00:00,105.257522384,7.58336630922,20.3007411245,0.0,32.965339924,36.8579353714,11.6574560373,0.0515868747671,0.0,11.6058691625
 06/16  22:00:00,76.7323195387,7.05908584768,15.8471875765,0.0,25.6355707503,20.6438685092,11.9953601001,0.42609644931,0.0,11.5692636508
 06/16  23:00:00,53.194967275,6.61899121421,12.3031882535,0.0,15.0252895274,11.7056064465,6.51793182933,0.747561829548,0.0,5.77036999978
 06/16  24:00:00,46.1042722835,6.42055532784,10.4367417657,0.0,11.6412384099,10.0650221343,6.80188774761,1.03718611514,0.0,5.76470163247
 06/17  01:00:00,46.1996757937,6.32648792425,9.42750137081,0.0,12.8411359301,10.0650221343,1.31913025598,1.29913025598,0.0,0.02
 06/17  02:00:00,40.5648251088,6.20816205697,8.53001169605,0.0,8.25718729233,10.0299323277,6.80828410063,1.04972542091,0.0,5.75855867972
 06/17  03:00:00,40.3329153922,6.16758020296,8.33868372538,0.0,8.25718729233,10.0299323277,6.32712983233,0.568597175326,0.0,5.75853265701
 06/17  04:00:00,41.6463623803,6.12968140599,8.0833607993,0.0,8.25718729233,11.6354268332,0.552545208814,0.532545208814,0.0,0.02
 06/17  05:00:00,40.458772918,6.1281872035,8.39090005986,0.0,8.71707943955,15.3327214929,5.90182210599,0.131216951274,0.0,5.77060515472
 06/17  06:00:00,61.0290957928,6.35596765332,10.5213037349,0.0,18.5082010057,25.6353820695,11.5444499752,0.0,0.0,11.5444499752
 06/17  07:00:00,81.8677100519,6.7945111167,14.5857383734,0.0,19.4083231844,41.0650158608,11.6052483558,0.0,0.0,11.6052483558
 06/17  08:00:00,112.695349811,7.31960279532,21.0112675787,0.0,26.3286599382,57.9988325916,35.4844853082,0.0,0.0,35.4844853082
 06/17  09:00:00,99.0934750827,7.12184415975,22.7614249253,0.0,26.3286599382,42.8504436482,47.4348119353,0.0,18.025,29.4098119353
 06/17  10:00:00,75.4077011725,6.83540233047,23.3563025879,0.0,21.7447113004,23.4437158914,41.4861075691,0.0,18.025,23.4611075691
 06/17  11:00:00,75.0375236484,6.89305197332,25.3903341396,0.0,19.3027497915,23.426170988,41.4355498124,0.0,18.025,23.4105498124
 06/17  12:00:00,73.8277484525,6.87547323145,24.0560872129,0.0,19.1483137236,23.7250123474,41.3827891432,0.0,18.025,23.3577891432
 06/17  13:00:00,72.8786228623,6.837527525,22.9993587872,0.0,19.3027497915,23.7161209604,35.5461819842,0.0,18.025,17.5211819842
 06/17  14:00:00,74.5288175662,6.90183158445,24.585256471,0.0,19.3027497915,23.7161209604,41.3851596608,0.0,18.025,23.3601596608
 06/17  15:00:00,75.5885034551,6.97378653128,25.8629317145,0.0,19.3027497915,23.426170988,41.3779120544,0.0,18.025,23.3529120544
 06/17  16:00:00,79.2942643282,6.97254041616,25.118617275,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/17  17:00:00,87.5502950229,7.18684283467,24.537809164,0.0,18.2229234133,37.5968344597,5.77048103948,0.0,0.0,5.77048103948
 06/17  18:00:00,103.718386082,7.56884091777,26.3705529165,0.0,32.690315043,37.0816133363,11.5327197111,0.0,0.0,11.5327197111
 06/17  19:00:00,104.407304687,7.77214199798,26.7443914008,0.0,36.8143715336,33.066984531,5.78780504706,0.0,0.0,5.78780504706
 06/17  20:00:00,111.655920174,7.89468365725,24.8623819217,0.0,36.3493007332,38.7721355839,11.5553477446,0.0,0.0,11.5553477446
 06/17  21:00:00,111.63006927,7.81637360593,23.2647126368,0.0,36.1807251679,36.8228455648,5.78837850497,0.0,0.0,5.78837850497
 06/17  22:00:00,84.5436236412,7.2692775595,18.0452426464,0.0,31.0351095914,20.6438685092,17.397314625,0.0,0.0,17.397314625
 06/17  23:00:00,57.9482555203,6.81826918756,14.45505624,0.0,17.4250845679,11.7056064465,5.7825968151,0.0,0.0,5.7825968151
 06/17  24:00:00,49.4331088157,6.61046923386,12.3757730136,0.0,12.8411359301,10.0650221343,5.83146587207,0.066813946406,0.0,5.76465192567
 06/18  01:00:00,48.1428899041,6.48209239065,11.0956929299,0.0,12.925468867,10.100111941,0.0854479212644,0.0654479212644,0.0,0.02
 06/18  02:00:00,41.9067026188,6.31753318655,9.64309880418,0.0,8.34152022915,10.0650221343,6.19355190614,0.435049839466,0.0,5.75850206668
 06/18  03:00:00,41.0459894876,6.23145409062,8.86846655872,0.0,8.34152022915,10.0650221343,6.26404456299,0.505937632287,0.0,5.7581069307
 06/18  04:00:00,42.0361865179,6.16943220207,8.31401704831,0.0,8.34152022915,11.6705166398,0.705543777135,0.685543777135,0.0,0.02
 06/18  05:00:00,39.9724479787,6.10863811667,7.80470867026,0.0,8.80141237637,15.3678112995,6.90220282566,1.13175418541,0.0,5.77044864025
 06/18  06:00:00,60.3248994004,6.33027153689,9.84281290646,0.0,18.5082010057,25.6353820695,12.0859533677,0.54145826548,0.0,11.5444951022
 06/18  07:00:00,80.9252930186,6.74700744732,13.571419362,0.0,19.4926561212,41.1001056674,11.6041031391,0.0,0.0,11.6041031391
 06/18  08:00:00,111.370266372,7.25676027691,19.7490512464,0.0,26.3286599382,57.9988325916,35.4801945095,0.0,0.0,35.4801945095
 06/18  09:00:00,95.9590685964,6.99102895586,19.8772699878,0.0,26.2443270014,42.8153538416,47.4363548553,0.0,18.025,29.4113548553
 06/18  10:00:00,68.8957382141,6.59377800757,17.0859756096,0.0,21.7447113004,23.4437158914,41.4865584457,0.0,18.025,23.4615584457
 06/18  11:00:00,66.6162308279,6.60641484904,17.1959749786,0.0,19.3449162599,23.4437158914,41.437377212,0.0,18.025,23.412377212
 06/18  12:00:00,67.7048269274,6.65230114949,18.0966308671,0.0,19.190480192,23.7425572507,41.3778700756,0.0,18.025,23.3528700756
 06/18  13:00:00,67.6772114782,6.67359514804,18.0216004363,0.0,19.260583323,23.698576057,35.5516768444,0.0,18.025,17.5266768444
 06/18  14:00:00,67.8841722901,6.70099114764,18.2011666134,0.0,19.260583323,23.698576057,41.3806333443,0.0,18.025,23.3556333443
 06/18  15:00:00,68.141737175,6.74534991448,18.704316285,0.0,19.260583323,23.4086260847,35.5448051587,0.0,18.025,17.5198051587
 06/18  16:00:00,72.3356743862,6.77323836232,18.4190508812,0.0,19.260583323,27.8781056672,23.7892265947,0.0,18.025,5.76422659471
 06/18  17:00:00,80.6271292067,6.96190929278,17.8992993627,0.0,18.1807569449,37.5792895564,5.77019813766,0.0,0.0,5.77019813766
 06/18  18:00:00,96.4510777232,7.30413558058,19.4873850252,0.0,32.6059821062,37.0465235296,5.77637756501,0.0,0.0,5.77637756501
 06/18  19:00:00,98.1521084439,7.49842049305,20.7629259585,0.0,36.8143715336,33.066984531,11.5559965057,0.0,0.0,11.5559965057
 06/18  20:00:00,107.284372802,7.61369117055,20.6524189746,0.0,36.43363367,38.8072253906,5.83785369169,0.0510593101121,0.0,5.78679438158
 06/18  21:00:00,107.608522885,7.55817407839,19.620797542,0.0,36.0963922311,36.7877557581,11.5565224702,0.0,0.0,11.5565224702
 06/18  22:00:00,83.2238278801,7.17179578838,16.9423715541,0.0,30.9507766546,20.6087787026,11.6042544508,0.0,0.0,11.6042544508
 06/18  23:00:00,57.4575940314,6.7674447785,14.0152268298,0.0,17.4250845679,11.7056064465,11.5444582446,0.0,0.0,11.5444582446
 06/18  24:00:00,49.1977147316,6.56705280417,12.0643807142,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/19  01:00:00,44.3106460748,6.38234283939,10.2421042484,0.0,10.0992000411,10.047477231,5.75856176014,0.0,0.0,5.75856176014
 06/19  02:00:00,41.2166979901,6.26084267273,9.12921130157,0.0,8.25718729233,10.0299323277,5.75850675907,0.0,0.0,5.75850675907
 06/19  03:00:00,40.6465573083,6.19925667566,8.62066129921,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/19  04:00:00,41.9684337606,6.16377338334,8.37134921271,0.0,8.25718729233,11.6354268332,5.76447198055,0.0,0.0,5.76447198055
 06/19  05:00:00,43.9270908533,6.17040464109,8.39552501155,0.0,12.1011305571,15.3678112995,5.93472279326,0.152611711422,0.0,5.78211108183
 06/19  06:00:00,76.2998533853,6.72256154218,12.5715437772,0.0,19.7275818095,37.2640762949,17.6379504725,0.243776580481,0.0,17.394173892
 06/19  07:00:00,99.1147529861,7.14322459388,16.3614134365,0.0,24.3117294858,51.2795993405,17.466937681,0.0,0.0,17.466937681
 06/19  08:00:00,86.3696929125,6.64875621493,15.3861994922,0.0,23.6694662846,40.6342015617,29.4106579497,0.0,0.0,29.4106579497
 06/19  09:00:00,83.159091042,6.59685984184,17.2350027613,0.0,23.6694662846,35.6302164847,41.478801257,0.0,18.025,23.453801257
 06/19  10:00:00,63.9737364228,6.34516901194,15.8981479471,0.0,18.7433767983,22.9618409725,41.4357807598,0.0,18.025,23.4107807598
 06/19  11:00:00,64.2250900851,6.35815403753,16.1388666083,0.0,18.7433767983,22.9618409725,41.3845147336,0.0,18.025,23.3595147336
 06/19  12:00:00,65.8641506783,6.41340170388,17.679231817,0.0,18.5889407304,23.1597249699,35.5504559445,0.0,18.025,17.5254559445
 06/19  13:00:00,67.1931809819,6.47738033779,18.6977826336,0.0,18.7433767983,23.2517909448,41.37887523,0.0,18.025,23.35387523
 06/19  14:00:00,68.3601744997,6.53366538744,19.8084858133,0.0,18.7433767983,23.2517909448,35.5447929958,0.0,18.025,17.5197929958
 06/19  15:00:00,69.0054554214,6.61049278542,20.6668972002,0.0,18.7433767983,22.9618409725,41.3829340036,0.0,18.025,23.3579340036
 06/19  16:00:00,75.3053947958,6.7417436184,22.3842529663,0.0,18.7433767983,27.431320555,23.7892878859,0.0,18.025,5.76428788588
