Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  17:00:00,88.9221332345,7.09375216311,23.4606343301,0.0,17.6635504202,40.6971502883,5.7761643033,0.0,0.0,5.7761643033
 06/19  18:00:00,96.5085916382,7.35497844756,24.2807892785,0.0,27.5259009287,37.3340067412,11.591330405,0.0,0.0,11.591330405
 06/19  19:00:00,98.4992199718,7.49744086003,23.8038077713,0.0,33.8341110165,33.3544677425,11.5546222929,0.0,0.0,11.5546222929
 06/19  20:00:00,110.023908125,7.69343506669,23.2103446181,0.0,36.5179666069,38.8247702939,5.78752383171,0.0,0.0,5.78752383171
 06/19  21:00:00,106.716936868,7.63867071192,21.7049000235,0.0,32.965339924,36.8579353714,11.6038774517,0.0,0.0,11.6038774517
 06/19  22:00:00,77.2594591911,7.06516905756,16.3682844743,0.0,25.6355707503,20.6438685092,11.5681923133,0.0,0.0,11.5681923133
 06/19  23:00:00,53.6531376183,6.62427282377,12.7560984903,0.0,15.0252895274,11.7056064465,5.77039291548,0.0,0.0,5.77039291548
 06/19  24:00:00,46.4197067623,6.42074091297,10.7520077016,0.0,11.6412384099,10.0650221343,6.13053665486,0.366359358996,0.0,5.76417729587
 06/20  01:00:00,43.5015970552,6.29347709476,9.52192476585,0.0,10.0992000411,10.047477231,6.29011739017,0.531737757902,0.0,5.75837963227
 06/20  02:00:00,40.6197185354,6.18991257019,8.60316995278,0.0,8.25718729233,10.0299323277,0.650499318621,0.630499318621,0.0,0.02
 06/20  03:00:00,40.0908778527,6.1334149455,8.13082321329,0.0,8.25718729233,10.0299323277,6.28957318646,0.531265503688,0.0,5.75830768278
 06/20  04:00:00,41.3204860574,6.091501108,7.7956810465,0.0,8.25718729233,11.6354268332,6.32092387317,0.55719519703,0.0,5.76372867614
 06/20  05:00:00,44.2731556157,6.16583444104,8.74617048668,0.0,12.1011305571,15.3678112995,5.86368546922,0.0814959295074,0.0,5.78218953972
 06/20  06:00:00,77.9480115272,6.81553531842,14.1267472894,0.0,19.7275818095,37.2640762949,11.6035607323,0.0,0.0,11.6035607323
 06/20  07:00:00,102.490410951,7.33531022126,19.5450097415,0.0,24.3117294858,51.2795993405,17.4664421076,0.0,0.0,17.4664421076
 06/20  08:00:00,91.428066809,6.84700700966,20.2463373568,0.0,23.6694662846,40.6342015617,29.4101301868,0.0,0.0,29.4101301868
 06/20  09:00:00,91.1910968648,6.94073820431,24.9231383625,0.0,23.6694662846,35.6302164847,41.4812636241,0.0,18.025,23.4562636241
 06/20  10:00:00,72.8632236674,6.74653056089,24.3862846292,0.0,18.7433767983,22.9618409725,41.4336512496,0.0,18.025,23.4086512496
 06/20  11:00:00,72.8817661072,6.77412353404,24.3795779405,0.0,18.7433767983,22.9618409725,41.3833842416,0.0,18.025,23.3583842416
 06/20  12:00:00,73.4755014618,6.8271976926,24.8767907223,0.0,18.5889407304,23.1597249699,41.3752412988,0.0,18.025,23.3502412988
 06/20  13:00:00,75.5465344082,6.93427555421,26.5942469525,0.0,18.7433767983,23.2517909448,35.5489666442,0.0,18.025,17.5239666442
 06/20  14:00:00,76.2247239372,6.98821891825,27.2184920804,0.0,18.7433767983,23.2517909448,41.3767980807,0.0,18.025,23.3517980807
 06/20  15:00:00,76.7636754333,7.06641162834,27.9691966421,0.0,18.7433767983,22.9618409725,35.5431078608,0.0,18.025,17.5181078608
 06/20  16:00:00,83.1244853593,7.22310715732,29.7219941975,0.0,18.7433767983,27.431320555,23.7891206768,0.0,18.025,5.76412067683
 06/20  17:00:00,96.7348706344,7.59773403317,30.7694037764,0.0,17.6635504202,40.6971502883,5.77603531681,0.0,0.0,5.77603531681
 06/20  18:00:00,105.36774281,7.91283229294,32.5821049375,0.0,27.5259009287,37.3340067412,11.5912018002,0.0,0.0,11.5912018002
 06/20  19:00:00,109.243041916,8.14971805065,33.8953610638,0.0,33.8341110165,33.3544677425,11.5552302004,0.0,0.0,11.5552302004
 06/20  20:00:00,119.725114289,8.30566015316,32.2993378267,0.0,36.5179666069,38.8247702939,5.78702507609,0.0,0.0,5.78702507609
 06/20  21:00:00,114.834225828,8.2148685533,29.2460094761,0.0,32.965339924,36.8579353714,17.3942671945,0.0,0.0,17.3942671945
 06/20  22:00:00,84.7627806809,7.6238360485,23.3129532031,0.0,25.6355707503,20.6438685092,5.7937479838,0.0,0.0,5.7937479838
 06/20  23:00:00,60.276851973,7.13284072527,18.8712518474,0.0,15.0252895274,11.7056064465,5.77023989016,0.0,0.0,5.77023989016
 06/20  24:00:00,52.2599830282,6.87604649313,16.1369856775,0.0,11.6412384099,10.0650221343,5.76435190825,0.0,0.0,5.76435190825
 06/21  01:00:00,47.7410163112,6.64006405016,13.4147588935,0.0,10.0992000411,10.047477231,5.75826575976,0.0,0.0,5.75826575976
 06/21  02:00:00,44.6646245994,6.51829894848,12.3196939781,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/21  03:00:00,44.5173456804,6.48221662715,12.208495262,0.0,8.25718729233,10.0299323277,5.75818711994,0.0,0.0,5.75818711994
 06/21  04:00:00,46.0884795089,6.45915422137,12.1960245702,0.0,8.25718729233,11.6354268332,5.76406487903,0.0,0.0,5.76406487903
 06/21  05:00:00,48.4499289151,6.49066274728,12.5981276665,0.0,12.1011305571,15.3678112995,5.78098528722,0.0,0.0,5.78098528722
 06/21  06:00:00,81.930722548,7.12634137416,17.7986659666,0.0,19.7275818095,37.2640762949,11.6020636311,0.0,0.0,11.6020636311
 06/21  07:00:00,105.675788707,7.57624941207,22.4894715071,0.0,24.3117294858,51.2795993405,17.4661772346,0.0,0.0,17.4661772346
 06/21  08:00:00,93.8360972426,7.03141262766,22.4699775343,0.0,23.6694662846,40.6342015617,29.409893821,0.0,0.0,29.409893821
 06/21  09:00:00,91.6475423887,7.0113083158,25.309022278,0.0,23.6694662846,35.6302164847,47.3361010245,0.0,18.025,29.3111010245
 06/21  10:00:00,72.5871925604,6.76798516206,24.0888090929,0.0,18.7433767983,22.9618409725,41.4325731606,0.0,18.025,23.4075731606
 06/21  11:00:00,73.8783876917,6.81543299274,25.3348969623,0.0,18.7433767983,22.9618409725,35.5485645587,0.0,18.025,17.5235645587
 06/21  12:00:00,75.8469140308,6.90270081792,27.1727075674,0.0,18.5889407304,23.1597249699,41.3759167844,0.0,18.025,23.3509167844
 06/21  13:00:00,78.3708020308,7.05082006828,29.3019703581,0.0,18.7433767983,23.2517909448,35.5423028076,0.0,18.025,17.5173028076
 06/21  14:00:00,80.6275621852,7.16730093069,31.4422566052,0.0,18.7433767983,23.2517909448,41.3792733476,0.0,18.025,23.3542733476
 06/21  15:00:00,83.4051720112,7.36693869532,34.3101711325,0.0,18.7433767983,22.9618409725,35.5405078732,0.0,18.025,17.5155078732
 06/21  16:00:00,88.5574901757,7.49304264463,34.8850701031,0.0,18.7433767983,27.431320555,23.7890580031,0.0,18.025,5.76405800306
 06/21  17:00:00,102.392927796,7.89346535489,36.1317358632,0.0,17.6635504202,40.6971502883,5.77587793272,0.0,0.0,5.77587793272
 06/21  18:00:00,108.501282562,8.09193136701,35.5365603836,0.0,27.5259009287,37.3340067412,17.3758849062,0.0,0.0,17.3758849062
 06/21  19:00:00,110.095225714,8.20143188322,34.6958452568,0.0,33.8341110165,33.3544677425,5.78782362751,0.0,0.0,5.78782362751
 06/21  20:00:00,121.221406103,8.36297029198,33.73832901,0.0,36.5179666069,38.8247702939,11.5540957418,0.0,0.0,11.5540957418
 06/21  21:00:00,116.937861782,8.29011574059,31.2744162834,0.0,32.965339924,36.8579353714,11.6021245781,0.0,0.0,11.6021245781
 06/21  22:00:00,86.1320487189,7.68073331601,24.625334767,0.0,25.6355707503,20.6438685092,11.5671450924,0.0,0.0,11.5671450924
 06/21  23:00:00,59.7072634365,7.10698369526,18.3275273689,0.0,15.0252895274,11.7056064465,5.77022178785,0.0,0.0,5.77022178785
 06/21  24:00:00,51.1538160808,6.81947282094,15.0873995818,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/22  01:00:00,47.5254175416,6.63796805007,13.2012611371,0.0,10.0992000411,10.047477231,5.7584582781,0.0,0.0,5.7584582781
 06/22  02:00:00,43.6400597742,6.46223447054,11.3511955545,0.0,8.25718729233,10.0299323277,5.7583639743,0.0,0.0,5.7583639743
 06/22  03:00:00,42.6064053839,6.36839184411,10.4113861812,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/22  04:00:00,43.5846505269,6.3014811488,9.84987474506,0.0,8.25718729233,11.6354268332,5.76362438037,0.0,0.0,5.76362438037
 06/22  05:00:00,45.1345074358,6.27714337482,9.49623451798,0.0,12.1011305571,15.3678112995,5.99576399843,0.214309448972,0.0,5.78145454945
 06/22  06:00:00,77.6601745996,6.8396160623,13.814858916,0.0,19.7275818095,37.2640762949,17.4620734147,0.068711791809,0.0,17.3933616229
 06/22  07:00:00,100.347260781,7.24237091388,17.494844738,0.0,24.3117294858,51.2795993405,17.4651571173,0.0,0.0,17.4651571173
 06/22  08:00:00,87.9330175157,6.75057930919,16.8477469867,0.0,23.6694662846,40.6342015617,23.5266298528,0.0,0.0,23.5266298528
 06/22  09:00:00,85.9188030927,6.75556942263,19.8360345675,0.0,23.6694662846,35.6302164847,47.3355041049,0.0,18.025,29.3105041049
 06/22  10:00:00,66.7855591434,6.51338431417,18.5417833166,0.0,18.7433767983,22.9618409725,41.4305937741,0.0,18.025,23.4055937741
 06/22  11:00:00,66.8824245699,6.52653866677,18.6278335577,0.0,18.7433767983,22.9618409725,35.5477248423,0.0,18.025,17.5227248423
 06/22  12:00:00,67.8560181329,6.60544752229,19.479070952,0.0,18.5889407304,23.1597249699,41.3760504452,0.0,18.025,23.3510504452
 06/22  13:00:00,68.4567659917,6.61792917428,19.8208298059,0.0,18.7433767983,23.2517909448,35.5422933087,0.0,18.025,17.5172933087
 06/22  14:00:00,68.2241623623,6.61544597555,19.5907173735,0.0,18.7433767983,23.2517909448,41.3790603031,0.0,18.025,23.3540603031
 06/22  15:00:00,68.3402149898,6.69100914653,19.9211498102,0.0,18.7433767983,22.9618409725,41.3709644837,0.0,18.025,23.3459644837
 06/22  16:00:00,72.7719944645,6.73916281682,19.8534589009,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/22  17:00:00,85.4683951913,7.02811692868,20.0725590649,0.0,17.6635504202,40.6971502883,5.7756415019,0.0,0.0,5.7756415019
 06/22  18:00:00,92.5846781938,7.25978843385,20.4521140195,0.0,27.5259009287,37.3340067412,17.3753540854,0.0,0.0,17.3753540854
 06/22  19:00:00,95.5166677219,7.42754585056,20.8911845795,0.0,33.8341110165,33.3544677425,5.78767555128,0.0,0.0,5.78767555128
 06/22  20:00:00,107.253311913,7.56752866774,20.5656873703,0.0,36.5179666069,38.8247702939,11.6156483562,0.0609037896138,0.0,11.5547445666
 06/22  21:00:00,104.107024872,7.51633619805,19.217375972,0.0,32.965339924,36.8579353714,11.9224616426,0.320909102147,0.0,11.6015525405
 06/22  22:00:00,76.1688548346,7.02440862947,15.3184785937,0.0,25.6355707503,20.6438685092,12.4969972575,0.930361047688,0.0,11.5666362099
 06/22  23:00:00,52.117783194,6.54129631099,11.3037416928,0.0,15.0252895274,11.7056064465,7.67678282364,1.90675619285,0.0,5.77002663079
 06/22  24:00:00,44.4752162476,6.2931486068,8.93512944407,0.0,11.6412384099,10.0650221343,3.36328240114,3.34328240114,0.0,0.02
 06/23  01:00:00,41.6256470378,6.16398952661,7.7754731624,0.0,10.0992000411,10.047477231,9.1641926592,3.40590358261,0.0,5.75828907658
 06/23  02:00:00,39.1694879127,6.08822898096,7.25463385352,0.0,8.25718729233,10.0299323277,7.48650016418,1.72831944687,0.0,5.7581807173
 06/23  03:00:00,38.5790206774,6.02472064728,6.72767644056,0.0,8.25718729233,10.0299323277,1.26918764758,1.24918764758,0.0,0.02
 06/23  04:00:00,39.5217775184,5.95911018336,6.12937794716,0.0,8.25718729233,11.6354268332,7.39260492945,1.62919652454,0.0,5.76340840491
 06/23  05:00:00,41.475834031,5.96461897096,6.15009580864,0.0,12.1011305571,15.3678112995,8.08167362268,2.29999705131,0.0,5.78167657137
 06/23  06:00:00,73.6738897465,6.5040152898,10.1641919206,0.0,19.7275818095,37.2640762949,19.2989841089,1.90723218604,0.0,17.3917519229
 06/23  07:00:00,95.5994500989,6.87755498442,13.111872277,0.0,24.3117294858,51.2795993405,13.8415321169,1.78350260765,0.0,12.0580295092
 06/23  08:00:00,83.2828696008,6.43124118546,12.5169521465,0.0,23.6694662846,40.6342015617,28.9876357685,0.0,0.0,28.9876357685
 06/23  09:00:00,81.0254425627,6.46406164822,15.2341913641,0.0,23.6694662846,35.6302164847,47.3326712213,0.0,18.025,29.3076712213
 06/23  10:00:00,62.7772656706,6.26642762864,14.7804561581,0.0,18.7433767983,22.9618409725,41.4297290922,0.0,18.025,23.4047290922
 06/23  11:00:00,64.1525140256,6.33952893769,16.084938146,0.0,18.7433767983,22.9618409725,35.5464436328,0.0,18.025,17.5214436328
 06/23  12:00:00,65.6655987353,6.40517649668,17.4889269592,0.0,18.5889407304,23.1597249699,41.3727951676,0.0,18.025,23.3477951676
 06/23  13:00:00,66.7929606093,6.45427190516,18.3206892117,0.0,18.7433767983,23.2517909448,35.5440346935,0.0,18.025,17.5190346935
 06/23  14:00:00,66.9042662259,6.49020942998,18.3960621744,0.0,18.7433767983,23.2517909448,41.3754751312,0.0,18.025,23.3504751312
 06/23  15:00:00,69.5076245075,6.66708598897,21.1124866175,0.0,18.7433767983,22.9618409725,35.5410940691,0.0,18.025,17.5160940691
 06/23  16:00:00,75.978460316,6.80714834344,22.9919463806,0.0,18.7433767983,27.431320555,23.7880688069,0.0,18.025,5.76306880693
 06/23  17:00:00,88.5147701072,7.13600927502,23.0110537399,0.0,17.6635504202,40.6971502883,5.77548619696,0.0,0.0,5.77548619696
 06/23  18:00:00,94.9330506865,7.35285155088,22.7074404995,0.0,27.5259009287,37.3340067412,11.5894441093,0.0,0.0,11.5894441093
 06/23  19:00:00,96.6437191966,7.46934723543,21.9764445143,0.0,33.8341110165,33.3544677425,11.553957595,0.0,0.0,11.553957595
 06/23  20:00:00,108.218876839,7.60532224975,21.4934715915,0.0,36.5179666069,38.8247702939,5.80365845102,0.017063323561,0.0,5.78659512746
 06/23  21:00:00,105.621825974,7.58649963865,20.6620289373,0.0,32.965339924,36.8579353714,17.3919125822,0.0,0.0,17.3919125822
 06/23  22:00:00,76.5646740931,7.03273785583,15.7059831068,0.0,25.6355707503,20.6438685092,6.27006680432,0.477010287416,0.0,5.7930565169
 06/23  23:00:00,52.1768237522,6.53377654768,11.3703090086,0.0,15.0252895274,11.7056064465,7.34391545035,1.57499298299,0.0,5.76892246736
 06/23  24:00:00,45.3529707021,6.35540276965,9.75063349056,0.0,11.6412384099,10.0650221343,7.10895327395,1.34481856964,0.0,5.76413470431
 06/24  01:00:00,45.072321097,6.22926316811,8.39739634655,0.0,12.8411359301,10.0650221343,8.16775814626,2.40960494056,0.0,5.7581532057
 06/24  02:00:00,38.7818603033,6.06155044177,6.89369163075,0.0,8.25718729233,10.0299323277,3.7318028836,3.7118028836,0.0,0.02
 06/24  03:00:00,38.0796049498,5.98902282519,6.26395994134,0.0,8.25718729233,10.0299323277,9.33213990715,3.57410778978,0.0,5.75803211736
 06/24  04:00:00,39.0424466872,5.92421754911,5.68494546798,0.0,8.25718729233,11.6354268332,10.0044155208,4.24050378606,0.0,5.76391173469
 06/24  05:00:00,37.4757357947,5.90091863634,5.63518104033,0.0,8.71707943955,15.3327214929,8.85437977485,3.08455414453,0.0,5.76982563032
 06/24  06:00:00,58.5094879023,6.16924796346,8.18848924768,0.0,18.5082010057,25.6353820695,6.51060609951,0.729052442676,0.0,5.78155365683
 06/24  07:00:00,79.3746350188,6.61331759368,12.2739747775,0.0,19.4083231844,41.0650158608,11.6016766824,0.0,0.0,11.6016766824
 06/24  08:00:00,109.466276528,7.09039560682,18.0115572766,0.0,26.3286599382,57.9988325916,35.4562110167,0.0,0.0,35.4562110167
 06/24  09:00:00,94.1603642381,6.8266696859,18.1235978921,0.0,26.3286599382,42.8504436482,47.4195053245,0.0,18.025,29.3945053245
 06/24  10:00:00,66.4367196323,6.38486057445,14.8359399534,0.0,21.7447113004,23.4437158914,41.4758827055,0.0,18.025,23.4508827055
 06/24  11:00:00,63.046485521,6.31586535716,13.9765398134,0.0,19.3027497915,23.426170988,41.4264478097,0.0,18.025,23.4014478097
 06/24  12:00:00,63.2008326987,6.32774359641,13.9769380586,0.0,19.1483137236,23.7250123474,41.3708075632,0.0,18.025,23.3458075632
 06/24  13:00:00,65.1063809272,6.43340497559,15.6312825571,0.0,19.3027497915,23.7161209604,35.5455195497,0.0,18.025,17.5205195497
 06/24  14:00:00,66.2842898206,6.46547279266,16.7771218994,0.0,19.3027497915,23.7161209604,41.3715762952,0.0,18.025,23.3465762952
 06/24  15:00:00,65.8407291074,6.47575362155,16.6132283272,0.0,19.3027497915,23.426170988,35.5430046733,0.0,18.025,17.5180046733
 06/24  16:00:00,69.7054174128,6.50181720734,16.0005331297,0.0,19.3027497915,27.8956505705,23.7887573295,0.0,18.025,5.76375732945
 06/24  17:00:00,76.8390212534,6.64514029459,14.3682893026,0.0,18.2229234133,37.5968344597,5.76976162985,0.0,0.0,5.76976162985
 06/24  18:00:00,91.9849322202,6.9245852017,15.2814184737,0.0,32.690315043,37.0816133363,5.78268407199,0.0072177559109,0.0,5.77546631607
 06/24  19:00:00,93.358013523,7.10810536871,16.3592150933,0.0,36.8143715336,33.066984531,11.5523527759,0.0,0.0,11.5523527759
 06/24  20:00:00,103.40492674,7.29956788809,17.2065880528,0.0,36.3493007332,38.7721355839,5.94710596604,0.160180183222,0.0,5.78692578282
 06/24  21:00:00,104.095608229,7.25198898536,16.2947089615,0.0,36.1807251679,36.8228455648,13.0589344811,1.50412055772,0.0,11.5548139234
 06/24  22:00:00,79.2671822632,6.84022368212,13.1979774866,0.0,31.0351095914,20.6438685092,13.5251531738,1.9241463513,0.0,11.6010068225
 06/24  23:00:00,53.0356124931,6.41377643314,9.94697774239,0.0,17.4250845679,11.7056064465,8.48160223386,2.70015586221,0.0,5.78144637166
 06/24  24:00:00,44.2644884364,6.17844813673,7.63921323344,0.0,12.8411359301,10.0650221343,12.574935673,6.81100902336,0.0,5.76392664962
 06/25  01:00:00,42.6920274614,6.02621992922,6.10072793282,0.0,12.925468867,10.100111941,15.0803060964,9.32204075945,0.0,5.75826533699
 06/25  02:00:00,36.693116939,5.87567379227,4.87140663366,0.0,8.34152022915,10.0650221343,10.0623644313,10.0423644313,0.0,0.02
 06/25  03:00:00,35.893076681,5.78401278552,4.16302242052,0.0,8.34152022915,10.0650221343,16.5108057857,10.7530309318,0.0,5.75777485391
 06/25  04:00:00,36.9110821364,5.71460837705,3.64377428996,0.0,8.34152022915,11.6705166398,17.1519383796,11.3882174932,0.0,5.76372088641
 06/25  05:00:00,35.2292767542,5.68421419648,3.486010618,0.0,8.80141237637,15.3678112995,16.2893548508,10.5196319958,0.0,5.76972285495
 06/25  06:00:00,55.0634264585,5.8648849243,5.0467990668,0.0,18.5082010057,25.6353820695,13.6967083045,7.91521054338,0.0,5.78149776116
 06/25  07:00:00,75.492722798,6.28883026491,8.59714448607,0.0,19.4926561212,41.1001056674,16.1388911532,4.53774693661,0.0,11.6011442166
 06/25  08:00:00,106.206644689,6.85689029844,14.9854541366,0.0,26.3286599382,57.9988325916,35.4556641788,0.0,0.0,35.4556641788
 06/25  09:00:00,93.0976004768,6.71740931903,17.2895290161,0.0,26.2443270014,42.8153538416,47.4213038192,0.0,18.025,29.3963038192
 06/25  10:00:00,68.3296138593,6.41532951566,16.6983775641,0.0,21.7447113004,23.4437158914,41.4748776141,0.0,18.025,23.4498776141
 06/25  11:00:00,66.8997785979,6.46623955614,17.6197569188,0.0,19.3449162599,23.4437158914,41.4255420352,0.0,18.025,23.4005420352
 06/25  12:00:00,66.3528480593,6.5001494902,16.8968393068,0.0,19.190480192,23.7425572507,35.5420386748,0.0,18.025,17.5170386748
 06/25  13:00:00,70.2520915871,6.68752053405,20.5825963069,0.0,19.260583323,23.698576057,41.3751559359,0.0,18.025,23.3501559359
 06/25  14:00:00,73.1491790625,6.85641298168,23.3107836363,0.0,19.260583323,23.698576057,35.5369797822,0.0,18.025,17.5119797822
 06/25  15:00:00,73.3356163464,6.93865786305,23.704932871,0.0,19.260583323,23.4086260847,41.3772364983,0.0,18.025,23.3522364983
 06/25  16:00:00,77.3951384306,6.99287089521,23.2589120577,0.0,19.260583323,27.8781056672,23.7887792043,0.0,18.025,5.76377920433
 06/25  17:00:00,85.9440623999,7.22287221474,22.9553136499,0.0,18.1807569449,37.5792895564,5.76962131333,0.0,0.0,5.76962131333
 06/25  18:00:00,101.682205971,7.57296494706,24.4497413307,0.0,32.6059821062,37.0465235296,5.77520986724,0.0,0.0,5.77520986724
 06/25  19:00:00,103.002228809,7.77959247744,25.3319565025,0.0,36.8143715336,33.066984531,5.78614371387,0.0,0.0,5.78614371387
 06/25  20:00:00,111.471700316,7.92513621165,24.5283782941,0.0,36.43363367,38.8072253906,11.5524849743,0.0,0.0,11.5524849743
 06/25  21:00:00,111.121606051,7.84172553465,22.8504078769,0.0,36.0963922311,36.7877557581,5.78724516228,0.0,0.0,5.78724516228
 06/25  22:00:00,84.1421249649,7.2912293011,17.741350226,0.0,30.9507766546,20.6087787026,17.4096258764,0.0183093442366,0.0,17.3913165322
 06/25  23:00:00,56.8042522613,6.77573590054,13.3536675915,0.0,17.4250845679,11.7056064465,5.7803556874,0.0,0.0,5.7803556874
 06/25  24:00:00,48.5871188412,6.56884368376,11.4520303955,0.0,12.925468867,10.100111941,5.76392710108,0.0,0.0,5.76392710108
 06/26  01:00:00,43.6754794722,6.37075442492,9.61855742667,0.0,10.0992000411,10.047477231,0.378454392019,0.358454392019,0.0,0.02
 06/26  02:00:00,40.3060237732,6.21966646644,8.2597439327,0.0,8.25718729233,10.0299323277,6.72078194583,0.962756752647,0.0,5.75802519318
 06/26  03:00:00,39.3815052993,6.12375046902,7.43114172807,0.0,8.25718729233,10.0299323277,7.03551516741,1.27764678135,0.0,5.75786838606
 06/26  04:00:00,40.2968100757,6.04943303114,6.81410792653,0.0,8.25718729233,11.6354268332,1.59188755805,1.57188755805,0.0,0.02
 06/26  05:00:00,42.3351925112,6.05796295459,6.91613497297,0.0,12.1011305571,15.3678112995,13.3594344358,1.81798245177,0.0,11.541451984
 06/26  06:00:00,74.8083608138,6.61475397489,11.1879801726,0.0,19.7275818095,37.2640762949,12.8152863178,1.21673951465,0.0,11.5985468032
 06/26  07:00:00,97.9422416579,7.05418963343,15.2780923217,0.0,24.3117294858,51.2795993405,17.5072615634,0.0470494659799,0.0,17.4602120974
 06/26  08:00:00,86.6806355947,6.65169840021,15.694306198,0.0,23.6694662846,40.6342015617,29.3971066611,0.0,0.0,29.3971066611
 06/26  09:00:00,85.3133272169,6.67785805298,19.3083173143,0.0,23.6694662846,35.6302164847,41.4677434896,0.0,18.025,23.4427434896
 06/26  10:00:00,65.6999975352,6.45534355547,17.5142916964,0.0,18.7433767983,22.9618409725,41.4267230591,0.0,18.025,23.4017230591
 06/26  11:00:00,68.5722705005,6.59148013886,20.2527584053,0.0,18.7433767983,22.9618409725,35.5453141893,0.0,18.025,17.5203141893
 06/26  12:00:00,71.3255266053,6.71981349972,22.8342353431,0.0,18.5889407304,23.1597249699,41.3741230594,0.0,18.025,23.3491230594
 06/26  13:00:00,72.8379035517,6.8162094002,24.0037082888,0.0,18.7433767983,23.2517909448,35.5360745022,0.0,18.025,17.5110745022
 06/26  14:00:00,73.5016076618,6.87292069945,24.6107083161,0.0,18.7433767983,23.2517909448,41.3758387291,0.0,18.025,23.3508387291
 06/26  15:00:00,73.9948393889,6.94748502093,25.3193200464,0.0,18.7433767983,22.9618409725,41.3670665451,0.0,18.025,23.3420665451
 06/26  16:00:00,79.6836403386,7.08618260059,26.4181066503,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/26  17:00:00,93.1301505583,7.440143395,27.3223208545,0.0,17.6635504202,40.6971502883,5.77517387434,0.0,0.0,5.77517387434
 06/26  18:00:00,100.683702477,7.69865589991,28.1123318442,0.0,27.5259009287,37.3340067412,11.588599362,0.0,0.0,11.588599362
 06/26  19:00:00,103.739071685,7.87791919018,28.6632590554,0.0,33.8341110165,33.3544677425,11.5539170797,0.0,0.0,11.5539170797
 06/26  20:00:00,114.899069935,8.03856968187,27.7404488429,0.0,36.5179666069,38.8247702939,11.5518720661,0.0,0.0,11.5518720661
 06/26  21:00:00,110.202239205,7.95204223989,24.8769503377,0.0,32.965339924,36.8579353714,11.6000554475,0.0,0.0,11.6000554475
 06/26  22:00:00,81.19564043,7.42329032303,19.9464344768,0.0,25.6355707503,20.6438685092,5.79272717786,0.0,0.0,5.79272717786
 06/26  23:00:00,56.6520893007,6.91852078273,15.4608512667,0.0,15.0252895274,11.7056064465,5.7685541834,0.0,0.0,5.7685541834
 06/26  24:00:00,48.6059024652,6.64620999448,12.7127748976,0.0,11.6412384099,10.0650221343,5.76388645679,0.0,0.0,5.76388645679
 06/27  01:00:00,45.1210400388,6.47086575013,10.9640057696,0.0,10.0992000411,10.047477231,5.75805155184,0.0,0.0,5.75805155184
 06/27  02:00:00,41.5779134383,6.31363198312,9.43767554173,0.0,8.25718729233,10.0299323277,0.155915524858,0.135915524858,0.0,0.02
 06/27  03:00:00,40.3809909706,6.20325864504,8.35112255672,0.0,8.25718729233,10.0299323277,6.44314677749,0.685257896604,0.0,5.75788888089
 06/27  04:00:00,40.9578981729,6.10758373495,7.41704718062,0.0,8.25718729233,11.6354268332,7.25274762503,1.48908167152,0.0,5.76366595351
 06/27  05:00:00,43.045274688,6.11916073166,7.56503365197,0.0,12.1011305571,15.3678112995,7.38154199876,1.60044749093,0.0,5.78109450784
 06/27  06:00:00,75.7371437768,6.69108484511,12.040445316,0.0,19.7275818095,37.2640762949,12.5924302671,0.991957232463,0.0,11.6004730347
 06/27  07:00:00,99.3339884336,7.15877710856,16.5652765889,0.0,24.3117294858,51.2795993405,17.4595903324,0.0,0.0,17.4595903324
 06/27  08:00:00,89.4286222882,6.78855650665,18.3054487249,0.0,23.6694662846,40.6342015617,29.3950590542,0.0,0.0,29.3950590542
 06/27  09:00:00,90.1951237933,6.89686922888,23.9711126285,0.0,23.6694662846,35.6302164847,41.47025498,0.0,18.025,23.44525498
 06/27  10:00:00,73.7688755654,6.7855140719,25.2530080592,0.0,18.7433767983,22.9618409725,41.4254590221,0.0,18.025,23.4004590221
 06/27  11:00:00,76.4136815533,6.94106749218,27.7445872195,0.0,18.7433767983,22.9618409725,41.3757649106,0.0,18.025,23.3507649106
 06/27  12:00:00,79.3845367202,7.12717192589,30.4858889601,0.0,18.5889407304,23.1597249699,35.5426347554,0.0,18.025,17.5176347554
 06/27  13:00:00,82.2255128511,7.30871765174,32.8988206075,0.0,18.7433767983,23.2517909448,41.3701077271,0.0,18.025,23.3451077271
 06/27  14:00:00,85.0485188326,7.48331262756,35.5472261638,0.0,18.7433767983,23.2517909448,35.53726776,0.0,18.025,17.51226776
 06/27  15:00:00,86.8021785056,7.65155799232,37.4225970948,0.0,18.7433767983,22.9618409725,41.3715304001,0.0,18.025,23.3465304001
 06/27  16:00:00,91.5630169742,7.76583925321,37.6178245838,0.0,18.7433767983,27.431320555,23.788555702,0.0,18.025,5.76355570199
 06/27  17:00:00,104.371644805,8.10481025242,37.8991528953,0.0,17.6635504202,40.6971502883,5.7750536337,0.0,0.0,5.7750536337
 06/27  18:00:00,111.533988184,8.35339355601,38.3078933396,0.0,27.5259009287,37.3340067412,11.5879932836,0.0,0.0,11.5879932836
 06/27  19:00:00,112.810536274,8.45575654415,37.1568991614,0.0,33.8341110165,33.3544677425,5.78527597529,0.0,0.0,5.78527597529
 06/27  20:00:00,123.015352263,8.5558346975,35.3394762931,0.0,36.5179666069,38.8247702939,11.5523492252,0.0,0.0,11.5523492252
 06/27  21:00:00,117.963744148,8.43427502708,32.1562399086,0.0,32.965339924,36.8579353714,11.5994806706,0.0,0.0,11.5994806706
 06/27  22:00:00,86.0898579995,7.76503136244,24.4989191106,0.0,25.6355707503,20.6438685092,11.5648452089,0.0,0.0,11.5648452089
 06/27  23:00:00,60.3235162756,7.198369463,18.8524361536,0.0,15.0252895274,11.7056064465,5.76951208745,0.0,0.0,5.76951208745
 06/27  24:00:00,52.1778416206,6.92228368855,16.0086478469,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/28  01:00:00,48.2479060725,6.71133321793,13.8504103174,0.0,10.0992000411,10.047477231,5.75800543565,0.0,0.0,5.75800543565
 06/28  02:00:00,44.4779317429,6.53465904226,12.1166667903,0.0,8.25718729233,10.0299323277,5.75793774926,0.0,0.0,5.75793774926
 06/28  03:00:00,43.0093006868,6.40621250509,10.7764862969,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/28  04:00:00,43.4726194123,6.30448772237,9.7348702863,0.0,8.25718729233,11.6354268332,5.7633476037,0.0,0.0,5.7633476037
 06/28  05:00:00,45.3631762387,6.29704558617,9.70505879692,0.0,12.1011305571,15.3678112995,5.78072752711,0.0,0.0,5.78072752711
 06/28  06:00:00,77.5475261409,6.83624749639,13.7056783693,0.0,19.7275818095,37.2640762949,17.3894615743,0.0,0.0,17.3894615743
 06/28  07:00:00,101.890547498,7.34481528608,18.9358200494,0.0,24.3117294858,51.2795993405,11.6465196387,0.0,0.0,11.6465196387
 06/28  08:00:00,93.7155388581,7.00061928038,22.3803178287,0.0,23.6694662846,40.6342015617,29.3940169021,0.0,0.0,29.3940169021
 06/28  09:00:00,94.1210158006,7.10703441134,27.6868455501,0.0,23.6694662846,35.6302164847,41.4699749754,0.0,18.025,23.4449749754
 06/28  10:00:00,76.4580389434,6.95422361595,27.773472876,0.0,18.7433767983,22.9618409725,41.4237848706,0.0,18.025,23.3987848706
 06/28  11:00:00,78.6433483992,7.07686980235,29.8384562741,0.0,18.7433767983,22.9618409725,41.3731290717,0.0,18.025,23.3481290717
 06/28  12:00:00,83.6063013015,7.32935784842,34.5054714674,0.0,18.5889407304,23.1597249699,35.5365569539,0.0,18.025,17.5115569539
 06/28  13:00:00,87.6495133622,7.540432426,38.091113499,0.0,18.7433767983,23.2517909448,41.3723003162,0.0,18.025,23.3473003162
 06/28  14:00:00,89.759659569,7.68134399713,40.0603401105,0.0,18.7433767983,23.2517909448,35.5345288868,0.0,18.025,17.5095288868
 06/28  15:00:00,90.5237075152,7.78980854898,41.0058806844,0.0,18.7433767983,22.9618409725,41.3734265557,0.0,18.025,23.3484265557
 06/28  16:00:00,95.6042850209,7.90229816686,41.5226385715,0.0,18.7433767983,27.431320555,23.7886034084,0.0,18.025,5.76360340843
 06/28  17:00:00,109.173287216,8.29653328534,42.5090819775,0.0,17.6635504202,40.6971502883,5.77504329796,0.0,0.0,5.77504329796
 06/28  18:00:00,117.579536423,8.62277301078,44.0840773036,0.0,27.5259009287,37.3340067412,11.5872717177,0.0,0.0,11.5872717177
 06/28  19:00:00,122.390488516,8.90422969605,46.2883891593,0.0,33.8341110165,33.3544677425,5.78574926953,0.0,0.0,5.78574926953
 06/28  20:00:00,130.877668157,8.94994337412,42.8076938251,0.0,36.5179666069,38.8247702939,11.5515343468,0.0,0.0,11.5515343468
 06/28  21:00:00,124.628092506,8.76064421429,38.4942349059,0.0,32.965339924,36.8579353714,11.5995869544,0.0,0.0,11.5995869544
 06/28  22:00:00,94.0747072451,8.12412742267,32.1246842043,0.0,25.6355707503,20.6438685092,11.5646927437,0.0,0.0,11.5646927437
 06/28  23:00:00,67.7388094441,7.53305504831,25.9330505756,0.0,15.0252895274,11.7056064465,5.769483824,0.0,0.0,5.769483824
 06/28  24:00:00,58.5950163978,7.23451478139,22.1135957556,0.0,11.6412384099,10.0650221343,5.76368287168,0.0,0.0,5.76368287168
 06/29  01:00:00,54.675406277,7.04731969736,19.9419301947,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/29  02:00:00,51.3123140432,6.90206424364,18.5836469516,0.0,8.25718729233,10.0299323277,5.75803225526,0.0,0.0,5.75803225526
 06/29  03:00:00,49.5785049433,6.78360540338,16.9683019918,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/29  04:00:00,50.1273586794,6.70388890318,15.9902139085,0.0,8.25718729233,11.6354268332,5.76307789124,0.0,0.0,5.76307789124
 06/29  05:00:00,52.9947353974,6.74585397571,16.8878181248,0.0,12.1011305571,15.3678112995,5.78055013189,0.0,0.0,5.78055013189
 06/29  06:00:00,87.3042521485,7.40754894006,22.891119032,0.0,19.7275818095,37.2640762949,17.3867277523,0.0,0.0,17.3867277523
 06/29  07:00:00,112.483574008,7.92614593674,28.9475373061,0.0,24.3117294858,51.2795993405,17.4577274375,0.0,0.0,17.4577274375
 06/29  08:00:00,102.373454633,7.46943443746,30.5694324298,0.0,23.6694662846,40.6342015617,23.5144773724,0.0,0.0,23.5144773724
 06/29  09:00:00,101.711574469,7.53549719172,34.8489505181,0.0,23.6694662846,35.6302164847,46.572448299,0.0,18.025,28.547448299
 06/29  10:00:00,83.9402191378,7.36253437263,34.8473513547,0.0,18.7433767983,22.9618409725,36.3309701641,0.0,18.025,18.3059701641
 06/29  11:00:00,87.8053482889,7.54975325216,38.5275778217,0.0,18.7433767983,22.9618409725,41.3736411648,0.0,18.025,23.3486411648
 06/29  12:00:00,91.1944205834,7.75426946239,41.6686844679,0.0,18.5889407304,23.1597249699,35.5364098616,0.0,18.025,17.5114098616
 06/29  13:00:00,92.1701946771,7.86248218749,42.289749738,0.0,18.7433767983,23.2517909448,41.3719954903,0.0,18.025,23.3469954903
 06/29  14:00:00,94.2503895028,8.00759261841,44.2248267268,0.0,18.7433767983,23.2517909448,35.5341765062,0.0,18.025,17.5091765062
 06/29  15:00:00,95.8169434106,8.16124583986,45.9276840394,0.0,18.7433767983,22.9618409725,41.3728031363,0.0,18.025,23.3478031363
 06/29  16:00:00,101.177837624,8.31278740243,46.685707387,0.0,18.7433767983,27.431320555,23.788471921,0.0,18.025,5.76347192101
 06/29  17:00:00,115.094714509,8.71734732657,48.0097034527,0.0,17.6635504202,40.6971502883,5.77498958117,0.0,0.0,5.77498958117
 06/29  18:00:00,122.748962744,8.97469586504,48.9015955359,0.0,27.5259009287,37.3340067412,11.5869308846,0.0,0.0,11.5869308846
 06/29  19:00:00,125.298543349,9.12008859448,48.9805957692,0.0,33.8341110165,33.3544677425,5.78561695594,0.0,0.0,5.78561695594
 06/29  20:00:00,134.788201863,9.18323607904,46.484944472,0.0,36.5179666069,38.8247702939,11.5512237938,0.0,0.0,11.5512237938
 06/29  21:00:00,129.149824988,9.01564479419,42.760983679,0.0,32.965339924,36.8579353714,11.5990540774,0.0,0.0,11.5990540774
 06/29  22:00:00,98.1624698944,8.35278538993,35.9838008752,0.0,25.6355707503,20.6438685092,11.56422498,0.0,0.0,11.56422498
 06/29  23:00:00,72.2730258516,7.77368026912,30.2266485289,0.0,15.0252895274,11.7056064465,5.76820040504,0.0,0.0,5.76820040504
 06/29  24:00:00,63.7011622345,7.49640672439,26.9578553672,0.0,11.6412384099,10.0650221343,5.76350737777,0.0,0.0,5.76350737777
 06/30  01:00:00,60.391401486,7.33264895063,25.3725997144,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/30  02:00:00,55.2709251439,7.13297549247,22.3113509682,0.0,8.25718729233,10.0299323277,5.75786174704,0.0,0.0,5.75786174704
 06/30  03:00:00,51.4279573597,6.94751129098,18.6538525403,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/30  04:00:00,51.0282378305,6.83389098889,16.7610962703,0.0,8.25718729233,11.6354268332,5.7635501116,0.0,0.0,5.7635501116
 06/30  05:00:00,52.6262626837,6.82292806486,16.442280795,0.0,12.1011305571,15.3678112995,5.78078364739,0.0,0.0,5.78078364739
 06/30  06:00:00,86.1446116366,7.44904471733,21.6899987184,0.0,19.7275818095,37.2640762949,17.3881459669,0.0,0.0,17.3881459669
 06/30  07:00:00,110.306151176,7.91006999488,26.7862113241,0.0,24.3117294858,51.2795993405,11.6450511038,0.0,0.0,11.6450511038
 06/30  08:00:00,99.7573204064,7.38326064379,28.0394867767,0.0,23.6694662846,40.6342015617,29.3904365725,0.0,0.0,29.3904365725
 06/30  09:00:00,97.4160520158,7.36592519749,30.7230119162,0.0,23.6694662846,35.6302164847,41.4673698684,0.0,18.025,23.4423698684
 06/30  10:00:00,78.0729298036,7.11475456698,29.2278478613,0.0,18.7433767983,22.9618409725,41.420222903,0.0,18.025,23.395222903
 06/30  11:00:00,78.8401766481,7.16291814954,29.9492463108,0.0,18.7433767983,22.9618409725,41.3742842997,0.0,18.025,23.3492842997
 06/30  12:00:00,79.7011700636,7.22802058827,30.7016882456,0.0,18.5889407304,23.1597249699,35.53986613,0.0,18.025,17.51486613
 06/30  13:00:00,80.0279380523,7.27370651461,30.7362732704,0.0,18.7433767983,23.2517909448,41.3687881974,0.0,18.025,23.3437881974
 06/30  14:00:00,79.2734073413,7.27289850971,29.982543224,0.0,18.7433767983,23.2517909448,35.5359588894,0.0,18.025,17.5109588894
 06/30  15:00:00,78.5544569436,7.30796075126,29.5184882323,0.0,18.7433767983,22.9618409725,41.3692769463,0.0,18.025,23.3442769463
 06/30  16:00:00,82.0915872296,7.34538453522,28.5668652337,0.0,18.7433767983,27.431320555,23.7884697012,0.0,18.025,5.76346970116
 06/30  17:00:00,94.2511528255,7.61643061646,28.2670648959,0.0,17.6635504202,40.6971502883,5.77481064318,0.0,0.0,5.77481064318
 06/30  18:00:00,100.559456833,7.80555653708,27.8812424194,0.0,27.5259009287,37.3340067412,11.5859844866,0.0,0.0,11.5859844866
 06/30  19:00:00,102.253946594,7.91504212991,27.1410562602,0.0,33.8341110165,33.3544677425,5.78480025367,0.0,0.0,5.78480025367
 06/30  20:00:00,112.824356145,8.03500259177,25.6693447392,0.0,36.5179666069,38.8247702939,11.5512461089,0.0,0.0,11.5512461089
 06/30  21:00:00,109.120144796,7.94926816025,23.7976954158,0.0,32.965339924,36.8579353714,11.5977374537,0.0,0.0,11.5977374537
 06/30  22:00:00,81.1162428232,7.45487386801,19.8354974821,0.0,25.6355707503,20.6438685092,11.5639238638,0.0,0.0,11.5639238638
 06/30  23:00:00,57.5374430933,7.00033757663,16.2644152065,0.0,15.0252895274,11.7056064465,5.76916310724,0.0,0.0,5.76916310724
 06/30  24:00:00,50.1472296603,6.76563881665,14.1346969464,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/01  01:00:00,50.2979529111,6.66603283539,13.1862874649,0.0,12.8411359301,10.0650221343,5.75789981095,0.0,0.0,5.75789981095
 07/01  02:00:00,44.5338470401,6.5296036851,12.1776508785,0.0,8.25718729233,10.0299323277,5.75768322358,0.0,0.0,5.75768322358
 07/01  03:00:00,43.3904090087,6.41960171537,11.1442160083,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/01  04:00:00,43.8831426842,6.32398929443,10.1259068848,0.0,8.25718729233,11.6354268332,5.76356425163,0.0,0.0,5.76356425163
 07/01  05:00:00,41.620627275,6.24912425506,9.43191363249,0.0,8.71707943955,15.3327214929,5.76926286534,0.0,0.0,5.76926286534
 07/01  06:00:00,60.7911572917,6.38555128821,10.2539216543,0.0,18.5082010057,25.6353820695,5.81823789389,0.0376290079877,0.0,5.7806088859
 07/01  07:00:00,79.8232714439,6.70232043263,12.6337209216,0.0,19.4083231844,41.0650158608,11.5972460405,0.0,0.0,11.5972460405
 07/01  08:00:00,108.791890331,7.1138844516,17.3138314121,0.0,26.3286599382,57.9988325916,35.4361457836,0.0,0.0,35.4361457836
 07/01  09:00:00,93.587565809,6.86093021341,17.5166380105,0.0,26.3286599382,42.8504436482,47.4098167604,0.0,18.025,29.3848167604
 07/01  10:00:00,66.4348311898,6.46472952827,14.7542569509,0.0,21.7447113004,23.4437158914,41.4665281129,0.0,18.025,23.4415281129
 07/01  11:00:00,63.3725659004,6.42486912363,14.1936726765,0.0,19.3027497915,23.426170988,41.4178814906,0.0,18.025,23.3928814906
 07/01  12:00:00,63.8519636876,6.45666436456,14.4991838184,0.0,19.1483137236,23.7250123474,35.5401270787,0.0,18.025,17.5151270787
 07/01  13:00:00,64.273065589,6.4928783185,14.7385285083,0.0,19.3027497915,23.7161209604,41.3661932324,0.0,18.025,23.3411932324
 07/01  14:00:00,64.9853181143,6.54331372985,15.4003428579,0.0,19.3027497915,23.7161209604,35.537285543,0.0,18.025,17.512285543
 07/01  15:00:00,65.3264292756,6.59735231614,15.9773688332,0.0,19.3027497915,23.426170988,41.3652898213,0.0,18.025,23.3402898213
 07/01  16:00:00,69.4390464203,6.62934743208,15.6066671947,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/01  17:00:00,77.3134955881,6.7879914111,14.6999568527,0.0,18.2229234133,37.5968344597,5.76906028724,0.0,0.0,5.76906028724
 07/01  18:00:00,92.7857076686,7.07489831578,15.9319327182,0.0,32.690315043,37.0816133363,11.5293416926,0.0,0.0,11.5293416926
 07/01  19:00:00,93.7134952719,7.22158432239,16.6012934486,0.0,36.8143715336,33.066984531,5.78612776312,0.0,0.0,5.78612776312
 07/01  20:00:00,102.765442181,7.3259850064,16.5407599407,0.0,36.3493007332,38.7721355839,7.14140657183,1.35559785113,0.0,5.7858087207
 07/01  21:00:00,103.595840468,7.26650158811,15.780507386,0.0,36.1807251679,36.8228455648,14.0832125099,2.53076713887,0.0,11.552445371
 07/01  22:00:00,78.6005597092,6.82800837118,12.5436832678,0.0,31.0351095914,20.6438685092,16.0264581668,4.42828013829,0.0,11.5981780285
 07/01  23:00:00,52.2200260809,6.3790003725,9.16623040278,0.0,17.4250845679,11.7056064465,13.0072200883,7.22747762378,0.0,5.7797424645
 07/01  24:00:00,43.6618812319,6.14958701874,7.06550708221,0.0,12.8411359301,10.0650221343,16.0872970455,10.3237579354,0.0,5.76353911013
 07/02  01:00:00,42.2554280395,5.99607797181,5.69429790471,0.0,12.925468867,10.100111941,17.6947662706,11.9369924379,0.0,5.75777383277
 07/02  02:00:00,36.3258672453,5.84096289368,4.53889476948,0.0,8.34152022915,10.0650221343,12.4630694746,12.4430694746,0.0,0.02
 07/02  03:00:00,35.6463527334,5.75771523572,3.94262557686,0.0,8.34152022915,10.0650221343,17.6196632336,11.8623156202,0.0,5.7573476134
 07/02  04:00:00,36.7197855484,5.69465188574,3.47246967398,0.0,8.34152022915,11.6705166398,18.4041192027,12.6406209315,0.0,5.76349827124
 07/02  05:00:00,34.9510739843,5.66070438132,3.23136420879,0.0,8.80141237637,15.3678112995,19.5935287117,13.8243847445,0.0,5.7691439672
 07/02  06:00:00,54.2370485491,5.78804509941,4.29732783893,0.0,18.5082010057,25.6353820695,17.4286309228,11.6481810038,0.0,5.78044991905
 07/02  07:00:00,74.370226625,6.18239069137,7.5811993991,0.0,19.4926561212,41.1001056674,18.5438760704,6.94634580356,0.0,11.5975302669
 07/02  08:00:00,104.187352998,6.70598221668,13.117218111,0.0,26.3286599382,57.9988325916,35.8200054855,0.385745416316,0.0,35.4342600692
 07/02  09:00:00,90.287883131,6.54446929799,14.6528539673,0.0,26.2443270014,42.8153538416,42.2322117857,0.0,18.025,24.2072117857
 07/02  10:00:00,63.9112107883,6.19841922479,12.4969550815,0.0,21.7447113004,23.4437158914,46.6255405258,0.0,18.025,28.6005405258
 07/02  11:00:00,62.0581432248,6.25260313831,12.9918109314,0.0,19.3449162599,23.4437158914,41.4150790648,0.0,18.025,23.3900790648
 07/02  12:00:00,62.7918471888,6.32116463758,13.514862649,0.0,19.190480192,23.7425572507,35.5384691776,0.0,18.025,17.5134691776
 07/02  13:00:00,64.4955800951,6.435128744,15.0785052776,0.0,19.260583323,23.698576057,41.3631595417,0.0,18.025,23.3381595417
 07/02  14:00:00,65.5543511501,6.50558889006,16.0668209048,0.0,19.260583323,23.698576057,35.5382767088,0.0,18.025,17.5132767088
 07/02  15:00:00,65.2668760302,6.54856133632,16.0263188997,0.0,19.260583323,23.4086260847,41.3609072747,0.0,18.025,23.3359072747
 07/02  16:00:00,69.3082208839,6.57429117045,15.5906190734,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/02  17:00:00,78.2904328289,6.78442821673,15.740177564,0.0,18.1807569449,37.5792895564,5.76889790339,0.0,0.0,5.76889790339
 07/02  18:00:00,93.7721264404,7.09411788124,17.0185655915,0.0,32.6059821062,37.0465235296,5.77473355956,0.0,0.0,5.77473355956
 07/02  19:00:00,95.3137791094,7.28479540174,18.138374963,0.0,36.8143715336,33.066984531,11.5520725144,0.0,0.0,11.5520725144
 07/02  20:00:00,105.153907188,7.44189677585,18.6939027416,0.0,36.43363367,38.8072253906,5.78469510833,0.0,0.0,5.78469510833
 07/02  21:00:00,106.216674092,7.43320358271,18.3540699044,0.0,36.0963922311,36.7877557581,11.5509390014,0.0,0.0,11.5509390014
 07/02  22:00:00,81.3358362478,7.03243245525,15.1939741443,0.0,30.9507766546,20.6087787026,11.5963002507,0.0,0.0,11.5963002507
 07/02  23:00:00,55.4416155336,6.62251904044,12.1443130866,0.0,17.4250845679,11.7056064465,5.83278598209,0.0522803229242,0.0,5.78050565917
 07/02  24:00:00,47.458040422,6.44200710881,10.4498262792,0.0,12.925468867,10.100111941,6.39129374834,0.627963735099,0.0,5.76333001324
 07/03  01:00:00,42.9722625042,6.28278155846,9.00333695667,0.0,10.0992000411,10.047477231,6.7577597097,1.00005262426,0.0,5.75770708544
 07/03  02:00:00,39.5497020591,6.13109822916,7.59202183926,0.0,8.25718729233,10.0299323277,2.01461493024,1.99461493024,0.0,0.02
 07/03  03:00:00,38.5462741847,6.03372808664,6.68595863865,0.0,8.25718729233,10.0299323277,8.81916113394,3.0613653578,0.0,5.75779577614
 07/03  04:00:00,39.9241998394,6.00070862644,6.49025784749,0.0,8.25718729233,11.6354268332,8.23261439845,2.46981374069,0.0,5.76280065776
 07/03  05:00:00,44.0634069808,6.02577094873,6.79260860426,0.0,12.1011305571,15.3678112995,7.78505734813,2.00477024604,0.0,5.78028710209
 07/03  06:00:00,74.5474882188,6.57539131517,10.9665803452,0.0,19.7275818095,37.2640762949,13.1769592264,1.57965112114,0.0,11.5973081053
 07/03  07:00:00,97.3081926228,7.00052037771,14.6978613282,0.0,24.3117294858,51.2795993405,18.0071864917,0.552069187684,0.0,17.4551173041
 07/03  08:00:00,85.5043467491,6.56708861338,14.6027262077,0.0,23.6694662846,40.6342015617,29.3817352751,0.0,0.0,29.3817352751
 07/03  09:00:00,84.2142664863,6.60803685686,18.279148445,0.0,23.6694662846,35.6302164847,41.4588319245,0.0,18.025,23.4338319245
 07/03  10:00:00,66.786916161,6.44149737954,18.6151106214,0.0,18.7433767983,22.9618409725,41.4171017215,0.0,18.025,23.3921017215
 07/03  11:00:00,69.734297282,6.56419640724,21.4421044079,0.0,18.7433767983,22.9618409725,35.5384094608,0.0,18.025,17.5134094608
 07/03  12:00:00,72.7179688244,6.7281052325,24.2184183982,0.0,18.5889407304,23.1597249699,41.3620953488,0.0,18.025,23.3370953488
 07/03  13:00:00,75.0463658782,6.88050441237,26.1479140176,0.0,18.7433767983,23.2517909448,35.5356678204,0.0,18.025,17.5106678204
 07/03  14:00:00,76.7340211295,7.02104763308,27.6950265466,0.0,18.7433767983,23.2517909448,41.3616690698,0.0,18.025,23.3366690698
 07/03  15:00:00,77.9514093999,7.16653086567,29.056881438,0.0,18.7433767983,22.9618409725,35.538684195,0.0,18.025,17.513684195
 07/03  16:00:00,83.0115369966,7.28175183076,29.5504655798,0.0,18.7433767983,27.431320555,23.7880922901,0.0,18.025,5.76309229006
 07/03  17:00:00,96.0342259274,7.61611512534,30.0504805325,0.0,17.6635504202,40.6971502883,5.77459759305,0.0,0.0,5.77459759305
 07/03  18:00:00,104.213819577,7.90785694314,31.433349178,0.0,27.5259009287,37.3340067412,11.5860036284,0.0,0.0,11.5860036284
 07/03  19:00:00,105.695988761,8.03089260979,30.4672781732,0.0,33.8341110165,33.3544677425,5.78530309106,0.0,0.0,5.78530309106
 07/03  20:00:00,115.244550814,8.10357465454,28.0209975059,0.0,36.5179666069,38.8247702939,11.5504245874,0.0,0.0,11.5504245874
 07/03  21:00:00,111.181244625,8.01556321274,25.7925467682,0.0,32.965339924,36.8579353714,11.5974158781,0.0,0.0,11.5974158781
 07/03  22:00:00,82.0130109942,7.46786558374,20.7193084911,0.0,25.6355707503,20.6438685092,11.5634430554,0.0,0.0,11.5634430554
 07/03  23:00:00,57.1829736724,6.94478604249,15.9655166233,0.0,15.0252895274,11.7056064465,5.76897786932,0.0,0.0,5.76897786932
 07/03  24:00:00,48.4992748156,6.62985844123,12.6225376407,0.0,11.6412384099,10.0650221343,0.158121383063,0.138121383063,0.0,0.02
 07/04  01:00:00,47.916747842,6.47354357118,10.8781624273,0.0,12.925468867,10.100111941,6.41696173922,0.659301029048,0.0,5.75766071018
 07/04  02:00:00,41.7132270076,6.30808366596,9.45913762658,0.0,8.34152022915,10.0650221343,6.59816796556,0.84042953108,0.0,5.75773843448
 07/04  03:00:00,40.5841097775,6.20001245794,8.43809637481,0.0,8.34152022915,10.0650221343,1.1934530545,1.1734530545,0.0,0.02
 07/04  04:00:00,41.3165566671,6.11675704292,7.64714662512,0.0,8.34152022915,11.6705166398,7.36513425928,1.60216996129,0.0,5.76296429799
 07/04  05:00:00,41.4764261695,6.07691645953,7.45651630575,0.0,8.80141237637,15.3678112995,7.24747899059,1.47844804407,0.0,5.76903094652
 07/04  06:00:00,60.152717663,6.31147066456,9.6895899783,0.0,18.5082010057,25.6353820695,6.47495946989,0.695873829351,0.0,5.77908564054
 07/04  07:00:00,81.3707877672,6.75843922307,14.0057400844,0.0,19.4926561212,41.1001056674,11.5972782467,0.0,0.0,11.5972782467
 07/04  08:00:00,114.084913378,7.36126798364,22.3595314363,0.0,26.3286599382,57.9988325916,35.4275507293,0.0,0.0,35.4275507293
 07/04  09:00:00,101.382103334,7.19899736574,25.0925722369,0.0,26.2443270014,42.8153538416,47.4042083206,0.0,18.025,29.3792083206
 07/04  10:00:00,75.6569344381,6.85391918988,23.5872001972,0.0,21.7447113004,23.4437158914,41.4622144011,0.0,18.025,23.4372144011
 07/04  11:00:00,73.377934807,6.8641417033,23.7000796717,0.0,19.3449162599,23.4437158914,41.4126767,0.0,18.025,23.3876767
 07/04  12:00:00,74.132627452,6.93523190289,24.2415839064,0.0,19.190480192,23.7425572507,35.5380686461,0.0,18.025,17.5130686461
 07/04  13:00:00,75.4280421029,7.01545685066,25.4306506155,0.0,19.260583323,23.698576057,41.3602031347,0.0,18.025,23.3352031347
 07/04  14:00:00,76.7576155858,7.11025183966,26.6654305776,0.0,19.260583323,23.698576057,35.5374405304,0.0,18.025,17.5124405304
 07/04  15:00:00,77.4409830956,7.19440518906,27.5545924677,0.0,19.260583323,23.4086260847,41.3595112314,0.0,18.025,23.3345112314
 07/04  16:00:00,81.032499366,7.21062118834,26.678577048,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/04  17:00:00,89.1934684243,7.4064726558,26.0211808053,0.0,18.1807569449,37.5792895564,5.76880691355,0.0,0.0,5.76880691355
 07/04  18:00:00,104.280165404,7.71827323378,26.9024639481,0.0,32.6059821062,37.0465235296,5.77334656605,0.0,0.0,5.77334656605
 07/04  19:00:00,104.283565997,7.85408737489,26.5388900049,0.0,36.8143715336,33.066984531,11.5515351605,0.0,0.0,11.5515351605
 07/04  20:00:00,112.262508162,7.95510825378,25.2893121946,0.0,36.43363367,38.8072253906,5.78439124926,0.0,0.0,5.78439124926
 07/04  21:00:00,110.641827788,7.80727682782,22.4051707052,0.0,36.0963922311,36.7877557581,11.5513706348,0.0,0.0,11.5513706348
 07/04  22:00:00,83.837080274,7.27459350458,17.4530875797,0.0,30.9507766546,20.6087787026,11.5968374467,0.0,0.0,11.5968374467
 07/04  23:00:00,56.515948364,6.76294030798,13.078242632,0.0,17.4250845679,11.7056064465,5.85505771381,0.0749655372255,0.0,5.78009217658
 07/04  24:00:00,47.5732314386,6.5027514251,10.5042827284,0.0,12.925468867,10.100111941,7.54400284676,1.78100757647,0.0,5.76299527029
 07/05  01:00:00,42.4609344689,6.28301667759,8.49178197222,0.0,10.0992000411,10.047477231,9.63314512309,3.87542885525,0.0,5.75771626783
 07/05  02:00:00,38.9255548964,6.11294289711,6.9860370608,0.0,8.25718729233,10.0299323277,6.12167779979,6.10167779979,0.0,0.02
