Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/05  03:00:00,37.7887408658,5.99919970845,5.96296160256,0.0,8.25718729233,10.0299323277,12.938719019,7.18127647782,0.0,5.75744254118
 07/05  04:00:00,38.4378800372,5.8981699194,5.1064870831,0.0,8.25718729233,11.6354268332,8.56026150224,8.54026150224,0.0,0.02
 07/05  05:00:00,42.0908033342,5.87950551395,4.96628741949,0.0,12.1011305571,15.3678112995,20.2475284998,8.70734676833,0.0,11.5401817315
 07/05  06:00:00,72.6551721702,6.43107687009,9.21860952896,0.0,19.7275818095,37.2640762949,16.8210521925,5.22530403434,0.0,11.5957481582
 07/05  07:00:00,95.4464526668,6.86633932228,12.9703413863,0.0,24.3117294858,51.2795993405,18.9945331777,1.54153327306,0.0,17.4529999047
 07/05  08:00:00,82.9831233923,6.42439470509,12.2242238679,0.0,23.6694662846,40.6342015617,28.0983812297,0.0,0.0,28.0983812297
 07/05  09:00:00,79.8515022351,6.39225049541,14.1321876133,0.0,23.6694662846,35.6302164847,42.7284854389,0.0,18.025,24.7034854389
 07/05  10:00:00,61.1865822185,6.19618195972,13.2601087437,0.0,18.7433767983,22.9618409725,35.9842144383,0.0,18.025,17.9592144383
 07/05  11:00:00,61.8452564446,6.24935806996,13.8679107266,0.0,18.7433767983,22.9618409725,40.9566465691,0.0,18.025,22.9316465691
 07/05  12:00:00,63.2862548485,6.33905112301,15.1757663375,0.0,18.5889407304,23.1597249699,35.5318571714,0.0,18.025,17.5068571714
 07/05  13:00:00,64.7699226583,6.4421053725,16.309883283,0.0,18.7433767983,23.2517909448,41.365895001,0.0,18.025,23.340895001
 07/05  14:00:00,66.3489273887,6.54446049882,17.7865254674,0.0,18.7433767983,23.2517909448,35.5290470699,0.0,18.025,17.5040470699
 07/05  15:00:00,67.0292299388,6.64528661008,18.6559594123,0.0,18.7433767983,22.9618409725,41.3649256845,0.0,18.025,23.3399256845
 07/05  16:00:00,71.9582679461,6.74995995598,19.0289961126,0.0,18.7433767983,27.431320555,23.7881363171,0.0,18.025,5.76313631714
 07/05  17:00:00,84.5138489869,7.03495070507,19.111279353,0.0,17.6635504202,40.6971502883,5.77423171994,0.0,0.0,5.77423171994
 07/05  18:00:00,91.2420001292,7.23704877985,19.1323641814,0.0,27.5259009287,37.3340067412,11.5845384277,0.0,0.0,11.5845384277
 07/05  19:00:00,93.53494977,7.35485626134,18.9822971787,0.0,33.8341110165,33.3544677425,5.78560896961,0.0,0.0,5.78560896961
 07/05  20:00:00,105.106894647,7.45941210625,18.5275243551,0.0,36.5179666069,38.8247702939,11.6678089656,0.117778878456,0.0,11.5500300871
 07/05  21:00:00,101.892728425,7.38118002649,17.138441605,0.0,32.965339924,36.8579353714,13.2334837512,1.63761003338,0.0,11.5958737178
 07/05  22:00:00,74.0877296525,6.88649005098,13.3754284527,0.0,25.6355707503,20.6438685092,9.01821127451,3.22727545239,0.0,5.79093582212
 07/05  23:00:00,50.472176005,6.42467148976,9.77484643236,0.0,15.0252895274,11.7056064465,11.1418399202,5.37300301821,0.0,5.76883690202
 07/05  24:00:00,43.0264083083,6.18318648662,7.59635138683,0.0,11.6412384099,10.0650221343,13.3583488214,7.59504609727,0.0,5.7633027241
 07/06  01:00:00,39.8732226083,6.02354581498,6.16354294811,0.0,10.0992000411,10.047477231,14.4508481973,8.6933340768,0.0,5.75751412052
 07/06  02:00:00,36.4788483731,5.86487957544,4.78739809266,0.0,8.25718729233,10.0299323277,11.0393960643,11.0193960643,0.0,0.02
 07/06  03:00:00,35.6784036838,5.77326429574,4.07856401601,0.0,8.25718729233,10.0299323277,17.3297832425,11.5722207908,0.0,5.75756245175
 07/06  04:00:00,36.6705942799,5.700129846,3.53724400187,0.0,8.25718729233,11.6354268332,18.1866921506,12.4235383289,0.0,5.76315382178
 07/06  05:00:00,40.5468679308,5.70467197506,3.59719615966,0.0,12.1011305571,15.3678112995,18.0504966175,12.2706545601,0.0,5.77984205741
 07/06  06:00:00,70.359018986,6.19748847995,7.15605676611,0.0,19.7275818095,37.2640762949,22.1363628146,10.5419649457,0.0,11.5943978689
 07/06  07:00:00,93.399610925,6.66640932838,11.123451994,0.0,24.3117294858,51.2795993405,22.6946129793,5.24233408626,0.0,17.452278893
 07/06  08:00:00,81.9972731415,6.31639786509,11.3463832466,0.0,23.6694662846,40.6342015617,29.4344344512,0.0589422113557,0.0,29.3754922398
 07/06  09:00:00,81.8753637918,6.44278860372,16.1055231674,0.0,23.6694662846,35.6302164847,41.4568310042,0.0,18.025,23.4318310042
 07/06  10:00:00,65.5606631707,6.34124731315,17.4891293449,0.0,18.7433767983,22.9618409725,41.4143021638,0.0,18.025,23.3893021638
 07/06  11:00:00,66.8783328874,6.43831126789,18.7120392056,0.0,18.7433767983,22.9618409725,35.5367066259,0.0,18.025,17.5117066259
 07/06  12:00:00,67.7925379013,6.52155135912,19.4995545177,0.0,18.5889407304,23.1597249699,41.3580982088,0.0,18.025,23.3330982088
 07/06  13:00:00,69.2318206691,6.60053400029,20.613355208,0.0,18.7433767983,23.2517909448,35.5356059363,0.0,18.025,17.5106059363
 07/06  14:00:00,70.3326447665,6.6751026899,21.6396066942,0.0,18.7433767983,23.2517909448,36.7409669829,0.0,18.025,18.7159669829
 07/06  15:00:00,69.823626804,6.70861540271,21.387031149,0.0,18.7433767983,22.9618409725,40.153048901,0.0,18.025,22.128048901
 07/06  16:00:00,75.0059707636,6.78455148104,22.0421125095,0.0,18.7433767983,27.431320555,23.7880705861,0.0,18.025,5.76307058611
 07/06  17:00:00,88.0157369351,7.1066762721,22.5414503873,0.0,17.6635504202,40.6971502883,5.77314789096,0.0,0.0,5.77314789096
 07/06  18:00:00,94.4208253014,7.30350899067,22.2447426974,0.0,27.5259009287,37.3340067412,11.5849438067,0.0,0.0,11.5849438067
 07/06  19:00:00,97.2064696308,7.46163620481,22.5470465033,0.0,33.8341110165,33.3544677425,5.78409326931,0.0,0.0,5.78409326931
 07/06  20:00:00,109.128572162,7.64768664061,22.360937315,0.0,36.5179666069,38.8247702939,11.5495618738,0.0,0.0,11.5495618738
 07/06  21:00:00,107.043015852,7.67238858974,21.9975366611,0.0,32.965339924,36.8579353714,11.5948513701,0.0,0.0,11.5948513701
 07/06  22:00:00,79.70973717,7.23812338924,18.6458123547,0.0,25.6355707503,20.6438685092,11.5619727192,0.0,0.0,11.5619727192
 07/06  23:00:00,56.3669458073,6.8257167275,15.2685771278,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/06  24:00:00,49.7046314223,6.66076021242,13.7970063924,0.0,11.6412384099,10.0650221343,5.76324560342,0.0,0.0,5.76324560342
 07/07  01:00:00,47.1353108314,6.55962179734,12.8895587365,0.0,10.0992000411,10.047477231,5.75737869124,0.0,0.0,5.75737869124
 07/07  02:00:00,44.4281162378,6.47294199523,12.1286066497,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/07  03:00:00,43.9970607112,6.42678880861,11.7437007684,0.0,8.25718729233,10.0299323277,5.75707951455,0.0,0.0,5.75707951455
 07/07  04:00:00,45.3188864444,6.39441988239,11.4912503805,0.0,8.25718729233,11.6354268332,5.76288861238,0.0,0.0,5.76288861238
 07/07  05:00:00,49.5720808479,6.42920098275,11.8978889761,0.0,12.1011305571,15.3678112995,5.77993446529,0.0,0.0,5.77993446529
 07/07  06:00:00,81.4005330544,7.06986746489,17.3252063002,0.0,19.7275818095,37.2640762949,11.5960331699,0.0,0.0,11.5960331699
 07/07  07:00:00,105.15252368,7.52900653149,22.0137867186,0.0,24.3117294858,51.2795993405,17.4519399125,0.0,0.0,17.4519399125
 07/07  08:00:00,95.1926990375,7.09187027278,23.7663497915,0.0,23.6694662846,40.6342015617,29.3728775431,0.0,0.0,29.3728775431
 07/07  09:00:00,95.3065961208,7.1841086875,28.7954450662,0.0,23.6694662846,35.6302164847,41.4524981983,0.0,18.025,23.4274981983
 07/07  10:00:00,78.7407268637,7.05679326476,29.9536539019,0.0,18.7433767983,22.9618409725,41.4120139273,0.0,18.025,23.3870139273
 07/07  11:00:00,78.6310449337,7.05120639258,29.8518606926,0.0,18.7433767983,22.9618409725,35.5359739801,0.0,18.025,17.5109739801
 07/07  12:00:00,78.9228109608,7.09273847942,30.0586448571,0.0,18.5889407304,23.1597249699,41.3570033999,0.0,18.025,23.3320033999
 07/07  13:00:00,82.0105055346,7.23408647792,32.7584925005,0.0,18.7433767983,23.2517909448,35.5346649426,0.0,18.025,17.5096649426
 07/07  14:00:00,84.4002673474,7.37790149998,35.0044348421,0.0,18.7433767983,23.2517909448,35.5288247763,0.0,18.025,17.5038247763
 07/07  15:00:00,84.3543246271,7.43081893242,35.1955302803,0.0,18.7433767983,22.9618409725,41.3643480626,0.0,18.025,23.3393480626
 07/07  16:00:00,90.4449121257,7.56148092319,36.7041291107,0.0,18.7433767983,27.431320555,23.7879662872,0.0,18.025,5.76296628718
 07/07  17:00:00,103.487362521,7.94330287179,37.1764560648,0.0,17.6635504202,40.6971502883,5.77356667048,0.0,0.0,5.77356667048
 07/07  18:00:00,109.989367154,8.16320094231,36.9536061489,0.0,27.5259009287,37.3340067412,11.5841865522,0.0,0.0,11.5841865522
 07/07  19:00:00,112.485472675,8.30872520156,36.978969538,0.0,33.8341110165,33.3544677425,5.78549507576,0.0,0.0,5.78549507576
 07/07  20:00:00,123.599775274,8.47344811836,36.0063888546,0.0,36.5179666069,38.8247702939,11.5488244452,0.0,0.0,11.5488244452
 07/07  21:00:00,117.910170032,8.35622686933,32.1808662751,0.0,32.965339924,36.8579353714,11.5951883466,0.0,0.0,11.5951883466
 07/07  22:00:00,86.0643000049,7.69445186792,24.5440590756,0.0,25.6355707503,20.6438685092,5.79065695186,0.0,0.0,5.79065695186
 07/07  23:00:00,59.8371682421,7.11503482409,18.449487601,0.0,15.0252895274,11.7056064465,5.76866505292,0.0,0.0,5.76866505292
 07/07  24:00:00,51.2422199184,6.81404160635,15.1813175468,0.0,11.6412384099,10.0650221343,5.76313799804,0.0,0.0,5.76313799804
 07/08  01:00:00,50.2056116588,6.64291698813,13.1170872177,0.0,12.8411359301,10.0650221343,5.75735894054,0.0,0.0,5.75735894054
 07/08  02:00:00,43.6443088638,6.45998546846,11.3577600399,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,42.7048944429,6.36871755966,10.5096086181,0.0,8.25718729233,10.0299323277,5.75738209902,0.0,0.0,5.75738209902
 07/08  04:00:00,44.1415575505,6.3355206236,10.3728265578,0.0,8.25718729233,11.6354268332,5.7629152873,0.0,0.0,5.7629152873
 07/08  05:00:00,44.3466836933,6.29569905429,10.2274396038,0.0,8.71707943955,15.3327214929,5.76849812916,0.0,0.0,5.76849812916
 07/08  06:00:00,62.997783383,6.52702631069,12.3191313229,0.0,18.5082010057,25.6353820695,5.77982988716,0.0,0.0,5.77982988716
 07/08  07:00:00,84.7593133059,7.01305111766,17.2591377674,0.0,19.4083231844,41.0650158608,11.5952793169,0.0,0.0,11.5952793169
 07/08  08:00:00,119.207921454,7.65916493264,27.1847203403,0.0,26.3286599382,57.9988325916,32.1392049356,0.0,0.0,32.1392049356
 07/08  09:00:00,108.568057685,7.58004679101,31.7781125974,0.0,26.3286599382,42.8504436482,44.7813394749,0.0,18.025,26.7563394749
 07/08  10:00:00,84.2608975842,7.29923423346,31.7458825225,0.0,21.7447113004,23.4437158914,41.4564006588,0.0,18.025,23.4314006588
 07/08  11:00:00,84.068206827,7.41084431146,33.903387717,0.0,19.3027497915,23.426170988,41.4084368089,0.0,18.025,23.3834368089
 07/08  12:00:00,85.8357917132,7.53938253297,35.4003257897,0.0,19.1483137236,23.7250123474,41.3560116904,0.0,18.025,23.3310116904
 07/08  13:00:00,88.4009831346,7.68260617365,37.6767522768,0.0,19.3027497915,23.7161209604,35.5337268886,0.0,18.025,17.5087268886
 07/08  14:00:00,90.0676441071,7.80590935305,39.2201050302,0.0,19.3027497915,23.7161209604,35.5278157449,0.0,18.025,17.5028157449
 07/08  15:00:00,90.4590773937,7.88517587247,39.8222278482,0.0,19.3027497915,23.426170988,41.362842361,0.0,18.025,23.337842361
 07/08  16:00:00,94.6562834342,7.94376804082,39.5095150532,0.0,19.3027497915,27.8956505705,23.7877378153,0.0,18.025,5.76273781527
 07/08  17:00:00,104.156624493,8.22774766872,40.1033725405,0.0,18.2229234133,37.5968344597,5.76835793069,0.0,0.0,5.76835793069
 07/08  18:00:00,120.957553275,8.6593902891,42.5193392857,0.0,32.690315043,37.0816133363,5.77413365401,0.0,0.0,5.77413365401
 07/08  19:00:00,119.984349687,8.78447104545,41.3093327893,0.0,36.8143715336,33.066984531,5.78489862687,0.0,0.0,5.78489862687
 07/08  20:00:00,125.44598735,8.79816530926,37.7491927091,0.0,36.3493007332,38.7721355839,11.5493322465,0.0,0.0,11.5493322465
 07/08  21:00:00,123.440620656,8.62546486998,34.2663953063,0.0,36.1807251679,36.8228455648,5.78538887911,0.0,0.0,5.78538887911
 07/08  22:00:00,97.3679052315,8.11485228833,30.0242889405,0.0,31.0351095914,20.6438685092,11.5955792514,0.0,0.0,11.5955792514
 07/08  23:00:00,68.5997902204,7.55845377896,24.3666022318,0.0,17.4250845679,11.7056064465,5.7796817373,0.0,0.0,5.7796817373
 07/08  24:00:00,57.899799066,7.25573542336,20.1973110808,0.0,12.8411359301,10.0650221343,5.76310145401,0.0,0.0,5.76310145401
 07/09  01:00:00,55.6445566576,7.06385838897,18.0156715366,0.0,12.925468867,10.100111941,5.75724495483,0.0,0.0,5.75724495483
 07/09  02:00:00,48.4223544391,6.83295059435,15.6434208477,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/09  03:00:00,46.752765402,6.68533567959,14.1214426372,0.0,8.34152022915,10.0650221343,5.7572651052,0.0,0.0,5.7572651052
 07/09  04:00:00,46.5983629554,6.54238970161,12.5033439077,0.0,8.34152022915,11.6705166398,5.76267447759,0.0,0.0,5.76267447759
 07/09  05:00:00,46.1008999488,6.44939863029,11.7085392059,0.0,8.80141237637,15.3678112995,5.7681121845,0.0,0.0,5.7681121845
 07/09  06:00:00,64.6531356731,6.67455452971,13.8269646382,0.0,18.5082010057,25.6353820695,5.77972217082,0.0,0.0,5.77972217082
 07/09  07:00:00,86.4988424634,7.13951440113,18.7527949938,0.0,19.4926561212,41.1001056674,11.5948961062,0.0,0.0,11.5948961062
 07/09  08:00:00,121.209482716,7.76891891439,29.0765465257,0.0,26.3286599382,57.9988325916,35.4138843488,0.0,0.0,35.4138843488
 07/09  09:00:00,109.604733841,7.66346050315,32.8508101704,0.0,26.2443270014,42.8153538416,41.5206296961,0.0,18.025,23.4956296961
 07/09  10:00:00,83.94678867,7.31318500057,31.4178320371,0.0,21.7447113004,23.4437158914,41.4565913858,0.0,18.025,23.4315913858
 07/09  11:00:00,80.8981763284,7.28935791786,30.7951390123,0.0,19.3449162599,23.4437158914,41.4074310981,0.0,18.025,23.3824310981
 07/09  12:00:00,81.6026818673,7.3539635269,31.2929278737,0.0,19.190480192,23.7425572507,41.354677224,0.0,18.025,23.329677224
 07/09  13:00:00,84.0806717501,7.49468409317,33.6040790342,0.0,19.260583323,23.698576057,35.5328511974,0.0,18.025,17.5078511974
 07/09  14:00:00,86.2974098163,7.63851924939,35.6769764603,0.0,19.260583323,23.698576057,35.5268731,0.0,18.025,17.5018731
 07/09  15:00:00,86.9749869017,7.73870016085,36.5443290669,0.0,19.260583323,23.4086260847,41.3614299708,0.0,18.025,23.3364299708
 07/09  16:00:00,90.8010432059,7.7746215084,35.8831376124,0.0,19.260583323,27.8781056672,23.7878226598,0.0,18.025,5.76282265984
 07/09  17:00:00,99.4815562609,8.00484246867,35.7109269435,0.0,18.1807569449,37.5792895564,5.76838994115,0.0,0.0,5.76838994115
 07/09  18:00:00,115.606758528,8.38952392377,37.5578403633,0.0,32.6059821062,37.0465235296,5.77386585587,0.0,0.0,5.77386585587
 07/09  19:00:00,116.359208695,8.58668406109,37.881987523,0.0,36.8143715336,33.066984531,5.78458823638,0.0,0.0,5.78458823638
 07/09  20:00:00,123.65042955,8.67377097184,35.958616385,0.0,36.43363367,38.8072253906,11.5486708218,0.0,0.0,11.5486708218
 07/09  21:00:00,119.49258701,8.43024788665,30.6330101945,0.0,36.0963922311,36.7877557581,5.78503780439,0.0,0.0,5.78503780439
 07/09  22:00:00,90.6672767782,7.81106815059,23.7468816636,0.0,30.9507766546,20.6087787026,11.5952090097,0.0,0.0,11.5952090097
 07/09  23:00:00,62.6180907282,7.25652682128,18.6868390368,0.0,17.4250845679,11.7056064465,5.77951355167,0.0,0.0,5.77951355167
 07/09  24:00:00,53.4030178044,6.97025257018,15.8665938009,0.0,12.925468867,10.100111941,5.76301088759,0.0,0.0,5.76301088759
 07/10  01:00:00,48.3245324722,6.75470465453,13.8837081695,0.0,10.0992000411,10.047477231,5.75724151911,0.0,0.0,5.75724151911
 07/10  02:00:00,44.631115229,6.57768675875,12.2268722235,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  03:00:00,43.3235949988,6.45436588395,11.0426677834,0.0,8.25718729233,10.0299323277,5.7572406931,0.0,0.0,5.7572406931
 07/10  04:00:00,43.8869676733,6.35532882568,10.0984380967,0.0,8.25718729233,11.6354268332,5.81274052446,0.0500225363237,0.0,5.76271798813
 07/10  05:00:00,47.7154167897,6.35449882784,10.1159506031,0.0,12.1011305571,15.3678112995,5.98200016629,0.202541599197,0.0,5.77945856709
 07/10  06:00:00,79.2122311977,6.96792632358,15.2388889174,0.0,19.7275818095,37.2640762949,11.5944672511,0.0,0.0,11.5944672511
 07/10  07:00:00,103.63718005,7.47802181693,20.5494825841,0.0,24.3117294858,51.2795993405,17.449188786,0.0,0.0,17.449188786
 07/10  08:00:00,94.792135614,7.08393475123,23.373760358,0.0,23.6694662846,40.6342015617,27.8264415372,0.0,0.0,27.8264415372
 07/10  09:00:00,95.1283658206,7.17782710097,28.623520072,0.0,23.6694662846,35.6302164847,42.9849399213,0.0,18.025,24.9599399213
 07/10  10:00:00,77.7864541151,7.02328120705,29.0329170627,0.0,18.7433767983,22.9618409725,35.569002338,0.0,18.025,17.544002338
 07/10  11:00:00,78.5446638158,7.09443606924,29.7222623857,0.0,18.7433767983,22.9618409725,41.3627392448,0.0,18.025,23.3377392448
 07/10  12:00:00,79.80716116,7.18854000217,30.8472066373,0.0,18.5889407304,23.1597249699,35.5306696798,0.0,18.025,17.5056696798
 07/10  13:00:00,81.2498038605,7.29432324325,31.9375686335,0.0,18.7433767983,23.2517909448,41.3579989893,0.0,18.025,23.3329989893
 07/10  14:00:00,82.0345627105,7.37612254238,32.640523197,0.0,18.7433767983,23.2517909448,35.5310004126,0.0,18.025,17.5060004126
 07/10  15:00:00,82.3474139341,7.45843755546,33.1610121048,0.0,18.7433767983,22.9618409725,41.355707753,0.0,18.025,23.330707753
 07/10  16:00:00,86.866593918,7.54610353204,33.1412080111,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/10  17:00:00,98.9778354501,7.83121122262,32.7790420814,0.0,17.6635504202,40.6971502883,5.77274243687,0.0,0.0,5.77274243687
 07/10  18:00:00,104.819238737,8.00575050446,31.9409682841,0.0,27.5259009287,37.3340067412,11.5829629615,0.0,0.0,11.5829629615
 07/10  19:00:00,106.152452173,8.09186629355,30.8628313147,0.0,33.8341110165,33.3544677425,11.5500551343,0.0,0.0,11.5500551343
 07/10  20:00:00,115.676719054,8.14807149064,28.4087406858,0.0,36.5179666069,38.8247702939,5.7837729352,0.0,0.0,5.7837729352
 07/10  21:00:00,110.511952716,8.01462504671,25.1242927044,0.0,32.965339924,36.8579353714,11.5934421514,0.0,0.0,11.5934421514
 07/10  22:00:00,80.8203730309,7.4420655809,19.5525497497,0.0,25.6355707503,20.6438685092,11.5615187225,0.0,0.0,11.5615187225
 07/10  23:00:00,56.2788003702,6.92913115605,15.077040201,0.0,15.0252895274,11.7056064465,5.76842450827,0.0,0.0,5.76842450827
 07/10  24:00:00,48.377144744,6.66071831565,12.4695781814,0.0,11.6412384099,10.0650221343,5.76286519647,0.0,0.0,5.76286519647
 07/11  01:00:00,44.7401496832,6.46906596248,10.58497341,0.0,10.0992000411,10.047477231,0.323387926627,0.303387926627,0.0,0.02
 07/11  02:00:00,40.9788856919,6.29109337187,8.86123427592,0.0,8.25718729233,10.0299323277,7.32368299733,1.56648196422,0.0,5.75720103311
 07/11  03:00:00,39.6059848498,6.15889896534,7.62053128037,0.0,8.25718729233,10.0299323277,2.90311580723,2.88311580723,0.0,0.02
 07/11  04:00:00,39.8629377412,6.03167535722,6.39806753785,0.0,8.25718729233,11.6354268332,11.5491571794,5.78705425907,0.0,5.76210292029
 07/11  05:00:00,43.3960488691,6.00464783659,6.14644006964,0.0,12.1011305571,15.3678112995,12.393224563,6.61382083145,0.0,5.77940373159
 07/11  06:00:00,73.8448852109,6.54555011096,10.2939302914,0.0,19.7275818095,37.2640762949,21.5970586429,4.21769649455,0.0,17.3793621483
 07/11  07:00:00,96.8283521541,6.99069792983,14.2280010725,0.0,24.3117294858,51.2795993405,13.1080733808,1.46854207001,0.0,11.6395313108
 07/11  08:00:00,85.3318457633,6.58832164686,14.4090958516,0.0,23.6694662846,40.6342015617,29.3673547212,0.0,0.0,29.3673547212
 07/11  09:00:00,84.31099393,6.63712954228,18.346859329,0.0,23.6694662846,35.6302164847,41.4519814731,0.0,18.025,23.4269814731
 07/11  10:00:00,66.5960357835,6.4685628552,18.3972192824,0.0,18.7433767983,22.9618409725,41.4101404583,0.0,18.025,23.3851404583
 07/11  11:00:00,67.5724622385,6.53620970239,19.3082915516,0.0,18.7433767983,22.9618409725,35.5318607487,0.0,18.025,17.5068607487
 07/11  12:00:00,69.2654966542,6.64652383391,20.8475661524,0.0,18.5889407304,23.1597249699,41.358453921,0.0,18.025,23.333453921
 07/11  13:00:00,71.2989420924,6.76985387432,22.5111744901,0.0,18.7433767983,23.2517909448,35.5270530569,0.0,18.025,17.5020530569
 07/11  14:00:00,72.3516835241,6.85569212403,23.478082665,0.0,18.7433767983,23.2517909448,41.3558632657,0.0,18.025,23.3308632657
 07/11  15:00:00,72.5954386935,6.93469654647,23.9327806821,0.0,18.7433767983,22.9618409725,35.5292806654,0.0,18.025,17.5042806654
 07/11  16:00:00,77.2864871834,7.03741986021,24.0697862069,0.0,18.7433767983,27.431320555,23.7877011744,0.0,18.025,5.76270117442
 07/11  17:00:00,89.5789944496,7.32277699139,23.888644801,0.0,17.6635504202,40.6971502883,5.77384463193,0.0,0.0,5.77384463193
 07/11  18:00:00,96.4510631447,7.53160957118,24.0469458804,0.0,27.5259009287,37.3340067412,11.58248345,0.0,0.0,11.58248345
 07/11  19:00:00,98.8007211558,7.66507099795,23.9379105474,0.0,33.8341110165,33.3544677425,5.78380248153,0.0,0.0,5.78380248153
 07/11  20:00:00,109.712643469,7.78319996193,22.809541413,0.0,36.5179666069,38.8247702939,11.5487896548,0.0,0.0,11.5487896548
 07/11  21:00:00,106.525441736,7.7276195156,21.4248024464,0.0,32.965339924,36.8579353714,11.5931557247,0.0,0.0,11.5931557247
 07/11  22:00:00,77.6888625061,7.18200183192,16.6811120295,0.0,25.6355707503,20.6438685092,11.6245873705,0.0640854716924,0.0,11.5605018988
 07/11  23:00:00,53.878996529,6.71370445918,12.8926696914,0.0,15.0252895274,11.7056064465,0.487659104226,0.467659104226,0.0,0.02
 07/11  24:00:00,47.0613258449,6.52424821939,11.2902359323,0.0,11.6412384099,10.0650221343,6.03829582041,0.275359034762,0.0,5.76293678565
 07/12  01:00:00,43.9696226081,6.37375877552,9.90975076788,0.0,10.0992000411,10.047477231,6.35039624521,0.593097148537,0.0,5.75729909667
 07/12  02:00:00,40.2542733737,6.20243552342,8.22528813386,0.0,8.25718729233,10.0299323277,1.805227644,1.785227644,0.0,0.02
 07/12  03:00:00,39.1245844133,6.09442989645,7.20360000389,0.0,8.25718729233,10.0299323277,8.24370025941,2.48642475747,0.0,5.75727550193
 07/12  04:00:00,40.1305822034,6.02991220243,6.66747780377,0.0,8.25718729233,11.6354268332,8.71460260016,2.95190348478,0.0,5.76269911538
 07/12  05:00:00,44.121214417,6.04253408525,6.83372907559,0.0,12.1011305571,15.3678112995,8.44369839034,2.66437652838,0.0,5.77932186196
 07/12  06:00:00,74.9102041031,6.61496711552,11.2898478893,0.0,19.7275818095,37.2640762949,13.2223447101,1.62853111727,0.0,11.5938135929
 07/12  07:00:00,98.1680435169,7.06753244296,15.490871397,0.0,24.3117294858,51.2795993405,17.6190636946,0.171492479557,0.0,17.447571215
 07/12  08:00:00,87.0478157542,6.65843299627,16.0549668289,0.0,23.6694662846,40.6342015617,23.4973677405,0.0,0.0,23.4973677405
 07/12  09:00:00,86.3113687883,6.70758349302,20.2767828145,0.0,23.6694662846,35.6302164847,47.2982367638,0.0,18.025,29.2732367638
 07/12  10:00:00,69.1910236834,6.57307942956,20.8877027113,0.0,18.7433767983,22.9618409725,35.5676437884,0.0,18.025,17.5426437884
 07/12  11:00:00,70.7840074513,6.68218482571,22.3738657108,0.0,18.7433767983,22.9618409725,41.3631309969,0.0,18.025,23.3381309969
 07/12  12:00:00,71.7777184995,6.77706646228,23.2292467174,0.0,18.5889407304,23.1597249699,35.5323645016,0.0,18.025,17.5073645016
 07/12  13:00:00,73.1433128037,6.87727030684,24.2481375193,0.0,18.7433767983,23.2517909448,41.3544893393,0.0,18.025,23.3294893393
 07/12  14:00:00,74.0459001486,6.95991783146,25.0680757538,0.0,18.7433767983,23.2517909448,35.5322835179,0.0,18.025,17.5072835179
 07/12  15:00:00,74.2104774028,7.02357237552,25.4589465292,0.0,18.7433767983,22.9618409725,35.5260542785,0.0,18.025,17.5010542785
 07/12  16:00:00,79.7370599225,7.14600682526,26.4117824289,0.0,18.7433767983,27.431320555,23.7875592567,0.0,18.025,5.76255925666
 07/12  17:00:00,92.7584353024,7.47688447318,26.9139859064,0.0,17.6635504202,40.6971502883,5.77244129963,0.0,0.0,5.77244129963
 07/12  18:00:00,99.2846907347,7.6945915059,26.7176053671,0.0,27.5259009287,37.3340067412,11.5824587014,0.0,0.0,11.5824587014
 07/12  19:00:00,101.592334433,7.83516451812,26.5594351612,0.0,33.8341110165,33.3544677425,11.5489984571,0.0,0.0,11.5489984571
 07/12  20:00:00,111.726784178,7.93328187445,24.6736125299,0.0,36.5179666069,38.8247702939,5.78459299022,0.0,0.0,5.78459299022
 07/12  21:00:00,107.434380934,7.81683196878,22.2445415471,0.0,32.965339924,36.8579353714,11.594097034,0.0,0.0,11.594097034
 07/12  22:00:00,78.9736733498,7.29476927109,17.8531640196,0.0,25.6355707503,20.6438685092,11.5607241804,0.0,0.0,11.5607241804
 07/12  23:00:00,54.8283757928,6.79597271267,13.7597853065,0.0,15.0252895274,11.7056064465,6.01552228659,0.247949233849,0.0,5.76757305274
 07/12  24:00:00,47.0143596298,6.53386731342,11.2336551141,0.0,11.6412384099,10.0650221343,6.86254038004,1.09969931759,0.0,5.76284106245
 07/13  01:00:00,43.7026358753,6.36511150651,9.65141948765,0.0,10.0992000411,10.047477231,1.5254329316,1.5054329316,0.0,0.02
 07/13  02:00:00,40.0681738998,6.19273012092,8.04889191665,0.0,8.25718729233,10.0299323277,8.46677593526,2.70951908292,0.0,5.75725685235
 07/13  03:00:00,38.6049890499,6.05592437768,6.72251849294,0.0,8.25718729233,10.0299323277,5.09603008889,5.07603008889,0.0,0.02
 07/13  04:00:00,39.3412764217,5.96826089177,5.93982754908,0.0,8.25718729233,11.6354268332,11.8415994385,6.07902998846,0.0,5.76256945
 07/13  05:00:00,43.4309302377,5.98635687147,6.19963012757,0.0,12.1011305571,15.3678112995,10.524738293,4.74574991957,0.0,5.77898837341
 07/13  06:00:00,74.2427437316,6.56007768412,10.6772875564,0.0,19.7275818095,37.2640762949,13.9503421769,2.35649670068,0.0,11.5938454763
 07/13  07:00:00,97.5052852909,7.01641318562,14.8792531707,0.0,24.3117294858,51.2795993405,17.8343379343,0.386986822157,0.0,17.4473511121
 07/13  08:00:00,86.0054604985,6.6021386882,15.0689165505,0.0,23.6694662846,40.6342015617,29.3746723285,0.0103417361413,0.0,29.3643305923
 07/13  09:00:00,84.9242324545,6.64229678815,18.9549481538,0.0,23.6694662846,35.6302164847,41.446865034,0.0,18.025,23.421865034
 07/13  10:00:00,67.0889649906,6.4726336833,18.8860904419,0.0,18.7433767983,22.9618409725,41.4076972941,0.0,18.025,23.3826972941
 07/13  11:00:00,68.7726576329,6.56901938409,20.4756864075,0.0,18.7433767983,22.9618409725,35.530555362,0.0,18.025,17.505555362
 07/13  12:00:00,70.7797090367,6.6942295262,22.3140771988,0.0,18.5889407304,23.1597249699,36.7272534001,0.0,18.025,18.7022534001
 07/13  13:00:00,72.175763832,6.79381746169,23.3640470205,0.0,18.7433767983,23.2517909448,40.1558278733,0.0,18.025,22.1308278733
 07/13  14:00:00,72.7244491279,6.86075136029,23.8457919599,0.0,18.7433767983,23.2517909448,35.527526032,0.0,18.025,17.502526032
 07/13  15:00:00,73.5647127955,6.96549698655,24.8712668904,0.0,18.7433767983,22.9618409725,41.3561887288,0.0,18.025,23.3311887288
 07/13  16:00:00,78.8773625753,7.09618439132,25.60190572,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,92.0881136665,7.42388508223,26.2966646492,0.0,17.6635504202,40.6971502883,11.5269777121,0.0,0.0,11.5269777121
 07/13  18:00:00,99.5649135347,7.66979146958,27.0226383117,0.0,27.5259009287,37.3340067412,11.581596041,0.0,0.0,11.581596041
 07/13  19:00:00,101.882351481,7.81518558876,26.8694407582,0.0,33.8341110165,33.3544677425,5.7844339616,0.0,0.0,5.7844339616
 07/13  20:00:00,111.783212543,7.92187687185,24.7414550949,0.0,36.5179666069,38.8247702939,5.78391101568,0.0,0.0,5.78391101568
 07/13  21:00:00,107.668304656,7.82652764821,22.4687811248,0.0,32.965339924,36.8579353714,17.3795306294,0.0,0.0,17.3795306294
 07/13  22:00:00,78.7779968016,7.2742738317,17.6779966348,0.0,25.6355707503,20.6438685092,5.79029605211,0.0,0.0,5.79029605211
 07/13  23:00:00,54.5393663149,6.7713974863,13.4953564155,0.0,15.0252895274,11.7056064465,5.99836316661,0.230081931107,0.0,5.7682812355
 07/13  24:00:00,46.5201653932,6.49418764875,10.7791425244,0.0,11.6412384099,10.0650221343,7.26324040186,1.50046858331,0.0,5.76277181855
 07/14  01:00:00,42.8264641313,6.29376059747,8.84660275533,0.0,10.0992000411,10.047477231,2.7244727414,2.7044727414,0.0,0.02
 07/14  02:00:00,39.5274137838,6.14547470995,7.55539134575,0.0,8.25718729233,10.0299323277,9.51049022025,3.75319759478,0.0,5.75729262547
 07/14  03:00:00,38.3465353275,6.02928787245,6.49070182898,0.0,8.25718729233,10.0299323277,5.21457040435,5.19457040435,0.0,0.02
 07/14  04:00:00,39.0967590815,5.94202736001,5.72155080906,0.0,8.25718729233,11.6354268332,11.931571281,6.16883818731,0.0,5.7627330937
 07/14  05:00:00,42.9771871585,5.94439073132,5.78785802456,0.0,12.1011305571,15.3678112995,11.533385055,5.7554344919,0.0,5.77795056309
 07/14  06:00:00,73.4024344271,6.48715354519,9.90991627045,0.0,19.7275818095,37.2640762949,21.5878777042,4.20985649318,0.0,17.378021211
 07/14  07:00:00,96.3614114584,6.93325803357,13.8185529955,0.0,24.3117294858,51.2795993405,13.2249263239,1.58684292614,0.0,11.6380833978
 07/14  08:00:00,85.0545653432,6.54109179614,14.1790805697,0.0,23.6694662846,40.6342015617,29.3641279661,0.0,0.0,29.3641279661
 07/14  09:00:00,84.8512072211,6.62747008779,18.89675816,0.0,23.6694662846,35.6302164847,41.4477303247,0.0,18.025,23.4227303247
 07/14  10:00:00,69.3658409345,6.54449808048,21.0911078729,0.0,18.7433767983,22.9618409725,41.4057643485,0.0,18.025,23.3807643485
 07/14  11:00:00,71.7642621191,6.67693613932,23.3593779971,0.0,18.7433767983,22.9618409725,35.5317867355,0.0,18.025,17.5067867355
 07/14  12:00:00,73.6972488591,6.81748851389,25.1083648874,0.0,18.5889407304,23.1597249699,41.353783607,0.0,18.025,23.328783607
 07/14  13:00:00,75.8319859372,6.96832625941,26.8457606583,0.0,18.7433767983,23.2517909448,35.5274045722,0.0,18.025,17.5024045722
 07/14  14:00:00,76.1661398305,7.03222102027,27.1160189064,0.0,18.7433767983,23.2517909448,37.9708951716,0.0,18.025,19.9458951716
 07/14  15:00:00,76.7983638847,7.13546502213,27.9349532839,0.0,18.7433767983,22.9618409725,38.909833038,0.0,18.025,20.884833038
 07/14  16:00:00,81.9527914896,7.26098678706,28.5125346741,0.0,18.7433767983,27.431320555,23.7874246898,0.0,18.025,5.76242468975
 07/14  17:00:00,94.4249503844,7.56695259831,28.4904418524,0.0,17.6635504202,40.6971502883,5.7734212239,0.0,0.0,5.7734212239
 07/14  18:00:00,101.596396505,7.80651166867,28.9174118516,0.0,27.5259009287,37.3340067412,11.5811660685,0.0,0.0,11.5811660685
 07/14  19:00:00,104.569476078,7.98019653533,29.391565649,0.0,33.8341110165,33.3544677425,5.78417350491,0.0,0.0,5.78417350491
 07/14  20:00:00,114.551989863,8.09207570446,27.3400384931,0.0,36.5179666069,38.8247702939,11.5476483912,0.0,0.0,11.5476483912
 07/14  21:00:00,109.126660716,7.93797666083,23.8157042571,0.0,32.965339924,36.8579353714,11.5923006846,0.0,0.0,11.5923006846
 07/14  22:00:00,79.8339796559,7.35753542152,18.650728317,0.0,25.6355707503,20.6438685092,5.79007122978,0.0,0.0,5.79007122978
 07/14  23:00:00,55.6741026314,6.86087600554,14.5406196623,0.0,15.0252895274,11.7056064465,5.76820983067,0.0,0.0,5.76820983067
 07/14  24:00:00,48.0179323195,6.61020944055,12.1608919775,0.0,11.6412384099,10.0650221343,6.12254444652,0.359988314676,0.0,5.76255613185
 07/15  01:00:00,47.741309511,6.47837584178,10.8173529223,0.0,12.8411359301,10.0650221343,0.819532148799,0.799532148799,0.0,0.02
 07/15  02:00:00,41.1786787089,6.28556570648,9.06657080728,0.0,8.25718729233,10.0299323277,7.10210462206,1.34489599528,0.0,5.75720862679
 07/15  03:00:00,39.755585594,6.15218133801,7.77685948092,0.0,8.25718729233,10.0299323277,7.90001750395,2.14286358085,0.0,5.7571539231
 07/15  04:00:00,40.528037997,6.06702861288,7.02783367852,0.0,8.25718729233,11.6354268332,2.85959530214,2.83959530214,0.0,0.02
 07/15  05:00:00,40.2997252519,5.99561872936,6.48060056798,0.0,8.71707943955,15.3327214929,9.40803768088,3.63989615646,0.0,5.76814152441
 07/15  06:00:00,58.6491379684,6.19940714162,8.29815766785,0.0,18.5082010057,25.6353820695,13.906675146,2.36864907988,0.0,11.5380260662
 07/15  07:00:00,79.6473792875,6.65354536529,12.5068013243,0.0,19.4083231844,41.0650158608,11.9696469784,0.37704916488,0.0,11.5925978135
 07/15  08:00:00,112.528585846,7.2747818711,20.8898939187,0.0,26.3286599382,57.9988325916,29.5151500004,0.0114234815173,0.0,29.5037265189
 07/15  09:00:00,102.152158434,7.20677048848,25.7355660752,0.0,26.3286599382,42.8504436482,47.3845565622,0.0,18.025,29.3595565622
 07/15  10:00:00,77.5578857152,6.91730388365,25.42486627,0.0,21.7447113004,23.4437158914,41.4508746694,0.0,18.025,23.4258746694
 07/15  11:00:00,75.6938423054,6.96974724831,25.9701653826,0.0,19.3027497915,23.426170988,35.5630415702,0.0,18.025,17.5380415702
 07/15  12:00:00,76.8233813525,7.07633205049,26.8509991662,0.0,19.1483137236,23.7250123474,41.35714134,0.0,18.025,23.33214134
 07/15  13:00:00,79.6818228139,7.22222301191,29.4179992485,0.0,19.3027497915,23.7161209604,35.525622832,0.0,18.025,17.500622832
 07/15  14:00:00,81.2388381779,7.33729694625,30.8599464849,0.0,19.3027497915,23.7161209604,41.3534082547,0.0,18.025,23.3284082547
 07/15  15:00:00,82.1009803176,7.43907135822,31.9102606529,0.0,19.3027497915,23.426170988,35.5270689634,0.0,18.025,17.5020689634
 07/15  16:00:00,85.1811877818,7.43874896517,30.5394720883,0.0,19.3027497915,27.8956505705,23.7874724717,0.0,18.025,5.76247247167
 07/15  17:00:00,92.5064714343,7.61215183299,29.0688558919,0.0,18.2229234133,37.5968344597,5.76796841204,0.0,0.0,5.76796841204
 07/15  18:00:00,108.310116545,7.95652514634,30.5748170316,0.0,32.690315043,37.0816133363,5.77339440141,0.0,0.0,5.77339440141
 07/15  19:00:00,108.544490716,8.1077167073,30.5462916292,0.0,36.8143715336,33.066984531,5.783006726,0.0,0.0,5.783006726
 07/15  20:00:00,116.757390764,8.22309171431,29.6357331616,0.0,36.3493007332,38.7721355839,11.5470561061,0.0,0.0,11.5470561061
 07/15  21:00:00,115.018888392,8.07873383868,26.3914565767,0.0,36.1807251679,36.8228455648,5.7845394247,0.0,0.0,5.7845394247
 07/15  22:00:00,86.7062325242,7.48408715736,19.9934741537,0.0,31.0351095914,20.6438685092,11.5932415606,0.0,0.0,11.5932415606
 07/15  23:00:00,58.7958872982,6.93794304548,15.1832643111,0.0,17.4250845679,11.7056064465,5.77909617347,0.0,0.0,5.77909617347
 07/15  24:00:00,49.9822597551,6.69912411983,12.8364145552,0.0,12.8411359301,10.0650221343,5.76262579849,0.0,0.0,5.76262579849
 07/16  01:00:00,48.228261545,6.52702332203,11.1362343274,0.0,12.925468867,10.100111941,6.15229230747,0.395369287841,0.0,5.75692301963
 07/16  02:00:00,41.2541375317,6.30194034445,9.00623743574,0.0,8.34152022915,10.0650221343,1.66487254866,1.64487254866,0.0,0.02
 07/16  03:00:00,40.1712131279,6.19154236995,8.03370632908,0.0,8.34152022915,10.0650221343,7.61892742573,1.86174479907,0.0,5.75718262666
 07/16  04:00:00,40.9775838679,6.10607013724,7.31891570414,0.0,8.34152022915,11.6705166398,8.02634007455,2.26383415653,0.0,5.76250591801
 07/16  05:00:00,40.5664479635,6.01876924604,6.60475547701,0.0,8.80141237637,15.3678112995,9.27659462166,3.50871838089,0.0,5.76787624077
 07/16  06:00:00,58.7670278146,6.22008180671,8.39538195689,0.0,18.5082010057,25.6353820695,8.0747226976,2.29585044366,0.0,5.77887225394
 07/16  07:00:00,79.9191377041,6.67451401581,12.6381823589,0.0,19.4926561212,41.1001056674,11.9406838494,0.348197592122,0.0,11.5924862573
 07/16  08:00:00,112.703729948,7.29680966479,21.0430248851,0.0,26.3286599382,57.9988325916,29.5127174547,0.0114142107388,0.0,29.501303244
 07/16  09:00:00,101.754706335,7.21441328052,25.449910696,0.0,26.2443270014,42.8153538416,47.3828371923,0.0,18.025,29.3578371923
 07/16  10:00:00,77.4136366945,6.93034518461,25.2675805896,0.0,21.7447113004,23.4437158914,41.4498284049,0.0,18.025,23.4248284049
 07/16  11:00:00,75.8082433049,6.98637394237,26.0082350799,0.0,19.3449162599,23.4437158914,41.4024390784,0.0,18.025,23.3774390784
 07/16  12:00:00,77.0406973066,7.09292952544,26.9920075122,0.0,19.190480192,23.7425572507,35.5289356562,0.0,18.025,17.5039356562
 07/16  13:00:00,79.3827036427,7.22580183023,29.1750186567,0.0,19.260583323,23.698576057,41.3493978391,0.0,18.025,23.3243978391
 07/16  14:00:00,80.0904154376,7.29650826235,29.8120275749,0.0,19.260583323,23.698576057,35.5280205953,0.0,18.025,17.5030205953
 07/16  15:00:00,81.5733594575,7.4091358627,31.4722882692,0.0,19.260583323,23.4086260847,35.5256978259,0.0,18.025,17.5006978259
 07/16  16:00:00,85.5455726231,7.43607341088,30.9662534072,0.0,19.260583323,27.8781056672,23.7873227006,0.0,18.025,5.76232270059
 07/16  17:00:00,93.089452883,7.60740562192,29.7163025736,0.0,18.1807569449,37.5792895564,5.76764150591,0.0,0.0,5.76764150591
 07/16  18:00:00,108.346901395,7.92898246066,30.7585752321,0.0,32.6059821062,37.0465235296,5.77268436073,0.0,0.0,5.77268436073
 07/16  19:00:00,109.389175187,8.11541892327,31.3832805135,0.0,36.8143715336,33.066984531,5.7839093611,0.0,0.0,5.7839093611
 07/16  20:00:00,118.696822728,8.28545774226,31.3933838957,0.0,36.43363367,38.8072253906,11.547190629,0.0,0.0,11.547190629
 07/16  21:00:00,117.844189949,8.20052973549,29.2143950749,0.0,36.0963922311,36.7877557581,5.78412854168,0.0,0.0,5.78412854168
 07/16  22:00:00,90.7622821452,7.69198262094,23.9610626724,0.0,30.9507766546,20.6087787026,11.5927911582,0.0,0.0,11.5927911582
 07/16  23:00:00,63.678323718,7.22728832148,19.7763615475,0.0,17.4250845679,11.7056064465,11.5376833622,0.0,0.0,11.5376833622
 07/16  24:00:00,55.608488815,7.03946762417,18.0028828661,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/17  01:00:00,50.3377039997,6.84690767483,15.8047010457,0.0,10.0992000411,10.047477231,5.75703728684,0.0,0.0,5.75703728684
 07/17  02:00:00,46.8871297861,6.70754855283,14.3530436717,0.0,8.25718729233,10.0299323277,5.75707365091,0.0,0.0,5.75707365091
 07/17  03:00:00,46.6993824383,6.6553499026,14.2174975003,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  04:00:00,47.013189116,6.56474458372,13.0152719865,0.0,8.25718729233,11.6354268332,5.76250521449,0.0,0.0,5.76250521449
 07/17  05:00:00,51.2986344675,6.59128195959,13.4624392904,0.0,12.1011305571,15.3678112995,5.77882600819,0.0,0.0,5.77882600819
 07/17  06:00:00,82.0404284218,7.16000864851,17.8750925588,0.0,19.7275818095,37.2640762949,11.5924092308,0.0,0.0,11.5924092308
 07/17  07:00:00,104.006130339,7.51640605757,20.880170323,0.0,24.3117294858,51.2795993405,17.4435475456,0.0,0.0,17.4435475456
 07/17  08:00:00,90.8092998819,6.92959539199,19.5453447986,0.0,23.6694662846,40.6342015617,29.3564167727,0.0,0.0,29.3564167727
 07/17  09:00:00,88.0618661577,6.87661722435,21.8582887311,0.0,23.6694662846,35.6302164847,41.4403164815,0.0,18.025,23.4153164815
 07/17  10:00:00,70.283010876,6.69164054755,21.8611583707,0.0,18.7433767983,22.9618409725,35.5644434491,0.0,18.025,17.5394434491
 07/17  11:00:00,73.7277707275,6.81917130111,25.1806625645,0.0,18.7433767983,22.9618409725,41.3588432836,0.0,18.025,23.3338432836
 07/17  12:00:00,77.0182467641,6.96744022952,28.2794218025,0.0,18.5889407304,23.1597249699,35.5287108467,0.0,18.025,17.5037108467
 07/17  13:00:00,80.1609092077,7.12499531805,31.01802694,0.0,18.7433767983,23.2517909448,41.3491191548,0.0,18.025,23.3241191548
 07/17  14:00:00,82.0973574366,7.21397921195,32.8654936477,0.0,18.7433767983,23.2517909448,35.5277356522,0.0,18.025,17.5027356522
 07/17  15:00:00,83.2074351227,7.3084529962,34.171042206,0.0,18.7433767983,22.9618409725,35.5253394547,0.0,18.025,17.5003394547
 07/17  16:00:00,89.1783748247,7.48674787265,35.5123771474,0.0,18.7433767983,27.431320555,23.7873177788,0.0,18.025,5.76231777878
 07/17  17:00:00,103.689982635,7.94902336863,37.373428246,0.0,17.6635504202,40.6971502883,5.77293714286,0.0,0.0,5.77293714286
 07/17  18:00:00,112.62964631,8.32343233785,39.4337783092,0.0,27.5259009287,37.3340067412,11.5796599545,0.0,0.0,11.5796599545
 07/17  19:00:00,115.071705432,8.50534864367,39.368665149,0.0,33.8341110165,33.3544677425,5.7839612676,0.0,0.0,5.7839612676
 07/17  20:00:00,126.346020007,8.68242505958,38.54374494,0.0,36.5179666069,38.8247702939,11.5472234845,0.0,0.0,11.5472234845
 07/17  21:00:00,121.724689306,8.59335281911,35.7583939348,0.0,32.965339924,36.8579353714,11.5922628467,0.0,0.0,11.5922628467
 07/17  22:00:00,90.7200491686,7.95833145934,28.9360258196,0.0,25.6355707503,20.6438685092,11.559220664,0.0,0.0,11.559220664
 07/17  23:00:00,64.6498940691,7.39902707001,22.9782768737,0.0,15.0252895274,11.7056064465,5.76785427806,0.0,0.0,5.76785427806
 07/17  24:00:00,56.5140095242,7.1442572622,20.1229375427,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/18  01:00:00,52.3745442714,6.95598858878,17.7324614769,0.0,10.0992000411,10.047477231,5.75698870069,0.0,0.0,5.75698870069
 07/18  02:00:00,48.470244481,6.78834144775,15.8553716755,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  03:00:00,47.3405278321,6.68775342401,14.8262390346,0.0,8.25718729233,10.0299323277,5.75691134387,0.0,0.0,5.75691134387
 07/18  04:00:00,48.1936567255,6.62223728539,14.1382515375,0.0,8.25718729233,11.6354268332,5.76250530007,0.0,0.0,5.76250530007
 07/18  05:00:00,53.0082838638,6.66335945951,15.1000173503,0.0,12.1011305571,15.3678112995,5.77880761336,0.0,0.0,5.77880761336
 07/18  06:00:00,84.0505946319,7.26237121741,19.782909288,0.0,19.7275818095,37.2640762949,11.5907608582,0.0,0.0,11.5907608582
 07/18  07:00:00,106.337290525,7.63008962911,23.0976615259,0.0,24.3117294858,51.2795993405,17.4438014767,0.0,0.0,17.4438014767
 07/18  08:00:00,93.9064998844,7.04094607519,22.5312059267,0.0,23.6694662846,40.6342015617,23.4902045284,0.0,0.0,23.4902045284
 07/18  09:00:00,90.8586020103,6.97036064513,24.5612883724,0.0,23.6694662846,35.6302164847,41.4465671446,0.0,18.025,23.4215671446
 07/18  10:00:00,71.9203337502,6.72412483618,23.4660026309,0.0,18.7433767983,22.9618409725,41.4029305124,0.0,18.025,23.3779305124
 07/18  11:00:00,74.1742133111,6.82754012315,25.6187401189,0.0,18.7433767983,22.9618409725,41.3552141598,0.0,18.025,23.3302141598
 07/18  12:00:00,76.7155554422,6.94886459652,27.9953117236,0.0,18.5889407304,23.1597249699,35.5271579119,0.0,18.025,17.5021579119
 07/18  13:00:00,80.121974388,7.11461791766,30.989470214,0.0,18.7433767983,23.2517909448,35.5246672592,0.0,18.025,17.4996672592
 07/18  14:00:00,83.300492283,7.29811673689,33.984495813,0.0,18.7433767983,23.2517909448,41.3517902039,0.0,18.025,23.3267902039
 07/18  15:00:00,85.5172419821,7.4829985684,36.3063093795,0.0,18.7433767983,22.9618409725,35.5256033627,0.0,18.025,17.5006033627
 07/18  16:00:00,91.3088289227,7.66928223531,37.4602951887,0.0,18.7433767983,27.431320555,23.7873330923,0.0,18.025,5.76233309234
 07/18  17:00:00,105.081931114,8.08426935863,38.6301334435,0.0,17.6635504202,40.6971502883,5.77320001329,0.0,0.0,5.77320001329
 07/18  18:00:00,114.631648063,8.46532877419,41.2938921578,0.0,27.5259009287,37.3340067412,11.57997732,0.0,0.0,11.57997732
 07/18  19:00:00,117.412728863,8.65869032764,41.5563580778,0.0,33.8341110165,33.3544677425,5.78274400943,0.0,0.0,5.78274400943
 07/18  20:00:00,125.744526796,8.69854649807,37.9261380786,0.0,36.5179666069,38.8247702939,11.5463973806,0.0,0.0,11.5463973806
 07/18  21:00:00,121.98649811,8.63177765265,35.9817866902,0.0,32.965339924,36.8579353714,11.5908086193,0.0,0.0,11.5908086193
 07/18  22:00:00,92.2525048458,8.04446352547,30.3823630043,0.0,25.6355707503,20.6438685092,5.78941913245,0.0,0.0,5.78941913245
 07/18  23:00:00,66.5101875163,7.47741676704,24.7601847194,0.0,15.0252895274,11.7056064465,5.76792571856,0.0,0.0,5.76792571856
 07/18  24:00:00,57.866544748,7.20311828737,21.4166123336,0.0,11.6412384099,10.0650221343,5.76230673794,0.0,0.0,5.76230673794
 07/19  01:00:00,53.6430568935,7.00750468291,18.9494625535,0.0,10.0992000411,10.047477231,5.75707315243,0.0,0.0,5.75707315243
 07/19  02:00:00,49.2455459278,6.82673652071,16.5922806794,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  03:00:00,47.8187108993,6.7187667507,15.2734107696,0.0,8.25718729233,10.0299323277,5.75665368574,0.0,0.0,5.75665368574
 07/19  04:00:00,48.7284906544,6.65133609238,14.6439944709,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/19  05:00:00,53.035897316,6.67202145889,15.118971756,0.0,12.1011305571,15.3678112995,11.5366562573,0.0,0.0,11.5366562573
 07/19  06:00:00,85.0804767705,7.32632950208,20.748846129,0.0,19.7275818095,37.2640762949,11.5900591651,0.0,0.0,11.5900591651
 07/19  07:00:00,108.693734299,7.76880951924,25.3154022299,0.0,24.3117294858,51.2795993405,17.44319276,0.0,0.0,17.44319276
 07/19  08:00:00,98.0103006749,7.23292820777,26.44303497,0.0,23.6694662846,40.6342015617,23.4885920277,0.0,0.0,23.4885920277
 07/19  09:00:00,96.3286002801,7.24250182675,29.7591581446,0.0,23.6694662846,35.6302164847,41.4434806768,0.0,18.025,23.4184806768
 07/19  10:00:00,77.2394857988,6.99314468108,28.5161355832,0.0,18.7433767983,22.9618409725,41.402089957,0.0,18.025,23.377089957
 07/19  11:00:00,76.988550691,6.96531506399,28.2953067663,0.0,18.7433767983,22.9618409725,35.5289790711,0.0,18.025,17.5039790711
 07/19  12:00:00,77.4948806932,6.97999223785,28.7435116855,0.0,18.5889407304,23.1597249699,41.3495402729,0.0,18.025,23.3245402729
 07/19  13:00:00,78.8047402331,7.03566353725,29.7511977462,0.0,18.7433767983,23.2517909448,35.5278670458,0.0,18.025,17.5028670458
 07/19  14:00:00,80.3176748369,7.1257048734,31.1740882864,0.0,18.7433767983,23.2517909448,35.5212120294,0.0,18.025,17.4962120294
 07/19  15:00:00,80.6436418714,7.20143882606,31.7142770925,0.0,18.7433767983,22.9618409725,41.3525680762,0.0,18.025,23.3275680762
 07/19  16:00:00,85.9686357562,7.32871126317,32.4606760697,0.0,18.7433767983,27.431320555,23.787116504,0.0,18.025,5.76211650404
 07/19  17:00:00,99.5099199053,7.70124873123,33.4411441995,0.0,17.6635504202,40.6971502883,5.77298044724,0.0,0.0,5.77298044724
 07/19  18:00:00,107.342676013,7.99782806934,34.4724315784,0.0,27.5259009287,37.3340067412,10.7354267492,0.0,0.0,10.7354267492
 07/19  19:00:00,111.216340193,8.22778692382,35.7908764964,0.0,33.8341110165,33.3544677425,6.62497589039,0.0,0.0,6.62497589039
 07/19  20:00:00,121.68460157,8.38738979925,34.1773804127,0.0,36.5179666069,38.8247702939,5.78304780056,0.0,0.0,5.78304780056
 07/19  21:00:00,116.899830709,8.29636953109,31.2305397016,0.0,32.965339924,36.8579353714,11.5914616586,0.0,0.0,11.5914616586
 07/19  22:00:00,87.3067076987,7.72846087341,25.7525738409,0.0,25.6355707503,20.6438685092,11.5590403984,0.0,0.0,11.5590403984
 07/19  23:00:00,61.6516070908,7.18845916326,20.1905659858,0.0,15.0252895274,11.7056064465,5.76761586626,0.0,0.0,5.76761586626
 07/19  24:00:00,53.7565194749,6.95177507771,17.5579346357,0.0,11.6412384099,10.0650221343,5.76234749025,0.0,0.0,5.76234749025
 07/20  01:00:00,50.7627357188,6.81811190057,16.2585413292,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/20  02:00:00,47.0294486221,6.66742701757,14.5354906237,0.0,8.25718729233,10.0299323277,5.7570331575,0.0,0.0,5.7570331575
 07/20  03:00:00,45.8389732386,6.56904597975,13.4434021068,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  04:00:00,46.9280455658,6.51841135941,12.9764746258,0.0,8.25718729233,11.6354268332,5.76241316285,0.0,0.0,5.76241316285
 07/20  05:00:00,51.3354514347,6.56216650718,13.5283909779,0.0,12.1011305571,15.3678112995,5.77856847623,0.0,0.0,5.77856847623
 07/20  06:00:00,82.9305991723,7.20005466534,18.7252510234,0.0,19.7275818095,37.2640762949,11.5904182014,0.0,0.0,11.5904182014
 07/20  07:00:00,106.543276078,7.64430942184,23.2894609362,0.0,24.3117294858,51.2795993405,17.4429909047,0.0,0.0,17.4429909047
 07/20  08:00:00,96.9865643186,7.18460947304,25.4676260137,0.0,23.6694662846,40.6342015617,29.3548163957,0.0,0.0,29.3548163957
 07/20  09:00:00,97.6436043984,7.29123783097,31.0254316229,0.0,23.6694662846,35.6302164847,41.4394456132,0.0,18.025,23.4144456132
 07/20  10:00:00,79.4143130426,7.10845019713,30.575664886,0.0,18.7433767983,22.9618409725,35.5621662162,0.0,18.025,17.5371662162
 07/20  11:00:00,79.8758720991,7.1809176194,30.9670286953,0.0,18.7433767983,22.9618409725,41.355260097,0.0,18.025,23.330260097
 07/20  12:00:00,81.7391698447,7.30022622361,32.6675690489,0.0,18.5889407304,23.1597249699,35.5242347484,0.0,18.025,17.4992347484
 07/20  13:00:00,84.4690576365,7.45220139557,34.9989820038,0.0,18.7433767983,23.2517909448,41.3483016416,0.0,18.025,23.3233016416
