Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/20  14:00:00,86.6526855528,7.59726724733,37.0375435364,0.0,18.7433767983,23.2517909448,35.5268789272,0.0,18.025,17.5018789272
 07/20  15:00:00,88.0010957613,7.7358915195,38.5372755308,0.0,18.7433767983,22.9618409725,35.5201827225,0.0,18.025,17.4951827225
 07/20  16:00:00,92.3026042363,7.83012065418,38.293245566,0.0,18.7433767983,27.431320555,23.7871729603,0.0,18.025,5.76217296031
 07/20  17:00:00,104.801206732,8.14942692139,38.2842660281,0.0,17.6635504202,40.6971502883,5.77281082607,0.0,0.0,5.77281082607
 07/20  18:00:00,112.295814836,8.40545718773,39.017953394,0.0,27.5259009287,37.3340067412,11.5798152048,0.0,0.0,11.5798152048
 07/20  19:00:00,115.604957261,8.57859042481,39.8286984934,0.0,33.8341110165,33.3544677425,5.78366392746,0.0,0.0,5.78366392746
 07/20  20:00:00,127.109336369,8.75934147436,39.2301676433,0.0,36.5179666069,38.8247702939,11.5465418425,0.0,0.0,11.5465418425
 07/20  21:00:00,124.197229154,8.73604089211,38.0882809621,0.0,32.965339924,36.8579353714,11.5911330828,0.0,0.0,11.5911330828
 07/20  22:00:00,94.5658243071,8.14622427234,32.5939344508,0.0,25.6355707503,20.6438685092,11.5582109266,0.0,0.0,11.5582109266
 07/20  23:00:00,69.2445383985,7.60176321287,27.3701997,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/20  24:00:00,60.8281142644,7.34250817396,24.2388020395,0.0,11.6412384099,10.0650221343,5.76244495056,0.0,0.0,5.76244495056
 07/21  01:00:00,57.0761433345,7.17186169354,22.2181956559,0.0,10.0992000411,10.047477231,5.75696229339,0.0,0.0,5.75696229339
 07/21  02:00:00,53.0916540618,7.01027798077,20.2548537625,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  03:00:00,49.5001169622,6.82758353318,16.8460059422,0.0,8.25718729233,10.0299323277,5.75684814108,0.0,0.0,5.75684814108
 07/21  04:00:00,49.1497924136,6.70836443269,15.0082726475,0.0,8.25718729233,11.6354268332,5.76206009327,0.0,0.0,5.76206009327
 07/21  05:00:00,53.5768277278,6.72937610869,15.602563062,0.0,12.1011305571,15.3678112995,5.77851150928,0.0,0.0,5.77851150928
 07/21  06:00:00,85.4826141536,7.36925274033,21.1080821481,0.0,19.7275818095,37.2640762949,11.5904098543,0.0,0.0,11.5904098543
 07/21  07:00:00,111.046731436,7.88922418199,27.5480117971,0.0,24.3117294858,51.2795993405,17.4416846608,0.0,0.0,17.4416846608
 07/21  08:00:00,101.063517746,7.40012333507,29.3290770135,0.0,23.6694662846,40.6342015617,23.486617482,0.0,0.0,23.486617482
 07/21  09:00:00,100.072612213,7.44579599895,33.2998886234,0.0,23.6694662846,35.6302164847,41.4419800458,0.0,18.025,23.4169800458
 07/21  10:00:00,81.9336414179,7.25828343598,32.9451648267,0.0,18.7433767983,22.9618409725,41.3997631446,0.0,18.025,23.3747631446
 07/21  11:00:00,85.864967901,7.46945478002,36.6675908595,0.0,18.7433767983,22.9618409725,35.5266784536,0.0,18.025,17.5016784536
 07/21  12:00:00,90.222058638,7.72265085291,40.7280394328,0.0,18.5889407304,23.1597249699,41.3503130073,0.0,18.025,23.3253130073
 07/21  13:00:00,91.6769148572,7.86364894569,41.7953923823,0.0,18.7433767983,23.2517909448,35.527535002,0.0,18.025,17.502535002
 07/21  14:00:00,92.189399493,7.94431293969,42.2272129692,0.0,18.7433767983,23.2517909448,35.5215031168,0.0,18.025,17.4965031168
 07/21  15:00:00,93.6936256634,8.07814010858,43.887566354,0.0,18.7433767983,22.9618409725,41.3527617513,0.0,18.025,23.3277617513
 07/21  16:00:00,97.7661508993,8.16836685194,43.4185416582,0.0,18.7433767983,27.431320555,23.7870697935,0.0,18.025,5.76206979346
 07/21  17:00:00,110.076609057,8.49404185659,43.2150517392,0.0,17.6635504202,40.6971502883,5.77283765492,0.0,0.0,5.77283765492
 07/21  18:00:00,119.828199776,8.85825492947,46.0975488303,0.0,27.5259009287,37.3340067412,11.5797265008,0.0,0.0,11.5797265008
 07/21  19:00:00,123.459776574,9.0633707729,47.198744847,0.0,33.8341110165,33.3544677425,5.78369121305,0.0,0.0,5.78369121305
 07/21  20:00:00,135.088829381,9.13540160451,44.9496104972,0.0,36.5179666069,38.8247702939,5.78309176852,0.0,0.0,5.78309176852
 07/21  21:00:00,126.334110074,8.91282952963,40.0483811183,0.0,32.965339924,36.8579353714,11.5909341778,0.0,0.0,11.5909341778
 07/21  22:00:00,94.0453176072,8.17913511118,32.0405267598,0.0,25.6355707503,20.6438685092,11.5586671401,0.0,0.0,11.5586671401
 07/21  23:00:00,68.4183467997,7.60744329427,26.5383307956,0.0,15.0252895274,11.7056064465,5.76776748609,0.0,0.0,5.76776748609
 07/21  24:00:00,59.830544365,7.32811321635,23.2556284565,0.0,11.6412384099,10.0650221343,5.7623638548,0.0,0.0,5.7623638548
 07/22  01:00:00,58.4771764491,7.17153428516,20.8600844396,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/22  02:00:00,51.6509455067,6.97950835835,18.8449116129,0.0,8.25718729233,10.0299323277,5.75673421152,0.0,0.0,5.75673421152
 07/22  03:00:00,50.5268491024,6.88098453361,17.8193446894,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  04:00:00,51.4842287865,6.82127588701,17.2298007272,0.0,8.25718729233,11.6354268332,5.76227433559,0.0,0.0,5.76227433559
 07/22  05:00:00,53.4329440486,6.77337664358,16.9520940311,0.0,8.71707943955,15.3327214929,5.76751178828,0.0,0.0,5.76751178828
 07/22  06:00:00,70.7857656041,7.01593230503,19.6183124557,0.0,18.5082010057,25.6353820695,5.77745346846,0.0,0.0,5.77745346846
 07/22  07:00:00,93.8861993904,7.53601634953,25.8632308538,0.0,19.4083231844,41.0650158608,11.5906474555,0.0,0.0,11.5906474555
 07/22  08:00:00,129.903779639,8.23315822771,37.3068156655,0.0,26.3286599382,57.9988325916,35.3850710234,0.0,0.0,35.3850710234
 07/22  09:00:00,117.802107342,8.11420343491,40.4781618505,0.0,26.3286599382,42.8504436482,41.5062311935,0.0,18.025,23.4812311935
 07/22  10:00:00,90.3980588895,7.6744547746,37.5079367116,0.0,21.7447113004,23.4437158914,41.4444928677,0.0,18.025,23.4194928677
 07/22  11:00:00,87.5171912973,7.64518493753,37.1181148336,0.0,19.3027497915,23.426170988,41.3993873984,0.0,18.025,23.3743873984
 07/22  12:00:00,88.6291595132,7.74202781705,37.9911036341,0.0,19.1483137236,23.7250123474,35.5239577194,0.0,18.025,17.4989577194
 07/22  13:00:00,87.7510178742,7.70582175399,37.0036261542,0.0,19.3027497915,23.7161209604,41.3476100365,0.0,18.025,23.3226100365
 07/22  14:00:00,86.192806212,7.65134964306,35.4998852735,0.0,19.3027497915,23.7161209604,35.5261764033,0.0,18.025,17.5011764033
 07/22  15:00:00,85.5369814672,7.65289338363,35.1324634465,0.0,19.3027497915,23.426170988,35.5193650791,0.0,18.025,17.4943650791
 07/22  16:00:00,89.3833120077,7.67218677951,34.5081912539,0.0,19.3027497915,27.8956505705,23.7860568439,0.0,18.025,5.76105684387
 07/22  17:00:00,97.5851350756,7.86451057618,33.8951968673,0.0,18.2229234133,37.5968344597,5.76741378837,0.0,0.0,5.76741378837
 07/22  18:00:00,113.255157873,8.21398466142,35.2624408344,0.0,32.690315043,37.0816133363,5.77270225027,0.0,0.0,5.77270225027
 07/22  19:00:00,114.14988703,8.39658578859,35.8628710684,0.0,36.8143715336,33.066984531,5.78333645269,0.0,0.0,5.78333645269
 07/22  20:00:00,123.965605991,8.52460390762,34.6584885228,0.0,36.3493007332,38.7721355839,11.5458714058,0.0,0.0,11.5458714058
 07/22  21:00:00,120.246910975,8.36221622729,31.3360531145,0.0,36.1807251679,36.8228455648,5.78336942775,0.0,0.0,5.78336942775
 07/22  22:00:00,93.2467677562,7.82913846625,26.1890387075,0.0,31.0351095914,20.6438685092,11.5908201682,0.0,0.0,11.5908201682
 07/22  23:00:00,66.0059864026,7.34848076878,21.9828714435,0.0,17.4250845679,11.7056064465,11.5366514337,0.0,0.0,11.5366514337
 07/22  24:00:00,57.6022836203,7.14847256346,20.0071185388,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/23  01:00:00,55.3993174321,6.98821269386,17.84612111,0.0,12.925468867,10.100111941,5.75677445294,0.0,0.0,5.75677445294
 07/23  02:00:00,48.4988107951,6.789554234,15.7633153245,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  03:00:00,47.4950260263,6.69489392438,14.8541884906,0.0,8.34152022915,10.0650221343,5.75569991428,0.0,0.0,5.75569991428
 07/23  04:00:00,48.421494165,6.62987560254,14.2390458266,0.0,8.34152022915,11.6705166398,5.76205315788,0.0,0.0,5.76205315788
 07/23  05:00:00,50.797676447,6.59070930814,14.3800761337,0.0,8.80141237637,15.3678112995,5.76622070151,0.0,0.0,5.76622070151
 07/23  06:00:00,68.6145881706,6.85777661594,17.6052942788,0.0,18.5082010057,25.6353820695,5.77842614486,0.0,0.0,5.77842614486
 07/23  07:00:00,92.6216476711,7.39812194361,24.6171629647,0.0,19.4926561212,41.1001056674,11.5892501129,0.0,0.0,11.5892501129
 07/23  08:00:00,129.12450839,8.13808069563,36.6226366102,0.0,26.3286599382,57.9988325916,29.4903692143,0.0,0.0,29.4903692143
 07/23  09:00:00,117.715883417,8.04267407881,40.5828968226,0.0,26.2443270014,42.8153538416,47.3729643143,0.0,18.025,29.3479643143
 07/23  10:00:00,86.8747355412,7.43412614731,34.2249495529,0.0,21.7447113004,23.4437158914,41.4414499183,0.0,18.025,23.4164499183
 07/23  11:00:00,79.9811019943,7.22653263437,29.9409722276,0.0,19.3449162599,23.4437158914,36.7911782404,0.0,18.025,18.7661782404
 07/23  12:00:00,77.6077668357,7.12856123383,27.5234727812,0.0,19.190480192,23.7425572507,40.120447485,0.0,18.025,22.095447485
 07/23  13:00:00,78.8519838209,7.14878041689,28.7213434302,0.0,19.260583323,23.698576057,35.5210359202,0.0,18.025,17.4960359202
 07/23  14:00:00,79.3511161849,7.16697272176,29.2022875907,0.0,19.260583323,23.698576057,41.3464562078,0.0,18.025,23.3214562078
 07/23  15:00:00,80.7938020897,7.26152985714,30.840366001,0.0,19.260583323,23.4086260847,35.5252489979,0.0,18.025,17.5002489979
 07/23  16:00:00,86.7154790532,7.37603580102,32.1962163397,0.0,19.260583323,27.8781056672,23.7860560395,0.0,18.025,5.76105603952
 07/23  17:00:00,95.7632760894,7.64852143221,32.3490397144,0.0,18.1807569449,37.5792895564,5.76740539348,0.0,0.0,5.76740539348
 07/23  18:00:00,112.438647634,8.07972787303,34.6996119678,0.0,32.6059821062,37.0465235296,5.77280755402,0.0,0.0,5.77280755402
 07/23  19:00:00,114.520979057,8.34763008269,36.2829257847,0.0,36.8143715336,33.066984531,5.78301340473,0.0,0.0,5.78301340473
 07/23  20:00:00,124.046946134,8.48884570203,34.6561736205,0.0,36.43363367,38.8072253906,5.78322498555,0.0,0.0,5.78322498555
 07/23  21:00:00,119.897721104,8.34049497376,31.1280087194,0.0,36.0963922311,36.7877557581,11.5467464109,0.0,0.0,11.5467464109
 07/23  22:00:00,91.023103945,7.73218933049,24.1817588945,0.0,30.9507766546,20.6087787026,11.5898541213,0.0,0.0,11.5898541213
 07/23  23:00:00,62.8559751481,7.19186384695,18.9894879137,0.0,17.4250845679,11.7056064465,5.778347765,0.0,0.0,5.778347765
 07/23  24:00:00,54.2995999597,6.96311003174,16.7703731795,0.0,12.925468867,10.100111941,5.76199992812,0.0,0.0,5.76199992812
 07/24  01:00:00,49.202146078,6.75616992958,14.7599024189,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/24  02:00:00,45.7871455156,6.60771111093,13.3529165302,0.0,8.25718729233,10.0299323277,5.75668092628,0.0,0.0,5.75668092628
 07/24  03:00:00,44.5954912365,6.5032411768,12.265731697,0.0,8.25718729233,10.0299323277,5.75654236231,0.0,0.0,5.75654236231
 07/24  04:00:00,45.1869428444,6.41703724234,11.3367634739,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/24  05:00:00,51.167796466,6.43628742,11.6026365542,0.0,12.1011305571,15.3678112995,11.5349714626,0.0,0.0,11.5349714626
 07/24  06:00:00,80.3593614287,7.03976845749,16.3143427297,0.0,19.7275818095,37.2640762949,11.5881943271,0.0,0.0,11.5881943271
 07/24  07:00:00,104.754524241,7.54742018346,21.597655858,0.0,24.3117294858,51.2795993405,11.6335981894,0.0,0.0,11.6335981894
 07/24  08:00:00,94.2309762044,7.08325236895,22.8134321329,0.0,23.6694662846,40.6342015617,29.3508894429,0.0,0.0,29.3508894429
 07/24  09:00:00,94.9667324717,7.18459062064,28.4552367766,0.0,23.6694662846,35.6302164847,41.4367732201,0.0,18.025,23.4117732201
 07/24  10:00:00,77.6643016706,7.0408449733,28.8932771474,0.0,18.7433767983,22.9618409725,41.3967146188,0.0,18.025,23.3717146188
 07/24  11:00:00,78.4063855574,7.11916553157,29.5593074086,0.0,18.7433767983,22.9618409725,35.5257163192,0.0,18.025,17.5007163192
 07/24  12:00:00,80.5406197047,7.25188860641,31.5173696276,0.0,18.5889407304,23.1597249699,35.5233003133,0.0,18.025,17.4983003133
 07/24  13:00:00,83.180014158,7.40130701658,33.7608470666,0.0,18.7433767983,23.2517909448,41.3466726369,0.0,18.025,23.3216726369
 07/24  14:00:00,84.1009196856,7.48572591497,34.5973316421,0.0,18.7433767983,23.2517909448,35.525348001,0.0,18.025,17.500348001
 07/24  15:00:00,85.2835372183,7.61053263353,35.9450894308,0.0,18.7433767983,22.9618409725,35.5184329231,0.0,18.025,17.4934329231
 07/24  16:00:00,90.2421774233,7.74372742265,36.3192258019,0.0,18.7433767983,27.431320555,23.7869855533,0.0,18.025,5.76198555332
 07/24  17:00:00,101.697657957,8.02165068064,35.3085143549,0.0,17.6635504202,40.6971502883,5.77249647903,0.0,0.0,5.77249647903
 07/24  18:00:00,107.413515903,8.19231350786,34.3488363867,0.0,27.5259009287,37.3340067412,11.5779913951,0.0,0.0,11.5779913951
 07/24  19:00:00,107.959875589,8.23463565167,32.5276009306,0.0,33.8341110165,33.3544677425,5.78313975458,0.0,0.0,5.78313975458
 07/24  20:00:00,120.184392027,8.33230587286,30.8482851623,0.0,36.5179666069,38.8247702939,11.5470326179,0.0,0.0,11.5470326179
 07/24  21:00:00,116.092345314,8.34013120859,30.3793496971,0.0,32.965339924,36.8579353714,11.5894459506,0.0,0.0,11.5894459506
 07/24  22:00:00,87.1529374672,7.80957847334,25.5177260401,0.0,25.6355707503,20.6438685092,5.7888321111,0.0,0.0,5.7888321111
 07/24  23:00:00,62.040777725,7.28107742133,20.4871420772,0.0,15.0252895274,11.7056064465,5.76757709594,0.0,0.0,5.76757709594
 07/24  24:00:00,53.5151455058,6.99954818897,17.2688057889,0.0,11.6412384099,10.0650221343,5.76221834211,0.0,0.0,5.76221834211
 07/25  01:00:00,48.7020283885,6.74524701402,14.27070594,0.0,10.0992000411,10.047477231,5.75670814355,0.0,0.0,5.75670814355
 07/25  02:00:00,44.8700749276,6.57323659963,12.470326405,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/25  03:00:00,43.9573848175,6.48600908534,11.6448574316,0.0,8.25718729233,10.0299323277,5.7568820966,0.0,0.0,5.7568820966
 07/25  04:00:00,44.7646490848,6.41068694143,10.9208217927,0.0,8.25718729233,11.6354268332,1.44898240061,0.0,0.0,1.44898240061
 07/25  05:00:00,50.7350853735,6.4267807531,11.1794391969,0.0,12.1011305571,15.3678112995,10.1021785994,0.0,0.0,10.1021785994
 07/25  06:00:00,79.2654659375,6.96547835035,15.2947496894,0.0,19.7275818095,37.2640762949,11.5887122917,0.0,0.0,11.5887122917
 07/25  07:00:00,101.689899503,7.34933099324,18.7311292108,0.0,24.3117294858,51.2795993405,17.4392612163,0.0,0.0,17.4392612163
 07/25  08:00:00,89.7449656411,6.8820400975,18.5286445597,0.0,23.6694662846,40.6342015617,23.4826541558,0.0,0.0,23.4826541558
 07/25  09:00:00,87.3023235449,6.84654321396,21.128881453,0.0,23.6694662846,35.6302164847,41.4380852499,0.0,18.025,23.4130852499
 07/25  10:00:00,68.1642522869,6.60696496381,19.8271114757,0.0,18.7433767983,22.9618409725,41.3971639843,0.0,18.025,23.3721639843
 07/25  11:00:00,68.3842950208,6.60078822081,20.0555983652,0.0,18.7433767983,22.9618409725,35.5256462788,0.0,18.025,17.5006462788
 07/25  12:00:00,68.8848745336,6.64717434901,20.4663410516,0.0,18.5889407304,23.1597249699,35.5195292885,0.0,18.025,17.4945292885
 07/25  13:00:00,69.8560460056,6.67738141746,21.160808365,0.0,18.7433767983,23.2517909448,41.3496636634,0.0,18.025,23.3246636634
 07/25  14:00:00,70.4510413322,6.71004816076,21.7231315605,0.0,18.7433767983,23.2517909448,35.5207872629,0.0,18.025,17.4957872629
 07/25  15:00:00,70.7176222758,6.76830554465,22.2214075664,0.0,18.7433767983,22.9618409725,41.3441614402,0.0,18.025,23.3191614402
 07/25  16:00:00,74.3247646213,6.79488480418,21.3506580261,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/25  17:00:00,86.1843425998,7.05975147446,20.7570997204,0.0,17.6635504202,40.6971502883,5.77259572032,0.0,0.0,5.77259572032
 07/25  18:00:00,93.1775232314,7.27584411218,21.0293212331,0.0,27.5259009287,37.3340067412,11.5785358021,0.0,0.0,11.5785358021
 07/25  19:00:00,96.3797055936,7.43586388702,21.7462065215,0.0,33.8341110165,33.3544677425,11.5454717404,0.0,0.0,11.5454717404
 07/25  20:00:00,110.033320473,7.58965736939,21.4398730893,0.0,36.5179666069,38.8247702939,5.78261365685,0.0,0.0,5.78261365685
 07/25  21:00:00,105.322098699,7.55437037075,20.3948701389,0.0,32.965339924,36.8579353714,11.5897875568,0.0,0.0,11.5897875568
 07/25  22:00:00,76.9982233603,7.0533971224,16.1191982751,0.0,25.6355707503,20.6438685092,11.5567536557,0.0,0.0,11.5567536557
 07/25  23:00:00,53.0970761257,6.58848918504,12.2360330341,0.0,15.0252895274,11.7056064465,6.1088167297,0.341404352617,0.0,5.76741237708
 07/25  24:00:00,45.9978235445,6.39139667961,10.3596411394,0.0,11.6412384099,10.0650221343,0.799188855891,0.779188855891,0.0,0.02
 07/26  01:00:00,43.0444474543,6.2578263872,9.10054768853,0.0,10.0992000411,10.047477231,6.67436363306,0.917698864206,0.0,5.75666476885
 07/26  02:00:00,40.0112751717,6.14061144192,8.04415370275,0.0,8.25718729233,10.0299323277,1.05385992787,1.03385992787,0.0,0.02
 07/26  03:00:00,38.9695127255,6.04723680373,7.09576108312,0.0,8.25718729233,10.0299323277,7.29981844646,1.54298843112,0.0,5.75683001535
 07/26  04:00:00,39.6023749051,5.95837051267,6.21086539502,0.0,8.25718729233,11.6354268332,8.26796530306,2.50601909254,0.0,5.76194621052
 07/26  05:00:00,45.2804743718,5.95978399604,6.19183137635,0.0,12.1011305571,15.3678112995,8.46964385549,2.69145729313,0.0,5.77818656236
 07/26  06:00:00,73.8098654731,6.50934388537,10.295292366,0.0,19.7275818095,37.2640762949,14.0690870026,2.48000432241,0.0,11.5890826802
 07/26  07:00:00,96.4339390325,6.92955036057,13.8949602331,0.0,24.3117294858,51.2795993405,18.7837928502,1.34432224301,0.0,17.4394706072
 07/26  08:00:00,84.3932754004,6.4906637113,13.5683398654,0.0,23.6694662846,40.6342015617,23.4801513035,0.0,0.0,23.4801513035
 07/26  09:00:00,82.3153340239,6.51001568735,16.4784246658,0.0,23.6694662846,35.6302164847,41.4388507334,0.0,18.025,23.4138507334
 07/26  10:00:00,64.4679680605,6.34638855958,16.3914092208,0.0,18.7433767983,22.9618409725,41.3972700587,0.0,18.025,23.3722700587
 07/26  11:00:00,66.0258912313,6.45455209103,17.8434332459,0.0,18.7433767983,22.9618409725,35.5253638192,0.0,18.025,17.5003638192
 07/26  12:00:00,68.1115322371,6.56842334175,19.7717540288,0.0,18.5889407304,23.1597249699,41.344132962,0.0,18.025,23.319132962
 07/26  13:00:00,69.622708518,6.65769453528,20.9471594197,0.0,18.7433767983,23.2517909448,35.5232473382,0.0,18.025,17.4982473382
 07/26  14:00:00,70.640624402,6.72806209305,21.8947033215,0.0,18.7433767983,23.2517909448,35.5203077729,0.0,18.025,17.4953077729
 07/26  15:00:00,70.6640750471,6.78037901014,22.1557914799,0.0,18.7433767983,22.9618409725,41.3452245109,0.0,18.025,23.3202245109
 07/26  16:00:00,76.3265203652,6.89674485025,23.2505551803,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/26  17:00:00,89.4354562297,7.22335785652,23.8446094937,0.0,17.6635504202,40.6971502883,5.77256604808,0.0,0.0,5.77256604808
 07/26  18:00:00,96.1585301336,7.44658569902,23.8395945827,0.0,27.5259009287,37.3340067412,11.5778969904,0.0,0.0,11.5778969904
 07/26  19:00:00,98.3158537538,7.58463396666,23.5335908157,0.0,33.8341110165,33.3544677425,11.5460869704,0.0,0.0,11.5460869704
 07/26  20:00:00,110.886945102,7.69222601239,22.1909357963,0.0,36.5179666069,38.8247702939,5.78287742361,0.0,0.0,5.78287742361
 07/26  21:00:00,105.335690951,7.59872664255,20.3641151351,0.0,32.965339924,36.8579353714,11.5898510662,0.0,0.0,11.5898510662
 07/26  22:00:00,76.9387878909,7.08670274795,16.0264638514,0.0,25.6355707503,20.6438685092,11.5574096511,0.0,0.0,11.5574096511
 07/26  23:00:00,53.3516559708,6.63741779097,12.4416875154,0.0,15.0252895274,11.7056064465,5.76740054289,0.0,0.0,5.76740054289
 07/26  24:00:00,45.8989583122,6.40746262618,10.2447138862,0.0,11.6412384099,10.0650221343,0.534026040182,0.514026040182,0.0,0.02
 07/27  01:00:00,42.2756392574,6.22327924462,8.36628929441,0.0,10.0992000411,10.047477231,7.4841798152,1.72757489108,0.0,5.75660492412
 07/27  02:00:00,38.8121085454,6.06784974607,6.91775016174,0.0,8.25718729233,10.0299323277,3.21571569327,3.19571569327,0.0,0.02
 07/27  03:00:00,37.8894978509,5.97698004796,6.08600618954,0.0,8.25718729233,10.0299323277,10.0321453326,4.2753746704,0.0,5.75677066221
 07/27  04:00:00,38.6846879035,5.89602631274,5.35552434342,0.0,8.25718729233,11.6354268332,11.3942789715,5.63249955953,0.0,5.76177941198
 07/27  05:00:00,44.3286953799,5.8900436265,5.30979895183,0.0,12.1011305571,15.3678112995,11.5779576157,5.79985831562,0.0,5.7780993001
 07/27  06:00:00,72.6126711789,6.41453507849,9.19291525879,0.0,19.7275818095,37.2640762949,16.68903217,5.09967232863,0.0,11.5893598414
 07/27  07:00:00,96.0322376512,6.89714616577,13.5256755165,0.0,24.3117294858,51.2795993405,18.8973950065,1.45850773851,0.0,17.438887268
 07/27  08:00:00,84.8107345903,6.51100159667,13.9654691327,0.0,23.6694662846,40.6342015617,23.4907649695,0.00938713918197,0.0,23.4813778304
 07/27  09:00:00,84.1199646761,6.57806315277,18.2150133197,0.0,23.6694662846,35.6302164847,41.4388847544,0.0,18.025,23.4138847544
 07/27  10:00:00,66.7461920143,6.43070954315,18.5853170121,0.0,18.7433767983,22.9618409725,41.3970301255,0.0,18.025,23.3720301255
 07/27  11:00:00,68.3641921433,6.5371936039,20.0990954714,0.0,18.7433767983,22.9618409725,35.5241956804,0.0,18.025,17.4991956804
 07/27  12:00:00,70.5462790988,6.67354958333,22.1013779104,0.0,18.5889407304,23.1597249699,41.3440633748,0.0,18.025,23.3190633748
 07/27  13:00:00,72.7076660482,6.78890214848,23.9009117681,0.0,18.7433767983,23.2517909448,35.5231324313,0.0,18.025,17.4981324313
 07/27  14:00:00,73.7936383266,6.86897402553,24.9068081386,0.0,18.7433767983,23.2517909448,35.5201382303,0.0,18.025,17.4951382303
 07/27  15:00:00,73.8898801308,6.93702087768,25.2249577888,0.0,18.7433767983,22.9618409725,41.3449112129,0.0,18.025,23.3199112129
 07/27  16:00:00,77.4029260546,6.97323342921,24.2504751245,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,88.4775479755,7.20442127147,22.90564217,0.0,17.6635504202,40.6971502883,5.77254857947,0.0,0.0,5.77254857947
 07/27  18:00:00,94.3737887961,7.36453011451,22.1369168092,0.0,27.5259009287,37.3340067412,11.5781341346,0.0,0.0,11.5781341346
 07/27  19:00:00,96.8577067065,7.49553960615,22.16454433,0.0,33.8341110165,33.3544677425,11.5459550414,0.0,0.0,11.5459550414
 07/27  20:00:00,110.97068703,7.68142459648,22.2854849958,0.0,36.5179666069,38.8247702939,5.78279870271,0.0,0.0,5.78279870271
 07/27  21:00:00,107.030355264,7.69767809876,21.9598372755,0.0,32.965339924,36.8579353714,11.5895898566,0.0,0.0,11.5895898566
 07/27  22:00:00,79.0669844955,7.21165843524,18.0297115974,0.0,25.6355707503,20.6438685092,11.5571780302,0.0,0.0,11.5571780302
 07/27  23:00:00,55.0288253101,6.74810849512,14.0081700087,0.0,15.0252895274,11.7056064465,5.76731178231,0.0,0.0,5.76731178231
 07/27  24:00:00,47.6736215757,6.53392326517,11.8929194765,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/28  01:00:00,45.1054166177,6.42971337034,10.9896345597,0.0,10.0992000411,10.047477231,5.75652839463,0.0,0.0,5.75652839463
 07/28  02:00:00,42.2544062231,6.32972748547,10.0981725008,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  03:00:00,41.6184214537,6.26849955385,9.52341226923,0.0,8.25718729233,10.0299323277,5.75668661958,0.0,0.0,5.75668661958
 07/28  04:00:00,42.9642741598,6.23556363328,9.29557631977,0.0,8.25718729233,11.6354268332,5.76208106114,0.0,0.0,5.76208106114
 07/28  05:00:00,49.5385168696,6.29491318033,10.1147558765,0.0,12.1011305571,15.3678112995,5.77796232838,0.0,0.0,5.77796232838
 07/28  06:00:00,78.4196304394,6.87113478441,14.5432838231,0.0,19.7275818095,37.2640762949,11.5889654757,0.0,0.0,11.5889654757
 07/28  07:00:00,101.15555122,7.28154020355,18.26460624,0.0,24.3117294858,51.2795993405,17.437747534,0.0,0.0,17.437747534
 07/28  08:00:00,89.7082731602,6.81721120102,18.5568062281,0.0,23.6694662846,40.6342015617,23.4800528133,0.0,0.0,23.4800528133
 07/28  09:00:00,88.0967130354,6.81521448178,21.954616396,0.0,23.6694662846,35.6302164847,41.4375778173,0.0,18.025,23.4125778173
 07/28  10:00:00,69.5945732914,6.5977957457,21.2666158574,0.0,18.7433767983,22.9618409725,41.3959557384,0.0,18.025,23.3709557384
 07/28  11:00:00,70.9879254084,6.64257114345,22.6174540232,0.0,18.7433767983,22.9618409725,35.5243765971,0.0,18.025,17.4993765971
 07/28  12:00:00,72.0724241079,6.68419681884,23.6168776445,0.0,18.5889407304,23.1597249699,41.3426736592,0.0,18.025,23.3176736592
 07/28  13:00:00,74.3365549413,6.78110543458,25.5376010374,0.0,18.7433767983,23.2517909448,35.5220139528,0.0,18.025,17.4970139528
 07/28  14:00:00,75.278091644,6.84386434034,26.4163741553,0.0,18.7433767983,23.2517909448,35.5189803328,0.0,18.025,17.4939803328
 07/28  15:00:00,77.0969003304,6.99444852302,28.3745519871,0.0,18.7433767983,22.9618409725,41.3433050056,0.0,18.025,23.3183050056
 07/28  16:00:00,83.3811686692,7.1599387034,30.042016538,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/28  17:00:00,97.2620705033,7.55238448306,31.342207196,0.0,17.6635504202,40.6971502883,5.77135066038,0.0,0.0,5.77135066038
 07/28  18:00:00,105.810417836,7.88601323877,33.0520715293,0.0,27.5259009287,37.3340067412,11.5781010586,0.0,0.0,11.5781010586
 07/28  19:00:00,109.041918146,8.09817332585,33.7461274605,0.0,33.8341110165,33.3544677425,11.5454224802,0.0,0.0,11.5454224802
 07/28  20:00:00,120.599316178,8.23070899171,31.3648349567,0.0,36.5179666069,38.8247702939,5.7824007586,0.0,0.0,5.7824007586
 07/28  21:00:00,113.889102134,8.14678559906,28.3694855044,0.0,32.965339924,36.8579353714,11.5890451411,0.0,0.0,11.5890451411
 07/28  22:00:00,85.0190695181,7.61023104861,23.5832313299,0.0,25.6355707503,20.6438685092,11.5571447479,0.0,0.0,11.5571447479
 07/28  23:00:00,58.9021746245,7.0277985678,17.6018335779,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/28  24:00:00,50.202168255,6.71832213641,14.2370690004,0.0,11.6412384099,10.0650221343,5.76211419898,0.0,0.0,5.76211419898
 07/29  01:00:00,49.6784406133,6.58088650336,12.6520062896,0.0,12.8411359301,10.0650221343,5.75677387372,0.0,0.0,5.75677387372
 07/29  02:00:00,43.2353996154,6.40614498765,11.0027514631,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/29  03:00:00,42.2026941538,6.31165122657,10.0645344445,0.0,8.25718729233,10.0299323277,5.75659823383,0.0,0.0,5.75659823383
 07/29  04:00:00,43.1576028183,6.24814641132,9.47632673057,0.0,8.25718729233,11.6354268332,5.76166556176,0.0,0.0,5.76166556176
 07/29  05:00:00,45.2931392531,6.21286819065,9.37282689664,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/29  06:00:00,62.1981378197,6.45028430433,11.5963660949,0.0,18.5082010057,25.6353820695,11.5358406312,0.0,0.0,11.5358406312
 07/29  07:00:00,83.4430256137,6.90989313704,16.0462470558,0.0,19.4083231844,41.0650158608,11.5878835043,0.0,0.0,11.5878835043
 07/29  08:00:00,115.390752862,7.46837792827,23.5586575248,0.0,26.3286599382,57.9988325916,29.481268337,0.0,0.0,29.481268337
 07/29  09:00:00,102.430921685,7.28179513211,25.939435865,0.0,26.3286599382,42.8504436482,47.368159171,0.0,18.025,29.343159171
 07/29  10:00:00,76.9644399976,6.95433190332,24.7944883838,0.0,21.7447113004,23.4437158914,41.437576964,0.0,18.025,23.412576964
 07/29  11:00:00,76.2206714088,7.04007547224,26.4267384368,0.0,19.3027497915,23.426170988,35.5565972824,0.0,18.025,17.5315972824
 07/29  12:00:00,77.7703936543,7.15539572321,27.7189902507,0.0,19.1483137236,23.7250123474,41.3422554732,0.0,18.025,23.3172554732
 07/29  13:00:00,79.9562311703,7.26077398258,29.6539084749,0.0,19.3027497915,23.7161209604,35.5215087594,0.0,18.025,17.4965087594
 07/29  14:00:00,81.2868499394,7.34940011517,30.8958963889,0.0,19.3027497915,23.7161209604,35.5184253941,0.0,18.025,17.4934253941
 07/29  15:00:00,81.8517851519,7.41692746401,31.683257169,0.0,19.3027497915,23.426170988,41.3424924266,0.0,18.025,23.3174924266
 07/29  16:00:00,86.5982034374,7.48624827786,31.9090418708,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/29  17:00:00,95.7809617128,7.75425928662,32.2012997331,0.0,18.2229234133,37.5968344597,5.76710778484,0.0,0.0,5.76710778484
 07/29  18:00:00,111.866179386,8.14135680029,33.9461211076,0.0,32.690315043,37.0816133363,5.77254912879,0.0,0.0,5.77254912879
 07/29  19:00:00,111.260574919,8.28797712643,33.0822085347,0.0,36.8143715336,33.066984531,11.5452343301,0.0,0.0,11.5452343301
 07/29  20:00:00,119.30519728,8.34817207433,30.1745587473,0.0,36.3493007332,38.7721355839,5.78219396319,0.0,0.0,5.78219396319
 07/29  21:00:00,115.01552723,8.13264934336,26.3342773769,0.0,36.1807251679,36.8228455648,5.78325572734,0.0,0.0,5.78325572734
 07/29  22:00:00,87.8215146852,7.56321897555,21.0297704294,0.0,31.0351095914,20.6438685092,11.5880962068,0.0,0.0,11.5880962068
 07/29  23:00:00,60.5552789425,7.05525985722,16.8254232928,0.0,17.4250845679,11.7056064465,11.5359312212,0.0,0.0,11.5359312212
 07/29  24:00:00,51.4846162273,6.79534814577,14.2425976914,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/30  01:00:00,49.3309185874,6.59847359986,12.1674774631,0.0,12.925468867,10.100111941,5.75671740238,0.0,0.0,5.75671740238
 07/30  02:00:00,42.7487201547,6.40381366601,10.3989806488,0.0,8.34152022915,10.0650221343,0.221713933711,0.201713933711,0.0,0.02
 07/30  03:00:00,41.7613530848,6.30399328862,9.51143246959,0.0,8.34152022915,10.0650221343,6.11212639975,0.355582225817,0.0,5.75654417394
 07/30  04:00:00,42.7423282193,6.23640849719,8.9533679301,0.0,8.34152022915,11.6705166398,6.24286639875,0.481043005308,0.0,5.76182339344
 07/30  05:00:00,44.8464097843,6.1989819892,8.82056321379,0.0,8.80141237637,15.3678112995,6.18951450256,0.422194450156,0.0,5.76732005241
 07/30  06:00:00,61.1434026071,6.4004914454,10.5914306822,0.0,18.5082010057,25.6353820695,6.13392000358,0.356041728498,0.0,5.77787827509
 07/30  07:00:00,82.621810186,6.85971536995,15.1557950031,0.0,19.4926561212,41.1001056674,11.5887481003,0.0,0.0,11.5887481003
 07/30  08:00:00,116.768725535,7.52372958545,24.8812891136,0.0,26.3286599382,57.9988325916,29.4795007328,0.0,0.0,29.4795007328
 07/30  09:00:00,106.473207191,7.4589134408,29.9240329992,0.0,26.2443270014,42.8153538416,47.3635784513,0.0,18.025,29.3385784513
 07/30  10:00:00,82.8231238761,7.19806366,30.4094455628,0.0,21.7447113004,23.4437158914,41.4389638122,0.0,18.025,23.4139638122
 07/30  11:00:00,83.862052691,7.37554823094,33.672938954,0.0,19.3449162599,23.4437158914,35.5565957137,0.0,18.025,17.5315957137
 07/30  12:00:00,85.9099471571,7.52912158274,35.4251108283,0.0,19.190480192,23.7425572507,41.3436647549,0.0,18.025,23.3186647549
 07/30  13:00:00,88.1615571009,7.66691749085,37.5128030098,0.0,19.260583323,23.698576057,35.5225295959,0.0,18.025,17.4975295959
 07/30  14:00:00,89.7201975384,7.78778042778,38.9505772753,0.0,19.260583323,23.698576057,35.5193840053,0.0,18.025,17.4943840053
 07/30  15:00:00,90.0102020469,7.86875164537,39.4495655292,0.0,19.260583323,23.4086260847,41.3436704598,0.0,18.025,23.3186704598
 07/30  16:00:00,94.0898879181,7.91295299249,39.0337340605,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/30  17:00:00,103.820198738,8.19926923508,39.8552404958,0.0,18.1807569449,37.5792895564,5.76717252676,0.0,0.0,5.76717252676
 07/30  18:00:00,120.035430423,8.5905453367,41.7856093553,0.0,32.6059821062,37.0465235296,5.77247534554,0.0,0.0,5.77247534554
 07/30  19:00:00,120.017787267,8.74095494178,41.3864482511,0.0,36.8143715336,33.066984531,11.545387483,0.0,0.0,11.545387483
 07/30  20:00:00,129.002025083,8.82916431211,39.2709776182,0.0,36.43363367,38.8072253906,5.78249423361,0.0,0.0,5.78249423361
 07/30  21:00:00,123.79776178,8.61002302854,34.7585647921,0.0,36.0963922311,36.7877557581,5.78273987859,0.0,0.0,5.78273987859
 07/30  22:00:00,95.0276931283,7.99441248287,27.9241855891,0.0,30.9507766546,20.6087787026,11.5878591966,0.0,0.0,11.5878591966
 07/30  23:00:00,67.0561899534,7.46487364203,22.9167259628,0.0,17.4250845679,11.7056064465,11.5357189224,0.0,0.0,11.5357189224
 07/30  24:00:00,57.4598764972,7.19587448108,19.6979111539,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/31  01:00:00,52.8096308678,7.00611405865,18.1174558239,0.0,10.0992000411,10.047477231,5.75659437718,0.0,0.0,5.75659437718
 07/31  02:00:00,50.1739601556,6.89099000741,17.4564673876,0.0,8.25718729233,10.0299323277,5.75651717238,0.0,0.0,5.75651717238
 07/31  03:00:00,49.2673237511,6.80627472986,16.6345478797,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  04:00:00,50.4797383003,6.75881103748,16.2878003785,0.0,8.25718729233,11.6354268332,5.76168482941,0.0,0.0,5.76168482941
 07/31  05:00:00,57.3925713948,6.81352325623,17.4502149509,0.0,12.1011305571,15.3678112995,5.77771999381,0.0,0.0,5.77771999381
 07/31  06:00:00,88.7885754824,7.51383224564,24.2695535456,0.0,19.7275818095,37.2640762949,11.588775527,0.0,0.0,11.588775527
 07/31  07:00:00,115.144984619,8.07226784068,31.4633454638,0.0,24.3117294858,51.2795993405,17.4371335383,0.0,0.0,17.4371335383
 07/31  08:00:00,106.136350557,7.635342754,34.1667730256,0.0,23.6694662846,40.6342015617,23.477559668,0.0,0.0,23.477559668
 07/31  09:00:00,106.505313527,7.75615769617,39.4222888771,0.0,23.6694662846,35.6302164847,41.4361947382,0.0,18.025,23.4111947382
 07/31  10:00:00,88.7816405746,7.57877733914,39.4727139172,0.0,18.7433767983,22.9618409725,41.3934486174,0.0,18.025,23.3684486174
 07/31  11:00:00,90.941802859,7.73478897463,41.4791212525,0.0,18.7433767983,22.9618409725,35.522268069,0.0,18.025,17.497268069
 07/31  12:00:00,93.9176361213,7.94309372122,44.203200694,0.0,18.5889407304,23.1597249699,41.3422004049,0.0,18.025,23.3172004049
 07/31  13:00:00,95.9599662441,8.10224502874,45.8398803137,0.0,18.7433767983,23.2517909448,35.5211189003,0.0,18.025,17.4961189003
 07/31  14:00:00,97.1984455859,8.20238112768,46.9782187742,0.0,18.7433767983,23.2517909448,35.5179261034,0.0,18.025,17.4929261034
 07/31  15:00:00,96.4617933647,8.21987029927,46.5140304481,0.0,18.7433767983,22.9618409725,41.3417262375,0.0,18.025,23.3167262375
 07/31  16:00:00,99.9928769974,8.26383124869,45.5498409766,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/31  17:00:00,111.203409397,8.53259039651,44.303352929,0.0,17.6635504202,40.6971502883,5.77231553518,0.0,0.0,5.77231553518
 07/31  18:00:00,115.593061145,8.64479385961,42.0759561312,0.0,27.5259009287,37.3340067412,11.5772864366,0.0,0.0,11.5772864366
 07/31  19:00:00,116.768226507,8.71652838083,40.8540968929,0.0,33.8341110165,33.3544677425,11.5449113881,0.0,0.0,11.5449113881
 07/31  20:00:00,127.442252099,8.75282402735,37.6856713566,0.0,36.5179666069,38.8247702939,5.78199871197,0.0,0.0,5.78199871197
 07/31  21:00:00,121.90139729,8.67971016067,35.8488810019,0.0,32.965339924,36.8579353714,11.5887497371,0.0,0.0,11.5887497371
 07/31  22:00:00,92.8401833958,8.11690267403,30.8976927446,0.0,25.6355707503,20.6438685092,11.5561343079,0.0,0.0,11.5561343079
 07/31  23:00:00,66.7924149784,7.54147773748,24.9784050582,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/31  24:00:00,57.6785044999,7.24030907584,21.1914250137,0.0,11.6412384099,10.0650221343,5.76194082394,0.0,0.0,5.76194082394
 08/01  01:00:00,52.9481576152,7.01960491487,18.2424915335,0.0,10.0992000411,10.047477231,5.75668660464,0.0,0.0,5.75668660464
 08/01  02:00:00,48.5880033463,6.83101281272,15.9304934283,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/01  03:00:00,46.5016338835,6.67048425807,14.0046461689,0.0,8.25718729233,10.0299323277,5.75617590432,0.0,0.0,5.75617590432
 08/01  04:00:00,45.9440606537,6.49307546329,12.0178641938,0.0,8.25718729233,11.6354268332,5.76120102036,0.0,0.0,5.76120102036
 08/01  05:00:00,50.4771240332,6.41783842696,10.9304543455,0.0,12.1011305571,15.3678112995,5.77749010648,0.0,0.0,5.77749010648
 08/01  06:00:00,78.7834086621,6.947541504,14.8306875111,0.0,19.7275818095,37.2640762949,11.5871102973,0.0,0.0,11.5871102973
 08/01  07:00:00,101.814433035,7.36859101562,18.8364817887,0.0,24.3117294858,51.2795993405,11.6315133171,0.0,0.0,11.6315133171
 08/01  08:00:00,90.9941056177,6.94229493867,19.7175814815,0.0,23.6694662846,40.6342015617,29.3431225162,0.0,0.0,29.3431225162
 08/01  09:00:00,89.1467014467,6.91886188081,22.9009792189,0.0,23.6694662846,35.6302164847,41.4323889744,0.0,18.025,23.4073889744
 08/01  10:00:00,71.9805459708,6.75826521453,23.492133796,0.0,18.7433767983,22.9618409725,41.3933771631,0.0,18.025,23.3683771631
 08/01  11:00:00,74.4206394669,6.87981894183,25.8129294706,0.0,18.7433767983,22.9618409725,35.5223059083,0.0,18.025,17.4973059083
 08/01  12:00:00,76.0192982398,6.96875928934,27.2791993873,0.0,18.5889407304,23.1597249699,35.5199765124,0.0,18.025,17.4949765124
 08/01  13:00:00,78.6673149551,7.12727171011,29.5222037682,0.0,18.7433767983,23.2517909448,41.341653818,0.0,18.025,23.316653818
 08/01  14:00:00,80.6319883496,7.25315730827,31.3609917914,0.0,18.7433767983,23.2517909448,35.5210583746,0.0,18.025,17.4960583746
 08/01  15:00:00,80.5351967785,7.31936112044,31.4879424568,0.0,18.7433767983,22.9618409725,35.5178446257,0.0,18.025,17.4928446257
 08/01  16:00:00,85.8870721611,7.453721934,32.2541458929,0.0,18.7433767983,27.431320555,23.7865567028,0.0,18.025,5.76155670285
 08/01  17:00:00,99.682161441,7.82944342796,33.4852580944,0.0,17.6635504202,40.6971502883,5.77224861875,0.0,0.0,5.77224861875
 08/01  18:00:00,107.07755129,8.07932038689,34.1259268868,0.0,27.5259009287,37.3340067412,11.5773461646,0.0,0.0,11.5773461646
 08/01  19:00:00,108.643227677,8.16940987856,33.2762263422,0.0,33.8341110165,33.3544677425,5.78171859522,0.0,0.0,5.78171859522
 08/01  20:00:00,119.927745462,8.25162058793,30.672371045,0.0,36.5179666069,38.8247702939,11.5439750849,0.0,0.0,11.5439750849
 08/01  21:00:00,114.823544232,8.22940382204,29.2213413699,0.0,32.965339924,36.8579353714,11.5879810645,0.0,0.0,11.5879810645
 08/01  22:00:00,84.6944178879,7.64141142225,23.2274272196,0.0,25.6355707503,20.6438685092,5.78825299985,0.0,0.0,5.78825299985
 08/01  23:00:00,59.2302671644,7.0931310133,17.8646047144,0.0,15.0252895274,11.7056064465,5.76722823993,0.0,0.0,5.76722823993
 08/01  24:00:00,51.5704759451,6.84798831521,15.4757168391,0.0,11.6412384099,10.0650221343,5.76184132503,0.0,0.0,5.76184132503
 08/02  01:00:00,47.7385785222,6.65003343354,13.4024913321,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/02  02:00:00,44.2064065594,6.49333913263,11.8865670105,0.0,8.25718729233,10.0299323277,5.75643739225,0.0,0.0,5.75643739225
 08/02  03:00:00,42.9213301295,6.38058492033,10.71424712,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  04:00:00,43.9804902557,6.31868760683,10.2286844472,0.0,8.25718729233,11.6354268332,5.76195141644,0.0,0.0,5.76195141644
 08/02  05:00:00,49.8731287257,6.32727079343,10.4170311517,0.0,12.1011305571,15.3678112995,5.77774735191,0.0,0.0,5.77774735191
 08/02  06:00:00,79.9292024994,6.98027332076,15.9437541295,0.0,19.7275818095,37.2640762949,11.5886489625,0.0,0.0,11.5886489625
 08/02  07:00:00,103.957069988,7.45659956058,20.8911210669,0.0,24.3117294858,51.2795993405,17.4367598753,0.0,0.0,17.4367598753
 08/02  08:00:00,91.4012608282,6.88481576147,20.1822214546,0.0,23.6694662846,40.6342015617,29.3416546961,0.0,0.0,29.3416546961
 08/02  09:00:00,85.9177619707,6.72565843462,19.8652415045,0.0,23.6694662846,35.6302164847,41.4284252966,0.0,18.025,23.4034252966
 08/02  10:00:00,65.6990557414,6.41394232989,17.5549753451,0.0,18.7433767983,22.9618409725,35.5559264575,0.0,18.025,17.5309264575
 08/02  11:00:00,66.141879454,6.419201576,17.9947892074,0.0,18.7433767983,22.9618409725,41.3476431938,0.0,18.025,23.3226431938
 08/02  12:00:00,66.9801663554,6.43176261504,18.7770690059,0.0,18.5889407304,23.1597249699,35.5205414119,0.0,18.025,17.4955414119
 08/02  13:00:00,70.993050647,6.6185149282,22.3566944678,0.0,18.7433767983,23.2517909448,35.5192892159,0.0,18.025,17.4942892159
 08/02  14:00:00,75.4250878215,6.80349750471,26.6037522368,0.0,18.7433767983,23.2517909448,41.3406604293,0.0,18.025,23.3156604293
 08/02  15:00:00,77.7709438599,6.97540452858,29.0676527922,0.0,18.7433767983,22.9618409725,35.5202518262,0.0,18.025,17.4952518262
 08/02  16:00:00,84.0283719222,7.18446406696,30.6647014173,0.0,18.7433767983,27.431320555,23.786594793,0.0,18.025,5.76159479297
 08/02  17:00:00,97.9395612688,7.62059181556,31.9515076268,0.0,17.6635504202,40.6971502883,5.7723474424,0.0,0.0,5.7723474424
 08/02  18:00:00,105.858715804,7.92998296227,33.0564349992,0.0,27.5259009287,37.3340067412,5.7984684123,0.0,0.0,5.7984684123
 08/02  19:00:00,108.154735042,8.07988213246,32.8772611961,0.0,33.8341110165,33.3544677425,11.5454550766,0.0,0.0,11.5454550766
 08/02  20:00:00,119.999480234,8.20781175579,30.787923143,0.0,36.5179666069,38.8247702939,5.78171338339,0.0,0.0,5.78171338339
 08/02  21:00:00,115.007167471,8.20281220107,29.4315636921,0.0,32.965339924,36.8579353714,11.5882059841,0.0,0.0,11.5882059841
 08/02  22:00:00,85.9498396275,7.67333446054,24.450926313,0.0,25.6355707503,20.6438685092,11.5564481757,0.0,0.0,11.5564481757
 08/02  23:00:00,60.9871291518,7.16220825394,19.5523926871,0.0,15.0252895274,11.7056064465,5.76709515314,0.0,0.0,5.76709515314
 08/02  24:00:00,53.4592029823,6.93482876641,17.2776107622,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/03  01:00:00,50.4324978729,6.80004496527,15.9463976509,0.0,10.0992000411,10.047477231,5.75663445206,0.0,0.0,5.75663445206
 08/03  02:00:00,46.8065480753,6.65683614457,14.3232139726,0.0,8.25718729233,10.0299323277,5.75654058787,0.0,0.0,5.75654058787
 08/03  03:00:00,45.7897097612,6.56820722331,13.3950070585,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,46.3165070771,6.47785264003,12.4055345238,0.0,8.25718729233,11.6354268332,5.76166873289,0.0,0.0,5.76166873289
 08/03  05:00:00,52.142616183,6.48939414979,12.5244010482,0.0,12.1011305571,15.3678112995,5.77761803355,0.0,0.0,5.77761803355
 08/03  06:00:00,81.9547901315,7.1288915331,17.8207297374,0.0,19.7275818095,37.2640762949,11.5882899814,0.0,0.0,11.5882899814
 08/03  07:00:00,106.481671418,7.61023183661,23.262096065,0.0,24.3117294858,51.2795993405,17.4359936611,0.0,0.0,17.4359936611
 08/03  08:00:00,95.9350803772,7.10677804899,24.4940866373,0.0,23.6694662846,40.6342015617,23.4765206026,0.0,0.0,23.4765206026
 08/03  09:00:00,92.5654665236,7.02925058921,26.2093629682,0.0,23.6694662846,35.6302164847,41.4332174183,0.0,18.025,23.4082174183
 08/03  10:00:00,73.7898617267,6.78245474264,25.2772672683,0.0,18.7433767983,22.9618409725,41.3929190316,0.0,18.025,23.3679190316
 08/03  11:00:00,78.3823901325,7.00925898303,29.645245205,0.0,18.7433767983,22.9618409725,35.5219189058,0.0,18.025,17.4969189058
 08/03  12:00:00,81.7759824762,7.20001280311,32.804633692,0.0,18.5889407304,23.1597249699,35.5169200827,0.0,18.025,17.4919200827
 08/03  13:00:00,82.500478844,7.27871089617,33.2039343258,0.0,18.7433767983,23.2517909448,41.3454768583,0.0,18.025,23.3204768583
 08/03  14:00:00,84.1668239721,7.41099255318,34.737993184,0.0,18.7433767983,23.2517909448,35.5198425424,0.0,18.025,17.4948425424
 08/03  15:00:00,84.9355670703,7.53727260218,35.6704071206,0.0,18.7433767983,22.9618409725,35.5164915173,0.0,18.025,17.4914915173
 08/03  16:00:00,88.9229429968,7.60699240227,35.1367532536,0.0,18.7433767983,27.431320555,23.7866127408,0.0,18.025,5.76161274077
 08/03  17:00:00,96.6740394801,7.70456192187,30.6020237398,0.0,17.6635504202,40.6971502883,5.77194994547,0.0,0.0,5.77194994547
 08/03  18:00:00,97.1618392094,7.63961642473,24.6499309919,0.0,27.5259009287,37.3340067412,11.5772355017,0.0,0.0,11.5772355017
 08/03  19:00:00,98.6707079966,7.67087052493,23.8022518993,0.0,33.8341110165,33.3544677425,5.78261106597,0.0,0.0,5.78261106597
 08/03  20:00:00,112.753805379,7.82741705361,23.9226420663,0.0,36.5179666069,38.8247702939,11.545090363,0.0,0.0,11.545090363
 08/03  21:00:00,108.530893534,7.81000859616,23.3481025314,0.0,32.965339924,36.8579353714,11.5871561342,0.0,0.0,11.5871561342
 08/03  22:00:00,80.6150408668,7.32585041175,19.4636201528,0.0,25.6355707503,20.6438685092,5.78784453868,0.0,0.0,5.78784453868
 08/03  23:00:00,57.0320737062,6.88886629174,15.8706829769,0.0,15.0252895274,11.7056064465,5.76715427307,0.0,0.0,5.76715427307
 08/03  24:00:00,50.1418687862,6.70628234372,14.1888212805,0.0,11.6412384099,10.0650221343,5.76186274729,0.0,0.0,5.76186274729
 08/04  01:00:00,47.3330736688,6.58661210207,13.060406817,0.0,10.0992000411,10.047477231,5.75635255785,0.0,0.0,5.75635255785
 08/04  02:00:00,44.4318674665,6.48142079378,12.1239534919,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  03:00:00,43.3070272568,6.38801072604,11.0925183373,0.0,8.25718729233,10.0299323277,5.75614327541,0.0,0.0,5.75614327541
 08/04  04:00:00,44.1467066461,6.32346419049,10.3901300518,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/04  05:00:00,49.8508710534,6.32763498582,10.3944148771,0.0,12.1011305571,15.3678112995,11.5349500886,0.0,0.0,11.5349500886
 08/04  06:00:00,78.2861108178,6.87317850372,14.4077711546,0.0,19.7275818095,37.2640762949,11.5849354388,0.0,0.0,11.5849354388
 08/04  07:00:00,100.582861121,7.25808155269,17.7154486996,0.0,24.3117294858,51.2795993405,11.6307128033,0.0,0.0,11.6307128033
 08/04  08:00:00,88.0712546314,6.76299033918,16.9740523225,0.0,23.6694662846,40.6342015617,29.3399407727,0.0,0.0,29.3399407727
 08/04  09:00:00,86.2935087774,6.76934929572,20.1973095378,0.0,23.6694662846,35.6302164847,41.4280990751,0.0,18.025,23.4030990751
 08/04  10:00:00,67.8151267163,6.570148983,19.5148427353,0.0,18.7433767983,22.9618409725,35.5555346568,0.0,18.025,17.5305346568
 08/04  11:00:00,69.2796511231,6.65524508257,20.8965213433,0.0,18.7433767983,22.9618409725,41.3475283501,0.0,18.025,23.3225283501
 08/04  12:00:00,70.5512480419,6.75578787284,22.0241284653,0.0,18.5889407304,23.1597249699,35.5201510904,0.0,18.025,17.4951510904
 08/04  13:00:00,71.7503210808,6.83120534228,22.901278856,0.0,18.7433767983,23.2517909448,35.5147794,0.0,18.025,17.4897794
 08/04  14:00:00,72.324434335,6.88278365567,23.4238190461,0.0,18.7433767983,23.2517909448,41.3425766697,0.0,18.025,23.3175766697
 08/04  15:00:00,72.7088435199,6.95150212202,24.0294566802,0.0,18.7433767983,22.9618409725,35.5175858658,0.0,18.025,17.4925858658
 08/04  16:00:00,76.873176741,7.01803436274,23.6759404264,0.0,18.7433767983,27.431320555,23.7866245288,0.0,18.025,5.7616245288
 08/04  17:00:00,88.8163314071,7.28493143264,23.1639465003,0.0,17.6635504202,40.6971502883,5.77224135444,0.0,0.0,5.77224135444
 08/04  18:00:00,95.4995010637,7.48496495645,23.1422495915,0.0,27.5259009287,37.3340067412,11.5768099912,0.0,0.0,11.5768099912
 08/04  19:00:00,97.6687264069,7.59681746047,22.8743284712,0.0,33.8341110165,33.3544677425,5.78283228719,0.0,0.0,5.78283228719
 08/04  20:00:00,110.579671217,7.70343428926,21.8724991506,0.0,36.5179666069,38.8247702939,5.78219600094,0.0,0.0,5.78219600094
 08/04  21:00:00,106.127191864,7.67449814954,21.0799143498,0.0,32.965339924,36.8579353714,11.5876485215,0.0,0.0,11.5876485215
 08/04  22:00:00,77.8026107126,7.16171204578,16.8153308473,0.0,25.6355707503,20.6438685092,11.6481409187,0.0917982358369,0.0,11.5563426829
 08/04  23:00:00,53.9164342464,6.68813715186,12.9557739578,0.0,15.0252895274,11.7056064465,6.2947506351,0.52886214941,0.0,5.76588848569
 08/04  24:00:00,46.872571573,6.48792756273,11.1378829004,0.0,11.6412384099,10.0650221343,6.47196654112,0.710139206753,0.0,5.76182733436
 08/05  01:00:00,47.1281323421,6.39827882391,10.2843228545,0.0,12.8411359301,10.0650221343,0.450817815567,0.430817815567,0.0,0.02
 08/05  02:00:00,40.8831981249,6.23503172443,8.8216697416,0.0,8.25718729233,10.0299323277,6.46136964349,0.706078779727,0.0,5.75529086377
 08/05  03:00:00,39.5613087485,6.11794938876,7.61686837734,0.0,8.25718729233,10.0299323277,1.48487459001,1.46487459001,0.0,0.02
 08/05  04:00:00,40.1059473388,6.02084846992,6.65198348725,0.0,8.25718729233,11.6354268332,8.05265516572,2.29143585891,0.0,5.76121930681
 08/05  05:00:00,41.8531369601,5.96257355056,6.18313732022,0.0,8.71707943955,15.3327214929,8.3512316613,2.58424321853,0.0,5.76698844277
