Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/05  06:00:00,57.839632649,6.12762646354,7.56055075474,0.0,18.5082010057,25.6353820695,7.79181261808,2.01428881728,0.0,5.77752380079
 08/05  07:00:00,77.605615118,6.49851549731,10.6202630101,0.0,19.4083231844,41.0650158608,12.6356186056,1.04822220394,0.0,11.5873964017
 08/05  08:00:00,107.265917119,6.95365029418,15.9486123195,0.0,26.3286599382,57.9988325916,29.4745926535,0.0,0.0,29.4745926535
 08/05  09:00:00,92.8679209234,6.74527926656,16.9129972795,0.0,26.3286599382,42.8504436482,47.359836117,0.0,18.025,29.334836117
 08/05  10:00:00,66.6023129684,6.40601948091,14.9807035379,0.0,21.7447113004,23.4437158914,41.4344651064,0.0,18.025,23.4094651064
 08/05  11:00:00,64.795748098,6.44952368315,15.592389735,0.0,19.3027497915,23.426170988,35.5536845292,0.0,18.025,17.5286845292
 08/05  12:00:00,65.9711612049,6.54141451835,16.53375665,0.0,19.1483137236,23.7250123474,41.3417329366,0.0,18.025,23.3167329366
 08/05  13:00:00,67.4438298189,6.62257653075,17.7797179881,0.0,19.3027497915,23.7161209604,35.5207853072,0.0,18.025,17.4957853072
 08/05  14:00:00,68.0590153326,6.67852381872,18.3389534352,0.0,19.3027497915,23.7161209604,35.5174144153,0.0,18.025,17.4924144153
 08/05  15:00:00,68.4956399723,6.74294724704,19.0011087504,0.0,19.3027497915,23.426170988,41.3406848415,0.0,18.025,23.3156848415
 08/05  16:00:00,73.1584126394,6.80176322628,19.1537515425,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/05  17:00:00,81.9446492966,7.01845517327,19.1008109403,0.0,18.2229234133,37.5968344597,5.76688971175,0.0,0.0,5.76688971175
 08/05  18:00:00,97.1657768912,7.33468387057,20.0524153427,0.0,32.690315043,37.0816133363,5.77196742742,0.0,0.0,5.77196742742
 08/05  19:00:00,96.4651067925,7.42065514574,19.1540938562,0.0,36.8143715336,33.066984531,11.5828186884,0.0376409474016,0.0,11.545177741
 08/05  20:00:00,109.132917957,7.5240728324,18.9424117893,0.0,36.3493007332,38.7721355839,5.83889792327,0.0571046665772,0.0,5.78179325669
 08/05  21:00:00,105.826544285,7.44448740471,17.8334890565,0.0,36.1807251679,36.8228455648,6.96903543988,1.18623440763,0.0,5.78280103225
 08/05  22:00:00,80.6203848961,6.99468363972,14.3972249761,0.0,31.0351095914,20.6438685092,13.5015340765,1.91351853804,0.0,11.5880155385
 08/05  23:00:00,54.1356813897,6.53698705645,10.9241268215,0.0,17.4250845679,11.7056064465,14.1132398299,2.57899810945,0.0,11.5342417205
 08/05  24:00:00,45.6160518114,6.31087384249,8.85852370283,0.0,12.8411359301,10.0650221343,4.50991062488,4.48991062488,0.0,0.02
 08/06  01:00:00,44.2471038458,6.16585147978,7.51629565402,0.0,12.925468867,10.100111941,11.3472948963,5.59199647124,0.0,5.75529842505
 08/06  02:00:00,37.9824308715,5.99184603029,6.04467175151,0.0,8.34152022915,10.0650221343,6.98282355724,6.96282355724,0.0,0.02
 08/06  03:00:00,36.9407476823,5.89009608671,5.10473454282,0.0,8.34152022915,10.0650221343,13.6313528047,7.87493639505,0.0,5.75641640968
 08/06  04:00:00,37.9888296702,5.82496172497,4.61133250292,0.0,8.34152022915,11.6705166398,13.9208382372,8.15914838628,0.0,5.76168985093
 08/06  05:00:00,42.0752664261,5.79294302014,4.57147909704,0.0,8.80141237637,15.3678112995,12.7208234503,6.95412389903,0.0,5.76669955127
 08/06  06:00:00,55.9439074595,5.94432077666,5.84813163976,0.0,18.5082010057,25.6353820695,12.4237883544,6.64647854107,0.0,5.7773098133
 08/06  07:00:00,75.8744392087,6.32648332804,8.94170200647,0.0,19.4926561212,41.1001056674,17.2496099085,5.66336639321,0.0,11.5862435153
 08/06  08:00:00,105.495599613,6.81412038152,14.3178328193,0.0,26.3286599382,57.9988325916,30.3973864628,0.924140277385,0.0,29.4732461855
 08/06  09:00:00,92.1413501128,6.66800903103,16.3831264755,0.0,26.2443270014,42.8153538416,41.4973875282,0.0,18.025,23.4723875282
 08/06  10:00:00,67.1467307639,6.40588491514,15.5252588921,0.0,21.7447113004,23.4437158914,41.4355103935,0.0,18.025,23.4105103935
 08/06  11:00:00,66.1640730643,6.5046841659,16.8458451325,0.0,19.3449162599,23.4437158914,41.3888998558,0.0,18.025,23.3638998558
 08/06  12:00:00,67.8026844985,6.63450287639,18.2124790422,0.0,19.190480192,23.7425572507,35.516767151,0.0,18.025,17.491767151
 08/06  13:00:00,69.127315433,6.72291443169,19.4225814952,0.0,19.260583323,23.698576057,41.342274057,0.0,18.025,23.317274057
 08/06  14:00:00,70.1543114086,6.80352075963,20.3689677769,0.0,19.260583323,23.698576057,35.5173101887,0.0,18.025,17.4923101887
 08/06  15:00:00,71.1746594872,6.89207382269,21.590710483,0.0,19.260583323,23.4086260847,35.5155681923,0.0,18.025,17.4905681923
 08/06  16:00:00,75.9269245412,6.95919139142,21.8245501525,0.0,19.260583323,27.8781056672,23.7865162589,0.0,18.025,5.7615162589
 08/06  17:00:00,83.8353505213,7.14704857895,20.9226355165,0.0,18.1807569449,37.5792895564,5.766826442,0.0,0.0,5.766826442
 08/06  18:00:00,98.9961181547,7.46639621586,21.8704723341,0.0,32.6059821062,37.0465235296,5.77193877725,0.0,0.0,5.77193877725
 08/06  19:00:00,98.5778655019,7.58230190456,21.1052154933,0.0,36.8143715336,33.066984531,5.7967671835,0.0141173242498,0.0,5.78264985925
 08/06  20:00:00,110.433613373,7.62899513172,20.0187630586,0.0,36.43363367,38.8072253906,11.6435899273,0.098650668162,0.0,11.5449392591
 08/06  21:00:00,106.458982605,7.52172448777,18.5081168713,0.0,36.0963922311,36.7877557581,6.46161701583,0.678863847936,0.0,5.7827531679
 08/06  22:00:00,80.9606319226,7.04856612022,14.8030176881,0.0,30.9507766546,20.6087787026,13.2092127253,1.62136835996,0.0,11.5878443653
 08/06  23:00:00,54.4863158233,6.58036811959,11.2313871986,0.0,17.4250845679,11.7056064465,8.32123880118,2.54376848674,0.0,5.77747031444
 08/06  24:00:00,46.1304966218,6.35628875619,9.20812849116,0.0,12.925468867,10.100111941,10.2279375109,4.46612325826,0.0,5.76181425262
 08/07  01:00:00,41.4996443238,6.17619738923,7.6373963432,0.0,10.0992000411,10.047477231,11.3140294774,5.55771864605,0.0,5.75631083137
 08/07  02:00:00,38.1636836885,6.02509455643,6.31210016569,0.0,8.25718729233,10.0299323277,6.93335753669,6.91335753669,0.0,0.02
 08/07  03:00:00,37.1107852291,5.92286750418,5.36142366835,0.0,8.25718729233,10.0299323277,13.6040081552,7.84791921292,0.0,5.75608894231
 08/07  04:00:00,38.133668473,5.85757901933,4.84298262581,0.0,8.25718729233,11.6354268332,8.16691163087,8.14691163087,0.0,0.02
 08/07  05:00:00,45.8384872463,5.86029194472,4.96538379505,0.0,12.1011305571,15.3678112995,19.2051319361,7.67047424901,0.0,11.5346576871
 08/07  06:00:00,72.213170774,6.37740883142,8.83061729687,0.0,19.7275818095,37.2640762949,17.5744757196,5.98856778432,0.0,11.5859079352
 08/07  07:00:00,94.5815864251,6.78786233561,12.1844152403,0.0,24.3117294858,51.2795993405,15.2597712509,3.62978594295,0.0,11.6299853079
 08/07  08:00:00,81.6912583567,6.30739628705,11.0496650048,0.0,23.6694662846,40.6342015617,29.6493039817,0.311947325128,0.0,29.3373566566
 08/07  09:00:00,78.7110524221,6.26738166662,13.1168307693,0.0,23.6694662846,35.6302164847,41.4279911413,0.0,18.025,23.4029911413
 08/07  10:00:00,59.8557125384,6.04348598405,12.0821002756,0.0,18.7433767983,22.9618409725,35.5604953633,0.00587415081988,18.025,17.5296212125
 08/07  11:00:00,59.8497169458,6.03384920804,12.0879883285,0.0,18.7433767983,22.9618409725,41.3468666602,0.0,18.025,23.3218666602
 08/07  12:00:00,60.5902795001,6.06009171423,12.75886163,0.0,18.5889407304,23.1597249699,35.5205011586,0.0,18.025,17.4955011586
 08/07  13:00:00,61.1725086794,6.12042164273,13.0342550421,0.0,18.7433767983,23.2517909448,35.5194921456,0.0,18.025,17.4944921456
 08/07  14:00:00,63.1992823419,6.23511962493,14.9463353416,0.0,18.7433767983,23.2517909448,41.3401010516,0.0,18.025,23.3151010516
 08/07  15:00:00,64.1066748675,6.32865338487,16.0501433642,0.0,18.7433767983,22.9618409725,35.5196327832,0.0,18.025,17.4946327832
 08/07  16:00:00,68.9686445084,6.42575536244,16.3636922305,0.0,18.7433767983,27.431320555,23.7866487008,0.0,18.025,5.76164870083
 08/07  17:00:00,81.3434922784,6.72415482122,16.2518908391,0.0,17.6635504202,40.6971502883,5.77200769007,0.0,0.0,5.77200769007
 08/07  18:00:00,88.1095859529,6.92339988299,16.3139152934,0.0,27.5259009287,37.3340067412,11.5762431363,0.0,0.0,11.5762431363
 08/07  19:00:00,91.8657320725,7.10544238296,17.5627179915,0.0,33.8341110165,33.3544677425,5.78221033721,0.0,0.0,5.78221033721
 08/07  20:00:00,108.367577116,7.29887281824,18.180978702,0.0,36.5179666069,38.8247702939,5.79961073512,0.0181016958296,0.0,5.78150903929
 08/07  21:00:00,101.706055582,7.2653516953,17.0679413523,0.0,32.965339924,36.8579353714,12.3971732838,0.809720041141,0.0,11.5874532427
 08/07  22:00:00,73.8875214325,6.78720979839,13.2747546061,0.0,25.6355707503,20.6438685092,13.0654186108,1.50964181102,0.0,11.5557767998
 08/07  23:00:00,50.4256360997,6.35570663906,9.79741357311,0.0,15.0252895274,11.7056064465,7.81211089172,2.045101894,0.0,5.76700899772
 08/07  24:00:00,43.4416307145,6.16471577569,8.03016161962,0.0,11.6412384099,10.0650221343,2.50917713702,2.48917713702,0.0,0.02
 08/08  01:00:00,41.0185030063,6.07650836845,7.25594566963,0.0,10.0992000411,10.047477231,7.8624106804,2.10598807631,0.0,5.75642260409
 08/08  02:00:00,38.1208519124,5.97033025861,6.32403123078,0.0,8.25718729233,10.0299323277,8.45787359242,2.70156626992,0.0,5.7563073225
 08/08  03:00:00,37.3634376889,5.89866491218,5.63828345046,0.0,8.25718729233,10.0299323277,3.57999217208,3.55999217208,0.0,0.02
 08/08  04:00:00,38.7598046561,5.87041293118,5.45628089863,0.0,8.25718729233,11.6354268332,8.64004186281,2.87824734647,0.0,5.76179451635
 08/08  05:00:00,46.7290400623,5.90357093583,5.81266407638,0.0,12.1011305571,15.3678112995,7.86327967617,2.08577986378,0.0,5.77749981238
 08/08  06:00:00,73.6610189686,6.47467447245,10.1812035309,0.0,19.7275818095,37.2640762949,13.1441356031,1.55649578051,0.0,11.5876398226
 08/08  07:00:00,96.5773826969,6.91267775039,14.0553977091,0.0,24.3117294858,51.2795993405,17.9988189091,0.564141529404,0.0,17.4346773797
 08/08  08:00:00,84.6101606809,6.4707502263,13.8052201437,0.0,23.6694662846,40.6342015617,23.4730129991,0.0,0.0,23.4730129991
 08/08  09:00:00,83.8504297351,6.53468439,17.9889109806,0.0,23.6694662846,35.6302164847,41.4306959598,0.0,18.025,23.4056959598
 08/08  10:00:00,67.175117603,6.4119611937,19.0330287006,0.0,18.7433767983,22.9618409725,41.3912579681,0.0,18.025,23.3662579681
 08/08  11:00:00,68.9159340779,6.53795973233,20.6500973534,0.0,18.7433767983,22.9618409725,35.520393558,0.0,18.025,17.495393558
 08/08  12:00:00,70.9231344077,6.67699840814,22.474807978,0.0,18.5889407304,23.1597249699,35.5157567718,0.0,18.025,17.4907567718
 08/08  13:00:00,73.8582091257,6.84919913527,24.9911851901,0.0,18.7433767983,23.2517909448,41.3409901864,0.0,18.025,23.3159901864
 08/08  14:00:00,75.9088416698,6.96618318625,26.9248309343,0.0,18.7433767983,23.2517909448,35.5202768804,0.0,18.025,17.4952768804
 08/08  15:00:00,76.5350032669,7.06012378969,27.7469993207,0.0,18.7433767983,22.9618409725,35.5168258745,0.0,18.025,17.4918258745
 08/08  16:00:00,80.4267279582,7.12623282756,27.1213055485,0.0,18.7433767983,27.431320555,23.7863746754,0.0,18.025,5.76137467541
 08/08  17:00:00,92.651489826,7.41427996026,26.8697709956,0.0,17.6635504202,40.6971502883,5.77173313079,0.0,0.0,5.77173313079
 08/08  18:00:00,98.5621049652,7.59184355187,26.0979951664,0.0,27.5259009287,37.3340067412,11.5766097557,0.0,0.0,11.5766097557
 08/08  19:00:00,100.434170025,7.70013229682,25.536473857,0.0,33.8341110165,33.3544677425,5.7814366427,0.0,0.0,5.7814366427
 08/08  20:00:00,116.679007353,7.90569937686,25.885581443,0.0,36.5179666069,38.8247702939,11.5433009746,0.0,0.0,11.5433009746
 08/08  21:00:00,111.205614206,7.94841775317,25.8844387009,0.0,32.965339924,36.8579353714,11.5867944109,0.0,0.0,11.5867944109
 08/08  22:00:00,82.6281943803,7.44708551963,21.3555600746,0.0,25.6355707503,20.6438685092,5.78671259481,0.0,0.0,5.78671259481
 08/08  23:00:00,57.9564880732,6.96158645607,16.7223870897,0.0,15.0252895274,11.7056064465,5.76583102353,0.0,0.0,5.76583102353
 08/08  24:00:00,50.2083488574,6.71495637593,14.2466354107,0.0,11.6412384099,10.0650221343,5.76179813146,0.0,0.0,5.76179813146
 08/09  01:00:00,46.7821297507,6.55883767239,12.5372485102,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/09  02:00:00,43.6115430295,6.43559745876,11.349454064,0.0,8.25718729233,10.0299323277,5.75639518855,0.0,0.0,5.75639518855
 08/09  03:00:00,43.6954656496,6.41511920099,11.4538591414,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  04:00:00,45.4009572069,6.400578152,11.5672725274,0.0,8.25718729233,11.6354268332,5.76175607388,0.0,0.0,5.76175607388
 08/09  05:00:00,53.5528962262,6.44061714458,12.0994755854,0.0,12.1011305571,15.3678112995,5.77716445322,0.0,0.0,5.77716445322
 08/09  06:00:00,80.8754233098,7.03853019687,16.8317559648,0.0,19.7275818095,37.2640762949,11.5876328133,0.0,0.0,11.5876328133
 08/09  07:00:00,104.164801285,7.47338313876,21.0821186522,0.0,24.3117294858,51.2795993405,17.4339339659,0.0,0.0,17.4339339659
 08/09  08:00:00,93.0719777428,6.98213471387,21.7556546018,0.0,23.6694662846,40.6342015617,23.4725241,0.0,0.0,23.4725241
 08/09  09:00:00,91.2402018874,6.97526884056,24.9380954044,0.0,23.6694662846,35.6302164847,41.4346233604,0.0,18.025,23.4096233604
 08/09  10:00:00,72.7696760627,6.77758968643,24.2619670564,0.0,18.7433767983,22.9618409725,41.3889145772,0.0,18.025,23.3639145772
 08/09  11:00:00,73.5584260929,6.86030696869,24.9702426019,0.0,18.7433767983,22.9618409725,35.5208503721,0.0,18.025,17.4958503721
 08/09  12:00:00,74.7222551991,6.9702925079,25.9806397499,0.0,18.5889407304,23.1597249699,41.3413110691,0.0,18.025,23.3163110691
 08/09  13:00:00,75.4916876391,7.0308067864,26.443054129,0.0,18.7433767983,23.2517909448,35.5164353165,0.0,18.025,17.4914353165
 08/09  14:00:00,75.0587889391,7.04057200151,26.000388106,0.0,18.7433767983,23.2517909448,35.516984223,0.0,18.025,17.491984223
 08/09  15:00:00,73.8230428245,7.03099595599,25.0641726144,0.0,18.7433767983,22.9618409725,41.3399281798,0.0,18.025,23.3149281798
 08/09  16:00:00,77.4478591683,7.05585108687,24.21281953,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/09  17:00:00,88.737834877,7.28275923118,23.0876343339,0.0,17.6635504202,40.6971502883,5.77205069399,0.0,0.0,5.77205069399
 08/09  18:00:00,94.3674961438,7.4234664854,22.0717663446,0.0,27.5259009287,37.3340067412,11.5764014911,0.0,0.0,11.5764014911
 08/09  19:00:00,95.6524091692,7.47933429815,20.9755080402,0.0,33.8341110165,33.3544677425,11.5443403028,0.0,0.0,11.5443403028
 08/09  20:00:00,111.354875868,7.61405702177,20.8530977982,0.0,36.5179666069,38.8247702939,5.7970238525,0.0154565862061,0.0,5.78156726629
 08/09  21:00:00,105.28817617,7.60351120394,20.3119117084,0.0,32.965339924,36.8579353714,11.5872654272,0.0,0.0,11.5872654272
 08/09  22:00:00,77.4758846643,7.12945787019,16.520878653,0.0,25.6355707503,20.6438685092,11.5554071766,0.0,0.0,11.5554071766
 08/09  23:00:00,54.1534667767,6.70069783564,13.1802586452,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/09  24:00:00,47.1994377196,6.51081835252,11.4418656898,0.0,11.6412384099,10.0650221343,5.76172098463,0.0,0.0,5.76172098463
 08/10  01:00:00,44.061052808,6.36778664562,10.0072177581,0.0,10.0992000411,10.047477231,5.78109305325,0.0258010884096,0.0,5.75529196484
 08/10  02:00:00,40.9595051276,6.24796622447,8.88505394657,0.0,8.25718729233,10.0299323277,0.211580619317,0.191580619317,0.0,0.02
 08/10  03:00:00,40.2262776816,6.17680931839,8.22297730991,0.0,8.25718729233,10.0299323277,6.06711031383,0.310779609385,0.0,5.75633070444
 08/10  04:00:00,41.101234094,6.10934779157,7.55878311904,0.0,8.25718729233,11.6354268332,0.836132433866,0.816132433866,0.0,0.02
 08/10  05:00:00,48.7629112604,6.11869932164,7.63140785213,0.0,12.1011305571,15.3678112995,12.5897926132,1.0549979422,0.0,11.534794671
 08/10  06:00:00,75.0699807766,6.63509443351,11.4297560574,0.0,19.7275818095,37.2640762949,12.6289524054,1.04347820151,0.0,11.5854742039
 08/10  07:00:00,97.1631690258,7.01488493374,14.5389919754,0.0,24.3117294858,51.2795993405,12.3649667397,0.73658917044,0.0,11.6283775693
 08/10  08:00:00,84.235867622,6.52939258673,13.3722897302,0.0,23.6694662846,40.6342015617,29.3367959629,0.0,0.0,29.3367959629
 08/10  09:00:00,80.6119787919,6.45483856292,14.8303092821,0.0,23.6694662846,35.6302164847,41.4269247123,0.0,18.025,23.4019247123
 08/10  10:00:00,61.1472633802,6.20400360262,13.2131394031,0.0,18.7433767983,22.9618409725,35.5528150574,0.0,18.025,17.5278150574
 08/10  11:00:00,60.7695643399,6.17141354999,12.870275515,0.0,18.7433767983,22.9618409725,41.3464110512,0.0,18.025,23.3214110512
 08/10  12:00:00,61.2511473871,6.17331394404,13.3065117316,0.0,18.5889407304,23.1597249699,35.5194028979,0.0,18.025,17.4944028979
 08/10  13:00:00,60.8539046355,6.16442012634,12.6716563965,0.0,18.7433767983,23.2517909448,35.5185990016,0.0,18.025,17.4935990016
 08/10  14:00:00,60.5541143558,6.1457551182,12.3905359674,0.0,18.7433767983,23.2517909448,41.3393259231,0.0,18.025,23.3143259231
 08/10  15:00:00,60.0896481455,6.13913919841,12.2226352575,0.0,18.7433767983,22.9618409725,35.5189757914,0.0,18.025,17.4939757914
 08/10  16:00:00,63.9475828819,6.16229042321,11.6060995509,0.0,18.7433767983,27.431320555,23.7865457452,0.0,18.025,5.76154574515
 08/10  17:00:00,76.0811821183,6.41329867023,11.3004428407,0.0,17.6635504202,40.6971502883,5.77186627397,0.0,0.0,5.77186627397
 08/10  18:00:00,83.7082621945,6.59656667499,12.2394363322,0.0,27.5259009287,37.3340067412,7.53921321716,0.259746805774,0.0,7.27946641139
 08/10  19:00:00,86.7350523645,6.72270697248,12.8147819401,0.0,33.8341110165,33.3544677425,11.3928282929,1.32676535094,0.0,10.066062942
 08/10  20:00:00,103.738102783,6.93538835187,13.9149976067,0.0,36.5179666069,38.8247702939,7.99193511774,2.21063059476,0.0,5.78130452298
 08/10  21:00:00,98.4560574535,6.98705329444,14.0962548797,0.0,32.965339924,36.8579353714,13.9059533118,2.31989279707,0.0,11.5860605147
 08/10  22:00:00,71.4849820612,6.57269804104,11.0867366787,0.0,25.6355707503,20.6438685092,13.9813990905,2.42589499814,0.0,11.5555040924
 08/10  23:00:00,48.5976778037,6.18795914803,8.13720845154,0.0,15.0252895274,11.7056064465,9.23100380688,3.46421905036,0.0,5.76678475652
 08/10  24:00:00,42.0058426589,6.03332355758,6.72577050507,0.0,11.6412384099,10.0650221343,4.44457381987,4.42457381987,0.0,0.02
 08/11  01:00:00,39.4640823258,5.93855014005,5.8394855688,0.0,10.0992000411,10.047477231,10.5512518655,4.79482736016,0.0,5.75642450532
 08/11  02:00:00,36.8070662627,5.85692055651,5.12365921407,0.0,8.25718729233,10.0299323277,5.11736555838,5.09736555838,0.0,0.02
 08/11  03:00:00,36.130237269,5.79111827483,4.51263177359,0.0,8.25718729233,10.0299323277,12.0578671795,6.30146250247,0.0,5.75640467701
 08/11  04:00:00,37.2604151768,5.74086712709,4.08644154716,0.0,8.25718729233,11.6354268332,12.8579978292,7.09644239694,0.0,5.76155543223
 08/11  05:00:00,45.1163750591,5.76487635533,4.33870022802,0.0,12.1011305571,15.3678112995,12.3406198777,6.56340506084,0.0,5.77721481691
 08/11  06:00:00,71.1913069893,6.26151920765,7.92465979055,0.0,19.7275818095,37.2640762949,18.2760304865,6.6891293141,0.0,11.5869011724
 08/11  07:00:00,93.0760392262,6.63501215429,10.831735738,0.0,24.3117294858,51.2795993405,22.6772549685,5.24311561025,0.0,17.4341393583
 08/11  08:00:00,79.9950466045,6.17189651228,9.48897011922,0.0,23.6694662846,40.6342015617,24.7788662466,1.30570876266,0.0,23.473157484
 08/11  09:00:00,76.7688094225,6.12477599023,11.3172070864,0.0,23.6694662846,35.6302164847,42.1843194617,0.755155446122,18.025,23.4041640156
 08/11  10:00:00,57.22806043,5.8578445979,9.64009414219,0.0,18.7433767983,22.9618409725,43.1849120456,1.79437533997,18.025,23.3655367056
 08/11  11:00:00,56.835197031,5.83589879924,9.27142431909,0.0,18.7433767983,22.9618409725,37.6914296105,2.17172142315,18.025,17.4947081873
 08/11  12:00:00,56.7042928351,5.83623194984,9.09673781387,0.0,18.5889407304,23.1597249699,38.2824577699,2.76359896294,18.025,17.493858807
 08/11  13:00:00,57.0274356375,5.84286237536,9.16675040451,0.0,18.7433767983,23.2517909448,41.5000275309,0.160611389606,18.025,23.3144161413
 08/11  14:00:00,57.1168518859,5.85962608078,9.23940359914,0.0,18.7433767983,23.2517909448,35.6769104478,0.158543687388,18.025,17.4933667604
 08/11  15:00:00,57.0834102155,5.88787885192,9.46765521406,0.0,18.7433767983,22.9618409725,36.6972336724,1.18236663313,18.025,17.4898670392
 08/11  16:00:00,61.2397914314,5.93632606068,9.12427763896,0.0,18.7433767983,27.431320555,24.8716768454,1.08519288161,18.025,5.76148396375
 08/11  17:00:00,73.1774471747,6.16696379333,8.64304934355,0.0,17.6635504202,40.6971502883,7.15594575497,1.38399896364,0.0,5.77194679133
 08/11  18:00:00,80.5546033647,6.33815678869,9.34419085211,0.0,27.5259009287,37.3340067412,14.5018288788,2.92651960078,0.0,11.5753092781
 08/11  19:00:00,84.0448466364,6.48977649807,10.3575136035,0.0,33.8341110165,33.3544677425,9.66340831236,3.88094986416,0.0,5.78245844819
 08/11  20:00:00,101.442020642,6.72412161395,11.8301794879,0.0,36.5179666069,38.8247702939,16.8167677901,5.27312904284,0.0,11.5436387472
 08/11  21:00:00,96.2932353364,6.78547552729,12.1350152501,0.0,32.965339924,36.8579353714,17.2036992719,5.61832393815,0.0,11.5853753337
 08/11  22:00:00,69.5167078533,6.38155521165,9.30961232096,0.0,25.6355707503,20.6438685092,11.7476021073,5.95984282042,0.0,5.78775928692
 08/11  23:00:00,46.6947359436,6.00299538425,6.41923095551,0.0,15.0252895274,11.7056064465,13.2315801082,7.46476978169,0.0,5.76681032647
 08/11  24:00:00,40.2256205885,5.85873247368,5.12013619346,0.0,11.6412384099,10.0650221343,14.1539171723,8.39227473049,0.0,5.76164244178
 08/12  01:00:00,40.8164328884,5.80579256459,4.56511878795,0.0,12.8411359301,10.0650221343,8.67266495691,8.65266495691,0.0,0.02
 08/12  02:00:00,35.2693293059,5.70452409162,3.7383156546,0.0,8.25718729233,10.0299323277,14.6234003091,8.86701516216,0.0,5.75638514696
 08/12  03:00:00,34.7960128945,5.6589971169,3.31053265536,0.0,8.25718729233,10.0299323277,9.07200693289,9.05200693289,0.0,0.02
 08/12  04:00:00,36.0990435544,5.62759415051,3.03834491295,0.0,8.25718729233,11.6354268332,15.9150741508,10.1535335857,0.0,5.7615405651
 08/12  05:00:00,40.083253739,5.60411467659,2.88772544034,0.0,8.71707943955,15.3327214929,16.1229145685,10.356071134,0.0,5.76684343452
 08/12  06:00:00,53.8745513678,5.7268522045,3.99626166849,0.0,18.5082010057,25.6353820695,14.4267908601,8.64949682167,0.0,5.77729403845
 08/12  07:00:00,73.4360489158,6.08694667998,6.86229593016,0.0,19.4083231844,41.0650158608,18.8232954991,7.23840993583,0.0,11.5848855633
 08/12  08:00:00,102.664107608,6.55451428303,11.7459784214,0.0,26.3286599382,57.9988325916,31.737218283,2.26558050173,0.0,29.4716377813
 08/12  09:00:00,88.3829419697,6.36038958228,12.8129363002,0.0,26.3286599382,42.8504436482,47.8909533659,0.533637323224,18.025,29.3323160427
 08/12  10:00:00,62.2103474014,6.04003578539,10.954740979,0.0,21.7447113004,23.4437158914,41.795789834,0.363242474622,18.025,23.4075473593
 08/12  11:00:00,60.2994311346,6.0900671255,11.4555441347,0.0,19.3027497915,23.426170988,35.5525129779,0.0,18.025,17.5275129779
 08/12  12:00:00,61.1377195205,6.17849926445,12.0632395562,0.0,19.1483137236,23.7250123474,41.3396469405,0.0,18.025,23.3146469405
 08/12  13:00:00,62.4063437936,6.28381700001,13.0810016032,0.0,19.3027497915,23.7161209604,35.5190124219,0.0,18.025,17.4940124219
 08/12  14:00:00,62.9118588665,6.3312587222,13.5390719614,0.0,19.3027497915,23.7161209604,35.5154452619,0.0,18.025,17.4904452619
 08/12  15:00:00,62.684562836,6.36552209759,13.5674649672,0.0,19.3027497915,23.426170988,41.3372415063,0.0,18.025,23.3122415063
 08/12  16:00:00,67.2995822342,6.42215488057,13.6745411023,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/12  17:00:00,75.7500629323,6.61457447999,13.3101190819,0.0,18.2229234133,37.5968344597,5.76654046511,0.0,0.0,5.76654046511
 08/12  18:00:00,91.2989130063,6.90347772132,14.6167738325,0.0,32.690315043,37.0816133363,5.77182808612,0.0,0.0,5.77182808612
 08/12  19:00:00,92.1661305964,7.0534462882,15.22234779,0.0,36.8143715336,33.066984531,7.64751477988,0.298789163578,0.0,7.3487256163
 08/12  20:00:00,105.595058166,7.20068597956,15.7279563148,0.0,36.3493007332,38.7721355839,12.0787901059,2.10270105786,0.0,9.97608904804
 08/12  21:00:00,102.717627766,7.14932863465,15.0197542485,0.0,36.1807251679,36.8228455648,9.55881416893,3.77673337826,0.0,5.78208079067
 08/12  22:00:00,77.9694975268,6.73392879989,12.0071235286,0.0,31.0351095914,20.6438685092,16.4658500086,4.87879922734,0.0,11.5870507812
 08/12  23:00:00,52.0293011591,6.32702075314,9.02773229469,0.0,17.4250845679,11.7056064465,11.2612257388,5.48391258909,0.0,5.7773131497
 08/12  24:00:00,44.1843959156,6.16257191953,7.57517783154,0.0,12.8411359301,10.0650221343,11.7662975897,6.00460183547,0.0,5.76169575424
 08/13  01:00:00,42.9089717061,6.0287673103,6.31525428407,0.0,12.925468867,10.100111941,13.1044943393,7.3482283558,0.0,5.75626598347
 08/13  02:00:00,36.4722022002,5.84461728626,4.68167987202,0.0,8.34152022915,10.0650221343,10.1308572043,10.1108572043,0.0,0.02
 08/13  03:00:00,35.4250271683,5.73128677902,3.74782894114,0.0,8.34152022915,10.0650221343,18.245729043,12.4897022725,0.0,5.75602677047
 08/13  04:00:00,36.4176915125,5.66090877718,3.204258639,0.0,8.34152022915,11.6705166398,19.2189197592,13.4579765618,0.0,5.76094319742
 08/13  05:00:00,40.3579175767,5.63047550311,3.01661000425,0.0,8.80141237637,15.3678112995,13.0277050638,13.0077050638,0.0,0.02
 08/13  06:00:00,53.7144376222,5.7323958182,3.83060148288,0.0,18.5082010057,25.6353820695,23.8387871123,12.3043883904,0.0,11.5343987219
 08/13  07:00:00,73.4008540585,6.08365674295,6.71097140835,0.0,19.4926561212,41.1001056674,20.9272476131,9.34003562045,0.0,11.5872119926
 08/13  08:00:00,102.886197101,6.57720522497,11.9453814521,0.0,26.3286599382,57.9988325916,32.0413495612,2.57203065811,0.0,29.4693189031
 08/13  09:00:00,88.5282362206,6.38120139689,13.056848358,0.0,26.2443270014,42.8153538416,41.9781287729,0.484380677204,18.025,23.4687480957
 08/13  10:00:00,62.9424318295,6.09791613057,11.6289449515,0.0,21.7447113004,23.4437158914,41.6074140996,0.174556236597,18.025,23.407857863
 08/13  11:00:00,61.6169241182,6.19793552374,12.6054575464,0.0,19.3449162599,23.4437158914,41.3895849527,0.0,18.025,23.3645849527
 08/13  12:00:00,62.8692179725,6.32228190034,13.5912440355,0.0,19.190480192,23.7425572507,35.5207455485,0.0,18.025,17.4957455485
 08/13  13:00:00,64.0608749897,6.43571882345,14.64334155,0.0,19.260583323,23.698576057,35.5154129934,0.0,18.025,17.4904129934
 08/13  14:00:00,65.2626991006,6.50876626138,15.7721219698,0.0,19.260583323,23.698576057,41.3416821712,0.0,18.025,23.3166821712
 08/13  15:00:00,65.2805911369,6.55693920231,16.0317873909,0.0,19.260583323,23.4086260847,35.5166849312,0.0,18.025,17.4916849312
 08/13  16:00:00,68.9894820812,6.56973193574,15.2765699663,0.0,19.260583323,27.8781056672,23.7865384219,0.0,18.025,5.76153842188
 08/13  17:00:00,77.7889099048,6.78532208138,15.2379307929,0.0,18.1807569449,37.5792895564,5.76662920041,0.0,0.0,5.76662920041
 08/13  18:00:00,92.5883770612,7.04550592798,15.883632921,0.0,32.6059821062,37.0465235296,5.77202095144,0.0,0.0,5.77202095144
 08/13  19:00:00,93.137205573,7.15628033292,16.0905939238,0.0,36.8143715336,33.066984531,5.80294269498,0.0211150080845,0.0,5.7818276869
 08/13  20:00:00,106.215404181,7.26385595294,16.1657151584,0.0,36.43363367,38.8072253906,7.47527300353,1.69336163957,0.0,5.78191136397
 08/13  21:00:00,102.820790121,7.18671666924,15.2049463055,0.0,36.0963922311,36.7877557581,14.9518578385,3.40705908549,0.0,11.544798753
 08/13  22:00:00,77.997465996,6.76101395045,12.1274324965,0.0,30.9507766546,20.6087787026,16.1784232362,4.59166574463,0.0,11.5867574916
 08/13  23:00:00,51.6808478167,6.31035099209,8.69595310137,0.0,17.4250845679,11.7056064465,12.8770393436,7.0997275615,0.0,5.77731178209
 08/13  24:00:00,43.7500636585,6.12424651303,7.05974644885,0.0,12.925468867,10.100111941,13.6191534708,7.85753680446,0.0,5.76161666638
 08/14  01:00:00,39.525528055,5.98002204985,5.85946673851,0.0,10.0992000411,10.047477231,7.73315979492,7.71315979492,0.0,0.02
 08/14  02:00:00,36.3907261891,5.84814268281,4.71609517963,0.0,8.25718729233,10.0299323277,14.7581861949,9.00289031922,0.0,5.75529587563
 08/14  03:00:00,35.4164241114,5.74011068991,3.84983146304,0.0,8.25718729233,10.0299323277,10.8356469506,10.8156469506,0.0,0.02
 08/14  04:00:00,36.4562412923,5.67789798681,3.34524063587,0.0,8.25718729233,11.6354268332,18.4628330727,12.7011653087,0.0,5.76166776397
 08/14  05:00:00,44.0205724425,5.6775387901,3.33024026164,0.0,12.1011305571,15.3678112995,19.3783643133,13.6013289374,0.0,5.77703537586
 08/14  06:00:00,69.4258777194,6.09726233936,6.3234942003,0.0,19.7275818095,37.2640762949,23.9794970557,12.3925856396,0.0,11.5869114161
 08/14  07:00:00,91.6923451393,6.50756716343,9.57549859425,0.0,24.3117294858,51.2795993405,26.6900515657,9.25653348226,0.0,17.4335180835
 08/14  08:00:00,79.0718833619,6.08798159213,8.64972847449,0.0,23.6694662846,40.6342015617,26.4585088484,2.98741852327,0.0,23.4710903251
 08/14  09:00:00,77.4161420576,6.14714672533,11.9421725159,0.0,23.6694662846,35.6302164847,41.7758219082,0.344382893821,18.025,23.4064390144
 08/14  10:00:00,59.7909182239,6.04363628419,12.0171661587,0.0,18.7433767983,22.9618409725,41.3899038836,0.0,18.025,23.3649038836
 08/14  11:00:00,61.6299848366,6.19974726347,13.7023667567,0.0,18.7433767983,22.9618409725,35.5199757037,0.0,18.025,17.4949757037
 08/14  12:00:00,64.0057769189,6.3606142626,15.8738423186,0.0,18.5889407304,23.1597249699,41.3373706183,0.0,18.025,23.3123706183
 08/14  13:00:00,64.9341253102,6.44932723655,16.4669791134,0.0,18.7433767983,23.2517909448,35.5173497051,0.0,18.025,17.4923497051
 08/14  14:00:00,63.3421566947,6.38847968388,14.9358545538,0.0,18.7433767983,23.2517909448,35.5177904382,0.0,18.025,17.4927904382
 08/14  15:00:00,64.2523801404,6.50112723098,16.0233798764,0.0,18.7433767983,22.9618409725,35.514217411,0.0,18.025,17.489217411
 08/14  16:00:00,69.8257454096,6.60991453636,17.0366495919,0.0,18.7433767983,27.431320555,23.7864050196,0.0,18.025,5.76140501957
 08/14  17:00:00,82.5756120499,6.88609098768,17.322091708,0.0,17.6635504202,40.6971502883,5.77189095096,0.0,0.0,5.77189095096
 08/14  18:00:00,89.3467179284,7.07578451338,17.3986856471,0.0,27.5259009287,37.3340067412,11.5756649119,0.0,0.0,11.5756649119
 08/14  19:00:00,91.7043129463,7.18142859962,17.3253320009,0.0,33.8341110165,33.3544677425,5.7819596767,0.0,0.0,5.7819596767
 08/14  20:00:00,107.074962294,7.28424740393,16.9030008972,0.0,36.5179666069,38.8247702939,12.2944127661,0.750119590984,0.0,11.5442931751
 08/14  21:00:00,100.319880314,7.21503199818,15.7321104822,0.0,32.965339924,36.8579353714,14.3232049005,2.73811052246,0.0,11.585094378
 08/14  22:00:00,72.794139297,6.74131798265,12.2272894503,0.0,25.6355707503,20.6438685092,9.91094031539,4.123463254,0.0,5.78747706139
 08/14  23:00:00,49.4282075489,6.30493637793,8.85076589293,0.0,15.0252895274,11.7056064465,11.5739434281,5.8070126047,0.0,5.76693082335
 08/14  24:00:00,42.1057716912,6.07817463979,6.78084696837,0.0,11.6412384099,10.0650221343,13.6952537267,7.93377259217,0.0,5.76148113457
 08/15  01:00:00,38.6503102891,5.89775127951,5.06651833799,0.0,10.0992000411,10.047477231,10.8230251827,10.8030251827,0.0,0.02
 08/15  02:00:00,35.7998346196,5.78523951699,4.18810974006,0.0,8.25718729233,10.0299323277,17.1295511602,11.3740067032,0.0,5.755544457
 08/15  03:00:00,35.2403344366,5.71777002801,3.69607942108,0.0,8.25718729233,10.0299323277,16.9084660238,11.1525000632,0.0,5.75596596061
 08/15  04:00:00,36.4947003556,5.67671974264,3.38488213433,0.0,8.25718729233,11.6354268332,11.5483391964,11.5283391964,0.0,0.02
 08/15  05:00:00,44.2243113923,5.69059253783,3.52092448137,0.0,12.1011305571,15.3678112995,16.7234247543,10.9461040971,0.0,5.77732065717
 08/15  06:00:00,69.9069922714,6.14062165013,6.76125155373,0.0,19.7275818095,37.2640762949,21.7591085036,10.1733325534,0.0,11.5857759501
 08/15  07:00:00,92.2247152076,6.54987443278,10.0655674448,0.0,24.3117294858,51.2795993405,25.2277627198,7.79398930467,0.0,17.4337734151
 08/15  08:00:00,79.606127455,6.12390733211,9.14804742492,0.0,23.6694662846,40.6342015617,31.3089270772,1.97472179676,0.0,29.3342052804
 08/15  09:00:00,78.0666344077,6.18881523189,12.5509957008,0.0,23.6694662846,35.6302164847,35.6929386966,0.110594616212,18.025,17.5573440804
 08/15  10:00:00,60.7534585885,6.09322092153,12.9301253492,0.0,18.7433767983,22.9618409725,41.3896611956,0.0,18.025,23.3646611956
 08/15  11:00:00,62.8716214421,6.25066676754,14.8930836773,0.0,18.7433767983,22.9618409725,35.5197139974,0.0,18.025,17.4947139974
 08/15  12:00:00,64.4084263377,6.38050348454,16.2566058241,0.0,18.5889407304,23.1597249699,41.3409394241,0.0,18.025,23.3159394241
 08/15  13:00:00,66.5820520948,6.52477039075,18.0394605078,0.0,18.7433767983,23.2517909448,35.5180883272,0.0,18.025,17.4930883272
 08/15  14:00:00,67.9420145423,6.62387355105,19.3003176417,0.0,18.7433767983,23.2517909448,35.5164764093,0.0,18.025,17.4914764093
 08/15  15:00:00,67.7870084694,6.67546468957,19.3836754677,0.0,18.7433767983,22.9618409725,41.3390815629,0.0,18.025,23.3140815629
 08/15  16:00:00,72.2546754228,6.75590285952,19.319589928,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/15  17:00:00,85.0153790532,7.05502833844,19.5929182999,0.0,17.6635504202,40.6971502883,5.77195687687,0.0,0.0,5.77195687687
 08/15  18:00:00,91.3409120168,7.23638937445,19.2322760059,0.0,27.5259009287,37.3340067412,11.5759759638,0.0,0.0,11.5759759638
 08/15  19:00:00,92.6412116129,7.28265457933,18.1610021297,0.0,33.8341110165,33.3544677425,11.5755254249,0.0308755544244,0.0,11.5446498704
 08/15  20:00:00,107.809747769,7.37242057476,17.5496179946,0.0,36.5179666069,38.8247702939,6.57030550323,0.78894443113,0.0,5.7813610721
 08/15  21:00:00,101.386593406,7.32478974883,16.6890685989,0.0,32.965339924,36.8579353714,13.7319953464,2.14535742574,0.0,11.5866379207
 08/15  22:00:00,73.6555887657,6.83079393308,12.9992606446,0.0,25.6355707503,20.6438685092,9.09677386711,3.30910835162,0.0,5.78766551549
 08/15  23:00:00,49.9664353405,6.36634823305,9.32758399557,0.0,15.0252895274,11.7056064465,11.262114386,5.49526072531,0.0,5.76685366069
 08/15  24:00:00,42.8065824883,6.15066504489,7.40916930406,0.0,11.6412384099,10.0650221343,12.5104733221,6.748835164,0.0,5.76163815806
 08/16  01:00:00,39.6286872381,5.991643862,5.95099936114,0.0,10.0992000411,10.047477231,13.9494971989,8.19312705427,0.0,5.75637014467
 08/16  02:00:00,36.3378604497,5.84522073734,4.66615830907,0.0,8.25718729233,10.0299323277,10.1318440453,10.1118440453,0.0,0.02
 08/16  03:00:00,35.537462945,5.75339276057,3.95758314671,0.0,8.25718729233,10.0299323277,16.773595564,11.0174686757,0.0,5.75612688829
 08/16  04:00:00,36.6272060353,5.69177649388,3.50233201921,0.0,8.25718729233,11.6354268332,11.4084841537,11.3884841537,0.0,0.02
 08/16  05:00:00,44.3097529916,5.69972427035,3.59723388887,0.0,12.1011305571,15.3678112995,22.4053782681,10.870964715,0.0,11.534413553
 08/16  06:00:00,70.4960968818,6.19807106931,7.29291007903,0.0,19.7275818095,37.2640762949,19.8419582747,8.25669266603,0.0,11.5852656087
 08/16  07:00:00,93.316919929,6.64777580571,11.0598735599,0.0,24.3117294858,51.2795993405,15.9223139836,4.29332809387,0.0,11.6289858898
 08/16  08:00:00,81.3856811622,6.25319351613,10.7983164301,0.0,23.6694662846,40.6342015617,29.3922056464,0.0590723930179,0.0,29.3331332534
 08/16  09:00:00,78.6007220585,6.22909779589,13.0448020596,0.0,23.6694662846,35.6302164847,41.4250742823,0.0,18.025,23.4000742823
 08/16  10:00:00,59.7831988875,6.01153605239,12.0415512351,0.0,18.7433767983,22.9618409725,35.5532582621,0.0,18.025,17.5282582621
 08/16  11:00:00,59.9596250186,6.02689953701,12.2048551006,0.0,18.7433767983,22.9618409725,41.3448522121,0.0,18.025,23.3198522121
 08/16  12:00:00,60.8547580532,6.03952754551,13.0439139835,0.0,18.5889407304,23.1597249699,35.5180624715,0.0,18.025,17.4930624715
 08/16  13:00:00,61.093223923,6.08182607445,12.9935752175,0.0,18.7433767983,23.2517909448,35.5158620638,0.0,18.025,17.4908620638
 08/16  14:00:00,62.626581603,6.15915204802,14.4496091297,0.0,18.7433767983,23.2517909448,35.5148106993,0.0,18.025,17.4898106993
 08/16  15:00:00,64.7961850646,6.31806951002,16.7502480126,0.0,18.7433767983,22.9618409725,41.3422199835,0.0,18.025,23.3172199835
 08/16  16:00:00,69.356445105,6.3941300541,16.7831296367,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/16  17:00:00,81.4744085074,6.69980256663,16.4071728871,0.0,17.6635504202,40.6971502883,11.5236613726,0.0,0.0,11.5236613726
 08/16  18:00:00,88.3363013171,6.93007770967,16.5339797776,0.0,27.5259009287,37.3340067412,5.79799405979,0.0,0.0,5.79799405979
 08/16  19:00:00,93.6786496,7.10622453729,17.4908717748,0.0,33.8341110165,33.3544677425,11.5444679265,0.0,0.0,11.5444679265
 08/16  20:00:00,109.337756243,7.37223000324,19.0778189896,0.0,36.5179666069,38.8247702939,5.78214552304,0.0,0.0,5.78214552304
 08/16  21:00:00,104.205021358,7.43976970714,19.3925171305,0.0,32.965339924,36.8579353714,11.5870621515,0.0,0.0,11.5870621515
 08/16  22:00:00,75.9718289063,6.94685455542,15.1994386902,0.0,25.6355707503,20.6438685092,11.5541133285,0.0,0.0,11.5541133285
 08/16  23:00:00,52.4556684033,6.51360487148,11.6695613503,0.0,15.0252895274,11.7056064465,5.9192603486,0.152492182009,0.0,5.76676816659
 08/16  24:00:00,45.9709575585,6.36256290238,10.361650261,0.0,11.6412384099,10.0650221343,0.0427966863178,0.0227966863178,0.0,0.02
 08/17  01:00:00,43.1603321099,6.2452415171,9.22904576508,0.0,10.0992000411,10.047477231,5.93251083302,0.177008318798,0.0,5.75550251422
 08/17  02:00:00,40.2039282955,6.13893858552,8.23850902412,0.0,8.25718729233,10.0299323277,0.507419748958,0.487419748958,0.0,0.02
 08/17  03:00:00,38.658362307,6.01075194165,6.82112403318,0.0,8.25718729233,10.0299323277,7.66186054229,1.90560012423,0.0,5.75626041806
 08/17  04:00:00,39.8895200427,5.97312070079,6.48329980582,0.0,8.25718729233,11.6354268332,7.5525923558,1.79142954298,0.0,5.76116281283
 08/17  05:00:00,48.140041953,6.02929723865,7.09795228842,0.0,12.1011305571,15.3678112995,7.04069056464,1.2635103496,0.0,5.77718021504
 08/17  06:00:00,74.6894340223,6.56326609981,11.1210543808,0.0,19.7275818095,37.2640762949,12.8281853297,1.24256834021,0.0,11.5856169895
 08/17  07:00:00,97.3870219978,6.98576402661,14.791986549,0.0,24.3117294858,51.2795993405,12.1412680151,0.512079151879,0.0,11.6291888632
 08/17  08:00:00,85.2072055177,6.52461988878,14.3484151263,0.0,23.6694662846,40.6342015617,29.3343414298,0.0,0.0,29.3343414298
 08/17  09:00:00,83.2416252377,6.54773646398,17.367071152,0.0,23.6694662846,35.6302164847,41.426228274,0.0,18.025,23.401228274
 08/17  10:00:00,64.5290991466,6.33080360558,16.468181669,0.0,18.7433767983,22.9618409725,35.5534599806,0.0,18.025,17.5284599806
 08/17  11:00:00,65.9541673468,6.42658498158,17.7997123661,0.0,18.7433767983,22.9618409725,41.3432321986,0.0,18.025,23.3182321986
 08/17  12:00:00,68.178494847,6.5493993504,19.8577785113,0.0,18.5889407304,23.1597249699,35.5183567614,0.0,18.025,17.4933567614
 08/17  13:00:00,70.00326844,6.66911636818,21.3163299791,0.0,18.7433767983,23.2517909448,35.5127481137,0.0,18.025,17.4877481137
 08/17  14:00:00,71.5092957877,6.76419520205,22.7272834187,0.0,18.7433767983,23.2517909448,41.3394177083,0.0,18.025,23.3144177083
 08/17  15:00:00,72.4749071033,6.86369784381,23.8833398825,0.0,18.7433767983,22.9618409725,35.5189086422,0.0,18.025,17.4939086422
 08/17  16:00:00,76.5194924591,6.93077830091,23.4095274151,0.0,18.7433767983,27.431320555,23.7863952635,0.0,18.025,5.76139526347
 08/17  17:00:00,88.930929202,7.23552785115,23.327970236,0.0,17.6635504202,40.6971502883,5.77194302647,0.0,0.0,5.77194302647
 08/17  18:00:00,95.02263046,7.4303244883,22.7200628528,0.0,27.5259009287,37.3340067412,11.5757182655,0.0,0.0,11.5757182655
 08/17  19:00:00,97.930436832,7.49279536269,21.3560909572,0.0,33.8341110165,33.3544677425,5.78200746713,0.0,0.0,5.78200746713
 08/17  20:00:00,111.633314647,7.62522335953,21.1203850591,0.0,36.5179666069,38.8247702939,5.79765402306,0.0163696230131,0.0,5.78128440005
 08/17  21:00:00,104.898101597,7.57791106126,19.9474576375,0.0,32.965339924,36.8579353714,11.6688331105,0.0821776726045,0.0,11.5866554379
 08/17  22:00:00,76.3368784341,7.04072067169,15.4706229557,0.0,25.6355707503,20.6438685092,12.4631355508,0.908159807777,0.0,11.5549757431
 08/17  23:00:00,52.5133024169,6.57294852223,11.6678506291,0.0,15.0252895274,11.7056064465,7.116279095,1.34954221965,0.0,5.76673687535
 08/17  24:00:00,45.2472480746,6.35830132518,9.6422037329,0.0,11.6412384099,10.0650221343,1.92740274041,1.90740274041,0.0,0.02
 08/18  01:00:00,42.519296032,6.23937971163,8.59387328479,0.0,10.0992000411,10.047477231,7.62269532034,1.86629441588,0.0,5.75640090447
 08/18  02:00:00,39.4994780757,6.11895013666,7.55404488491,0.0,8.25718729233,10.0299323277,2.17144226135,2.15144226135,0.0,0.02
 08/18  03:00:00,38.6181621219,6.03315510326,6.75852336653,0.0,8.25718729233,10.0299323277,8.6128669542,2.85649610545,0.0,5.75637084874
 08/18  04:00:00,39.7190038295,5.97910133332,6.30680066633,0.0,8.25718729233,11.6354268332,8.98138937052,3.21989389675,0.0,5.76149547377
 08/18  05:00:00,47.2653334799,5.97822479359,6.27431839424,0.0,12.1011305571,15.3678112995,9.48230301857,3.70555306209,0.0,5.77674995648
 08/18  06:00:00,73.5163025085,6.49076466062,10.0204240233,0.0,19.7275818095,37.2640762949,15.3509871102,3.76450627193,0.0,11.5864808383
 08/18  07:00:00,95.8965073029,6.89758741992,13.3896475764,0.0,24.3117294858,51.2795993405,19.8637130098,2.43113544364,0.0,17.4325775661
 08/18  08:00:00,84.6419558425,6.5080435145,13.7997448691,0.0,23.6694662846,40.6342015617,23.471474564,0.0,0.0,23.471474564
 08/18  09:00:00,84.7535600443,6.61514871868,18.8115934491,0.0,23.6694662846,35.6302164847,41.4268478108,0.0,18.025,23.4018478108
 08/18  10:00:00,67.9437648154,6.49982967519,19.7138210257,0.0,18.7433767983,22.9618409725,41.3882332365,0.0,18.025,23.3632332365
 08/18  11:00:00,68.891911493,6.59340150794,20.5706402523,0.0,18.7433767983,22.9618409725,35.5204168987,0.0,18.025,17.4954168987
 08/18  12:00:00,70.7449395464,6.72635667198,22.2472648352,0.0,18.5889407304,23.1597249699,35.5166680026,0.0,18.025,17.4916680026
 08/18  13:00:00,73.034421512,6.84643219504,24.1701697838,0.0,18.7433767983,23.2517909448,39.2784794664,0.0,18.025,21.2534794664
 08/18  14:00:00,74.7078100307,6.93017143054,25.7598216705,0.0,18.7433767983,23.2517909448,37.5753064883,0.0,18.025,19.5503064883
 08/18  15:00:00,75.2587136342,7.0055603562,26.5252822862,0.0,18.7433767983,22.9618409725,35.5172227584,0.0,18.025,17.4922227584
 08/18  16:00:00,73.2990943702,6.77906351702,20.3408461378,0.0,18.7433767983,27.431320555,23.7864170436,0.0,18.025,5.76141704361
 08/18  17:00:00,82.8323333707,6.92561281772,17.5392923233,0.0,17.6635504202,40.6971502883,5.77185538524,0.0,0.0,5.77185538524
 08/18  18:00:00,90.2136523432,7.12721115894,18.2141983479,0.0,27.5259009287,37.3340067412,11.5760519482,0.0,0.0,11.5760519482
 08/18  19:00:00,93.885345724,7.16015236514,17.6436455217,0.0,33.8341110165,33.3544677425,5.78194739909,0.0,0.0,5.78194739909
 08/18  20:00:00,107.530026043,7.2698721263,17.3724464961,0.0,36.5179666069,38.8247702939,5.81602081373,0.0340040063951,0.0,5.78201680733
 08/18  21:00:00,101.591450954,7.2774368628,16.9412823437,0.0,32.965339924,36.8579353714,11.8654764445,0.278631118955,0.0,11.5868453255
 08/18  22:00:00,73.9800710643,6.81211812136,13.3424209777,0.0,25.6355707503,20.6438685092,12.67505381,1.11972879027,0.0,11.5553250197
 08/18  23:00:00,50.438398592,6.37445225423,9.79144281216,0.0,15.0252895274,11.7056064465,7.68594136414,1.91914031939,0.0,5.76680104475
 08/18  24:00:00,43.3075046542,6.17270278004,7.88805643272,0.0,11.6412384099,10.0650221343,8.74393890579,2.9822976536,0.0,5.76164125219
 08/19  01:00:00,43.2284153229,6.0625036231,6.72039151476,0.0,12.8411359301,10.0650221343,5.00825147619,4.98825147619,0.0,0.02
 08/19  02:00:00,36.9853462115,5.89848889818,5.26037114784,0.0,8.25718729233,10.0299323277,12.6705357539,6.9140607032,0.0,5.75647505074
 08/19  03:00:00,35.7616517534,5.77877191746,4.15639926531,0.0,8.25718729233,10.0299323277,9.7421197483,9.7221197483,0.0,0.02
 08/19  04:00:00,36.5606655888,5.68804048977,3.43952338922,0.0,8.25718729233,11.6354268332,17.9107656063,12.14978209,0.0,5.76098351628
 08/19  05:00:00,40.3738609979,5.64703719978,3.13541521588,0.0,8.71707943955,15.3327214929,19.184940796,13.4180704486,0.0,5.76687034744
 08/19  06:00:00,53.5009838556,5.71101696277,3.63853573256,0.0,18.5082010057,25.6353820695,19.3642707415,13.586992597,0.0,5.77727814452
 08/19  07:00:00,72.6528198164,6.02495182075,6.14107339554,0.0,19.4083231844,41.0650158608,22.0676317641,10.480767151,0.0,11.5868646131
 08/19  08:00:00,102.729420131,6.56945749272,11.7963638905,0.0,26.3286599382,57.9988325916,32.2752182623,2.80669950001,0.0,29.4685187622
 08/19  09:00:00,88.4621702759,6.37493787607,12.8776224259,0.0,26.3286599382,42.8504436482,47.782436282,0.426914237431,18.025,29.3305220445
 08/19  10:00:00,62.5484762335,6.0815824021,11.2513335528,0.0,21.7447113004,23.4437158914,41.5579416736,0.126552988126,18.025,23.4063886855
 08/19  11:00:00,60.8113670887,6.15790101478,11.8996522462,0.0,19.3027497915,23.426170988,35.5519258852,0.0,18.025,17.5269258852
 08/19  12:00:00,61.5581611158,6.2525981805,12.4095835072,0.0,19.1483137236,23.7250123474,35.5156131707,0.0,18.025,17.4906131707
 08/19  13:00:00,62.5173932035,6.35281414694,13.1230595741,0.0,19.3027497915,23.7161209604,41.341702744,0.0,18.025,23.316702744
 08/19  14:00:00,63.4293850974,6.43099446682,13.9568670727,0.0,19.3027497915,23.7161209604,35.5166106237,0.0,18.025,17.4916106237
 08/19  15:00:00,63.5915488973,6.45915586771,14.3808184657,0.0,19.3027497915,23.426170988,35.5143483854,0.0,18.025,17.4893483854
 08/19  16:00:00,67.6185754324,6.48133331451,13.9343599163,0.0,19.3027497915,27.8956505705,23.7864204351,0.0,18.025,5.7614204351
 08/19  17:00:00,76.0538491688,6.6754417808,13.5530443865,0.0,18.2229234133,37.5968344597,5.76643064792,0.0,0.0,5.76643064792
 08/19  18:00:00,91.2663780112,6.93286991845,14.5548537381,0.0,32.690315043,37.0816133363,5.77182244791,0.0,0.0,5.77182244791
 08/19  19:00:00,93.8361979351,7.06263690359,14.9992374823,0.0,36.8143715336,33.066984531,6.09924373495,0.317664214118,0.0,5.78157952083
 08/19  20:00:00,105.268039878,7.19062587387,15.4110024599,0.0,36.3493007332,38.7721355839,14.1182279318,2.57457280088,0.0,11.5436551309
 08/19  21:00:00,102.60278582,7.14844974702,14.9057979527,0.0,36.1807251679,36.8228455648,9.86523567051,4.08280958842,0.0,5.78242608209
 08/19  22:00:00,77.9486246003,6.73706785227,11.9831229146,0.0,31.0351095914,20.6438685092,16.3024703557,4.71608844275,0.0,11.586381913
 08/19  23:00:00,51.7003674473,6.30282600333,8.72300240356,0.0,17.4250845679,11.7056064465,12.0945136049,6.31785955449,0.0,5.77665405038
 08/19  24:00:00,43.9382152459,6.14339630669,7.3481741856,0.0,12.8411359301,10.0650221343,12.2553683504,6.49385248827,0.0,5.76151586217
 08/20  01:00:00,43.1181806374,6.04659011522,6.50664505136,0.0,12.925468867,10.100111941,12.0760161214,6.31967226301,0.0,5.75634385842
 08/20  02:00:00,37.0355320934,5.89110619165,5.19852121781,0.0,8.34152022915,10.0650221343,7.6039591915,7.5839591915,0.0,0.02
 08/20  03:00:00,36.1023642732,5.79532869637,4.36112693701,0.0,8.34152022915,10.0650221343,14.1830072364,8.42659421219,0.0,5.75641302423
 08/20  04:00:00,37.2084349353,5.73541892549,3.92049706223,0.0,8.34152022915,11.6705166398,8.68204465044,8.66204465044,0.0,0.02
 08/20  05:00:00,41.1508612124,5.7005117084,3.73951932768,0.0,8.80141237637,15.3678112995,14.1156508997,8.34881882906,0.0,5.76683207063
 08/20  06:00:00,56.7879134895,5.83515253011,4.91732793897,0.0,18.5082010057,25.6353820695,13.4193505962,7.64281391699,0.0,5.7765366792
