Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/20  07:00:00,75.0010136583,6.23008688707,8.16470924785,0.0,19.4926561212,41.1001056674,16.825052276,5.23798631237,0.0,11.5870659637
 08/20  08:00:00,104.785721909,6.73753019219,13.684592282,0.0,26.3286599382,57.9988325916,35.7315528812,0.37177481776,0.0,35.3597780634
 08/20  09:00:00,90.9338363884,6.56899346843,15.274660098,0.0,26.2443270014,42.8153538416,41.4961889327,0.0,18.025,23.4711889327
 08/20  10:00:00,64.965183745,6.24561590687,13.504004614,0.0,21.7447113004,23.4437158914,41.4326461299,0.0,18.025,23.4076461299
 08/20  11:00:00,63.1952975829,6.32459250915,14.0571790503,0.0,19.3449162599,23.4437158914,41.3870680436,0.0,18.025,23.3620680436
 08/20  12:00:00,65.0711228726,6.44550669215,15.6699287433,0.0,19.190480192,23.7425572507,35.5182310995,0.0,18.025,17.4932310995
 08/20  13:00:00,67.6239399277,6.60749126844,18.034635278,0.0,19.260583323,23.698576057,35.5165651789,0.0,18.025,17.4915651789
 08/20  14:00:00,68.8344937499,6.69107396409,19.1616085306,0.0,19.260583323,23.698576057,36.8099713375,0.0,18.025,18.7849713375
 08/20  15:00:00,67.9899063947,6.70888524327,18.5891627478,0.0,19.260583323,23.4086260847,40.0454642167,0.0,18.025,22.0204642167
 08/20  16:00:00,71.3925072645,6.7052389746,17.5440918737,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/20  17:00:00,79.6396163352,6.8922745135,16.9816880064,0.0,18.1807569449,37.5792895564,5.76670312979,0.0,0.0,5.76670312979
 08/20  18:00:00,93.9483667842,7.1312922506,17.1578393162,0.0,32.6059821062,37.0465235296,5.77197841242,0.0,0.0,5.77197841242
 08/20  19:00:00,95.9331650808,7.21329559633,16.9455401287,0.0,36.8143715336,33.066984531,11.5445885213,0.0,0.0,11.5445885213
 08/20  20:00:00,106.934226474,7.31632839018,16.8320704535,0.0,36.43363367,38.8072253906,6.25621914515,0.47399903322,0.0,5.78222011193
 08/20  21:00:00,103.353680463,7.23037418923,15.6941863596,0.0,36.0963922311,36.7877557581,7.35720927379,1.5748308796,0.0,5.78237839419
 08/20  22:00:00,77.9710759991,6.76452612268,12.0975382654,0.0,30.9507766546,20.6087787026,19.075748844,3.2029509378,0.0,15.8727979062
 08/20  23:00:00,51.5181545928,6.30355194411,8.5400608122,0.0,17.4250845679,11.7056064465,13.9625479626,6.69576351139,0.0,7.2667844512
 08/20  24:00:00,43.0550009529,6.07440622207,6.41453161404,0.0,12.925468867,10.100111941,10.3656824454,10.3456824454,0.0,0.02
 08/21  01:00:00,38.3520458257,5.88055904889,4.78544410687,0.0,10.0992000411,10.047477231,18.7389974224,12.9837836724,0.0,5.75521374996
 08/21  02:00:00,35.2587490096,5.73614695605,3.69611841676,0.0,8.25718729233,10.0299323277,15.1628892335,15.1428892335,0.0,0.02
 08/21  03:00:00,34.6258808504,5.66531510426,3.13408266136,0.0,8.25718729233,10.0299323277,21.9453592531,16.1888828162,0.0,5.75647643687
 08/21  04:00:00,35.8183974281,5.62142382021,2.76387162185,0.0,8.25718729233,11.6354268332,23.3402672043,17.5786664346,0.0,5.76160076974
 08/21  05:00:00,43.3076656057,5.61246752969,2.68240807507,0.0,12.1011305571,15.3678112995,24.3241348184,18.5469326729,0.0,5.77720214545
 08/21  06:00:00,69.6167612816,5.91703288096,4.81061418266,0.0,19.7275818095,37.2640762949,29.9833758495,18.3966833998,0.0,11.5866924497
 08/21  07:00:00,89.6415174782,6.29857987119,7.73366531752,0.0,24.3117294858,51.2795993405,30.9046437663,13.4711052537,0.0,17.4335385126
 08/21  08:00:00,77.0775663382,5.91081592983,6.83258323434,0.0,23.6694662846,40.6342015617,29.1721844087,5.70094946946,0.0,23.4712349392
 08/21  09:00:00,74.8542022615,5.93797848225,9.58940667063,0.0,23.6694662846,35.6302164847,43.1083256552,1.68038912494,18.025,23.4029365302
 08/21  10:00:00,57.3534583908,5.86433390367,9.75900974682,0.0,18.7433767983,22.9618409725,41.7437235045,0.354447270648,18.025,23.3642762338
 08/21  11:00:00,58.5786940398,6.0019486803,10.8488757002,0.0,18.7433767983,22.9618409725,35.518763263,0.0,18.025,17.493763263
 08/21  12:00:00,60.2934924147,6.13669403045,12.385480125,0.0,18.5889407304,23.1597249699,35.5176581643,0.0,18.025,17.4926581643
 08/21  13:00:00,61.2929112835,6.25469282294,13.0203993995,0.0,18.7433767983,23.2517909448,41.3381183345,0.0,18.025,23.3131183345
 08/21  14:00:00,62.4817170172,6.34574466186,14.1181552548,0.0,18.7433767983,23.2517909448,35.517138856,0.0,18.025,17.492138856
 08/21  15:00:00,62.7232603796,6.39605274741,14.5993364025,0.0,18.7433767983,22.9618409725,35.5195598225,0.0,18.025,17.4945598225
 08/21  16:00:00,67.4895209261,6.47772335018,14.8326134352,0.0,18.7433767983,27.431320555,23.78639911,0.0,18.025,5.76139910997
 08/21  17:00:00,80.0004451218,6.75529417442,14.8777232218,0.0,17.6635504202,40.6971502883,5.77195619649,0.0,0.0,5.77195619649
 08/21  18:00:00,86.8501885756,6.93496552052,15.042980243,0.0,27.5259009287,37.3340067412,11.5759245084,0.0,0.0,11.5759245084
 08/21  19:00:00,90.6357326473,6.98913051545,14.5650556501,0.0,33.8341110165,33.3544677425,6.53284178105,0.750791028139,0.0,5.78205075291
 08/21  20:00:00,104.47141669,7.08992959238,14.4937786834,0.0,36.5179666069,38.8247702939,9.21783977427,3.43571415731,0.0,5.78212561696
 08/21  21:00:00,98.0945132063,7.03557128278,13.6862099865,0.0,32.965339924,36.8579353714,18.2305669341,6.64384831517,0.0,11.5867186189
 08/21  22:00:00,70.664604959,6.56350450903,10.275569146,0.0,25.6355707503,20.6438685092,19.9555005664,8.40022423738,0.0,11.5552763291
 08/21  23:00:00,47.641985086,6.15133410443,7.21814738726,0.0,15.0252895274,11.7056064465,15.4783492349,9.71144630924,0.0,5.76690292561
 08/21  24:00:00,40.8290629103,5.96371996346,5.61859705846,0.0,11.6412384099,10.0650221343,16.0424680051,10.2809964571,0.0,5.761471548
 08/22  01:00:00,38.0970457351,5.8374650305,4.57354147742,0.0,10.0992000411,10.047477231,10.7415036462,10.7215036462,0.0,0.02
 08/22  02:00:00,35.4789812594,5.74477393432,3.90772069923,0.0,8.25718729233,10.0299323277,15.897323027,10.1410554811,0.0,5.75626754586
 08/22  03:00:00,34.9982869259,5.68825490862,3.48355134043,0.0,8.25718729233,10.0299323277,9.91747887163,9.89747887163,0.0,0.02
 08/22  04:00:00,36.5162176407,5.67294957069,3.41016628992,0.0,8.25718729233,11.6354268332,14.0613057713,8.3002147995,0.0,5.76109097176
 08/22  05:00:00,44.4976856524,5.70201287235,3.78288237834,0.0,12.1011305571,15.3678112995,12.4232058502,6.64652328929,0.0,5.7766825609
 08/22  06:00:00,72.6263836536,6.19791894008,7.53934847643,0.0,19.7275818095,37.2640762949,16.5406148821,4.95361808283,0.0,11.5869967993
 08/22  07:00:00,93.9245421405,6.68622133095,11.629047239,0.0,24.3117294858,51.2795993405,19.1991572469,1.76651600453,0.0,17.4326412423
 08/22  08:00:00,82.2408751249,6.29107452079,11.6156323861,0.0,23.6694662846,40.6342015617,23.472129045,0.0,0.0,23.472129045
 08/22  09:00:00,79.8246822632,6.28917975445,14.2086842726,0.0,23.6694662846,35.6302164847,41.428878173,0.0,18.025,23.403878173
 08/22  10:00:00,61.2504736636,6.07024847371,13.4501105701,0.0,18.7433767983,22.9618409725,41.3891522985,0.0,18.025,23.3641522985
 08/22  11:00:00,63.1671442333,6.18345583909,15.2558194149,0.0,18.7433767983,22.9618409725,35.520089596,0.0,18.025,17.495089596
 08/22  12:00:00,67.4473075831,6.42532631913,19.2506615044,0.0,18.5889407304,23.1597249699,35.514325587,0.0,18.025,17.489325587
 08/22  13:00:00,71.3463908209,6.61034502295,22.7182289202,0.0,18.7433767983,23.2517909448,41.3401844948,0.0,18.025,23.3151844948
 08/22  14:00:00,72.9522290534,6.71193994742,24.2224691975,0.0,18.7433767983,23.2517909448,35.515490202,0.0,18.025,17.490490202
 08/22  15:00:00,73.8318259938,6.81327420203,25.2906797371,0.0,18.7433767983,22.9618409725,35.5159049177,0.0,18.025,17.4909049177
 08/22  16:00:00,79.0491299054,6.93929290736,25.9306560785,0.0,18.7433767983,27.431320555,23.7862987389,0.0,18.025,5.76129873888
 08/22  17:00:00,92.1648757986,7.29283754052,26.5046121531,0.0,17.6635504202,40.6971502883,5.77158256397,0.0,0.0,5.77158256397
 08/22  18:00:00,99.1892037198,7.53324570165,26.783715008,0.0,27.5259009287,37.3340067412,11.5759703816,0.0,0.0,11.5759703816
 08/22  19:00:00,102.348284611,7.63388034188,25.6328572393,0.0,33.8341110165,33.3544677425,5.78117029851,0.0,0.0,5.78117029851
 08/22  20:00:00,115.704226587,7.82921298436,24.9873038446,0.0,36.5179666069,38.8247702939,11.5426969429,0.0,0.0,11.5426969429
 08/22  21:00:00,109.552116396,7.8508435667,24.3285409569,0.0,32.965339924,36.8579353714,11.5858759273,0.0,0.0,11.5858759273
 08/22  22:00:00,81.1746706858,7.34810500351,20.0010356505,0.0,25.6355707503,20.6438685092,5.78767946096,0.0,0.0,5.78767946096
 08/22  23:00:00,56.4597757745,6.83719513428,15.3500764493,0.0,15.0252895274,11.7056064465,5.76568465927,0.0,0.0,5.76568465927
 08/22  24:00:00,48.5100469886,6.58373006478,12.6795685004,0.0,11.6412384099,10.0650221343,5.76163802824,0.0,0.0,5.76163802824
 08/23  01:00:00,45.2095436686,6.43158656643,11.0919187666,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/23  02:00:00,42.1765389064,6.31550568082,10.034546138,0.0,8.25718729233,10.0299323277,5.75640286296,0.0,0.0,5.75640286296
 08/23  03:00:00,41.4495970424,6.24424857632,9.37886698218,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/23  04:00:00,42.5738145379,6.19392164545,8.94679199443,0.0,8.25718729233,11.6354268332,5.76164776155,0.0,0.0,5.76164776155
 08/23  05:00:00,50.6340570499,6.22683607494,9.39442959132,0.0,12.1011305571,15.3678112995,5.77720685949,0.0,0.0,5.77720685949
 08/23  06:00:00,79.5285394832,6.80161352537,13.8378086206,0.0,19.7275818095,37.2640762949,11.5871996831,0.0,0.0,11.5871996831
 08/23  07:00:00,101.775110478,7.30131695091,18.8645196097,0.0,24.3117294858,51.2795993405,17.4338769788,0.0,0.0,17.4338769788
 08/23  08:00:00,90.5571119156,6.82076695221,19.4021750854,0.0,23.6694662846,40.6342015617,23.4702570568,0.0,0.0,23.4702570568
 08/23  09:00:00,87.1485000196,6.75473578061,21.0669421615,0.0,23.6694662846,35.6302164847,41.4311956303,0.0,18.025,23.4061956303
 08/23  10:00:00,66.0187720135,6.4181919914,17.8704673952,0.0,18.7433767983,22.9618409725,41.3891253884,0.0,18.025,23.3641253884
 08/23  11:00:00,64.6301678912,6.36816735462,16.5341309523,0.0,18.7433767983,22.9618409725,35.520249332,0.0,18.025,17.495249332
 08/23  12:00:00,65.117710763,6.38125933804,16.9651328246,0.0,18.5889407304,23.1597249699,41.3377263116,0.0,18.025,23.3127263116
 08/23  13:00:00,66.118650268,6.4445012963,17.6563310282,0.0,18.7433767983,23.2517909448,35.5176038385,0.0,18.025,17.4926038385
 08/23  14:00:00,67.3814295577,6.49987653477,18.8637306555,0.0,18.7433767983,23.2517909448,35.5146046948,0.0,18.025,17.4896046948
 08/23  15:00:00,67.2180018213,6.55661862623,18.9335125258,0.0,18.7433767983,22.9618409725,35.5143645919,0.0,18.025,17.4893645919
 08/23  16:00:00,71.5336470899,6.61687684176,18.7375900033,0.0,18.7433767983,27.431320555,23.7863791199,0.0,18.025,5.76137911988
 08/23  17:00:00,83.2027006912,6.87138149869,17.9638911145,0.0,17.6635504202,40.6971502883,5.77156499043,0.0,0.0,5.77156499043
 08/23  18:00:00,89.4184966676,7.03898215156,17.5072699308,0.0,27.5259009287,37.3340067412,11.5757746068,0.0,0.0,11.5757746068
 08/23  19:00:00,94.1974696917,7.16332790052,17.9525921732,0.0,33.8341110165,33.3544677425,5.78197351834,0.0,0.0,5.78197351834
 08/23  20:00:00,109.086705983,7.36873301746,18.8302620154,0.0,36.5179666069,38.8247702939,11.576143886,0.0318256189753,0.0,11.544318267
 08/23  21:00:00,102.972756977,7.3675926235,18.2324303699,0.0,32.965339924,36.8579353714,11.5851583411,0.0,0.0,11.5851583411
 08/23  22:00:00,75.3424120147,6.90965076684,14.6072317583,0.0,25.6355707503,20.6438685092,5.7875165386,0.0,0.0,5.7875165386
 08/23  23:00:00,52.0373627891,6.4886458667,11.2762132618,0.0,15.0252895274,11.7056064465,6.30441901596,0.537580236299,0.0,5.76683877966
 08/23  24:00:00,45.1306850032,6.3081153251,9.57582088764,0.0,11.6412384099,10.0650221343,6.68045113346,0.918917808042,0.0,5.76153332542
 08/24  01:00:00,42.4329932527,6.19827051243,8.54868180154,0.0,10.0992000411,10.047477231,1.04732923444,1.02732923444,0.0,0.02
 08/24  02:00:00,39.6660566359,6.10578107617,7.73379060467,0.0,8.25718729233,10.0299323277,6.87318723835,1.11691896468,0.0,5.75626827367
 08/24  03:00:00,39.3871098912,6.06862042169,7.49200430389,0.0,8.25718729233,10.0299323277,6.54151161108,0.785484187515,0.0,5.75602742357
 08/24  04:00:00,40.8426809469,6.0435982254,7.36598448084,0.0,8.25718729233,11.6354268332,0.627036090756,0.607036090756,0.0,0.02
 08/24  05:00:00,48.8579069123,6.0811316366,7.76398076252,0.0,12.1011305571,15.3678112995,6.35202697909,0.575362983227,0.0,5.77666399586
 08/24  06:00:00,78.0750001746,6.6770092188,12.5088721868,0.0,19.7275818095,37.2640762949,11.7456341274,0.158791806221,0.0,11.5868423212
 08/24  07:00:00,99.6045384584,7.13689259913,16.8583730783,0.0,24.3117294858,51.2795993405,17.4339436678,0.0,0.0,17.4339436678
 08/24  08:00:00,87.79807732,6.67728902562,16.7866158526,0.0,23.6694662846,40.6342015617,29.3343109117,0.0,0.0,29.3343109117
 08/24  09:00:00,85.4848790319,6.65030016107,19.507751169,0.0,23.6694662846,35.6302164847,37.3872860563,0.0,18.025,19.3622860563
 08/24  10:00:00,65.8751070015,6.3719839328,17.77301428,0.0,18.7433767983,22.9618409725,39.5835804477,0.0,18.025,21.5585804477
 08/24  11:00:00,65.6813818993,6.35888490866,17.5946261938,0.0,18.7433767983,22.9618409725,35.5185771369,0.0,18.025,17.4935771369
 08/24  12:00:00,66.7262354996,6.38881720788,18.5661014423,0.0,18.5889407304,23.1597249699,41.3411696437,0.0,18.025,23.3161696437
 08/24  13:00:00,68.2584547705,6.46398628707,19.7766472214,0.0,18.7433767983,23.2517909448,35.518260177,0.0,18.025,17.493260177
 08/24  14:00:00,68.8549448704,6.48606374922,20.3510578775,0.0,18.7433767983,23.2517909448,35.5128879318,0.0,18.025,17.4878879318
 08/24  15:00:00,69.5135333453,6.56089434819,21.2247709655,0.0,18.7433767983,22.9618409725,41.3393121659,0.0,18.025,23.3143121659
 08/24  16:00:00,74.8142865156,6.66818463568,21.9669191078,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,86.9113579733,6.97669134773,21.5672341351,0.0,17.6635504202,40.6971502883,5.77184083043,0.0,0.0,5.77184083043
 08/24  18:00:00,92.4860370441,7.15535129763,20.4584391034,0.0,27.5259009287,37.3340067412,11.5760889754,0.0,0.0,11.5760889754
 08/24  19:00:00,97.5584223498,7.32188653918,21.1549816527,0.0,33.8341110165,33.3544677425,11.5436655322,0.0,0.0,11.5436655322
 08/24  20:00:00,112.872042679,7.58574468731,22.3985885129,0.0,36.5179666069,38.8247702939,5.78141538869,0.0,0.0,5.78141538869
 08/24  21:00:00,106.401520265,7.56700852931,21.4617768781,0.0,32.965339924,36.8579353714,11.5867491198,0.0,0.0,11.5867491198
 08/24  22:00:00,77.3129945057,7.02295900861,16.4645013169,0.0,25.6355707503,20.6438685092,5.78772038832,0.0,0.0,5.78772038832
 08/24  23:00:00,53.2385408533,6.55828657456,12.4077514752,0.0,15.0252895274,11.7056064465,5.76690990229,0.0,0.0,5.76690990229
 08/24  24:00:00,46.1664876641,6.37314018318,10.54659964,0.0,11.6412384099,10.0650221343,5.88691425075,0.125219580546,0.0,5.7616946702
 08/25  01:00:00,43.4372604905,6.2650406654,9.48617477819,0.0,10.0992000411,10.047477231,6.02749260912,0.271059010825,0.0,5.7564335983
 08/25  02:00:00,40.6328799376,6.17062361049,8.63577425096,0.0,8.25718729233,10.0299323277,0.397825743897,0.377825743897,0.0,0.02
 08/25  03:00:00,39.7091311157,6.09243942017,7.79020379005,0.0,8.25718729233,10.0299323277,6.6339089194,0.877714299765,0.0,5.75619461964
 08/25  04:00:00,40.6865417127,6.03769975624,7.21574317545,0.0,8.25718729233,11.6354268332,1.22041504298,1.20041504298,0.0,0.02
 08/25  05:00:00,48.603124665,6.06795402808,7.52237381747,0.0,12.1011305571,15.3678112995,12.714197354,1.17961307912,0.0,11.5345842749
 08/25  06:00:00,77.4570597769,6.63189983063,11.9360412094,0.0,19.7275818095,37.2640762949,12.3479138226,0.763010083845,0.0,11.5849037387
 08/25  07:00:00,98.7804192645,7.08008694568,16.0910572534,0.0,24.3117294858,51.2795993405,11.6498241454,0.02057851543,0.0,11.62924563
 08/25  08:00:00,87.3228088496,6.63806720636,16.350567473,0.0,23.6694662846,40.6342015617,29.3449709884,0.00973925797792,0.0,29.3352317305
 08/25  09:00:00,85.6111067231,6.63863676168,19.64564605,0.0,23.6694662846,35.6302164847,41.4257026211,0.0,18.025,23.4007026211
 08/25  10:00:00,66.8276683694,6.40067585744,18.6968789476,0.0,18.7433767983,22.9618409725,35.553737451,0.0,18.025,17.528737451
 08/25  11:00:00,67.1992787013,6.4084131687,19.0629941383,0.0,18.7433767983,22.9618409725,41.3439410047,0.0,18.025,23.3189410047
 08/25  12:00:00,68.9136812401,6.48219668922,20.6601667957,0.0,18.5889407304,23.1597249699,35.5185643448,0.0,18.025,17.4935643448
 08/25  13:00:00,71.206457393,6.58335666919,22.6052771849,0.0,18.7433767983,23.2517909448,35.5149892557,0.0,18.025,17.4899892557
 08/25  14:00:00,70.6191053219,6.57467739487,22.0266066934,0.0,18.7433767983,23.2517909448,41.3371467235,0.0,18.025,23.3121467235
 08/25  15:00:00,69.7851633111,6.60889479714,21.44839973,0.0,18.7433767983,22.9618409725,35.5172076673,0.0,18.025,17.4922076673
 08/25  16:00:00,74.8960210466,6.70558268741,22.0112512168,0.0,18.7433767983,27.431320555,23.7863723141,0.0,18.025,5.76137231408
 08/25  17:00:00,87.575458846,7.01854402351,22.1894801987,0.0,17.6635504202,40.6971502883,5.77198573626,0.0,0.0,5.77198573626
 08/25  18:00:00,94.6928129762,7.26637248717,22.5541936025,0.0,27.5259009287,37.3340067412,5.79819195626,0.0,0.0,5.79819195626
 08/25  19:00:00,99.253694682,7.41943504613,22.7527040359,0.0,33.8341110165,33.3544677425,11.5440894725,0.0,0.0,11.5440894725
 08/25  20:00:00,112.726822174,7.59750333453,22.2416095709,0.0,36.5179666069,38.8247702939,5.78234505839,0.0,0.0,5.78234505839
 08/25  21:00:00,107.243192628,7.64409121444,22.2263641547,0.0,32.965339924,36.8579353714,11.5858171171,0.0,0.0,11.5858171171
 08/25  22:00:00,79.3241720588,7.17021349618,18.3284203609,0.0,25.6355707503,20.6438685092,11.5553840971,0.0,0.0,11.5553840971
 08/25  23:00:00,55.1565907664,6.69942330765,14.1846633022,0.0,15.0252895274,11.7056064465,5.76671596912,0.0,0.0,5.76671596912
 08/25  24:00:00,48.9145488975,6.56485066948,13.1029533643,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/26  01:00:00,49.8202111554,6.53374382972,12.8409402491,0.0,12.8411359301,10.0650221343,5.75639262108,0.0,0.0,5.75639262108
 08/26  02:00:00,44.0230573922,6.41087961745,11.7856949247,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/26  03:00:00,43.4344041464,6.35400381993,11.2539124812,0.0,8.25718729233,10.0299323277,5.75647004814,0.0,0.0,5.75647004814
 08/26  04:00:00,44.6265569582,6.31485097572,10.8786035296,0.0,8.25718729233,11.6354268332,5.76138472774,0.0,0.0,5.76138472774
 08/26  05:00:00,48.7126060283,6.29106806955,10.8301283933,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 08/26  06:00:00,65.3819849895,6.51108465343,12.8354609967,0.0,18.5082010057,25.6353820695,11.5345321081,0.0,0.0,11.5345321081
 08/26  07:00:00,83.755786536,6.91285600479,16.3561279224,0.0,19.4083231844,41.0650158608,11.5869164232,0.0,0.0,11.5869164232
 08/26  08:00:00,115.309060752,7.43865574165,23.506794262,0.0,26.3286599382,57.9988325916,29.4699977962,0.0,0.0,29.4699977962
 08/26  09:00:00,101.488363091,7.20241225425,25.0763405971,0.0,26.3286599382,42.8504436482,41.4948079212,0.0,18.025,23.4698079212
 08/26  10:00:00,74.9998969139,6.82036185088,22.9639662308,0.0,21.7447113004,23.4437158914,41.4322421096,0.0,18.025,23.4072421096
 08/26  11:00:00,75.8787425167,6.93946992685,26.1854524497,0.0,19.3027497915,23.426170988,41.3860891775,0.0,18.025,23.3610891775
 08/26  12:00:00,79.0975560844,7.1578489437,29.043726371,0.0,19.1483137236,23.7250123474,35.5174410622,0.0,18.025,17.4924410622
 08/26  13:00:00,81.9591743039,7.28804344489,31.6296064831,0.0,19.3027497915,23.7161209604,41.3376213361,0.0,18.025,23.3126213361
 08/26  14:00:00,84.3151181653,7.4284910093,33.8451043896,0.0,19.3027497915,23.7161209604,35.5175804297,0.0,18.025,17.4925804297
 08/26  15:00:00,83.4572994282,7.45442639211,33.2512961534,0.0,19.3027497915,23.426170988,35.5180333899,0.0,18.025,17.4930333899
 08/26  16:00:00,86.4731298396,7.43919908088,31.8310413953,0.0,19.3027497915,27.8956505705,23.7864865242,0.0,18.025,5.76148652422
 08/26  17:00:00,95.2082055389,7.68229418966,31.7005438625,0.0,18.2229234133,37.5968344597,5.76680034371,0.0,0.0,5.76680034371
 08/26  18:00:00,110.82428523,8.04131390204,33.0043116449,0.0,32.690315043,37.0816133363,5.77203626252,0.0,0.0,5.77203626252
 08/26  19:00:00,115.425614453,8.23342753314,33.5338575377,0.0,36.8143715336,33.066984531,5.78225228805,0.0,0.0,5.78225228805
 08/26  20:00:00,124.382722352,8.41454679679,33.3017615246,0.0,36.3493007332,38.7721355839,5.78234859216,0.0,0.0,5.78234859216
 08/26  21:00:00,121.152272867,8.36491517536,32.2388103217,0.0,36.1807251679,36.8228455648,11.5448290582,0.0,0.0,11.5448290582
 08/26  22:00:00,96.2964605556,7.92199411137,29.1460251117,0.0,31.0351095914,20.6438685092,11.5860472681,0.0,0.0,11.5860472681
 08/26  23:00:00,65.021564864,7.27883501575,21.0681870344,0.0,17.4250845679,11.7056064465,5.77727511863,0.0,0.0,5.77727511863
 08/26  24:00:00,54.158072215,6.96162214264,16.7498017475,0.0,12.8411359301,10.0650221343,5.76171871705,0.0,0.0,5.76171871705
 08/27  01:00:00,52.8163442417,6.82765944601,15.4237405999,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/27  02:00:00,46.3006962386,6.64628581636,13.7084989629,0.0,8.34152022915,10.0650221343,5.75633638897,0.0,0.0,5.75633638897
 08/27  03:00:00,44.6965900474,6.51322072813,12.2374622315,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/27  04:00:00,45.3209658877,6.42621929091,11.3422209708,0.0,8.34152022915,11.6705166398,5.76167732913,0.0,0.0,5.76167732913
 08/27  05:00:00,48.6643208208,6.33795806472,10.6155270484,0.0,8.80141237637,15.3678112995,5.76687516495,0.0,0.0,5.76687516495
 08/27  06:00:00,64.798366683,6.52068734414,12.2422432421,0.0,18.5082010057,25.6353820695,5.77640337282,0.0,0.0,5.77640337282
 08/27  07:00:00,84.7567869669,6.99819955168,17.1523580039,0.0,19.4926561212,41.1001056674,11.5872675581,0.0,0.0,11.5872675581
 08/27  08:00:00,118.317269261,7.61450255098,26.3391512467,0.0,26.3286599382,57.9988325916,29.4697797206,0.0,0.0,29.4697797206
 08/27  09:00:00,103.594614097,7.37162285682,27.1328014043,0.0,26.2443270014,42.8153538416,47.3538259834,0.0,18.025,29.3288259834
 08/27  10:00:00,76.7135872026,6.98424182624,24.5137730876,0.0,21.7447113004,23.4437158914,41.4325197979,0.0,18.025,23.4075197979
 08/27  11:00:00,76.9837691771,7.13179563517,27.0384416415,0.0,19.3449162599,23.4437158914,35.5517073856,0.0,18.025,17.5267073856
 08/27  12:00:00,79.9698954352,7.31245162812,29.7017534361,0.0,19.190480192,23.7425572507,41.3419777035,0.0,18.025,23.3169777035
 08/27  13:00:00,80.9960916238,7.3576432964,30.6566329155,0.0,19.260583323,23.698576057,35.5167823339,0.0,18.025,17.4917823339
 08/27  14:00:00,81.3210576273,7.42852077797,30.9107201236,0.0,19.260583323,23.698576057,35.5132241676,0.0,18.025,17.4882241676
 08/27  15:00:00,80.2405435969,7.40460714961,30.1440746224,0.0,19.260583323,23.4086260847,41.3401464823,0.0,18.025,23.3151464823
 08/27  16:00:00,83.0751583778,7.35301397127,28.5789671703,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/27  17:00:00,90.41283799,7.51565986523,27.1315187976,0.0,18.1807569449,37.5792895564,5.76669401958,0.0,0.0,5.76669401958
 08/27  18:00:00,104.30922434,7.7927537064,26.8572305666,0.0,32.6059821062,37.0465235296,5.77200483077,0.0,0.0,5.77200483077
 08/27  19:00:00,108.241833826,7.923506994,26.6599903179,0.0,36.8143715336,33.066984531,11.5428853991,0.0,0.0,11.5428853991
 08/27  20:00:00,117.156440304,8.06159910181,26.3090054185,0.0,36.43363367,38.8072253906,5.781687829,0.0,0.0,5.781687829
 08/27  21:00:00,114.374353401,8.03289205751,25.912336049,0.0,36.0963922311,36.7877557581,5.78179716655,0.0,0.0,5.78179716655
 08/27  22:00:00,87.0588209271,7.4900900303,20.4597083671,0.0,30.9507766546,20.6087787026,11.5962440945,0.010159299358,0.0,11.5860847952
 08/27  23:00:00,59.8471445133,6.99559180262,16.1770033332,0.0,17.4250845679,11.7056064465,11.5344203777,0.0,0.0,11.5344203777
 08/27  24:00:00,51.6620038268,6.79054552876,14.3053916585,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/28  01:00:00,46.8870353382,6.60630307275,12.5946845924,0.0,10.0992000411,10.047477231,5.75652499048,0.0,0.0,5.75652499048
 08/28  02:00:00,43.4412244306,6.46181479756,11.1529249686,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  03:00:00,42.3899586241,6.36486848622,10.1986012112,0.0,8.25718729233,10.0299323277,5.75630234513,0.0,0.0,5.75630234513
 08/28  04:00:00,43.1332154161,6.28466029012,9.41545013731,0.0,8.25718729233,11.6354268332,5.80914470745,0.0476104302185,0.0,5.76153427724
 08/28  05:00:00,50.7317241781,6.28775743793,9.43116760682,0.0,12.1011305571,15.3678112995,5.96039371749,0.183040885125,0.0,5.77735283236
 08/28  06:00:00,79.0842614414,6.8126500862,13.3824847805,0.0,19.7275818095,37.2640762949,11.8004261434,0.213792315598,0.0,11.5866338278
 08/28  07:00:00,99.1618822202,7.16349636161,16.389096219,0.0,24.3117294858,51.2795993405,17.4338478051,0.0,0.0,17.4338478051
 08/28  08:00:00,86.2579987956,6.65861248856,15.2652056483,0.0,23.6694662846,40.6342015617,23.4713278534,0.0,0.0,23.4713278534
 08/28  09:00:00,82.31077955,6.55851974128,16.4254342167,0.0,23.6694662846,35.6302164847,41.4285733863,0.0,18.025,23.4035733863
 08/28  10:00:00,62.2838949513,6.25043764178,14.3033361603,0.0,18.7433767983,22.9618409725,41.3894242044,0.0,18.025,23.3644242044
 08/28  11:00:00,61.6696641854,6.19955441287,13.7422359025,0.0,18.7433767983,22.9618409725,35.5203804059,0.0,18.025,17.4953804059
 08/28  12:00:00,61.9619518363,6.1784565805,14.0121731814,0.0,18.5889407304,23.1597249699,35.5193991668,0.0,18.025,17.4943991668
 08/28  13:00:00,61.3831678395,6.16492252216,13.2004207582,0.0,18.7433767983,23.2517909448,35.5161526097,0.0,18.025,17.4911526097
 08/28  14:00:00,60.8841910952,6.13111422415,12.7352558694,0.0,18.7433767983,23.2517909448,41.3427403018,0.0,18.025,23.3177403018
 08/28  15:00:00,60.2465158892,6.11649035878,12.4021505035,0.0,18.7433767983,22.9618409725,35.5202112242,0.0,18.025,17.4952112242
 08/28  16:00:00,64.6774381321,6.18438100221,12.3138673459,0.0,18.7433767983,27.431320555,23.7865150291,0.0,18.025,5.7615150291
 08/28  17:00:00,77.0292447755,6.45544084092,12.2063684523,0.0,17.6635504202,40.6971502883,5.77204798505,0.0,0.0,5.77204798505
 08/28  18:00:00,84.2395334431,6.6088005725,12.758477585,0.0,27.5259009287,37.3340067412,11.6737254524,0.0974579034215,0.0,11.5762675489
 08/28  19:00:00,90.7395885136,6.72073623791,13.0532950785,0.0,33.8341110165,33.3544677425,7.07487917751,1.29284981375,0.0,5.78202936376
 08/28  20:00:00,103.734037019,6.92294795894,13.9233728865,0.0,36.5179666069,38.8247702939,8.38938394554,2.60727222142,0.0,5.78211172412
 08/28  21:00:00,98.1948027094,6.95380985599,13.8682472104,0.0,32.965339924,36.8579353714,14.7384743567,3.15128600926,0.0,11.5871883474
 08/28  22:00:00,70.6020101677,6.48295691794,10.2935112051,0.0,25.6355707503,20.6438685092,16.9206331355,5.36500624693,0.0,11.5556268885
 08/28  23:00:00,47.386050934,6.07051544381,7.04302629262,0.0,15.0252895274,11.7056064465,12.8671076085,7.10019477594,0.0,5.76691283261
 08/28  24:00:00,40.8079734979,5.91325632396,5.64796691102,0.0,11.6412384099,10.0650221343,13.3812989907,7.61954816996,0.0,5.7617508207
 08/29  01:00:00,38.1883449305,5.8060108601,4.6962905366,0.0,10.0992000411,10.047477231,8.01319955013,7.99319955013,0.0,0.02
 08/29  02:00:00,35.386438403,5.71588852404,3.84405920862,0.0,8.25718729233,10.0299323277,14.9948828131,9.2386043994,0.0,5.75627841372
 08/29  03:00:00,34.8589873646,5.6665324255,3.36597009538,0.0,8.25718729233,10.0299323277,11.0251842905,11.0051842905,0.0,0.02
 08/29  04:00:00,36.1536360771,5.63454596334,3.08598282249,0.0,8.25718729233,11.6354268332,17.6056273215,11.8444951287,0.0,5.7611321928
 08/29  05:00:00,43.8640630805,5.64735653247,3.20390659468,0.0,12.1011305571,15.3678112995,17.0540708712,11.2779808687,0.0,5.77609000251
 08/29  06:00:00,70.3814626072,5.97005030216,5.52227968103,0.0,19.7275818095,37.2640762949,22.2211437437,10.6337099941,0.0,11.5874337496
 08/29  07:00:00,91.1145435111,6.40755919684,9.09768876051,0.0,24.3117294858,51.2795993405,24.8369669969,7.40240818738,0.0,17.4345588095
 08/29  08:00:00,78.9031468479,6.02761068744,8.54135296696,0.0,23.6694662846,40.6342015617,24.8377531868,1.36601226743,0.0,23.4717409193
 08/29  09:00:00,76.3565682837,6.03947766354,10.99026133,0.0,23.6694662846,35.6302164847,41.6892602543,0.257696284894,18.025,23.4065639695
 08/29  10:00:00,58.2850556815,5.90995375763,10.64497992,0.0,18.7433767983,22.9618409725,41.691502705,0.301106256764,18.025,23.3653964483
 08/29  11:00:00,59.805392428,6.06270978079,12.0148083175,0.0,18.7433767983,22.9618409725,35.5214959893,0.0,18.025,17.4964959893
 08/29  12:00:00,62.1261193599,6.21779442494,14.1370003759,0.0,18.5889407304,23.1597249699,35.5161711508,0.0,18.025,17.4911711508
 08/29  13:00:00,63.3114930717,6.33302914958,14.9606419351,0.0,18.7433767983,23.2517909448,41.3423725589,0.0,18.025,23.3173725589
 08/29  14:00:00,63.5048161303,6.32729250656,15.1596976246,0.0,18.7433767983,23.2517909448,35.5172454034,0.0,18.025,17.4922454034
 08/29  15:00:00,63.5459235876,6.38850557619,15.4295408357,0.0,18.7433767983,22.9618409725,35.51508353,0.0,18.025,17.49008353
 08/29  16:00:00,69.0511137542,6.50613210877,16.3657966623,0.0,18.7433767983,27.431320555,23.7865054191,0.0,18.025,5.76150541914
 08/29  17:00:00,81.3200058435,6.76899074589,16.1835810114,0.0,17.6635504202,40.6971502883,5.77166637873,0.0,0.0,5.77166637873
 08/29  18:00:00,87.6258760298,6.92480473834,15.8288131024,0.0,27.5259009287,37.3340067412,11.5750755065,0.0,0.0,11.5750755065
 08/29  19:00:00,93.5065294262,7.00143782663,15.5395328977,0.0,33.8341110165,33.3544677425,6.00524726537,0.222662779154,0.0,5.78258448622
 08/29  20:00:00,105.94762785,7.16655968825,15.8933469467,0.0,36.5179666069,38.8247702939,13.1159483371,1.57201365725,0.0,11.5439346799
 08/29  21:00:00,100.358668732,7.18738859692,15.7985306324,0.0,32.965339924,36.8579353714,13.6132781698,2.02600760965,0.0,11.5872705602
 08/29  22:00:00,72.8079268886,6.71273843444,12.2696477991,0.0,25.6355707503,20.6438685092,8.47562618433,2.68796003652,0.0,5.78766614781
 08/29  23:00:00,49.4923774358,6.28352563736,8.93634158952,0.0,15.0252895274,11.7056064465,9.35230240954,3.58537509495,0.0,5.76692731459
 08/29  24:00:00,42.7349701313,6.10875885792,7.37945717648,0.0,11.6412384099,10.0650221343,9.89820585683,4.13645251342,0.0,5.76175334342
 08/30  01:00:00,40.2596240195,6.01285584914,6.56072393781,0.0,10.0992000411,10.047477231,3.65768263782,3.63768263782,0.0,0.02
 08/30  02:00:00,37.3934827176,5.9098129982,5.65717938142,0.0,8.25718729233,10.0299323277,10.1122377988,4.35585304608,0.0,5.75638475276
 08/30  03:00:00,36.6426728822,5.83703814934,4.97914614188,0.0,8.25718729233,10.0299323277,5.21672478429,5.19672478429,0.0,0.02
 08/30  04:00:00,37.99740532,5.80182449574,4.76247588051,0.0,8.25718729233,11.6354268332,10.2895836399,4.52787540943,0.0,5.76170823044
 08/30  05:00:00,46.0918281541,5.84641132357,5.23261288158,0.0,12.1011305571,15.3678112995,9.19050464201,3.41304070942,0.0,5.7774639326
 08/30  06:00:00,74.7945765766,6.40672264875,9.49871750497,0.0,19.7275818095,37.2640762949,13.8679125485,2.28035898557,0.0,11.587553563
 08/30  07:00:00,95.570192806,6.84065208627,13.1202437583,0.0,24.3117294858,51.2795993405,18.6909788308,1.25661501998,0.0,17.4343638109
 08/30  08:00:00,82.9948581142,6.36252056434,12.298149248,0.0,23.6694662846,40.6342015617,29.335942791,0.0,0.0,29.335942791
 08/30  09:00:00,79.7207847706,6.31515100589,14.0787945508,0.0,23.6694662846,35.6302164847,35.5806569693,0.0,18.025,17.5556569693
 08/30  10:00:00,61.1282202717,6.11020535331,13.2878976551,0.0,18.7433767983,22.9618409725,41.3909574214,0.0,18.025,23.3659574214
 08/30  11:00:00,61.9852399968,6.1532010649,14.1041625371,0.0,18.7433767983,22.9618409725,35.5188026441,0.0,18.025,17.4938026441
 08/30  12:00:00,65.1938640543,6.33536209353,17.0871790445,0.0,18.5889407304,23.1597249699,41.3444936502,0.0,18.025,23.3194936502
 08/30  13:00:00,68.3814029777,6.53048380736,19.8330924751,0.0,18.7433767983,23.2517909448,35.5173324782,0.0,18.025,17.4923324782
 08/30  14:00:00,69.8935131801,6.61999648691,21.2556884517,0.0,18.7433767983,23.2517909448,35.5138404591,0.0,18.025,17.4888404591
 08/30  15:00:00,70.2621532655,6.68647131202,21.8478084714,0.0,18.7433767983,22.9618409725,41.341075936,0.0,18.025,23.316075936
 08/30  16:00:00,73.4757867986,6.73351245292,20.563084827,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/30  17:00:00,86.123996314,7.03344488953,20.7231094346,0.0,17.6635504202,40.6971502883,5.77198542686,0.0,0.0,5.77198542686
 08/30  18:00:00,93.6539793821,7.2780419477,21.5036747998,0.0,27.5259009287,37.3340067412,11.5764133726,0.0,0.0,11.5764133726
 08/30  19:00:00,98.3631290278,7.34505837674,20.0525033574,0.0,33.8341110165,33.3544677425,11.5451309103,0.0,0.0,11.5451309103
 08/30  20:00:00,109.204168976,7.42078244752,18.8956659414,0.0,36.5179666069,38.8247702939,5.9021234262,0.119429224345,0.0,5.78269420185
 08/30  21:00:00,102.84525017,7.39561012531,18.0768875931,0.0,32.965339924,36.8579353714,11.9517677782,0.364738598241,0.0,11.5870291799
 08/30  22:00:00,74.9856011629,6.90278522974,14.2572679499,0.0,25.6355707503,20.6438685092,12.5957542983,1.0403926709,0.0,11.5553616274
 08/30  23:00:00,50.9477242685,6.42253754106,10.252676996,0.0,15.0252895274,11.7056064465,2.29182675295,2.27182675295,0.0,0.02
 08/30  24:00:00,43.4330215186,6.1860955592,8.00017355338,0.0,11.6412384099,10.0650221343,10.0786852699,4.31691876198,0.0,5.76176650796
 08/31  01:00:00,40.4010237808,6.04508258961,6.66989036669,0.0,10.0992000411,10.047477231,11.2179241779,5.46138072754,0.0,5.75654345034
 08/31  02:00:00,37.5154782498,5.93906045444,5.74993116901,0.0,8.25718729233,10.0299323277,5.91312556695,5.89312556695,0.0,0.02
 08/31  03:00:00,36.81570505,5.8682897722,5.12092210217,0.0,8.25718729233,10.0299323277,12.0143842865,6.25837735368,0.0,5.75600693278
 08/31  04:00:00,37.9514395432,5.81544823895,4.70288437073,0.0,8.25718729233,11.6354268332,6.58792301773,6.56792301773,0.0,0.02
 08/31  05:00:00,45.5123425627,5.81244978907,4.68708566184,0.0,12.1011305571,15.3678112995,18.5607217225,7.02613335316,0.0,11.5345883693
 08/31  06:00:00,73.592120853,6.31769945323,8.38528359039,0.0,19.7275818095,37.2640762949,18.4179820304,6.83170233443,0.0,11.586279696
 08/31  07:00:00,93.9535306826,6.71666805743,11.6275594155,0.0,24.3117294858,51.2795993405,16.501081751,4.87149290956,0.0,11.6295888415
 08/31  08:00:00,81.2609872578,6.26759722334,10.6591973969,0.0,23.6694662846,40.6342015617,30.2591384955,0.920879334852,0.0,29.3382591606
 08/31  09:00:00,79.0009695433,6.28656048542,13.387575205,0.0,23.6694662846,35.6302164847,41.4773041115,0.049510086514,18.025,23.402794025
 08/31  10:00:00,62.7245564176,6.2482517311,14.7461790982,0.0,18.7433767983,22.9618409725,35.5546616752,0.0,18.025,17.5296616752
 08/31  11:00:00,66.6510460153,6.48121997198,18.4419483081,0.0,18.7433767983,22.9618409725,41.3452343521,0.0,18.025,23.3202343521
 08/31  12:00:00,68.0343058213,6.5547130111,19.7082678417,0.0,18.5889407304,23.1597249699,35.5197310814,0.0,18.025,17.4947310814
 08/31  13:00:00,69.4889906418,6.63044895602,20.8407122941,0.0,18.7433767983,23.2517909448,35.5142379322,0.0,18.025,17.4892379322
 08/31  14:00:00,71.4823014056,6.76419096847,22.7002856361,0.0,18.7433767983,23.2517909448,41.3416512283,0.0,18.025,23.3166512283
 08/31  15:00:00,72.7877870659,6.87409396264,24.1858152193,0.0,18.7433767983,22.9618409725,35.5167753603,0.0,18.025,17.4917753603
 08/31  16:00:00,76.8376954271,6.91157891636,23.74692187,0.0,18.7433767983,27.431320555,23.7865426417,0.0,18.025,5.76154264167
 08/31  17:00:00,87.9175527342,7.15956162811,22.3905486332,0.0,17.6635504202,40.6971502883,5.7720935636,0.0,0.0,5.7720935636
 08/31  18:00:00,93.6362174748,7.33156048661,21.4323914502,0.0,27.5259009287,37.3340067412,11.5758276821,0.0,0.0,11.5758276821
 08/31  19:00:00,99.6149541848,7.45143707345,21.1979506883,0.0,33.8341110165,33.3544677425,5.78258041497,0.0,0.0,5.78258041497
 08/31  20:00:00,111.351345088,7.58468954488,20.8789329655,0.0,36.5179666069,38.8247702939,5.79746261474,0.015589082613,0.0,5.78187353212
 08/31  21:00:00,105.268113528,7.57586253521,20.3194932082,0.0,32.965339924,36.8579353714,11.5877818328,0.0,0.0,11.5877818328
 08/31  22:00:00,77.925077564,7.13024756709,16.9692779318,0.0,25.6355707503,20.6438685092,11.5558672033,0.0,0.0,11.5558672033
 08/31  23:00:00,55.3144747432,6.74729233096,14.294668472,0.0,15.0252895274,11.7056064465,5.76703159858,0.0,0.0,5.76703159858
 08/31  24:00:00,49.3034141665,6.62162769342,13.4350335738,0.0,11.6412384099,10.0650221343,1.31010839934,0.0,0.0,1.31010839934
 09/01  01:00:00,47.0747809843,6.5367052127,12.8520276353,0.0,10.0992000411,10.047477231,4.4667412654,0.0,0.0,4.4667412654
 09/01  02:00:00,44.6475301691,6.463851788,12.3571852466,0.0,8.25718729233,10.0299323277,5.75637591663,0.0,0.0,5.75637591663
 09/01  03:00:00,44.6852333755,6.44783035046,12.4109142978,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  04:00:00,46.8417238668,6.45626407945,12.9523475712,0.0,8.25718729233,11.6354268332,5.76177612948,0.0,0.0,5.76177612948
 09/01  05:00:00,55.7002213523,6.52435011252,14.1630640323,0.0,12.1011305571,15.3678112995,5.77735073983,0.0,0.0,5.77735073983
 09/01  06:00:00,86.0751709792,7.20202183695,19.984003658,0.0,19.7275818095,37.2640762949,11.5872957475,0.0,0.0,11.5872957475
 09/01  07:00:00,109.204917367,7.70795078467,25.8876543443,0.0,24.3117294858,51.2795993405,17.4350969396,0.0,0.0,17.4350969396
 09/01  08:00:00,99.369280918,7.19238722867,27.8426990964,0.0,23.6694662846,40.6342015617,23.4745468149,0.0,0.0,23.4745468149
 09/01  09:00:00,100.010491386,7.32630065535,33.3573532166,0.0,23.6694662846,35.6302164847,41.4313163064,0.0,18.025,23.4063163064
 09/01  10:00:00,82.3266858114,7.18566616452,33.4108910781,0.0,18.7433767983,22.9618409725,41.3909531411,0.0,18.025,23.3659531411
 09/01  11:00:00,86.3199975435,7.44620984877,37.1459093311,0.0,18.7433767983,22.9618409725,35.5219108121,0.0,18.025,17.4969108121
 09/01  12:00:00,90.6033484335,7.72639776542,41.1056219237,0.0,18.5889407304,23.1597249699,35.515318248,0.0,18.025,17.490318248
 09/01  13:00:00,91.0149299815,7.75584352343,41.2412604654,0.0,18.7433767983,23.2517909448,41.3431492001,0.0,18.025,23.3181492001
 09/01  14:00:00,90.1495179687,7.77231238382,40.359375419,0.0,18.7433767983,23.2517909448,35.5179085062,0.0,18.025,17.4929085062
 09/01  15:00:00,88.3692647341,7.74707418272,38.8943093968,0.0,18.7433767983,22.9618409725,35.516452885,0.0,18.025,17.491452885
 09/01  16:00:00,91.416878789,7.73941212154,37.4982774906,0.0,18.7433767983,27.431320555,23.7865090535,0.0,18.025,5.76150905354
 09/01  17:00:00,103.732045696,8.02254049405,37.3420646221,0.0,17.6635504202,40.6971502883,5.77182769389,0.0,0.0,5.77182769389
 09/01  18:00:00,110.703052592,8.2499279097,37.5808545906,0.0,27.5259009287,37.3340067412,11.576413644,0.0,0.0,11.576413644
 09/01  19:00:00,115.966828518,8.34029733733,36.6609642697,0.0,33.8341110165,33.3544677425,5.78196091604,0.0,0.0,5.78196091604
 09/01  20:00:00,126.742797253,8.48268160339,35.372386309,0.0,36.5179666069,38.8247702939,11.5443734646,0.0,0.0,11.5443734646
 09/01  21:00:00,117.946886752,8.37409273422,32.200030218,0.0,32.965339924,36.8579353714,11.5855815372,0.0,0.0,11.5855815372
 09/01  22:00:00,88.1538521141,7.79266562044,26.5356364464,0.0,25.6355707503,20.6438685092,5.78766518784,0.0,0.0,5.78766518784
 09/01  23:00:00,62.7284381052,7.26416735405,21.191755355,0.0,15.0252895274,11.7056064465,5.76703930497,0.0,0.0,5.76703930497
 09/01  24:00:00,53.1637423365,6.9631961077,16.9537880919,0.0,11.6412384099,10.0650221343,5.76158422873,0.0,0.0,5.76158422873
 09/02  01:00:00,53.0401107352,6.85840165479,15.7361796512,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/02  02:00:00,47.3373502053,6.72289011514,14.7879670306,0.0,8.25718729233,10.0299323277,5.75632091648,0.0,0.0,5.75632091648
 09/02  03:00:00,46.000913405,6.62035710146,13.5540633142,0.0,8.25718729233,10.0299323277,5.75610687983,0.0,0.0,5.75610687983
 09/02  04:00:00,46.918152876,6.55675356552,12.928290463,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/02  05:00:00,50.6468691315,6.50168438868,12.5537620438,0.0,8.71707943955,15.3327214929,5.76691215173,0.0,0.0,5.76691215173
 09/02  06:00:00,66.3458774775,6.65804459337,13.6523811035,0.0,18.5082010057,25.6353820695,5.7771900118,0.0,0.0,5.7771900118
 09/02  07:00:00,84.4497633593,7.03287182885,16.9300601905,0.0,19.4083231844,41.0650158608,11.587708307,0.0,0.0,11.587708307
 09/02  08:00:00,114.717708701,7.50105423414,22.853007682,0.0,26.3286599382,57.9988325916,35.3646582859,0.0,0.0,35.3646582859
 09/02  09:00:00,99.9657300111,7.2241445972,23.5319524731,0.0,26.3286599382,42.8504436482,41.4936635431,0.0,18.025,23.4686635431
 09/02  10:00:00,72.9454733066,6.80009137641,20.9297919776,0.0,21.7447113004,23.4437158914,41.4341380373,0.0,18.025,23.4091380373
 09/02  11:00:00,72.3312988305,6.83163733442,22.745829723,0.0,19.3027497915,23.426170988,41.3883002315,0.0,18.025,23.3633002315
 09/02  12:00:00,75.7140523368,7.00614401757,25.8119205775,0.0,19.1483137236,23.7250123474,35.5204761188,0.0,18.025,17.4954761188
 09/02  13:00:00,81.234346638,7.27242641984,30.9203840606,0.0,19.3027497915,23.7161209604,35.5169937972,0.0,18.025,17.4919937972
 09/02  14:00:00,84.7984976,7.46651581158,34.2904495396,0.0,19.3027497915,23.7161209604,41.3400566449,0.0,18.025,23.3150566449
 09/02  15:00:00,86.7720244704,7.61397663626,36.4064655668,0.0,19.3027497915,23.426170988,35.5196242164,0.0,18.025,17.4946242164
 09/02  16:00:00,91.7026624586,7.70834488909,36.791416295,0.0,19.3027497915,27.8956505705,23.7866094877,0.0,18.025,5.76160948774
 09/02  17:00:00,100.495235655,7.97849560684,36.691360419,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/02  18:00:00,116.175442216,8.35945727817,38.0373090639,0.0,32.690315043,37.0816133363,11.5240760617,0.0,0.0,11.5240760617
 09/02  19:00:00,118.493601062,8.45709059561,36.3781585432,0.0,36.8143715336,33.066984531,5.78223339528,0.0,0.0,5.78223339528
 09/02  20:00:00,126.143162476,8.56921699218,34.9075173277,0.0,36.3493007332,38.7721355839,5.78154197148,0.0,0.0,5.78154197148
 09/02  21:00:00,121.048697144,8.43658394441,32.0635452649,0.0,36.1807251679,36.8228455648,11.5453878496,0.0,0.0,11.5453878496
 09/02  22:00:00,92.6894986845,7.84384681562,25.617182106,0.0,31.0351095914,20.6438685092,11.5863704109,0.0,0.0,11.5863704109
 09/02  23:00:00,64.6712944557,7.3109503096,20.6857844547,0.0,17.4250845679,11.7056064465,5.77750369634,0.0,0.0,5.77750369634
 09/02  24:00:00,56.4244738635,7.10316353337,18.8746549113,0.0,12.8411359301,10.0650221343,5.76171542005,0.0,0.0,5.76171542005
 09/03  01:00:00,55.2184935935,6.96057651756,17.6929646951,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/03  02:00:00,48.2551630354,6.76258212457,15.5466614206,0.0,8.34152022915,10.0650221343,5.75651648215,0.0,0.0,5.75651648215
 09/03  03:00:00,45.9185728986,6.60803875861,13.3646208553,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  04:00:00,46.3437926557,6.51336407885,12.2778911913,0.0,8.34152022915,11.6705166398,5.76141331313,0.0,0.0,5.76141331313
 09/03  05:00:00,50.0449089083,6.45629732597,11.8777628831,0.0,8.80141237637,15.3678112995,5.76697941628,0.0,0.0,5.76697941628
 09/03  06:00:00,67.5756728309,6.61629108583,13.0399268979,0.0,18.5082010057,25.6353820695,5.77751601178,0.0,0.0,5.77751601178
 09/03  07:00:00,83.9454693737,6.9915044037,16.3477065276,0.0,19.4926561212,41.1001056674,11.5880083195,0.0,0.0,11.5880083195
 09/03  08:00:00,114.588210476,7.50100597879,22.7235506554,0.0,26.3286599382,57.9988325916,29.4754687017,0.0,0.0,29.4754687017
 09/03  09:00:00,101.47886311,7.32459264405,25.0640508525,0.0,26.2443270014,42.8153538416,47.3608133405,0.0,18.025,29.3358133405
 09/03  10:00:00,76.0632424664,7.03088602522,23.8167660742,0.0,21.7447113004,23.4437158914,41.4354841447,0.0,18.025,23.4104841447
 09/03  11:00:00,76.2083728693,7.17904810913,26.2157789883,0.0,19.3449162599,23.4437158914,35.5542401195,0.0,18.025,17.5292401195
 09/03  12:00:00,77.7533656012,7.2551209387,27.5425440981,0.0,19.190480192,23.7425572507,41.3424462771,0.0,18.025,23.3174462771
 09/03  13:00:00,81.1047569949,7.40000001456,30.7229326632,0.0,19.260583323,23.698576057,35.5172869334,0.0,18.025,17.4922869334
 09/03  14:00:00,82.1033620687,7.41678893759,31.7047465642,0.0,19.260583323,23.698576057,35.5179499294,0.0,18.025,17.4929499294
 09/03  15:00:00,81.2614285004,7.36375735306,31.2057996638,0.0,19.260583323,23.4086260847,41.3413786027,0.0,18.025,23.3163786027
 09/03  16:00:00,84.6226429959,7.3457491312,30.1337069644,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/03  17:00:00,91.7188095934,7.50624447509,28.4468934017,0.0,18.1807569449,37.5792895564,5.76692112688,0.0,0.0,5.76692112688
 09/03  18:00:00,105.505736538,7.78323834478,28.0632433361,0.0,32.6059821062,37.0465235296,5.77214337538,0.0,0.0,5.77214337538
 09/03  19:00:00,109.4279037,7.86614008283,26.0194071285,0.0,36.8143715336,33.066984531,11.5446705448,0.0,0.0,11.5446705448
 09/03  20:00:00,114.430435063,7.90517403166,23.7394046099,0.0,36.43363367,38.8072253906,5.7828191211,0.0,0.0,5.7828191211
 09/03  21:00:00,110.086516616,7.77695614003,21.8804154439,0.0,36.0963922311,36.7877557581,5.78217496356,0.0,0.0,5.78217496356
 09/03  22:00:00,84.0561639373,7.28638495319,17.6607262495,0.0,30.9507766546,20.6087787026,11.5880080275,0.0,0.0,11.5880080275
 09/03  23:00:00,56.9954165174,6.78827061976,13.5325791275,0.0,17.4250845679,11.7056064465,11.7394643593,0.204481625579,0.0,11.5349827338
 09/03  24:00:00,48.1799807149,6.53953164981,11.0743725505,0.0,12.925468867,10.100111941,1.08568487987,1.06568487987,0.0,0.02
 09/04  01:00:00,46.7754590978,6.40603882493,9.8044614113,0.0,12.925468867,10.100111941,6.85396201756,1.09746406308,0.0,5.75649795447
 09/04  02:00:00,40.5604745262,6.23691523115,8.37764286869,0.0,8.34152022915,10.0650221343,1.43145327612,1.41145327612,0.0,0.02
 09/04  03:00:00,39.1566924389,6.10446086617,7.10631254847,0.0,8.34152022915,10.0650221343,8.42655916182,2.6699401241,0.0,5.75661903772
 09/04  04:00:00,39.9143984655,6.02058850816,6.34127017951,0.0,8.34152022915,11.6705166398,9.39844451607,3.6369279745,0.0,5.76151654157
 09/04  05:00:00,43.6309609217,5.96453403985,5.95557796818,0.0,8.80141237637,15.3678112995,9.35369175303,3.58674758096,0.0,5.76694417206
 09/04  06:00:00,60.8290189299,6.07095253462,6.83860611044,0.0,18.5082010057,25.6353820695,9.31345371081,3.53586778457,0.0,5.77758592623
 09/04  07:00:00,76.5886551319,6.41784586131,9.56454536071,0.0,19.4926561212,41.1001056674,14.6588502765,3.07113963157,0.0,11.5877106449
 09/04  08:00:00,105.829907192,6.88518105849,14.5810662562,0.0,26.3286599382,57.9988325916,29.5305448732,0.054588898011,0.0,29.4759559752
 09/04  09:00:00,91.1343960055,6.67002689589,15.3741402216,0.0,26.2443270014,42.8153538416,47.3633351233,0.0,18.025,29.3383351233
 09/04  10:00:00,64.9593641122,6.33787622043,13.4058968928,0.0,21.7447113004,23.4437158914,35.5858727701,0.0,18.025,17.5608727701
 09/04  11:00:00,62.2848255324,6.29562484237,13.1756529134,0.0,19.3449162599,23.4437158914,41.3909044208,0.0,18.025,23.3659044208
 09/04  12:00:00,62.3376398134,6.29305485637,13.0888790282,0.0,19.190480192,23.7425572507,35.51935478,0.0,18.025,17.49435478
 09/04  13:00:00,62.439700683,6.31496127567,13.1429168556,0.0,19.260583323,23.698576057,41.344440201,0.0,18.025,23.319440201
 09/04  14:00:00,62.5987472641,6.33331504597,13.2836049363,0.0,19.260583323,23.698576057,35.5189875645,0.0,18.025,17.4939875645
 09/04  15:00:00,62.4966557705,6.34429525864,13.4604830483,0.0,19.260583323,23.4086260847,35.516969916,0.0,18.025,17.491969916
