Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  16:00:00,66.3246815564,6.34994200224,12.8315531556,0.0,19.260583323,27.8781056672,23.7866259017,0.0,18.025,5.76162590166
 09/04  17:00:00,74.3662640962,6.51691625771,12.0836763209,0.0,18.1807569449,37.5792895564,5.7669645786,0.0,0.0,5.7669645786
 09/04  18:00:00,89.4945997766,6.76698847776,13.06835591,0.0,32.6059821062,37.0465235296,6.58772434123,0.815683619136,0.0,5.77204072209
 09/04  19:00:00,95.5628381397,6.85905104599,13.1614304125,0.0,36.8143715336,33.066984531,9.49764795244,3.71530479786,0.0,5.78234315458
 09/04  20:00:00,103.077427622,6.96669310705,13.3248710792,0.0,36.43363367,38.8072253906,19.7262393523,8.18098402373,0.0,11.5452553286
 09/04  21:00:00,99.6444955647,6.88982723795,12.3255216751,0.0,36.0963922311,36.7877557581,16.3915374809,10.6086203925,0.0,5.7829170884
 09/04  22:00:00,74.7921787298,6.46721718379,9.21590352545,0.0,30.9507766546,20.6087787026,23.7594539588,12.1726044494,0.0,11.5868495093
 09/04  23:00:00,48.7758504901,6.04318607139,6.05809634408,0.0,17.4250845679,11.7056064465,20.3682720134,14.5906920103,0.0,5.77758000306
 09/04  24:00:00,41.3075665541,5.89133106531,4.85015418515,0.0,12.925468867,10.100111941,20.6116236666,14.8498236217,0.0,5.76180004493
 09/05  01:00:00,37.3233280537,5.76257706103,3.87469355089,0.0,10.0992000411,10.047477231,20.5688811699,14.8123056399,0.0,5.75657553003
 09/05  02:00:00,34.6137563433,5.66999792646,3.11726496161,0.0,8.25718729233,10.0299323277,16.465293801,16.445293801,0.0,0.02
 09/05  03:00:00,34.2083974344,5.62834182271,2.75355557981,0.0,8.25718729233,10.0299323277,23.3392990061,17.5829132003,0.0,5.7563858058
 09/05  04:00:00,35.5677106568,5.59947429364,2.5351204333,0.0,8.25718729233,11.6354268332,18.0396880293,18.0196880293,0.0,0.02
 09/05  05:00:00,43.1820710712,5.60438517346,2.56486297298,0.0,12.1011305571,15.3678112995,28.9991944384,17.4641959666,0.0,11.5349984718
 09/05  06:00:00,71.6126598421,5.92914002613,4.91035470363,0.0,19.7275818095,37.2640762949,27.2831333072,15.6960577831,0.0,11.5870755241
 09/05  07:00:00,90.2768365383,6.36327270544,8.30422405703,0.0,24.3117294858,51.2795993405,21.9513959995,10.3206791158,0.0,11.6307168837
 09/05  08:00:00,77.9440514946,5.97108409198,7.6387506019,0.0,23.6694662846,40.6342015617,31.6937736125,2.35294503954,0.0,29.3408285729
 09/05  09:00:00,75.8539339012,6.02145740118,10.5056237304,0.0,23.6694662846,35.6302164847,41.5783945434,0.144985353683,18.025,23.4084091898
 09/05  10:00:00,58.1405797648,5.93919818015,10.4712433608,0.0,18.7433767983,22.9618409725,41.3918601997,0.0,18.025,23.3668601997
 09/05  11:00:00,59.3364108338,6.07226566307,11.5362591041,0.0,18.7433767983,22.9618409725,35.5217651077,0.0,18.025,17.4967651077
 09/05  12:00:00,61.8244826027,6.23601686578,13.8171309545,0.0,18.5889407304,23.1597249699,35.5190565939,0.0,18.025,17.4940565939
 09/05  13:00:00,63.2907255795,6.36416736018,14.9087216266,0.0,18.7433767983,23.2517909448,35.6265585504,0.0,18.025,17.6015585504
 09/05  14:00:00,63.8682215533,6.41928701159,15.4311012869,0.0,18.7433767983,23.2517909448,41.2357629709,0.0,18.025,23.2107629709
 09/05  15:00:00,63.6712246209,6.45519977739,15.4881368319,0.0,18.7433767983,22.9618409725,35.5198860642,0.0,18.025,17.4948860642
 09/05  16:00:00,67.2828197811,6.46824413078,14.6353743245,0.0,18.7433767983,27.431320555,23.7866904248,0.0,18.025,5.76169042484
 09/05  17:00:00,78.9706804047,6.69983663414,13.9033900206,0.0,17.6635504202,40.6971502883,5.77223045109,0.0,0.0,5.77223045109
 09/05  18:00:00,85.4402438109,6.83564295934,13.7323096745,0.0,27.5259009287,37.3340067412,11.5767890674,0.0,0.0,11.5767890674
 09/05  19:00:00,93.4217678902,6.90981824998,13.6623675106,0.0,33.8341110165,33.3544677425,6.38157543333,0.598827009913,0.0,5.78274842342
 09/05  20:00:00,103.967966446,7.03995691094,14.040264503,0.0,36.5179666069,38.8247702939,14.2062296019,2.66191786583,0.0,11.5443117361
 09/05  21:00:00,98.1111575841,7.03038490265,13.7079898577,0.0,32.965339924,36.8579353714,15.3476302178,3.7611200738,0.0,11.586510144
 09/05  22:00:00,70.9259143136,6.57949603603,10.5208492822,0.0,25.6355707503,20.6438685092,10.8594571725,5.07119458298,0.0,5.78826258953
 09/05  23:00:00,47.6963242747,6.15225216186,7.27154653267,0.0,15.0252895274,11.7056064465,12.9957363423,7.22937540853,0.0,5.76636093378
 09/05  24:00:00,40.3049398024,5.91851345056,5.13966111582,0.0,11.6412384099,10.0650221343,16.8131176473,11.0512678744,0.0,5.76184977292
 09/06  01:00:00,37.267759729,5.75916511096,3.82254196509,0.0,10.0992000411,10.047477231,14.2145996643,14.1945996643,0.0,0.02
 09/06  02:00:00,34.5705545698,5.6636949864,3.08035811507,0.0,8.25718729233,10.0299323277,20.8646192504,15.1081669594,0.0,5.75645229101
 09/06  03:00:00,34.2161880026,5.62601101768,2.76368140338,0.0,8.25718729233,10.0299323277,15.2625675589,15.2425675589,0.0,0.02
 09/06  04:00:00,35.6171622519,5.60245234762,2.58158972447,0.0,8.25718729233,11.6354268332,21.1033005898,15.3413752666,0.0,5.76192532328
 09/06  05:00:00,43.2623398156,5.60895620793,2.64055888533,0.0,12.1011305571,15.3678112995,20.9666715955,15.189074637,0.0,5.77759695851
 09/06  06:00:00,71.595246078,5.9256817385,4.89638965714,0.0,19.7275818095,37.2640762949,26.3804814755,14.7920667515,0.0,11.588414724
 09/06  07:00:00,90.502679571,6.37821083294,8.51511848129,0.0,24.3117294858,51.2795993405,25.8006600583,8.36631129572,0.0,17.4343487626
 09/06  08:00:00,78.2366915597,5.99244687307,7.91002282882,0.0,23.6694662846,40.6342015617,24.5086905187,1.03340244616,0.0,23.4752880725
 09/06  09:00:00,75.7442209626,6.01632417747,10.4010342634,0.0,23.6694662846,35.6302164847,41.4555522554,0.0178523297802,18.025,23.4126999257
 09/06  10:00:00,57.6926798529,5.90895549137,10.0535875435,0.0,18.7433767983,22.9618409725,41.3929625923,0.0,18.025,23.3679625923
 09/06  11:00:00,58.8700136659,6.04560470195,11.0965204928,0.0,18.7433767983,22.9618409725,35.5222366889,0.0,18.025,17.4972366889
 09/06  12:00:00,61.7044061849,6.23096603048,13.7021040777,0.0,18.5889407304,23.1597249699,41.3466381345,0.0,18.025,23.3216381345
 09/06  13:00:00,64.0054251682,6.3947138912,15.5928734191,0.0,18.7433767983,23.2517909448,35.52203436,0.0,18.025,17.49703436
 09/06  14:00:00,65.1546518823,6.47502190966,16.661790164,0.0,18.7433767983,23.2517909448,35.5160325733,0.0,18.025,17.4910325733
 09/06  15:00:00,65.4276896863,6.52618761104,17.1736166703,0.0,18.7433767983,22.9618409725,41.3443810445,0.0,18.025,23.3193810445
 09/06  16:00:00,69.8057863131,6.57798829048,17.0485943795,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/06  17:00:00,81.9243070946,6.84594829749,16.7108970003,0.0,17.6635504202,40.6971502883,5.77219505101,0.0,0.0,5.77219505101
 09/06  18:00:00,87.9436158321,7.00141097559,16.0699083133,0.0,27.5259009287,37.3340067412,11.5773088929,0.0,0.0,11.5773088929
 09/06  19:00:00,95.1279647853,7.04048668947,15.2378856083,0.0,33.8341110165,33.3544677425,11.6839599176,0.138558907645,0.0,11.54540101
 09/06  20:00:00,105.252155218,7.15389253399,15.2105182588,0.0,36.5179666069,38.8247702939,7.49249355833,1.70982980003,0.0,5.7826637583
 09/06  21:00:00,99.5706246165,7.15918553329,15.0386479321,0.0,32.965339924,36.8579353714,13.6114740616,2.02331888117,0.0,11.5881551804
 09/06  22:00:00,72.1405146424,6.68773590972,11.6272002413,0.0,25.6355707503,20.6438685092,14.8675866244,3.31110273318,0.0,11.5564838913
 09/06  23:00:00,48.8432078994,6.25509223571,8.31558890032,0.0,15.0252895274,11.7056064465,11.0232163975,5.25610807715,0.0,5.76710832035
 09/06  24:00:00,42.0579753322,6.07439786218,6.7368148699,0.0,11.6412384099,10.0650221343,5.95566531517,5.93566531517,0.0,0.02
 09/07  01:00:00,39.2758952873,5.9518196551,5.63801502685,0.0,10.0992000411,10.047477231,12.2441108904,6.48770047723,0.0,5.75641041316
 09/07  02:00:00,36.2161530159,5.83239428159,4.5572606794,0.0,8.25718729233,10.0299323277,7.97796688183,7.95796688183,0.0,0.02
 09/07  03:00:00,35.4943496283,5.75244383084,3.91540416845,0.0,8.25718729233,10.0299323277,14.7520280032,8.99547881095,0.0,5.75654919226
 09/07  04:00:00,36.5336457824,5.68824693942,3.41227573031,0.0,8.25718729233,11.6354268332,16.0365275629,10.2746447391,0.0,5.76188282378
 09/07  05:00:00,44.1394607906,5.68919587728,3.43743577382,0.0,12.1011305571,15.3678112995,16.20335391,10.4257210128,0.0,5.77763289724
 09/07  06:00:00,74.0464854342,6.18604100149,7.08726529624,0.0,19.7275818095,37.2640762949,20.4048393515,8.81696860231,0.0,11.5878707492
 09/07  07:00:00,94.0789511937,6.71594485656,11.7536455329,0.0,24.3117294858,51.2795993405,20.012279095,2.57743406511,0.0,17.4348450299
 09/07  08:00:00,82.7388020513,6.33514141094,12.0694340153,0.0,23.6694662846,40.6342015617,23.485904682,0.00933473846121,0.0,23.4765699436
 09/07  09:00:00,80.6360124822,6.36186859579,14.9472836416,0.0,23.6694662846,35.6302164847,41.4334678748,0.0,18.025,23.4084678748
 09/07  10:00:00,65.2464364818,6.31941503433,17.1968744035,0.0,18.7433767983,22.9618409725,41.3923792956,0.0,18.025,23.3673792956
 09/07  11:00:00,70.7957363782,6.59638555937,22.4714612803,0.0,18.7433767983,22.9618409725,35.5225546738,0.0,18.025,17.4975546738
 09/07  12:00:00,73.2411205456,6.73465001512,24.7351300941,0.0,18.5889407304,23.1597249699,35.518124401,0.0,18.025,17.493124401
 09/07  13:00:00,73.7340278326,6.74458111819,24.9716094152,0.0,18.7433767983,23.2517909448,41.344534009,0.0,18.025,23.319534009
 09/07  14:00:00,74.2590710152,6.81208659986,25.4291431893,0.0,18.7433767983,23.2517909448,35.519221148,0.0,18.025,17.494221148
 09/07  15:00:00,71.9755904776,6.80987819589,23.437819851,0.0,18.7433767983,22.9618409725,35.5159679819,0.0,18.025,17.4909679819
 09/07  16:00:00,74.1661733281,6.77984878407,21.2071230025,0.0,18.7433767983,27.431320555,23.7866870634,0.0,18.025,5.76168706336
 09/07  17:00:00,85.3442687653,7.02381057525,19.9529992915,0.0,17.6635504202,40.6971502883,5.77211168464,0.0,0.0,5.77211168464
 09/07  18:00:00,91.1558706098,7.19160962879,19.0919579553,0.0,27.5259009287,37.3340067412,11.5770970886,0.0,0.0,11.5770970886
 09/07  19:00:00,97.5482461446,7.18259616254,17.5160575901,0.0,33.8341110165,33.3544677425,5.99918601933,0.216720334997,0.0,5.78246568434
 09/07  20:00:00,107.601694891,7.31326891495,17.4006719616,0.0,36.5179666069,38.8247702939,12.3889813692,0.843553855167,0.0,11.5454275141
 09/07  21:00:00,101.168170074,7.26939453155,16.5259787933,0.0,32.965339924,36.8579353714,13.5646218946,1.97763910765,0.0,11.5869827869
 09/07  22:00:00,73.4042838668,6.78099345679,12.7977118015,0.0,25.6355707503,20.6438685092,8.52416339662,2.73584059044,0.0,5.78832280618
 09/07  23:00:00,50.2071389694,6.36302756833,9.57158138757,0.0,15.0252895274,11.7056064465,9.09398218351,3.32684053844,0.0,5.76714164507
 09/07  24:00:00,43.4837477062,6.19185754111,8.04512049865,0.0,11.6412384099,10.0650221343,9.39696241907,3.63526068947,0.0,5.76170172961
 09/08  01:00:00,40.474681924,6.05520124874,6.73342042983,0.0,10.0992000411,10.047477231,10.8427682218,5.08623676225,0.0,5.75653145957
 09/08  02:00:00,37.5658699248,5.94953096088,5.78983839305,0.0,8.25718729233,10.0299323277,5.68017778669,5.66017778669,0.0,0.02
 09/08  03:00:00,36.6424506635,5.86541990301,4.95052632324,0.0,8.25718729233,10.0299323277,12.6897335689,6.93306588354,0.0,5.75666768533
 09/08  04:00:00,37.4872889991,5.79022769711,4.26394037326,0.0,8.25718729233,11.6354268332,8.46916770307,8.44916770307,0.0,0.02
 09/08  05:00:00,45.5400237295,5.82933485246,4.69785262545,0.0,12.1011305571,15.3678112995,18.2758453049,6.74062648594,0.0,11.5352188189
 09/08  06:00:00,75.9066100574,6.36768112366,8.76574144406,0.0,19.7275818095,37.2640762949,17.1404754515,5.55360329475,0.0,11.5868721568
 09/08  07:00:00,94.2810648506,6.75587431081,11.9158250514,0.0,24.3117294858,51.2795993405,15.996807332,4.36532006424,0.0,11.6314872677
 09/08  08:00:00,81.3673452708,6.285647448,10.7474624042,0.0,23.6694662846,40.6342015617,29.9722861004,0.62935891264,0.0,29.3429271877
 09/08  09:00:00,79.6029243928,6.33844298438,13.9376146535,0.0,23.6694662846,35.6302164847,41.4346552803,0.0,18.025,23.4096552803
 09/08  10:00:00,62.8825567852,6.27845551032,14.873953481,0.0,18.7433767983,22.9618409725,35.5567544989,0.0,18.025,17.5317544989
 09/08  11:00:00,65.2680485281,6.4032250022,17.1369306124,0.0,18.7433767983,22.9618409725,41.3480366655,0.0,18.025,23.3230366655
 09/08  12:00:00,68.5052678718,6.63236987735,20.1015575934,0.0,18.5889407304,23.1597249699,35.5221627674,0.0,18.025,17.4971627674
 09/08  13:00:00,70.4991628968,6.76388224954,21.7174365699,0.0,18.7433767983,23.2517909448,35.5169045866,0.0,18.025,17.4919045866
 09/08  14:00:00,71.3668162019,6.82363013269,22.5253462122,0.0,18.7433767983,23.2517909448,41.3456876486,0.0,18.025,23.3206876486
 09/08  15:00:00,71.1193714884,6.82972397698,22.5617534372,0.0,18.7433767983,22.9618409725,35.5201351348,0.0,18.025,17.4951351348
 09/08  16:00:00,77.1346998469,6.97011144254,23.9853790554,0.0,18.7433767983,27.431320555,23.7867142449,0.0,18.025,5.76171424491
 09/08  17:00:00,90.6221819324,7.29569684664,24.9590200757,0.0,17.6635504202,40.6971502883,5.77237164,0.0,0.0,5.77237164
 09/08  18:00:00,97.4942709721,7.49504667855,25.1269138997,0.0,27.5259009287,37.3340067412,11.5777285084,0.0,0.0,11.5777285084
 09/08  19:00:00,104.166287894,7.56626654788,23.7504252036,0.0,33.8341110165,33.3544677425,5.78280957045,0.0,0.0,5.78280957045
 09/08  20:00:00,113.114245904,7.70064163992,22.5258452737,0.0,36.5179666069,38.8247702939,10.1672586218,0.0,0.0,10.1672586218
 09/08  21:00:00,106.49708749,7.6757471941,21.4485366753,0.0,32.965339924,36.8579353714,12.968875315,0.0,0.0,12.968875315
 09/08  22:00:00,77.8495223796,7.14559920421,16.878338738,0.0,25.6355707503,20.6438685092,5.78843487125,0.0,0.0,5.78843487125
 09/08  23:00:00,53.319557515,6.63853929156,12.4084840836,0.0,15.0252895274,11.7056064465,5.76728699724,0.0,0.0,5.76728699724
 09/08  24:00:00,46.0627313876,6.42724621386,10.3887130493,0.0,11.6412384099,10.0650221343,5.76194839605,0.0,0.0,5.76194839605
 09/09  01:00:00,46.3105718064,6.34144830001,9.52358459037,0.0,12.8411359301,10.0650221343,0.0823724677294,0.0623724677294,0.0,0.02
 09/09  02:00:00,40.367548617,6.19924432905,8.34179743922,0.0,8.25718729233,10.0299323277,6.04188496496,0.285336253839,0.0,5.75654871112
 09/09  03:00:00,39.3650639143,6.10132476841,7.43723796528,0.0,8.25718729233,10.0299323277,0.894681033616,0.874681033616,0.0,0.02
 09/09  04:00:00,40.5935300814,6.05577840505,7.10462439602,0.0,8.25718729233,11.6354268332,6.67565989981,0.913713809768,0.0,5.76194609004
 09/09  05:00:00,44.9591916902,6.04944729781,7.31830202163,0.0,8.71707943955,15.3327214929,6.10922834211,0.342184416081,0.0,5.76704392603
 09/09  06:00:00,63.3280108764,6.25189681295,9.15663676351,0.0,18.5082010057,25.6353820695,5.88460951968,0.107837596485,0.0,5.7767719232
 09/09  07:00:00,80.8797741851,6.71773471729,13.6751626341,0.0,19.4083231844,41.0650158608,11.5889748495,0.0,0.0,11.5889748495
 09/09  08:00:00,112.920624382,7.30687605967,21.2500398928,0.0,26.3286599382,57.9988325916,31.8679225422,0.0,0.0,31.8679225422
 09/09  09:00:00,98.8595853727,7.06307165433,22.5868395214,0.0,26.3286599382,42.8504436482,44.9840216196,0.0,18.025,26.9590216196
 09/09  10:00:00,72.2046609658,6.68145961154,20.307582299,0.0,21.7447113004,23.4437158914,41.4382558093,0.0,18.025,23.4132558093
 09/09  11:00:00,70.5998192803,6.69666709569,21.1492981924,0.0,19.3027497915,23.426170988,41.3927560103,0.0,18.025,23.3677560103
 09/09  12:00:00,73.3387924322,6.83884202215,23.6039481879,0.0,19.1483137236,23.7250123474,35.5225177381,0.0,18.025,17.4975177381
 09/09  13:00:00,76.6293377432,6.99305720426,26.5947295912,0.0,19.3027497915,23.7161209604,35.5192861099,0.0,18.025,17.4942861099
 09/09  14:00:00,77.3625206356,7.03054431676,27.2904303902,0.0,19.3027497915,23.7161209604,41.34351538,0.0,18.025,23.31851538
 09/09  15:00:00,78.2500915672,7.13702653066,28.3614673662,0.0,19.3027497915,23.426170988,35.5225680324,0.0,18.025,17.4975680324
 09/09  16:00:00,82.0727012061,7.14620490477,27.723579722,0.0,19.3027497915,27.8956505705,23.7865382918,0.0,18.025,5.7615382918
 09/09  17:00:00,90.6359262318,7.37299657477,27.4375305461,0.0,18.2229234133,37.5968344597,5.76699622234,0.0,0.0,5.76699622234
 09/09  18:00:00,106.574331815,7.74786784172,29.0477657862,0.0,32.690315043,37.0816133363,5.77227210042,0.0,0.0,5.77227210042
 09/09  19:00:00,111.010284479,7.86982711105,27.5980769611,0.0,36.8143715336,33.066984531,5.78309244706,0.0,0.0,5.78309244706
 09/09  20:00:00,117.368880481,8.03446360746,26.667957292,0.0,36.3493007332,38.7721355839,5.78243496414,0.0,0.0,5.78243496414
 09/09  21:00:00,114.331089102,8.00191698805,25.780574199,0.0,36.1807251679,36.8228455648,11.5460551875,0.0,0.0,11.5460551875
 09/09  22:00:00,88.722033338,7.54080232645,21.952715878,0.0,31.0351095914,20.6438685092,11.5889032563,0.0,0.0,11.5889032563
 09/09  23:00:00,61.6404163794,7.07560719704,17.8902235341,0.0,17.4250845679,11.7056064465,5.77785886239,0.0,0.0,5.77785886239
 09/09  24:00:00,53.6996513308,6.90907891245,16.3438998803,0.0,12.8411359301,10.0650221343,5.76190100724,0.0,0.0,5.76190100724
 09/10  01:00:00,53.249152101,6.827104059,15.8570842514,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/10  02:00:00,46.6727126357,6.65668658029,14.0700948791,0.0,8.34152022915,10.0650221343,5.75651367158,0.0,0.0,5.75651367158
 09/10  03:00:00,45.6952852074,6.57098934178,13.1783691354,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/10  04:00:00,47.1438401183,6.54158144016,13.0497069558,0.0,8.34152022915,11.6705166398,5.7620068609,0.0,0.0,5.7620068609
 09/10  05:00:00,51.2909876166,6.51115163277,13.0689676968,0.0,8.80141237637,15.3678112995,5.76735675384,0.0,0.0,5.76735675384
 09/10  06:00:00,69.5180976883,6.71004012387,14.8885757651,0.0,18.5082010057,25.6353820695,5.77710692917,0.0,0.0,5.77710692917
 09/10  07:00:00,86.5918029528,7.12837208016,18.8571228184,0.0,19.4926561212,41.1001056674,11.5890252335,0.0,0.0,11.5890252335
 09/10  08:00:00,118.485071146,7.63833548885,26.4830175498,0.0,26.3286599382,57.9988325916,35.3738582128,0.0,0.0,35.3738582128
 09/10  09:00:00,102.219868148,7.30192734777,25.8276822535,0.0,26.2443270014,42.8153538416,41.4984065148,0.0,18.025,23.4734065148
 09/10  10:00:00,74.4263192089,6.84815930076,22.3625353232,0.0,21.7447113004,23.4437158914,41.4391154332,0.0,18.025,23.4141154332
 09/10  11:00:00,73.4689213654,6.90285248554,23.7524997104,0.0,19.3449162599,23.4437158914,41.3930319463,0.0,18.025,23.3680319463
 09/10  12:00:00,75.997116652,7.02156795879,26.0198317458,0.0,19.190480192,23.7425572507,35.5221157795,0.0,18.025,17.4971157795
 09/10  13:00:00,78.1497355548,7.06963107389,28.0982629567,0.0,19.260583323,23.698576057,35.5168593564,0.0,18.025,17.4918593564
 09/10  14:00:00,79.1136059322,7.11166809822,29.0201015401,0.0,19.260583323,23.698576057,41.3457509821,0.0,18.025,23.3207509821
 09/10  15:00:00,80.3386242978,7.22586550193,30.4208686003,0.0,19.260583323,23.4086260847,35.5202898458,0.0,18.025,17.4952898458
 09/10  16:00:00,86.5937502447,7.34613269358,32.1044107378,0.0,19.260583323,27.8781056672,23.7868723215,0.0,18.025,5.76187232148
 09/10  17:00:00,95.6835235453,7.61266649881,32.3051662109,0.0,18.1807569449,37.5792895564,5.76723849043,0.0,0.0,5.76723849043
 09/10  18:00:00,110.065457824,7.94411464774,32.4620648337,0.0,32.6059821062,37.0465235296,5.77238160581,0.0,0.0,5.77238160581
 09/10  19:00:00,113.690625176,8.03814894976,30.1100921582,0.0,36.8143715336,33.066984531,5.78282828553,0.0,0.0,5.78282828553
 09/10  20:00:00,119.772804184,8.18963772501,28.79727545,0.0,36.43363367,38.8072253906,5.78299747188,0.0,0.0,5.78299747188
 09/10  21:00:00,116.298468163,8.144646273,27.724643579,0.0,36.0963922311,36.7877557581,11.5463448709,0.0,0.0,11.5463448709
 09/10  22:00:00,89.9436873215,7.65069918801,23.1838889284,0.0,30.9507766546,20.6087787026,11.588535231,0.0,0.0,11.588535231
 09/10  23:00:00,63.4101683714,7.2029885429,19.5325893753,0.0,17.4250845679,11.7056064465,5.77791806975,0.0,0.0,5.77791806975
 09/10  24:00:00,55.5292167552,7.03099300903,17.9321256747,0.0,12.925468867,10.100111941,5.76170622429,0.0,0.0,5.76170622429
 09/11  01:00:00,51.3377149958,6.88257360565,16.7690775818,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/11  02:00:00,49.3309966557,6.79574992857,16.7087378996,0.0,8.25718729233,10.0299323277,5.75675642086,0.0,0.0,5.75675642086
 09/11  03:00:00,48.7319064064,6.73306745915,16.1723305583,0.0,8.25718729233,10.0299323277,5.75627520192,0.0,0.0,5.75627520192
 09/11  04:00:00,49.391979715,6.67689500728,15.2819550594,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/11  05:00:00,58.1871158096,6.72690028584,16.4473659443,0.0,12.1011305571,15.3678112995,5.77791281086,0.0,0.0,5.77791281086
 09/11  06:00:00,88.0267288446,7.28299128403,19.9705244995,0.0,19.7275818095,37.2640762949,17.3729596023,0.0,0.0,17.3729596023
 09/11  07:00:00,106.347779774,7.65270902774,23.0856740589,0.0,24.3117294858,51.2795993405,11.6320915862,0.0,0.0,11.6320915862
 09/11  08:00:00,93.5509764681,7.04958391152,22.1671357358,0.0,23.6694662846,40.6342015617,29.345414181,0.0,0.0,29.345414181
 09/11  09:00:00,89.9310275276,6.95124308932,23.6529016461,0.0,23.6694662846,35.6302164847,41.4333108897,0.0,18.025,23.4083108897
 09/11  10:00:00,69.4524880104,6.62759388573,21.0947351928,0.0,18.7433767983,22.9618409725,35.5580814626,0.0,18.025,17.5330814626
 09/11  11:00:00,69.4679450075,6.59483787146,21.1452065682,0.0,18.7433767983,22.9618409725,41.3509987064,0.0,18.025,23.3259987064
 09/11  12:00:00,69.7731658501,6.57502315261,21.4267951972,0.0,18.5889407304,23.1597249699,35.5230637196,0.0,18.025,17.4980637196
 09/11  13:00:00,70.8531812637,6.58355478166,22.2517743518,0.0,18.7433767983,23.2517909448,35.5179195942,0.0,18.025,17.4929195942
 09/11  14:00:00,71.4865070166,6.6100621688,22.8585974482,0.0,18.7433767983,23.2517909448,41.3472682449,0.0,18.025,23.3222682449
 09/11  15:00:00,70.2068425955,6.59347328023,21.8854673833,0.0,18.7433767983,22.9618409725,35.5214870579,0.0,18.025,17.4964870579
 09/11  16:00:00,73.6877619224,6.61498084961,20.8935643106,0.0,18.7433767983,27.431320555,23.7868123724,0.0,18.025,5.76181237243
 09/11  17:00:00,85.705629959,6.90203846943,20.4361149806,0.0,17.6635504202,40.6971502883,5.7724869072,0.0,0.0,5.7724869072
 09/11  18:00:00,90.3712533891,7.04589297933,18.4530280267,0.0,27.5259009287,37.3340067412,11.5771312467,0.0,0.0,11.5771312467
 09/11  19:00:00,96.5835868924,7.04631732083,16.6876583569,0.0,33.8341110165,33.3544677425,5.86385455162,0.0806324110001,0.0,5.78322214062
 09/11  20:00:00,106.62745543,7.19008204102,16.5495982607,0.0,36.5179666069,38.8247702939,12.3391550472,0.794559939477,0.0,11.5445951077
 09/11  21:00:00,100.654082865,7.19068355169,16.0905716517,0.0,32.965339924,36.8579353714,13.04350031,1.45539099879,0.0,11.5881093112
 09/11  22:00:00,72.6358669145,6.68323983032,12.1270248478,0.0,25.6355707503,20.6438685092,8.48572546921,2.6970989149,0.0,5.78862655432
 09/11  23:00:00,48.9910921785,6.23370228704,8.48484578793,0.0,15.0252895274,11.7056064465,10.3161832732,4.5488377602,0.0,5.76734551301
 09/11  24:00:00,42.2234006733,6.06273585154,6.91388416134,0.0,11.6412384099,10.0650221343,10.9023841342,5.14030490428,0.0,5.76207922995
 09/12  01:00:00,39.429203696,5.94600260632,5.7971363134,0.0,10.0992000411,10.047477231,5.94768507248,5.92768507248,0.0,0.02
 09/12  02:00:00,36.60623601,5.84667157686,4.9330520557,0.0,8.25718729233,10.0299323277,12.022917345,6.26622779046,0.0,5.75668955451
 09/12  03:00:00,36.0666267228,5.78802244337,4.45209548045,0.0,8.25718729233,10.0299323277,6.00337677935,5.98337677935,0.0,0.02
 09/12  04:00:00,37.0982801563,5.73053687195,3.93460913731,0.0,8.25718729233,11.6354268332,12.3512747531,6.5891780992,0.0,5.76209665389
 09/12  05:00:00,44.8834457604,5.74572498241,4.12486761059,0.0,12.1011305571,15.3678112995,11.842208894,6.06424821182,0.0,5.77796068222
 09/12  06:00:00,74.4605460203,6.20968578081,7.47763835661,0.0,19.7275818095,37.2640762949,17.7479637403,6.15827096332,0.0,11.589692777
 09/12  07:00:00,92.7009607747,6.59258653603,10.4989644264,0.0,24.3117294858,51.2795993405,22.2196920689,4.78043939884,0.0,17.43925267
 09/12  08:00:00,79.9057953295,6.15963047786,9.41190032972,0.0,23.6694662846,40.6342015617,29.9837269657,0.637605348069,0.0,29.3461216176
 09/12  09:00:00,77.433849462,6.18265176133,11.9243078808,0.0,23.6694662846,35.6302164847,41.4326422903,0.0,18.025,23.4076422903
 09/12  10:00:00,59.6188404678,6.08495783776,11.8037208408,0.0,18.7433767983,22.9618409725,35.5577458983,0.0,18.025,17.5327458983
 09/12  11:00:00,60.8160183823,6.2173119036,12.870803299,0.0,18.7433767983,22.9618409725,41.3516506849,0.0,18.025,23.3266506849
 09/12  12:00:00,62.7006697073,6.34633473152,14.5829846402,0.0,18.5889407304,23.1597249699,35.5236272506,0.0,18.025,17.4986272506
 09/12  13:00:00,64.0179537558,6.46727509475,15.5328230815,0.0,18.7433767983,23.2517909448,35.5189015512,0.0,18.025,17.4939015512
 09/12  14:00:00,64.7412819947,6.52074261544,16.202689579,0.0,18.7433767983,23.2517909448,41.3468149537,0.0,18.025,23.3218149537
 09/12  15:00:00,64.214886756,6.52964265061,15.9573400357,0.0,18.7433767983,22.9618409725,35.5212097302,0.0,18.025,17.4962097302
 09/12  16:00:00,68.5303434021,6.56371152322,15.7874112875,0.0,18.7433767983,27.431320555,23.7868950078,0.0,18.025,5.76189500779
 09/12  17:00:00,80.9411553583,6.82344260552,15.7502310836,0.0,17.6635504202,40.6971502883,5.77252997364,0.0,0.0,5.77252997364
 09/12  18:00:00,87.6318572955,6.99651022484,15.7630066733,0.0,27.5259009287,37.3340067412,11.5784835891,0.0,0.0,11.5784835891
 09/12  19:00:00,96.6729002481,7.02532752284,14.9139556532,0.0,33.8341110165,33.3544677425,5.97025915717,0.187133494507,0.0,5.78312566266
 09/12  20:00:00,104.963970942,7.14309358748,14.9330963075,0.0,36.5179666069,38.8247702939,12.7578563188,1.21266061445,0.0,11.5451957044
 09/12  21:00:00,98.9621324908,7.12023281059,14.4690632071,0.0,32.965339924,36.8579353714,13.7080753405,2.12003314307,0.0,11.5880421974
 09/12  22:00:00,71.659058891,6.65923647323,11.1742135597,0.0,25.6355707503,20.6438685092,8.92668656929,3.13810858451,0.0,5.78857798477
 09/12  23:00:00,48.8224406132,6.26352201021,8.28637087674,0.0,15.0252895274,11.7056064465,9.48707443927,3.72087180732,0.0,5.76620263194
 09/12  24:00:00,41.9327319164,6.07122341455,6.61472511223,0.0,11.6412384099,10.0650221343,11.107889661,5.34589039847,0.0,5.76199926256
 09/13  01:00:00,39.4028866951,5.96724409786,5.74957576341,0.0,10.0992000411,10.047477231,5.17415115712,5.15415115712,0.0,0.02
 09/13  02:00:00,36.537130855,5.8593568756,4.85125908681,0.0,8.25718729233,10.0299323277,11.6732890069,5.91668068015,0.0,5.75660832671
 09/13  03:00:00,36.0082169721,5.79834826546,4.38335809097,0.0,8.25718729233,10.0299323277,5.69013766318,5.67013766318,0.0,0.02
 09/13  04:00:00,37.4691044908,5.77026990924,4.265697046,0.0,8.25718729233,11.6354268332,10.2666292848,4.50447685424,0.0,5.76215243052
 09/13  05:00:00,44.9422047623,5.76153599868,4.16781060408,0.0,12.1011305571,15.3678112995,11.698579946,5.92064551161,0.0,5.7779344344
 09/13  06:00:00,74.649400039,6.24413699281,7.63203216737,0.0,19.7275818095,37.2640762949,18.1604133971,6.57064776989,0.0,11.5897656272
 09/13  07:00:00,93.2279974464,6.65451166162,10.9640637883,0.0,24.3117294858,51.2795993405,21.2403316463,3.80079048433,0.0,17.439541162
 09/13  08:00:00,80.6779159584,6.22605972028,10.117583555,0.0,23.6694662846,40.6342015617,29.4015085363,0.0545058551967,0.0,29.3470026811
 09/13  09:00:00,78.6448266986,6.27364004198,13.0442926198,0.0,23.6694662846,35.6302164847,41.4382249065,0.0,18.025,23.4132249065
 09/13  10:00:00,61.0279796946,6.17667908289,13.1211331951,0.0,18.7433767983,22.9618409725,35.5579725223,0.0,18.025,17.5329725223
 09/13  11:00:00,63.6166820505,6.35943176382,15.5293441964,0.0,18.7433767983,22.9618409725,41.3523442233,0.0,18.025,23.3273442233
 09/13  12:00:00,66.52385057,6.5444855334,18.2080117439,0.0,18.5889407304,23.1597249699,35.5231777874,0.0,18.025,17.4981777874
 09/13  13:00:00,69.4891651835,6.71645113466,20.7548560424,0.0,18.7433767983,23.2517909448,35.5181487459,0.0,18.025,17.4931487459
 09/13  14:00:00,71.012006776,6.81246235865,22.1816915888,0.0,18.7433767983,23.2517909448,41.3477443821,0.0,18.025,23.3227443821
 09/13  15:00:00,70.7619004716,6.83625113811,22.1977420751,0.0,18.7433767983,22.9618409725,35.5219680141,0.0,18.025,17.4969680141
 09/13  16:00:00,74.6438852789,6.85784546284,21.6068167379,0.0,18.7433767983,27.431320555,23.7869336358,0.0,18.025,5.76193363577
 09/13  17:00:00,86.3240935964,7.1009929238,20.8556149524,0.0,17.6635504202,40.6971502883,5.77176581829,0.0,0.0,5.77176581829
 09/13  18:00:00,92.5499338199,7.27188630016,20.4056987797,0.0,27.5259009287,37.3340067412,11.5782410133,0.0,0.0,11.5782410133
 09/13  19:00:00,100.740286728,7.31034994979,18.6963137845,0.0,33.8341110165,33.3544677425,5.78335929484,0.0,0.0,5.78335929484
 09/13  20:00:00,108.43346419,7.41494322646,18.1307340884,0.0,36.5179666069,38.8247702939,11.5622533242,0.0173430145385,0.0,11.5449103096
 09/13  21:00:00,102.074930277,7.38163745254,17.3204474173,0.0,32.965339924,36.8579353714,11.588645195,0.0,0.0,11.588645195
 09/13  22:00:00,74.7992539786,6.93233069058,14.0413078441,0.0,25.6355707503,20.6438685092,5.78886211002,0.0,0.0,5.78886211002
 09/13  23:00:00,52.4820403464,6.57034692981,11.6391419994,0.0,15.0252895274,11.7056064465,5.76625136442,0.0,0.0,5.76625136442
 09/13  24:00:00,45.7560555772,6.39337152471,10.1158974905,0.0,11.6412384099,10.0650221343,5.76208441911,0.0,0.0,5.76208441911
 09/14  01:00:00,42.5247950028,6.24067655554,8.59804883908,0.0,10.0992000411,10.047477231,0.0645317027965,0.0445317027965,0.0,0.02
 09/14  02:00:00,39.5979083492,6.13276454083,7.6386271173,0.0,8.25718729233,10.0299323277,6.06923883461,0.312379703698,0.0,5.75685913091
 09/14  03:00:00,38.4027110239,6.02375323278,6.55244385076,0.0,8.25718729233,10.0299323277,1.84261891487,1.82261891487,0.0,0.02
 09/14  04:00:00,39.3833449395,5.96222389136,5.98798133713,0.0,8.25718729233,11.6354268332,8.28435207219,2.52217017598,0.0,5.76218189621
 09/14  05:00:00,47.1207176985,5.97626682876,6.13158646168,0.0,12.1011305571,15.3678112995,8.67518604988,2.8969457366,0.0,5.77824031328
 09/14  06:00:00,76.9949030286,6.46802420285,9.75363844672,0.0,19.7275818095,37.2640762949,14.7474387581,3.15728252077,0.0,11.5901562374
 09/14  07:00:00,95.4035848349,6.85762266432,12.9365286511,0.0,24.3117294858,51.2795993405,19.912791096,2.47358109498,0.0,17.439210001
 09/14  08:00:00,82.3557387777,6.37410972641,11.6473480929,0.0,23.6694662846,40.6342015617,29.6129462217,0.264613085275,0.0,29.3483331365
 09/14  09:00:00,80.1120642397,6.40000617407,14.3851580528,0.0,23.6694662846,35.6302164847,41.4402941715,0.0,18.025,23.4152941715
 09/14  10:00:00,62.3434325882,6.29563021208,14.3176299864,0.0,18.7433767983,22.9618409725,35.5585656353,0.0,18.025,17.5335656353
 09/14  11:00:00,64.1622036608,6.44519965636,15.9890949399,0.0,18.7433767983,22.9618409725,41.351107497,0.0,18.025,23.326107497
 09/14  12:00:00,65.8362460415,6.55518748082,17.5097016859,0.0,18.5889407304,23.1597249699,35.5248213964,0.0,18.025,17.4998213964
 09/14  13:00:00,66.9386531063,6.62689122149,18.2939019325,0.0,18.7433767983,23.2517909448,35.5198324926,0.0,18.025,17.4948324926
 09/14  14:00:00,67.6474781055,6.68962822413,18.9399940361,0.0,18.7433767983,23.2517909448,41.3500876954,0.0,18.025,23.3250876954
 09/14  15:00:00,67.4270178394,6.70557591426,18.9935306617,0.0,18.7433767983,22.9618409725,35.5197416682,0.0,18.025,17.4947416682
 09/14  16:00:00,71.5328697518,6.72147423016,18.6321717981,0.0,18.7433767983,27.431320555,23.7868768488,0.0,18.025,5.76187684877
 09/14  17:00:00,82.9054552793,6.93349589091,17.6044707729,0.0,17.6635504202,40.6971502883,5.77270725123,0.0,0.0,5.77270725123
 09/14  18:00:00,88.1514400517,7.0385095626,16.2405746628,0.0,27.5259009287,37.3340067412,11.5786423701,0.0,0.0,11.5786423701
 09/14  19:00:00,97.0340009588,7.05742022587,15.2429509618,0.0,33.8341110165,33.3544677425,5.92028759945,0.137162984879,0.0,5.78312461457
 09/14  20:00:00,105.17051169,7.16235541108,15.1203635277,0.0,36.5179666069,38.8247702939,13.109316089,1.56323275545,0.0,11.5460833335
 09/14  21:00:00,99.7049063795,7.18578284799,15.146266442,0.0,32.965339924,36.8579353714,12.8104216606,1.22046865918,0.0,11.5899530014
 09/14  22:00:00,72.5461392093,6.73976468461,11.9807532998,0.0,25.6355707503,20.6438685092,7.26856065747,1.48006120077,0.0,5.7884994567
 09/14  23:00:00,49.032032587,6.28802289684,8.47145503981,0.0,15.0252895274,11.7056064465,9.02825133063,3.26069219399,0.0,5.76755913664
 09/14  24:00:00,42.0015631757,6.08565254767,6.66912129727,0.0,11.6412384099,10.0650221343,11.3324409552,5.57035827702,0.0,5.76208267818
 09/15  01:00:00,39.1200369788,5.95347543484,5.48048734261,0.0,10.0992000411,10.047477231,7.06896845759,7.04896845759,0.0,0.02
 09/15  02:00:00,35.9798018951,5.82209275065,4.33119237815,0.0,8.25718729233,10.0299323277,15.0618752755,9.30506564957,0.0,5.75680962595
 09/15  03:00:00,35.1706876373,5.73008407639,3.61408491036,0.0,8.25718729233,10.0299323277,16.9192525018,11.1625739951,0.0,5.75667850668
 09/15  04:00:00,36.20420038,5.6640019587,3.107057006,0.0,8.25718729233,11.6354268332,12.6637167709,12.6437167709,0.0,0.02
 09/15  05:00:00,43.7642047295,5.66062262034,3.0907104169,0.0,12.1011305571,15.3678112995,24.5862540661,13.0501322384,0.0,11.5361218276
 09/15  06:00:00,73.0636900435,6.10007898092,6.19036254661,0.0,19.7275818095,37.2640762949,23.2529910524,11.6645577626,0.0,11.5884332899
 09/15  07:00:00,91.2552147206,6.48475628902,9.16101198997,0.0,24.3117294858,51.2795993405,20.2507655049,8.61694479947,0.0,11.6338207054
 09/15  08:00:00,78.4247901666,6.05594321702,8.03455636424,0.0,23.6694662846,40.6342015617,31.8626163279,2.51245440074,0.0,29.3501619272
 09/15  09:00:00,75.8778243843,6.07604208403,10.4748787769,0.0,23.6694662846,35.6302164847,42.0656418559,0.628463239251,18.025,23.4121786167
 09/15  10:00:00,57.4147298679,5.94360023308,9.7409506536,0.0,18.7433767983,22.9618409725,42.5230206897,1.12532724682,18.025,23.3726934429
 09/15  11:00:00,58.0134872071,6.03257665831,10.2529985024,0.0,18.7433767983,22.9618409725,36.0395538221,0.514945313953,18.025,17.4996085081
 09/15  12:00:00,58.9804010603,6.142811554,11.0662280629,0.0,18.5889407304,23.1597249699,35.8931693377,0.370661805433,18.025,17.4975075323
 09/15  13:00:00,60.1858378194,6.25109069503,11.9168880237,0.0,18.7433767983,23.2517909448,41.3477697974,0.0,18.025,23.3227697974
 09/15  14:00:00,60.7217673713,6.29037041108,12.4135349206,0.0,18.7433767983,23.2517909448,35.5220569861,0.0,18.025,17.4970569861
 09/15  15:00:00,60.4325876789,6.30933138444,12.3953418699,0.0,18.7433767983,22.9618409725,35.5200919893,0.0,18.025,17.4950919893
 09/15  16:00:00,64.005749089,6.30173118496,11.5247944008,0.0,18.7433767983,27.431320555,23.7869680115,0.0,18.025,5.76196801154
 09/15  17:00:00,75.7699730674,6.50434032172,10.8981404372,0.0,17.6635504202,40.6971502883,5.77259691756,0.0,0.0,5.77259691756
 09/15  18:00:00,82.5978259093,6.62249930522,11.1029620476,0.0,27.5259009287,37.3340067412,13.6111689307,2.03237746604,0.0,11.5787914646
 09/15  19:00:00,92.4662451661,6.66957247707,11.063033876,0.0,33.8341110165,33.3544677425,10.7148001226,4.93156465534,0.0,5.78323546726
 09/15  20:00:00,101.009279711,6.78152161949,11.3399587396,0.0,36.5179666069,38.8247702939,21.1280587414,9.58243972596,0.0,11.5456190154
 09/15  21:00:00,94.9751984885,6.75292756242,10.8494079489,0.0,32.965339924,36.8579353714,23.5012232054,11.9116095385,0.0,11.5896136669
 09/15  22:00:00,67.5790921481,6.28069723336,7.47276267808,0.0,25.6355707503,20.6438685092,27.1604728577,15.6030280241,0.0,11.5574448336
 09/15  23:00:00,44.8044410133,5.87738392978,4.65449967939,0.0,15.0252895274,11.7056064465,17.8725723019,17.8525723019,0.0,0.02
 09/15  24:00:00,38.5190661686,5.72958709486,3.54268832826,0.0,11.6412384099,10.0650221343,23.8622665663,18.1000932214,0.0,5.76217334491
 09/16  01:00:00,39.3217990967,5.68754208114,3.18869606686,0.0,12.8411359301,10.0650221343,23.0774005713,17.3205818531,0.0,5.75681871815
 09/16  02:00:00,34.2080378663,5.63021613636,2.75130527368,0.0,8.25718729233,10.0299323277,16.9314661964,16.9114661964,0.0,0.02
 09/16  03:00:00,33.8627621488,5.59082822466,2.44541126107,0.0,8.25718729233,10.0299323277,23.7307472477,17.9743726012,0.0,5.75637464656
 09/16  04:00:00,35.233171724,5.56289162632,2.23713346205,0.0,8.25718729233,11.6354268332,24.4020947154,18.6405482504,0.0,5.76154646496
 09/16  05:00:00,39.1778012423,5.53824117172,2.04809383824,0.0,8.71707943955,15.3327214929,18.9303910219,18.9103910219,0.0,0.02
 09/16  06:00:00,56.3261016676,5.63105471149,2.77552738663,0.0,18.5082010057,25.6353820695,29.2099082686,17.6742577448,0.0,11.5356505239
 09/16  07:00:00,70.8131571107,5.84918060211,4.47703777724,0.0,19.4083231844,41.0650158608,27.2743851489,15.6839318177,0.0,11.5904533312
 09/16  08:00:00,98.9823341608,6.22448815598,8.39405790305,0.0,26.3286599382,57.9988325916,39.7094235473,10.2209789384,0.0,29.4884446089
 09/16  09:00:00,85.2771463086,6.09472108139,9.97268642607,0.0,26.3286599382,42.8504436482,53.6455729721,6.27035892175,18.025,29.3502140503
 09/16  10:00:00,60.6712863009,5.94162166037,9.51400994165,0.0,21.7447113004,23.4437158914,43.0528851889,1.60968384137,18.025,23.4182013475
 09/16  11:00:00,59.506267406,6.0891046922,10.6632786177,0.0,19.3027497915,23.426170988,35.5597901929,0.0,18.025,17.5347901929
 09/16  12:00:00,60.9501851554,6.23591065185,11.818252006,0.0,19.1483137236,23.7250123474,41.3479132077,0.0,18.025,23.3229132077
 09/16  13:00:00,62.6287202145,6.37430299607,13.2128490501,0.0,19.3027497915,23.7161209604,35.5246814633,0.0,18.025,17.4996814633
 09/16  14:00:00,63.5992318702,6.45090756447,14.1067538053,0.0,19.3027497915,23.7161209604,35.5192862375,0.0,18.025,17.4942862375
 09/16  15:00:00,62.5390542572,6.42190257971,13.3655368291,0.0,19.3027497915,23.426170988,41.3495675448,0.0,18.025,23.3245675448
 09/16  16:00:00,65.9395656148,6.3934591554,12.3431705253,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/16  17:00:00,74.1675658451,6.56914192084,11.7729979058,0.0,18.2229234133,37.5968344597,5.76739231165,0.0,0.0,5.76739231165
 09/16  18:00:00,89.2225610513,6.80005788908,12.6437724509,0.0,32.690315043,37.0816133363,6.2057507856,0.433945843965,0.0,5.77180494164
 09/16  19:00:00,97.1627296158,6.88938340662,12.8469198775,0.0,36.8143715336,33.066984531,13.8775056168,2.33019705404,0.0,11.5473085627
 09/16  20:00:00,102.656259028,6.98021669772,13.0095414969,0.0,36.3493007332,38.7721355839,11.9869792331,6.20473060046,0.0,5.78224863262
 09/16  21:00:00,99.3631681591,6.88132794458,11.9332001512,0.0,36.1807251679,36.8228455648,20.8194309686,9.27206799749,0.0,11.5473629711
 09/16  22:00:00,74.5009209745,6.4477299897,8.82461292263,0.0,31.0351095914,20.6438685092,23.0205804749,11.4310906174,0.0,11.5894898575
 09/16  23:00:00,48.7649661819,6.05187167071,6.03847170867,0.0,17.4250845679,11.7056064465,18.1421837552,12.3638151455,0.0,5.77836860971
 09/16  24:00:00,40.9297176782,5.87297702852,4.61004785408,0.0,12.8411359301,10.0650221343,19.7442996995,13.9820152702,0.0,5.7622844293
 09/17  01:00:00,40.080861025,5.76097868113,3.75490224242,0.0,12.925468867,10.100111941,14.8027788387,14.7827788387,0.0,0.02
 09/17  02:00:00,34.5908651463,5.65774138614,2.98717584314,0.0,8.34152022915,10.0650221343,20.9230606411,15.1663490425,0.0,5.75671159858
 09/17  03:00:00,34.2656882477,5.62121977672,2.69852622714,0.0,8.34152022915,10.0650221343,15.0948978991,15.0748978991,0.0,0.02
 09/17  04:00:00,35.6488339182,5.59354985597,2.50270966056,0.0,8.34152022915,11.6705166398,21.1643910062,15.4021386588,0.0,5.7622523474
 09/17  05:00:00,39.6805462567,5.57478362188,2.3948671707,0.0,8.80141237637,15.3678112995,20.4355601089,14.6680694622,0.0,5.76749064672
 09/17  06:00:00,58.6337924671,5.66922472124,3.16104783959,0.0,18.5082010057,25.6353820695,19.5300147987,13.7525852985,0.0,5.77742950022
 09/17  07:00:00,72.2033129667,5.95597932885,5.64096033563,0.0,19.4926561212,41.1001056674,19.4891803164,7.89859955015,0.0,11.5905807663
 09/17  08:00:00,102.566859731,6.51901013707,11.6840459774,0.0,26.3286599382,57.9988325916,35.6653741033,0.280857257419,0.0,35.3845168459
 09/17  09:00:00,88.9719526587,6.40942178278,13.4722130776,0.0,26.2443270014,42.8153538416,41.5059955347,0.0,18.025,23.4809955347
 09/17  10:00:00,63.5189660415,6.16556183422,12.1377378416,0.0,21.7447113004,23.4437158914,41.444263829,0.0,18.025,23.419263829
 09/17  11:00:00,63.2723934681,6.33637648932,14.1224149435,0.0,19.3449162599,23.4437158914,41.3998820792,0.0,18.025,23.3748820792
 09/17  12:00:00,66.3300291071,6.53730767908,16.8369825119,0.0,19.190480192,23.7425572507,35.5237823172,0.0,18.025,17.4987823172
 09/17  13:00:00,69.1559596868,6.69742754574,19.4766740241,0.0,19.260583323,23.698576057,41.3473339731,0.0,18.025,23.3223339731
 09/17  14:00:00,70.0434881754,6.77555565883,20.2860731715,0.0,19.260583323,23.698576057,35.5259727663,0.0,18.025,17.5009727663
 09/17  15:00:00,69.618504058,6.78401776595,20.1425733746,0.0,19.260583323,23.4086260847,35.519156416,0.0,18.025,17.494156416
 09/17  16:00:00,72.9059361664,6.75278880732,19.009925395,0.0,19.260583323,27.8781056672,23.7870503362,0.0,18.025,5.76205033619
 09/17  17:00:00,81.165223074,6.92919553045,18.4703120932,0.0,18.1807569449,37.5792895564,5.76735633224,0.0,0.0,5.76735633224
 09/17  18:00:00,94.7957644855,7.1661386669,17.970317092,0.0,32.6059821062,37.0465235296,5.77264211897,0.0,0.0,5.77264211897
 09/17  19:00:00,102.431903113,7.29263668975,17.7128377484,0.0,36.8143715336,33.066984531,5.78327002304,0.0,0.0,5.78327002304
 09/17  20:00:00,108.540147867,7.45423116101,18.2999808436,0.0,36.43363367,38.8072253906,11.5453127223,0.0,0.0,11.5453127223
 09/17  21:00:00,105.313995899,7.39828997491,17.486488379,0.0,36.0963922311,36.7877557581,5.78329958267,0.0,0.0,5.78329958267
 09/17  22:00:00,80.552514802,6.98927581062,14.4540729141,0.0,30.9507766546,20.6087787026,11.5902845566,0.0,0.0,11.5902845566
 09/17  23:00:00,54.6631582099,6.57379887493,11.414726146,0.0,17.4250845679,11.7056064465,11.5361164775,0.0,0.0,11.5361164775
 09/17  24:00:00,46.8934091229,6.40303860303,9.92425573982,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/18  01:00:00,42.7818580939,6.26854908516,8.82722388085,0.0,10.0992000411,10.047477231,5.75673746785,0.0,0.0,5.75673746785
 09/18  02:00:00,39.868913845,6.15825681325,7.88413389965,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/18  03:00:00,39.2484701803,6.09330656525,7.32863773763,0.0,8.25718729233,10.0299323277,5.75696584603,0.0,0.0,5.75696584603
 09/18  04:00:00,40.1235586961,6.02296273983,6.66743955521,0.0,8.25718729233,11.6354268332,6.25601678257,0.493931811606,0.0,5.76208497097
 09/18  05:00:00,47.6031439843,6.01903486734,6.57122292351,0.0,12.1011305571,15.3678112995,7.00827862364,1.22991688583,0.0,5.77836173781
 09/18  06:00:00,79.031726348,6.49469689062,9.87975030236,0.0,19.7275818095,37.2640762949,13.8271518577,2.23620913029,0.0,11.5909427274
 09/18  07:00:00,95.6739174491,6.89590161636,13.1685238976,0.0,24.3117294858,51.2795993405,18.6351397669,1.19325162869,0.0,17.4418881382
 09/18  08:00:00,84.2945891479,6.50542084787,13.4548523492,0.0,23.6694662846,40.6342015617,23.4969512091,0.0100118120496,0.0,23.486939397
 09/18  09:00:00,83.375988831,6.58052483721,17.4685354918,0.0,23.6694662846,35.6302164847,41.4443000449,0.0,18.025,23.4193000449
 09/18  10:00:00,68.1370317732,6.56122884102,19.8456125232,0.0,18.7433767983,22.9618409725,41.4004270502,0.0,18.025,23.3754270502
 09/18  11:00:00,71.9962108093,6.78742447442,23.4808643672,0.0,18.7433767983,22.9618409725,35.5278699984,0.0,18.025,17.5028699984
 09/18  12:00:00,74.6550577513,6.96474240347,25.9189477864,0.0,18.5889407304,23.1597249699,41.3519095211,0.0,18.025,23.3269095211
 09/18  13:00:00,76.1218121519,7.06367295115,27.040264842,0.0,18.7433767983,23.2517909448,35.521313579,0.0,18.025,17.496313579
 09/18  14:00:00,77.0095390172,7.12191785186,27.8697503396,0.0,18.7433767983,23.2517909448,41.3470688742,0.0,18.025,23.3220688742
 09/18  15:00:00,78.4087778253,7.22856095041,29.4522966172,0.0,18.7433767983,22.9618409725,35.5258503184,0.0,18.025,17.5008503184
 09/18  16:00:00,82.5347373469,7.26035202629,29.0951435354,0.0,18.7433767983,27.431320555,23.7871724868,0.0,18.025,5.76217248677
 09/18  17:00:00,94.0788349755,7.49949563435,28.2118260896,0.0,17.6635504202,40.6971502883,5.77290767387,0.0,0.0,5.77290767387
 09/18  18:00:00,99.0042896231,7.61756375546,26.5143315748,0.0,27.5259009287,37.3340067412,11.5793176874,0.0,0.0,11.5793176874
 09/18  19:00:00,105.780798475,7.60538856445,23.441751105,0.0,33.8341110165,33.3544677425,5.7832548194,0.0,0.0,5.7832548194
 09/18  20:00:00,112.15999618,7.68296797472,21.589209928,0.0,36.5179666069,38.8247702939,5.78347561542,0.0,0.0,5.78347561542
 09/18  21:00:00,104.730128106,7.59408249192,19.7631488717,0.0,32.965339924,36.8579353714,17.3743945476,0.0,0.0,17.3743945476
 09/18  22:00:00,77.6532050559,7.1658345415,16.6617175201,0.0,25.6355707503,20.6438685092,5.78938157224,0.0,0.0,5.78938157224
 09/18  23:00:00,54.5152598175,6.7550048951,13.4876829146,0.0,15.0252895274,11.7056064465,5.76771258529,0.0,0.0,5.76771258529
 09/18  24:00:00,47.3467945895,6.54813139928,11.5518603482,0.0,11.6412384099,10.0650221343,5.76239449785,0.0,0.0,5.76239449785
 09/19  01:00:00,44.5898401135,6.42971698736,10.4740410417,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/19  02:00:00,42.0852817911,6.349971469,9.90878038753,0.0,8.25718729233,10.0299323277,5.75682629076,0.0,0.0,5.75682629076
 09/19  03:00:00,42.3121325374,6.33762392345,10.1479825165,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/19  04:00:00,43.6323846811,6.30433096007,9.89489622311,0.0,8.25718729233,11.6354268332,5.76237041848,0.0,0.0,5.76237041848
 09/19  05:00:00,51.1855532506,6.31168016877,9.86097895739,0.0,12.1011305571,15.3678112995,5.77852170161,0.0,0.0,5.77852170161
 09/19  06:00:00,82.556190504,6.79568367454,13.1032145539,0.0,19.7275818095,37.2640762949,11.5914275657,0.0,0.0,11.5914275657
 09/19  07:00:00,98.7722666613,7.15199804804,16.0107666811,0.0,24.3117294858,51.2795993405,17.4424929994,0.0,0.0,17.4424929994
 09/19  08:00:00,85.7193347221,6.64508944715,14.7399177207,0.0,23.6694662846,40.6342015617,29.3549603768,0.0,0.0,29.3549603768
 09/19  09:00:00,82.3015135427,6.5651788795,16.4094026647,0.0,23.6694662846,35.6302164847,41.4391572567,0.0,18.025,23.4141572567
 09/19  10:00:00,62.6410319979,6.28295068009,14.6278826656,0.0,18.7433767983,22.9618409725,41.3992379579,0.0,18.025,23.3742379579
 09/19  11:00:00,62.520551148,6.256688505,14.5359372974,0.0,18.7433767983,22.9618409725,35.5258209587,0.0,18.025,17.5008209587
 09/19  12:00:00,63.325793164,6.27760150064,15.2768172769,0.0,18.5889407304,23.1597249699,35.5275176729,0.0,18.025,17.5025176729
 09/19  13:00:00,63.2570004083,6.26707325707,14.9720549309,0.0,18.7433767983,23.2517909448,41.3498963187,0.0,18.025,23.3248963187
 09/19  14:00:00,62.1957703188,6.22663502683,13.9512595216,0.0,18.7433767983,23.2517909448,35.5240013587,0.0,18.025,17.4990013587
 09/19  15:00:00,61.7145156275,6.23430688256,13.7522816827,0.0,18.7433767983,22.9618409725,35.5227365442,0.0,18.025,17.4977365442
 09/19  16:00:00,66.096239133,6.28531278459,13.6316888907,0.0,18.7433767983,27.431320555,23.7870813561,0.0,18.025,5.76208135609
 09/19  17:00:00,77.8411755157,6.52480603529,12.9488552193,0.0,17.6635504202,40.6971502883,5.77278596071,0.0,0.0,5.77278596071
 09/19  18:00:00,84.5365840827,6.67546117486,12.9887196956,0.0,27.5259009287,37.3340067412,11.5985916652,0.0187576141058,0.0,11.579834051
 09/19  19:00:00,95.3545372604,6.82245733282,13.7984117822,0.0,33.8341110165,33.3544677425,11.5669813188,0.020393081647,0.0,11.5465882371
