Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/19  20:00:00,104.788862397,7.04317426566,14.8578647479,0.0,36.5179666069,38.8247702939,6.80743243343,1.02446496704,0.0,5.78296746639
 09/19  21:00:00,98.8058726146,7.03621275879,14.3967520689,0.0,32.965339924,36.8579353714,14.2767900913,2.68570221344,0.0,11.5910878779
 09/19  22:00:00,71.3614975787,6.57666424728,10.9591679332,0.0,25.6355707503,20.6438685092,16.0699633608,4.51160948631,0.0,11.5583538745
 09/19  23:00:00,48.5431851329,6.19350189144,8.07710798032,0.0,15.0252895274,11.7056064465,10.6031477573,4.83596731074,0.0,5.76718044658
 09/19  24:00:00,41.3950193239,5.99197691987,6.15624047581,0.0,11.6412384099,10.0650221343,7.24231416381,7.22231416381,0.0,0.02
 09/20  01:00:00,38.7475781547,5.88612119558,5.17536614899,0.0,10.0992000411,10.047477231,13.2013209262,7.44426304455,0.0,5.75705788165
 09/20  02:00:00,36.3733071192,5.82171226799,4.7250664032,0.0,8.25718729233,10.0299323277,6.24198821752,6.22198821752,0.0,0.02
 09/20  03:00:00,35.984935262,5.77419648457,4.38420720439,0.0,8.25718729233,10.0299323277,11.3048015438,5.5478198919,0.0,5.75698165189
 09/20  04:00:00,37.1736570609,5.72691769131,4.01357564137,0.0,8.25718729233,11.6354268332,11.4993261055,5.73718292047,0.0,5.76214318505
 09/20  05:00:00,45.107012459,5.75576159897,4.33835174342,0.0,12.1011305571,15.3678112995,10.6051398587,4.8266270803,0.0,5.77851277844
 09/20  06:00:00,77.0186514676,6.26123046356,8.10011981015,0.0,19.7275818095,37.2640762949,16.4185011286,4.82695046053,0.0,11.5915506681
 09/20  07:00:00,93.4518224218,6.65260808282,11.1896928767,0.0,24.3117294858,51.2795993405,21.8019649104,4.35871721019,0.0,17.4432477002
 09/20  08:00:00,80.2875086202,6.17007471118,9.78309801587,0.0,23.6694662846,40.6342015617,24.2182786478,0.729263583997,0.0,23.4890150638
 09/20  09:00:00,76.8661285871,6.11070271697,11.4284817509,0.0,23.6694662846,35.6302164847,41.7524438087,0.307111762567,18.025,23.4203320461
 09/20  10:00:00,57.5132556078,5.85678528858,9.92627028879,0.0,18.7433767983,22.9618409725,42.4680412658,1.06628584945,18.025,23.3767554164
 09/20  11:00:00,57.2945485491,5.83969212114,9.72692742753,0.0,18.7433767983,22.9618409725,42.1774534309,0.823431357855,18.025,23.329022073
 09/20  12:00:00,57.4287598445,5.86247160787,9.79491359012,0.0,18.5889407304,23.1597249699,36.7036425223,1.17747467688,18.025,17.5011678454
 09/20  13:00:00,57.9448704318,5.89254258811,10.0344458766,0.0,18.7433767983,23.2517909448,35.5317510912,0.00538095217821,18.025,17.501370139
 09/20  14:00:00,57.888998775,5.89651920807,9.97460354403,0.0,18.7433767983,23.2517909448,41.3502485888,0.0,18.025,23.3252485888
 09/20  15:00:00,57.6961538452,5.92514356482,10.0430812587,0.0,18.7433767983,22.9618409725,35.5264161612,0.0,18.025,17.5014161612
 09/20  16:00:00,61.5950726884,5.95986557292,9.45595891247,0.0,18.7433767983,27.431320555,23.787026157,0.0,18.025,5.76202615696
 09/20  17:00:00,73.5910554263,6.19824633325,9.02528641494,0.0,17.6635504202,40.6971502883,5.93921780579,0.166155808541,0.0,5.77306199724
 09/20  18:00:00,82.3786131982,6.33100332344,9.29119458345,0.0,27.5259009287,37.3340067412,14.0375651086,2.45768859093,0.0,11.5798765177
 09/20  19:00:00,89.9347829207,6.3497704585,8.85134125039,0.0,33.8341110165,33.3544677425,14.4864800609,8.70242713614,0.0,5.78405292475
 09/20  20:00:00,98.9693671267,6.51561238875,9.56592041589,0.0,36.5179666069,38.8247702939,24.3980421559,12.8515816399,0.0,11.5464605161
 09/20  21:00:00,93.2293005773,6.5225982016,9.33378388927,0.0,32.965339924,36.8579353714,26.6120805376,15.0209654035,0.0,11.5911151341
 09/20  22:00:00,66.0302778738,6.07484175044,6.12976710485,0.0,25.6355707503,20.6438685092,23.2180699052,17.4284774322,0.0,5.78959247303
 09/20  23:00:00,43.547206225,5.71512795003,3.55949734886,0.0,15.0252895274,11.7056064465,24.7412058388,18.9733991404,0.0,5.76780669846
 09/20  24:00:00,37.6728041651,5.62797124856,2.7980227266,0.0,11.6412384099,10.0650221343,25.4571232354,19.6948079629,0.0,5.76231527254
 09/21  01:00:00,35.5985026757,5.57751910381,2.3348931567,0.0,10.0992000411,10.047477231,20.2453166738,20.2253166738,0.0,0.02
 09/21  02:00:00,33.3468183336,5.53187507078,1.98841046099,0.0,8.25718729233,10.0299323277,26.5565971097,20.799563875,0.0,5.75703323471
 09/21  03:00:00,33.1685812837,5.5089049785,1.83314128254,0.0,8.25718729233,10.0299323277,25.7317065185,19.974749582,0.0,5.75695693644
 09/21  04:00:00,34.6413947883,5.49115714928,1.71707465753,0.0,8.25718729233,11.6354268332,19.2920952675,19.2720952675,0.0,0.02
 09/21  05:00:00,42.3365958899,5.50527925956,1.81840712193,0.0,12.1011305571,15.3678112995,29.7062991706,18.1690953699,0.0,11.5372038007
 09/21  06:00:00,72.0817998639,5.76835392519,3.65613396944,0.0,19.7275818095,37.2640762949,28.967463771,17.3774202513,0.0,11.5900435197
 09/21  07:00:00,87.2668659095,6.02353483137,5.63379661955,0.0,24.3117294858,51.2795993405,26.0464875506,14.4109363384,0.0,11.6355512122
 09/21  08:00:00,75.256319157,5.74029397158,5.18167806042,0.0,23.6694662846,40.6342015617,36.8480884826,7.49042791694,0.0,29.3576605656
 09/21  09:00:00,72.6202895276,5.75355775722,7.53978585462,0.0,23.6694662846,35.6302164847,46.0530928216,4.60944733236,18.025,23.4186454892
 09/21  10:00:00,54.6562281655,5.67853686403,7.24748066754,0.0,18.7433767983,22.9618409725,44.6671216157,3.26422946737,18.025,23.3778921483
 09/21  11:00:00,55.4183098934,5.7657330061,7.92464515407,0.0,18.7433767983,22.9618409725,37.553817425,2.02398335681,18.025,17.5048340682
 09/21  12:00:00,56.0478414043,5.85894368989,8.41751708138,0.0,18.5889407304,23.1597249699,43.9930232378,2.64251018275,18.025,23.3255130551
 09/21  13:00:00,56.917327217,5.94661398215,8.95283250135,0.0,18.7433767983,23.2517909448,35.5739701058,0.0463115426024,18.025,17.5026585632
 09/21  14:00:00,57.8022382184,6.0336364575,9.75071608564,0.0,18.7433767983,23.2517909448,35.5210509329,0.0,18.025,17.4960509329
 09/21  15:00:00,58.1284047942,6.08499248296,10.3154835315,0.0,18.7433767983,22.9618409725,41.3524533747,0.0,18.025,23.3274533747
 09/21  16:00:00,61.9631264529,6.09976945774,9.68410605123,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/21  17:00:00,73.804872109,6.31425739895,9.12308273439,0.0,17.6635504202,40.6971502883,12.0128837416,0.486614464392,0.0,11.5262692772
 09/21  18:00:00,83.0798120682,6.47349700256,9.84988976188,0.0,27.5259009287,37.3340067412,7.86705392358,2.0671722088,0.0,5.79988171478
 09/21  19:00:00,92.0617730785,6.60587801478,10.7222111379,0.0,33.8341110165,33.3544677425,14.3972891509,2.84954104297,0.0,11.547748108
 09/21  20:00:00,101.462106307,6.79327108614,11.7809979014,0.0,36.5179666069,38.8247702939,11.0396502937,5.25662900915,0.0,5.78302128455
 09/21  21:00:00,95.9739911686,6.81302665787,11.7880334327,0.0,32.965339924,36.8579353714,17.7606107455,6.16848249834,0.0,11.5921282472
 09/21  22:00:00,68.9639718259,6.3771662618,8.76112489476,0.0,25.6355707503,20.6438685092,18.8622979624,7.30322588929,0.0,11.5590720731
 09/21  23:00:00,46.1738820339,5.98984474227,5.91145134731,0.0,15.0252895274,11.7056064465,14.5071069187,8.73919165833,0.0,5.76791526039
 09/21  24:00:00,39.5296875073,5.82121828916,4.46165635083,0.0,11.6412384099,10.0650221343,15.6934542914,9.93112393738,0.0,5.76233035399
 09/22  01:00:00,37.0092105377,5.71988100515,3.60323868105,0.0,10.0992000411,10.047477231,10.5850077586,10.5650077586,0.0,0.02
 09/22  02:00:00,34.6747458517,5.66345981108,3.18474687331,0.0,8.25718729233,10.0299323277,15.5202469726,9.76317461278,0.0,5.75707235977
 09/22  03:00:00,34.4336847466,5.63597295825,2.97117841746,0.0,8.25718729233,10.0299323277,9.24181476147,9.22181476147,0.0,0.02
 09/22  04:00:00,35.7883926051,5.60937712673,2.74584490393,0.0,8.25718729233,11.6354268332,15.9419005925,10.179380353,0.0,5.76252023958
 09/22  05:00:00,43.5213815018,5.62404428657,2.88442407244,0.0,12.1011305571,15.3678112995,15.7802095462,10.0013965291,0.0,5.77881301708
 09/22  06:00:00,74.6243693158,6.0392582468,5.92778462727,0.0,19.7275818095,37.2640762949,20.4546732554,8.86244766948,0.0,11.592225586
 09/22  07:00:00,90.9515612253,6.42281790536,8.91919386955,0.0,24.3117294858,51.2795993405,24.7688135102,7.32477604464,0.0,17.4440374655
 09/22  08:00:00,77.251973432,5.92007752952,6.99753756884,0.0,23.6694662846,40.6342015617,33.17614136,3.81628341665,0.0,29.3598579433
 09/22  09:00:00,73.6394332614,5.8374695587,8.47500886557,0.0,23.6694662846,35.6302164847,45.4882963955,4.046091394,18.025,23.4172050015
 09/22  10:00:00,54.345972808,5.62773898061,6.98801875546,0.0,18.7433767983,22.9618409725,46.6451515095,5.24218242358,18.025,23.3779690859
 09/22  11:00:00,54.0001064325,5.60286027841,6.66931005111,0.0,18.7433767983,22.9618409725,41.1583229201,5.63031821391,18.025,17.5030047062
 09/22  12:00:00,53.5669249134,5.55833692801,6.23720209125,0.0,18.5889407304,23.1597249699,41.4278205735,5.89956772274,18.025,17.5032528508
 09/22  13:00:00,53.5362368978,5.55340031473,5.9649542475,0.0,18.7433767983,23.2517909448,45.5279968727,4.1751340275,18.025,23.3278628452
 09/22  14:00:00,53.7875314928,5.57222822848,6.19741566517,0.0,18.7433767983,23.2517909448,38.7524040706,3.22591800537,18.025,17.5014860653
 09/22  15:00:00,53.6770353501,5.58178328727,6.36731551204,0.0,18.7433767983,22.9618409725,45.3023670424,3.95346828121,18.025,23.3238987612
 09/22  16:00:00,57.5452826911,5.60450990513,5.76152289487,0.0,18.7433767983,27.431320555,22.2450315908,4.2000315908,18.025,0.02
 09/22  17:00:00,69.6272858021,5.81489001309,5.44486216663,0.0,17.6635504202,40.6971502883,9.57001439025,3.79681004329,0.0,5.77320434696
 09/22  18:00:00,79.1936995201,5.9841545004,6.45311017921,0.0,27.5259009287,37.3340067412,19.0521309539,7.47122308702,0.0,11.5809078669
 09/22  19:00:00,88.2595924676,6.12726360976,7.39863738218,0.0,33.8341110165,33.3544677425,20.495194377,8.9475429684,0.0,11.5476514086
 09/22  20:00:00,98.0454083888,6.3621545679,8.79540787729,0.0,36.5179666069,38.8247702939,16.9307649041,11.1469792375,0.0,5.78378566655
 09/22  21:00:00,92.6087002178,6.40495905448,8.83079849989,0.0,32.965339924,36.8579353714,24.2158662698,12.623708822,0.0,11.5921574478
 09/22  22:00:00,65.5603805923,5.98267755734,5.75201110289,0.0,25.6355707503,20.6438685092,25.7874989625,14.22833289,0.0,11.5591660726
 09/22  23:00:00,43.4324268722,5.68095096242,3.47888548566,0.0,15.0252895274,11.7056064465,20.0315878592,14.2636789942,0.0,5.767908865
 09/22  24:00:00,37.8590628377,5.62848539534,2.98376388771,0.0,11.6412384099,10.0650221343,12.6925543925,12.6725543925,0.0,0.02
 09/23  01:00:00,38.9633839573,5.62300083766,2.89480481247,0.0,12.8411359301,10.0650221343,17.1825969646,11.425483548,0.0,5.75711341662
 09/23  02:00:00,33.919449931,5.57650934261,2.51639997924,0.0,8.25718729233,10.0299323277,17.0479369928,11.2907626399,0.0,5.75717435297
 09/23  03:00:00,33.7227085818,5.55738359992,2.33878775077,0.0,8.25718729233,10.0299323277,11.1282903403,11.1082903403,0.0,0.02
 09/23  04:00:00,35.2898388392,5.55052312516,2.30613967405,0.0,8.25718729233,11.6354268332,16.1343974985,10.3720979388,0.0,5.76229955967
 09/23  05:00:00,39.5007521008,5.54767018688,2.36158088147,0.0,8.71707943955,15.3327214929,14.8898212719,9.12191494984,0.0,5.76790632204
 09/23  06:00:00,58.6082910086,5.63089935485,3.1738310504,0.0,18.5082010057,25.6353820695,13.9729826736,8.19398449366,0.0,5.77899817996
 09/23  07:00:00,71.9148118703,5.91121987028,5.51657509002,0.0,19.4083231844,41.0650158608,18.894945373,7.30229457255,0.0,11.5926508004
 09/23  08:00:00,101.576653101,6.41878197873,10.7939773009,0.0,26.3286599382,57.9988325916,38.5495876567,3.15207282799,0.0,35.3975148287
 09/23  09:00:00,86.2774031742,6.13734074557,10.9302612448,0.0,26.3286599382,42.8504436482,44.2419480507,2.7314398377,18.025,23.485508213
 09/23  10:00:00,59.0627433362,5.73956385673,8.10746887242,0.0,21.7447113004,23.4437158914,44.6556410122,3.20638008613,18.025,23.4242609261
 09/23  11:00:00,56.380322643,5.72484482498,7.90155404263,0.0,19.3027497915,23.426170988,43.9009689753,2.49855149021,18.025,23.3774174851
 09/23  12:00:00,56.6695363295,5.75093040437,8.02255644462,0.0,19.1483137236,23.7250123474,38.3052081139,2.77759839572,18.025,17.5026097181
 09/23  13:00:00,56.6710514475,5.74306858594,7.88639320279,0.0,19.3027497915,23.7161209604,41.7096357091,0.356569210774,18.025,23.3280664983
 09/23  14:00:00,56.5549086528,5.74119214678,7.77212250278,0.0,19.3027497915,23.7161209604,36.1858763891,0.659187223831,18.025,17.5016891653
 09/23  15:00:00,56.1291714826,5.73556949952,7.64195811253,0.0,19.3027497915,23.426170988,43.4570613744,2.10777492787,18.025,23.3242864466
 09/23  16:00:00,59.3186560904,5.69685717608,6.41884234288,0.0,19.3027497915,27.8956505705,21.8310404324,3.78604043236,18.025,0.02
 09/23  17:00:00,66.9344603446,5.82502463479,5.28397899418,0.0,18.2229234133,37.5968344597,11.5750701001,5.80730464213,0.0,5.76776545797
 09/23  18:00:00,84.5223604598,6.07209462033,6.78749878895,0.0,32.690315043,37.0816133363,15.4970065085,9.72395331603,0.0,5.77305319252
 09/23  19:00:00,91.5374283356,6.24215416286,7.86879756568,0.0,36.8143715336,33.066984531,22.293038365,10.7452835429,0.0,11.5477548221
 09/23  20:00:00,98.3203476562,6.45370988046,9.20008414465,0.0,36.3493007332,38.7721355839,17.4821603021,11.6984127206,0.0,5.78374758148
 09/23  21:00:00,95.9086978043,6.4434618026,8.91654475707,0.0,36.1807251679,36.8228455648,18.933221444,13.1362562973,0.0,5.79696514679
 09/23  22:00:00,71.4029601987,6.05589023951,6.11841238851,0.0,31.0351095914,20.6438685092,32.0953875464,14.7298024477,0.0,17.3655850987
 09/23  23:00:00,45.8822086859,5.70447404818,3.50306442928,0.0,17.4250845679,11.7056064465,22.455992587,16.6770208512,0.0,5.77897173575
 09/23  24:00:00,38.9369536287,5.63253999309,2.85769583029,0.0,12.8411359301,10.0650221343,22.5300480759,16.7675496102,0.0,5.76249846575
 09/24  01:00:00,38.5593350832,5.58578915343,2.40854483142,0.0,12.925468867,10.100111941,18.6105231948,18.5905231948,0.0,0.02
 09/24  02:00:00,33.4396198964,5.52619356399,1.96745828509,0.0,8.34152022915,10.0650221343,24.7968723706,19.0399194863,0.0,5.75695288435
 09/24  03:00:00,33.3046219025,5.50858368357,1.85007613556,0.0,8.34152022915,10.0650221343,17.6827673986,17.6627673986,0.0,0.02
 09/24  04:00:00,34.7669935798,5.49055203191,1.72383996496,0.0,8.34152022915,11.6705166398,23.1686356986,17.4060909143,0.0,5.76254478431
 09/24  05:00:00,38.8581689641,5.48105821031,1.66618157887,0.0,8.80141237637,15.3678112995,21.6968635174,15.9287821686,0.0,5.76808134875
 09/24  06:00:00,57.707600877,5.56956202811,2.33447184076,0.0,18.5082010057,25.6353820695,21.3325369716,15.5546382644,0.0,5.77789870722
 09/24  07:00:00,70.2596178201,5.77032467269,3.8828395433,0.0,19.4926561212,41.1001056674,26.3640009853,14.7713965034,0.0,11.5926044819
 09/24  08:00:00,98.2675341061,6.14311119378,7.76051348328,0.0,26.3286599382,57.9988325916,44.7501355583,9.34931924272,0.0,35.4008163156
 09/24  09:00:00,84.0323820291,5.99430117461,8.94768921494,0.0,26.2443270014,42.8153538416,48.5183892158,7.00470190801,18.025,23.4886873078
 09/24  10:00:00,58.2728851408,5.74408807136,7.3130794356,0.0,21.7447113004,23.4437158914,48.5432059979,7.09356554593,18.025,23.424640452
 09/24  11:00:00,56.2430713017,5.78904194868,7.64038962076,0.0,19.3449162599,23.4437158914,46.4533517622,5.05076248991,18.025,23.3775892723
 09/24  12:00:00,56.4888527553,5.81273778484,7.72034999333,0.0,19.190480192,23.7425572507,45.9441533181,4.59396323396,18.025,23.3251900841
 09/24  13:00:00,56.2021191883,5.79656038638,7.42367609413,0.0,19.260583323,23.698576057,38.0724856669,2.54393268496,18.025,17.5035529819
 09/24  14:00:00,55.807846864,5.76381434513,7.06214384339,0.0,19.260583323,23.698576057,39.0987786969,3.57249139477,18.025,17.5012873022
 09/24  15:00:00,55.3642666429,5.75244197982,6.91989267597,0.0,19.260583323,23.4086260847,46.7653140595,5.41103817449,18.025,23.329275885
 09/24  16:00:00,58.8484087432,5.73071942786,5.97443490415,0.0,19.260583323,27.8781056672,24.3201307306,6.27513073055,18.025,0.02
 09/24  17:00:00,66.4238562503,5.84052987961,4.81757383578,0.0,18.1807569449,37.5792895564,14.458143457,8.69141165473,0.0,5.76673180223
 09/24  18:00:00,83.6815821493,6.04913257088,6.08909609811,0.0,32.6059821062,37.0465235296,19.0961870361,13.3227271649,0.0,5.77345987115
 09/24  19:00:00,89.7732438892,6.12035492777,6.22640270048,0.0,36.8143715336,33.066984531,30.6373950521,19.089209633,0.0,11.548185419
 09/24  20:00:00,95.7999044545,6.23535721398,6.77856331067,0.0,36.43363367,38.8072253906,30.1144500622,24.3311535595,0.0,5.78329650274
 09/24  21:00:00,93.2409934378,6.21829646746,6.59341911454,0.0,36.0963922311,36.7877557581,37.1367067296,25.5882362367,0.0,11.5484704928
 09/24  22:00:00,69.3279317888,5.87254921481,4.34613662149,0.0,30.9507766546,20.6087787026,37.2064599542,25.615092029,0.0,11.5913679251
 09/24  23:00:00,44.9585875224,5.62144870537,2.66246386026,0.0,17.4250845679,11.7056064465,30.5399259187,24.7608927145,0.0,5.77903320424
 09/24  24:00:00,38.2002697073,5.55236215871,2.08176113507,0.0,12.925468867,10.100111941,32.5049975737,26.7423874606,0.0,5.76261011317
 09/25  01:00:00,34.8289228113,5.49200075958,1.65082090779,0.0,10.0992000411,10.047477231,27.2240844086,27.2040844086,0.0,0.02
 09/25  02:00:00,32.6644090808,5.45115409099,1.38670871842,0.0,8.25718729233,10.0299323277,32.4551027994,26.6978910652,0.0,5.75721173419
 09/25  03:00:00,32.4498086885,5.42221915475,1.2010434731,0.0,8.25718729233,10.0299323277,32.5732173415,26.8163687965,0.0,5.75684854498
 09/25  04:00:00,33.885283999,5.39895125319,1.0531531383,0.0,8.25718729233,11.6354268332,27.0305259777,27.0105259777,0.0,0.02
 09/25  05:00:00,41.591251536,5.41335803071,1.16349880632,0.00145691438299,12.1011305571,15.3678112995,36.5077260522,24.9699662148,0.0,11.5377598373
 09/25  06:00:00,71.5133660869,5.70374344262,3.15226113956,0.0,19.7275818095,37.2640762949,34.8653252357,23.2742228868,0.0,11.5911023488
 09/25  07:00:00,86.3207054616,5.92731124091,4.78379481908,0.0,24.3117294858,51.2795993405,31.6184264855,19.9811808414,0.0,11.6372456441
 09/25  08:00:00,73.6547498633,5.62508446616,3.69527479673,0.0,23.6694662846,40.6342015617,43.7260474854,14.3625136012,0.0,29.3635338842
 09/25  09:00:00,71.0227312391,5.63546183436,6.06029115136,0.0,23.6694662846,35.6302164847,52.2860674644,10.8385733455,18.025,23.4224941189
 09/25  10:00:00,53.4001699214,5.58257429641,6.08736195638,0.0,18.7433767983,22.9618409725,48.1029715538,6.69618757096,18.025,23.3817839828
 09/25  11:00:00,54.339245713,5.66472718517,6.94657088959,0.0,18.7433767983,22.9618409725,37.8076497536,2.27613963583,18.025,17.5065101178
 09/25  12:00:00,55.2498035991,5.76167120738,7.71673819219,0.0,18.5889407304,23.1597249699,42.8321935025,1.47742729895,18.025,23.3297662035
 09/25  13:00:00,56.3577419129,5.86085846996,8.47898425392,0.0,18.7433767983,23.2517909448,35.5377897654,0.0063249112891,18.025,17.5064648541
 09/25  14:00:00,57.0494010979,5.92836306781,9.10313998405,0.0,18.7433767983,23.2517909448,41.3513918642,0.0,18.025,23.3263918642
 09/25  15:00:00,57.0745924513,5.96407886926,9.38256777723,0.0,18.7433767983,22.9618409725,35.5297360998,0.0,18.025,17.5047360998
 09/25  16:00:00,60.8625558533,5.97279176654,8.71049429832,0.0,18.7433767983,27.431320555,23.7875383601,0.0,18.025,5.76253836014
 09/25  17:00:00,72.6868825217,6.18140334775,8.13792454635,0.0,17.6635504202,40.6971502883,5.84793326939,0.0744595725255,0.0,5.77347369687
 09/25  18:00:00,81.4338067775,6.29515100914,8.38218500595,0.0,27.5259009287,37.3340067412,14.3195106371,2.73792272279,0.0,11.5815879143
 09/25  19:00:00,89.879487124,6.38140076681,8.76437376549,0.0,33.8341110165,33.3544677425,11.374438474,5.59004599906,0.0,5.78439247491
 09/25  20:00:00,98.8779274479,6.53287347838,9.45717953929,0.0,36.5179666069,38.8247702939,21.4713497908,9.92406204334,0.0,11.5472877474
 09/25  21:00:00,93.1336032264,6.53060026989,9.23002437861,0.0,32.965339924,36.8579353714,23.8466423529,12.2539263035,0.0,11.5927160494
 09/25  22:00:00,66.0425709171,6.08676162648,6.1300950336,0.0,25.6355707503,20.6438685092,20.9216495479,15.1320106486,0.0,5.78963889931
 09/25  23:00:00,43.4358943927,5.71432361586,3.44896487747,0.0,15.0252895274,11.7056064465,24.3635512221,18.5954254221,0.0,5.76812580005
 09/25  24:00:00,37.3868206364,5.60280090495,2.53718960067,0.0,11.6412384099,10.0650221343,26.1273385386,20.3649948387,0.0,5.76234369982
 09/26  01:00:00,35.2668382459,5.54240390058,2.03832745411,0.0,10.0992000411,10.047477231,28.2451179609,22.4879671318,0.0,5.75715082907
 09/26  02:00:00,32.9732533369,5.48977973992,1.65692650152,0.0,8.25718729233,10.0299323277,24.3675880757,24.3475880757,0.0,0.02
 09/26  03:00:00,32.6921626675,5.45486078399,1.4107505969,0.0,8.25718729233,10.0299323277,31.2713993891,25.5142626372,0.0,5.75713675189
 09/26  04:00:00,34.0906058938,5.42684337514,1.2305786345,0.0,8.25718729233,11.6354268332,26.6286953449,26.6086953449,0.0,0.02
 09/26  05:00:00,41.700285782,5.42923625298,1.25810575424,0.0,12.1011305571,15.3678112995,38.1675550509,26.6298335782,0.0,11.5377214727
 09/26  06:00:00,71.4744032606,5.70190650118,3.11512317406,0.0,19.7275818095,37.2640762949,37.6868706584,26.0948224598,0.0,11.5920481986
 09/26  07:00:00,86.3628727131,5.93436475931,4.81888863217,0.0,24.3117294858,51.2795993405,39.2245702516,21.7785243653,0.0,17.4460458862
 09/26  08:00:00,74.1087773925,5.66344036568,4.11093519975,0.0,23.6694662846,40.6342015617,36.041954456,12.546202449,0.0,23.4957520071
 09/26  09:00:00,72.0913676104,5.72015901728,7.04421953206,0.0,23.6694662846,35.6302164847,47.6230454591,6.17336429263,18.025,23.4246811664
 09/26  10:00:00,54.9490026621,5.69147518835,7.52728998961,0.0,18.7433767983,22.9618409725,42.884591899,1.47698109904,18.025,23.3826107999
 09/26  11:00:00,56.2978698105,5.81190721473,8.75801033901,0.0,18.7433767983,22.9618409725,35.5313614326,0.0,18.025,17.5063614326
 09/26  12:00:00,58.3544041274,5.95276085679,10.6302456622,0.0,18.5889407304,23.1597249699,41.3590493571,0.0,18.025,23.3340493571
 09/26  13:00:00,59.8203862057,6.07822506679,11.7242556159,0.0,18.7433767983,23.2517909448,35.5294281408,0.0,18.025,17.5044281408
 09/26  14:00:00,60.8010435392,6.15690128926,12.6262439748,0.0,18.7433767983,23.2517909448,41.3558841754,0.0,18.025,23.3308841754
 09/26  15:00:00,61.1531926491,6.20953227403,13.2157066307,0.0,18.7433767983,22.9618409725,35.5291118234,0.0,18.025,17.5041118234
 09/26  16:00:00,65.5153804794,6.24684649665,13.0892641559,0.0,18.7433767983,27.431320555,23.7874795114,0.0,18.025,5.76247951138
 09/26  17:00:00,77.2593805258,6.47448904339,12.4173343905,0.0,17.6635504202,40.6971502883,5.77358906844,0.0,0.0,5.77358906844
 09/26  18:00:00,85.3407701137,6.61028694749,11.9740021421,0.0,27.5259009287,37.3340067412,11.582308658,0.0,0.0,11.582308658
 09/26  19:00:00,93.0792086765,6.67465533462,11.6708319409,0.0,33.8341110165,33.3544677425,6.30835027686,0.5236823024,0.0,5.78466797446
 09/26  20:00:00,101.633822495,6.79806552539,11.9478733969,0.0,36.5179666069,38.8247702939,15.1104461046,3.56173073088,0.0,11.5487153738
 09/26  21:00:00,95.5956804656,6.77677089617,11.4459196787,0.0,32.965339924,36.8579353714,18.1857977885,6.59314113671,0.0,11.5926566518
 09/26  22:00:00,68.5270198879,6.33825590078,8.36303662305,0.0,25.6355707503,20.6438685092,19.6565105931,8.09641286079,0.0,11.5600977323
 09/26  23:00:00,45.8032162154,5.95498254133,5.57562335153,0.0,15.0252895274,11.7056064465,9.53926280168,9.51926280168,0.0,0.02
 09/26  24:00:00,39.1401557235,5.78521965778,4.10810408919,0.0,11.6412384099,10.0650221343,17.0333075127,11.2705728937,0.0,5.76273461902
 09/27  01:00:00,36.5214915314,5.67283065846,3.16254821159,0.0,10.0992000411,10.047477231,19.3820817056,13.624808277,0.0,5.75727342855
 09/27  02:00:00,34.0132527713,5.60390288003,2.58280062265,0.0,8.25718729233,10.0299323277,14.9412890274,14.9212890274,0.0,0.02
 09/27  03:00:00,33.5631632715,5.55671546542,2.17989369172,0.0,8.25718729233,10.0299323277,23.3018686038,17.5445972322,0.0,5.75727137155
 09/27  04:00:00,34.8819030304,5.52261376959,1.9260977157,0.0,8.25718729233,11.6354268332,25.0346721878,19.2719861705,0.0,5.76268601729
 09/27  05:00:00,42.5232964671,5.52973333971,1.98061311723,0.0,12.1011305571,15.3678112995,24.638415493,18.8591160198,0.0,5.77929947323
 09/27  06:00:00,72.4047642296,5.81389698842,3.93348020225,0.0,19.7275818095,37.2640762949,30.8445062731,19.250757717,0.0,11.5937485561
 09/27  07:00:00,87.908458942,6.10644989603,6.19237210989,0.0,24.3117294858,51.2795993405,32.458692777,15.0115081311,0.0,17.4471846459
 09/27  08:00:00,75.8913363399,5.79660925321,5.76031304366,0.0,23.6694662846,40.6342015617,29.2273496047,5.73022014449,0.0,23.4971294602
 09/27  09:00:00,74.118203544,5.87042449901,8.92078046499,0.0,23.6694662846,35.6302164847,48.4123583519,1.11122047871,18.025,29.2761378732
 09/27  10:00:00,56.595237702,5.82664158468,9.03835358152,0.0,18.7433767983,22.9618409725,35.9659359362,0.398452895601,18.025,17.5424830406
 09/27  11:00:00,57.8857911458,5.95661599723,10.2012188419,0.0,18.7433767983,22.9618409725,41.3628853371,0.0,18.025,23.3378853371
 09/27  12:00:00,59.3883906182,6.06911450135,11.5478714875,0.0,18.5889407304,23.1597249699,35.5332150276,0.0,18.025,17.5082150276
 09/27  13:00:00,60.2171930041,6.18349412185,12.015794234,0.0,18.7433767983,23.2517909448,41.3550714484,0.0,18.025,23.3300714484
 09/27  14:00:00,61.1258253657,6.26735121295,12.8405685575,0.0,18.7433767983,23.2517909448,35.5320535531,0.0,18.025,17.5070535531
 09/27  15:00:00,61.2377023392,6.30400536326,13.2057388459,0.0,18.7433767983,22.9618409725,35.5272260737,0.0,18.025,17.5022260737
 09/27  16:00:00,64.7477018376,6.30778724766,12.2606449224,0.0,18.7433767983,27.431320555,23.7874994796,0.0,18.025,5.76249947958
 09/27  17:00:00,76.4641897771,6.525415765,11.5712106131,0.0,17.6635504202,40.6971502883,5.77363214558,0.0,0.0,5.77363214558
 09/27  18:00:00,85.1529508007,6.65618641998,11.7402726063,0.0,27.5259009287,37.3340067412,11.7522822166,0.169982446629,0.0,11.5822997699
 09/27  19:00:00,93.7644016969,6.76547797448,12.2651904064,0.0,33.8341110165,33.3544677425,12.4287059683,0.879858230032,0.0,11.5488477383
 09/27  20:00:00,102.58662625,6.90067533794,12.7980631577,0.0,36.5179666069,38.8247702939,8.94254326376,3.15806890482,0.0,5.78447435895
 09/27  21:00:00,95.9559769736,6.82589277202,11.7570783764,0.0,32.965339924,36.8579353714,19.0373866893,7.44346451024,0.0,11.593922179
 09/27  22:00:00,68.5265936662,6.3561009477,8.34475405951,0.0,25.6355707503,20.6438685092,21.5723838747,10.0115689255,0.0,11.5608149492
 09/27  23:00:00,45.3261412742,5.92690118836,5.12662313944,0.0,15.0252895274,11.7056064465,19.5086034158,13.7402807924,0.0,5.76832262342
 09/27  24:00:00,38.5709048039,5.73552083106,3.58854772842,0.0,11.6412384099,10.0650221343,22.6624233588,16.8996629071,0.0,5.76276045166
 09/28  01:00:00,36.2594697313,5.6532307669,2.92012755135,0.0,10.0992000411,10.047477231,17.2920303589,17.2720303589,0.0,0.02
 09/28  02:00:00,33.9751548055,5.60630539701,2.54229146437,0.0,8.25718729233,10.0299323277,23.1602289522,17.4029809072,0.0,5.7572480449
 09/28  03:00:00,33.756974289,5.5796269362,2.35079498507,0.0,8.25718729233,10.0299323277,17.1944853589,17.1744853589,0.0,0.02
 09/28  04:00:00,35.1476243602,5.55366791441,2.16076023137,0.0,8.25718729233,11.6354268332,23.4383344976,17.6757213124,0.0,5.76261318523
 09/28  05:00:00,42.7258393559,5.55481706247,2.15806471813,0.0,12.1011305571,15.3678112995,24.1275338421,18.3483977189,0.0,5.77913612322
 09/28  06:00:00,72.709305635,5.84839970581,4.20350283998,0.0,19.7275818095,37.2640762949,29.7705971052,18.175951103,0.0,11.5946460022
 09/28  07:00:00,88.1171818901,6.13624264048,6.37128776727,0.0,24.3117294858,51.2795993405,33.7413987846,16.2939125071,0.0,17.4474862775
 09/28  08:00:00,75.6817457751,5.79755836763,5.54975990913,0.0,23.6694662846,40.6342015617,37.3698748497,8.0014663457,0.0,29.368408504
 09/28  09:00:00,73.6136215622,5.85527701923,8.43134170341,0.0,23.6694662846,35.6302164847,44.7226643715,3.27291295014,18.025,23.4247514214
 09/28  10:00:00,55.8101126044,5.79579233681,8.28406695638,0.0,18.7433767983,22.9618409725,43.7489148278,2.33970106215,18.025,23.3842137656
 09/28  11:00:00,56.8624367154,5.90181739291,9.23266006931,0.0,18.7433767983,22.9618409725,36.3558930845,0.822581030586,18.025,17.5083120539
 09/28  12:00:00,58.0842220412,6.02416010887,10.288653332,0.0,18.5889407304,23.1597249699,41.7807583607,0.425046153629,18.025,23.330712207
 09/28  13:00:00,59.5588934865,6.15801311234,11.3829714717,0.0,18.7433767983,23.2517909448,35.5322376847,0.0,18.025,17.5072376847
 09/28  14:00:00,60.9428689559,6.25660038345,12.6683558323,0.0,18.7433767983,23.2517909448,35.5260571065,0.0,18.025,17.5010571065
 09/28  15:00:00,61.2480136451,6.30081778517,13.2192390216,0.0,18.7433767983,22.9618409725,41.3600607258,0.0,18.025,23.3350607258
 09/28  16:00:00,64.7187015752,6.29825303326,12.2411655623,0.0,18.7433767983,27.431320555,23.7877579958,0.0,18.025,5.76275799578
 09/28  17:00:00,76.1115879656,6.50133062337,11.242681945,0.0,17.6635504202,40.6971502883,5.77357933335,0.0,0.0,5.77357933335
 09/28  18:00:00,85.1255028063,6.6486500469,11.7203451421,0.0,27.5259009287,37.3340067412,11.8147084097,0.23270670353,0.0,11.5820017061
 09/28  19:00:00,93.6919534178,6.75208568222,12.2061289372,0.0,33.8341110165,33.3544677425,7.04375869598,1.25924491113,0.0,5.78451378484
 09/28  20:00:00,103.052004629,6.93468304156,13.2294212897,0.0,36.5179666069,38.8247702939,13.6001850436,2.05175658074,0.0,11.5484284628
 09/28  21:00:00,97.6027386427,6.95913174273,13.2705892127,0.0,32.965339924,36.8579353714,13.9118493555,2.31828668432,0.0,11.5935626711
 09/28  22:00:00,70.6190829141,6.52701457581,10.2663243368,0.0,25.6355707503,20.6438685092,8.61634073862,2.82672151871,0.0,5.78961921991
 09/28  23:00:00,47.5801544698,6.1195504342,7.18798171988,0.0,15.0252895274,11.7056064465,10.2495424186,4.48121205627,0.0,5.76833036237
 09/28  24:00:00,40.8478410094,5.94718371617,5.6538141515,0.0,11.6412384099,10.0650221343,11.5824772821,5.81994057574,0.0,5.76253670637
 09/29  01:00:00,38.2700693687,5.8429220755,4.74103013804,0.0,10.0992000411,10.047477231,12.1780510011,6.4207129793,0.0,5.75733802178
 09/29  02:00:00,35.5752792266,5.75353370615,3.9951886181,0.0,8.25718729233,10.0299323277,7.00752210263,6.98752210263,0.0,0.02
 09/29  03:00:00,35.0287058358,5.69839645439,3.50374821308,0.0,8.25718729233,10.0299323277,13.222655812,7.46563781629,0.0,5.75701799574
 09/29  04:00:00,36.4305506946,5.6724879968,3.32486500736,0.0,8.25718729233,11.6354268332,7.0268996213,7.0068996213,0.0,0.02
 09/29  05:00:00,44.1405774613,5.68230370152,3.44530538301,0.0,12.1011305571,15.3678112995,18.594353914,7.05568416415,0.0,11.5386697499
 09/29  06:00:00,75.5962903154,6.14076692923,6.79811118297,0.0,19.7275818095,37.2640762949,18.5011111713,6.90756555503,0.0,11.5935456163
 09/29  07:00:00,91.9452038406,6.52211241605,9.81341732406,0.0,24.3117294858,51.2795993405,22.3909791678,4.94378190564,0.0,17.4471972622
 09/29  08:00:00,78.9406096212,6.06789817641,8.5382738144,0.0,23.6694662846,40.6342015617,24.2306781594,0.732381861416,0.0,23.4982962979
 09/29  09:00:00,77.160793975,6.15345419074,11.6803246158,0.0,23.6694662846,35.6302164847,41.4558195535,0.0,18.025,23.4308195535
 09/29  10:00:00,59.7032704434,6.07822218835,11.8947915862,0.0,18.7433767983,22.9618409725,41.4094119689,0.0,18.025,23.3844119689
 09/29  11:00:00,60.9917299634,6.19808645653,13.0656791717,0.0,18.7433767983,22.9618409725,41.3633566812,0.0,18.025,23.3383566812
 09/29  12:00:00,64.3218213674,6.38603947595,16.1643699924,0.0,18.5889407304,23.1597249699,35.5326559776,0.0,18.025,17.5076559776
 09/29  13:00:00,67.0213875487,6.54125806064,18.4622136394,0.0,18.7433767983,23.2517909448,41.3541681815,0.0,18.025,23.3291681815
 09/29  14:00:00,67.9896807374,6.61189103161,19.3598772371,0.0,18.7433767983,23.2517909448,35.5321981082,0.0,18.025,17.5071981082
 09/29  15:00:00,68.1834979129,6.65251927912,19.8030112103,0.0,18.7433767983,22.9618409725,35.5261360063,0.0,18.025,17.5011360063
 09/29  16:00:00,72.3313812591,6.67305797508,19.4790444501,0.0,18.7433767983,27.431320555,23.7864988126,0.0,18.025,5.76149881255
 09/29  17:00:00,83.6601105393,6.89609386193,18.396440698,0.0,17.6635504202,40.6971502883,5.77355931684,0.0,0.0,5.77355931684
 09/29  18:00:00,91.9977591831,6.98718015642,16.3700623286,0.0,27.5259009287,37.3340067412,11.5817720993,0.0,0.0,11.5817720993
 09/29  19:00:00,97.8126110331,7.06110342514,16.017756738,0.0,33.8341110165,33.3544677425,11.5492346256,0.0,0.0,11.5492346256
 09/29  20:00:00,106.584621363,7.22108431666,16.475631158,0.0,36.5179666069,38.8247702939,5.80064978604,0.0160682420359,0.0,5.78458154401
 09/29  21:00:00,101.542179332,7.27930993837,16.8898367908,0.0,32.965339924,36.8579353714,11.5948231605,0.0,0.0,11.5948231605
 09/29  22:00:00,75.4252224108,6.91777622864,14.6816873115,0.0,25.6355707503,20.6438685092,11.5612784164,0.0,0.0,11.5612784164
 09/29  23:00:00,51.5011436026,6.46450668039,10.7640087375,0.0,15.0252895274,11.7056064465,5.77574359078,0.00727521525304,0.0,5.76846837553
 09/29  24:00:00,44.756356194,6.29745878622,9.21205207967,0.0,11.6412384099,10.0650221343,5.76289928648,0.0,0.0,5.76289928648
 09/30  01:00:00,45.6258683014,6.26177891061,8.91849039761,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/30  02:00:00,40.3468680224,6.17431088499,8.34599229295,0.0,8.25718729233,10.0299323277,5.75738115868,0.0,0.0,5.75738115868
 09/30  03:00:00,39.4863511305,6.09835899256,7.56143285745,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/30  04:00:00,39.9732430236,6.00704909186,6.53298864965,0.0,8.25718729233,11.6354268332,6.02588069948,0.26308010095,0.0,5.76280059853
 09/30  05:00:00,43.7530437923,5.96214488001,6.19935940749,0.0,8.71707943955,15.3327214929,6.43204323111,0.663544184446,0.0,5.76849904666
 09/30  06:00:00,65.3673813158,6.12755260029,7.55221538842,0.0,18.5082010057,25.6353820695,6.46156687033,0.683017915752,0.0,5.77854895457
 09/30  07:00:00,77.0961956152,6.46466221202,10.1444227235,0.0,19.4083231844,41.0650158608,12.0124486364,0.417342905744,0.0,11.5951057307
 09/30  08:00:00,106.275648974,6.88879978008,15.0228343841,0.0,26.3286599382,57.9988325916,35.4152171938,0.0,0.0,35.4152171938
 09/30  09:00:00,90.9759541569,6.61080626018,15.1552586768,0.0,26.3286599382,42.8504436482,41.5236945117,0.0,18.025,23.4986945117
 09/30  10:00:00,63.6337323379,6.18879805672,12.2291676541,0.0,21.7447113004,23.4437158914,47.3091685477,0.0,18.025,29.2841685477
 09/30  11:00:00,61.5587617178,6.20196674378,12.6028281445,0.0,19.3027497915,23.426170988,35.5694728351,0.0,18.025,17.5444728351
 09/30  12:00:00,63.2941811887,6.3093495737,14.0887566622,0.0,19.1483137236,23.7250123474,41.3607222857,0.0,18.025,23.3357222857
 09/30  13:00:00,64.2847898197,6.32757084007,14.9155939335,0.0,19.3027497915,23.7161209604,35.5309040439,0.0,18.025,17.5059040439
 09/30  14:00:00,65.9056507969,6.38910406359,16.4749276588,0.0,19.3027497915,23.7161209604,41.3583899096,0.0,18.025,23.3333899096
 09/30  15:00:00,67.1623261948,6.53246119791,17.8781914971,0.0,19.3027497915,23.426170988,35.5313733839,0.0,18.025,17.5063733839
 09/30  16:00:00,70.3405285013,6.50326684549,16.6342705701,0.0,19.3027497915,27.8956505705,23.7877757777,0.0,18.025,5.76277577774
 09/30  17:00:00,77.8440853462,6.64923720188,15.3693528139,0.0,18.2229234133,37.5968344597,5.7683765417,0.0,0.0,5.7683765417
 09/30  18:00:00,96.5281738295,6.94040000348,16.0409614505,0.0,32.690315043,37.0816133363,5.77393555592,0.0,0.0,5.77393555592
 09/30  19:00:00,101.958936899,7.14994444735,17.3824584667,0.0,36.8143715336,33.066984531,5.78419765742,0.0,0.0,5.78419765742
 09/30  20:00:00,109.501561937,7.41374745216,19.4211952607,0.0,36.3493007332,38.7721355839,11.5496991322,0.0,0.0,11.5496991322
 09/30  21:00:00,107.314195007,7.43099290049,19.3344539105,0.0,36.1807251679,36.8228455648,5.78467267707,0.0,0.0,5.78467267707
 09/30  22:00:00,81.6156651157,6.99129249652,15.3956228008,0.0,31.0351095914,20.6438685092,11.5944359446,0.0,0.0,11.5944359446
 09/30  23:00:00,54.8234802567,6.54984399571,11.5989099929,0.0,17.4250845679,11.7056064465,11.5391429241,0.0,0.0,11.5391429241
 09/30  24:00:00,46.3565347938,6.35407835031,9.55571045316,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 10/01  01:00:00,44.9169619386,6.22035969039,8.13157499554,0.0,12.925468867,10.100111941,5.97346898565,0.215949050876,0.0,5.75751993477
 10/01  02:00:00,38.7323257386,6.06194514095,6.72439042083,0.0,8.34152022915,10.0650221343,7.07501127357,1.31766904009,0.0,5.75734223348
 10/01  03:00:00,37.5992700973,5.95507110746,5.6982129183,0.0,8.34152022915,10.0650221343,3.18574696535,3.16574696535,0.0,0.02
 10/01  04:00:00,38.2038777067,5.86325176377,4.78799266994,0.0,8.34152022915,11.6705166398,11.7062302114,5.9437746594,0.0,5.76245555198
 10/01  05:00:00,41.8076758503,5.79972741121,4.29698032623,0.0,8.80141237637,15.3678112995,12.7093273801,6.94071308234,0.0,5.76861429778
 10/01  06:00:00,62.5686153941,5.89538535683,4.98560765381,0.0,18.5082010057,25.6353820695,14.2297615921,8.44992598573,0.0,5.77983560638
 10/01  07:00:00,74.0204913378,6.19130048537,7.22264482163,0.0,19.4926561212,41.1001056674,20.3257417057,8.73020873618,0.0,11.5955329695
 10/01  08:00:00,103.327652846,6.6727497125,12.2908703528,0.0,26.3286599382,57.9988325916,37.571670498,2.15388945559,0.0,35.4177810425
 10/01  09:00:00,89.7229587322,6.53952939944,14.0929522355,0.0,26.2443270014,42.8153538416,41.5483630875,0.0240029543351,18.025,23.4993601332
 10/01  10:00:00,64.6715191912,6.27079270401,13.1849486636,0.0,21.7447113004,23.4437158914,47.3115623755,0.0,18.025,29.2865623755
 10/01  11:00:00,63.2686569293,6.29509129523,14.159881012,0.0,19.3449162599,23.4437158914,35.5696424105,0.0,18.025,17.5446424105
 10/01  12:00:00,65.5068051998,6.46933982918,16.0816742926,0.0,19.190480192,23.7425572507,41.3610094433,0.0,18.025,23.3360094433
 10/01  13:00:00,67.6094115705,6.56940803783,18.0580855621,0.0,19.260583323,23.698576057,35.5291230036,0.0,18.025,17.5041230036
 10/01  14:00:00,68.45467598,6.63708607452,18.8356775739,0.0,19.260583323,23.698576057,41.3589640767,0.0,18.025,23.3339640767
 10/01  15:00:00,68.6058315791,6.66849641758,19.2453687635,0.0,19.260583323,23.4086260847,35.5319046507,0.0,18.025,17.5069046507
 10/01  16:00:00,73.7313322261,6.71985091382,19.8681967502,0.0,19.260583323,27.8781056672,23.7878142413,0.0,18.025,5.76281424126
 10/01  17:00:00,83.1138714272,6.95010460593,20.397976911,0.0,18.1807569449,37.5792895564,5.76853727942,0.0,0.0,5.76853727942
 10/01  18:00:00,99.0043344166,7.14238358811,18.4345541512,0.0,32.6059821062,37.0465235296,5.77403099946,0.0,0.0,5.77403099946
 10/01  19:00:00,101.854875286,7.20882555736,17.2195062349,0.0,36.8143715336,33.066984531,5.78433570908,0.0,0.0,5.78433570908
 10/01  20:00:00,108.154724065,7.38006804418,17.9886044918,0.0,36.43363367,38.8072253906,11.5500183797,0.0,0.0,11.5500183797
 10/01  21:00:00,105.01432282,7.3379294423,17.2470586622,0.0,36.0963922311,36.7877557581,5.78484865423,0.0,0.0,5.78484865423
 10/01  22:00:00,79.3006167986,6.86826507374,13.3230103879,0.0,30.9507766546,20.6087787026,11.5954779602,0.0,0.0,11.5954779602
 10/01  23:00:00,52.7940948737,6.41096680993,9.70839381065,0.0,17.4250845679,11.7056064465,12.3111773709,0.771621457935,0.0,11.5395559129
 10/01  24:00:00,44.8224838064,6.22866878946,8.02764125941,0.0,12.925468867,10.100111941,1.64021240632,1.62021240632,0.0,0.02
 10/02  01:00:00,40.6464432132,6.09214805041,6.86816841684,0.0,10.0992000411,10.047477231,7.51495200513,1.75749252855,0.0,5.75745947658
 10/02  02:00:00,37.7686588233,5.98364112706,5.95844631093,0.0,8.25718729233,10.0299323277,8.33910140789,2.58158443542,0.0,5.75751697247
 10/02  03:00:00,36.9953088612,5.90652341322,5.26221879175,0.0,8.25718729233,10.0299323277,3.92187806285,3.90187806285,0.0,0.02
 10/02  04:00:00,38.1692645769,5.8580864934,4.87796308664,0.0,8.25718729233,11.6354268332,10.0260657235,4.26340812602,0.0,5.76265759749
 10/02  05:00:00,46.0709031537,5.88304690059,5.17486624653,0.0,12.1011305571,15.3678112995,9.04337766965,3.26346139461,0.0,5.77991627503
 10/02  06:00:00,80.2341744538,6.42424167922,9.26847392682,0.0,19.7275818095,37.2640762949,13.5331328069,1.93711115839,0.0,11.5960216485
 10/02  07:00:00,94.7759075204,6.80606418951,12.3601174652,0.0,24.3117294858,51.2795993405,18.8105764582,1.35991389859,0.0,17.4506625596
 10/02  08:00:00,80.736813218,6.24636602686,10.1559692736,0.0,23.6694662846,40.6342015617,29.5069222674,0.133281367005,0.0,29.3736409004
 10/02  09:00:00,76.2868215804,6.11137426265,10.8484084241,0.0,23.6694662846,35.6302164847,42.2045433018,0.751464543346,18.025,23.4280787584
 10/02  10:00:00,56.2243127408,5.82082889298,8.67320405019,0.0,18.7433767983,22.9618409725,43.9887815786,2.57609834211,18.025,23.3876832365
 10/02  11:00:00,55.4070450375,5.75996060682,7.91910677995,0.0,18.7433767983,22.9618409725,38.8435109388,3.30849566679,18.025,17.510015272
 10/02  12:00:00,55.3821088893,5.76241288368,7.84827179641,0.0,18.5889407304,23.1597249699,45.1338234519,3.77253927933,18.025,23.3362841726
 10/02  13:00:00,55.4931833398,5.766011929,7.70924098988,0.0,18.7433767983,23.2517909448,36.8601466229,1.32720249387,18.025,17.507944129
 10/02  14:00:00,55.9454097911,5.82806687377,8.09941759683,0.0,18.7433767983,23.2517909448,42.2948816654,0.935228987527,18.025,23.3346526778
 10/02  15:00:00,55.8153735418,5.8472458658,8.24014849052,0.0,18.7433767983,22.9618409725,37.4434358245,1.91091023573,18.025,17.5075255888
 10/02  16:00:00,59.1772863215,5.82622869703,7.17175991446,0.0,18.7433767983,27.431320555,26.4763141498,2.68843606257,18.025,5.76287808724
 10/02  17:00:00,70.8098300611,6.01669179282,6.42553973839,0.0,17.6635504202,40.6971502883,9.20868929874,3.43451582393,0.0,5.77417347481
 10/02  18:00:00,82.0327326397,6.16403553556,7.22814002899,0.0,27.5259009287,37.3340067412,18.8526549873,7.26943704117,0.0,11.5832179461
 10/02  19:00:00,89.0138442103,6.2844692585,7.99559850889,0.0,33.8341110165,33.3544677425,14.7061323868,8.92136789354,0.0,5.78476449329
 10/02  20:00:00,98.410908748,6.47321986027,9.04975065003,0.0,36.5179666069,38.8247702939,22.7494507598,11.2002245252,0.0,11.5492262346
 10/02  21:00:00,92.7204764822,6.48132250678,8.86608129106,0.0,32.965339924,36.8579353714,25.2433300982,13.6479705756,0.0,11.5953595226
 10/02  22:00:00,65.9666417881,6.07441332461,6.06643837474,0.0,25.6355707503,20.6438685092,26.9642669939,15.402432121,0.0,11.5618348729
 10/02  23:00:00,43.5058460162,5.72062577783,3.5125749161,0.0,15.0252895274,11.7056064465,23.7796745356,18.0111459509,0.0,5.76852858465
 10/02  24:00:00,37.4919194924,5.61859777685,2.62646422697,0.0,11.6412384099,10.0650221343,20.1729198523,20.1529198523,0.0,0.02
 10/03  01:00:00,35.4287648416,5.56455092169,2.17808185436,0.0,10.0992000411,10.047477231,27.3704345269,21.612921692,0.0,5.75751283495
 10/03  02:00:00,33.1493692082,5.51325589044,1.8095398668,0.0,8.25718729233,10.0299323277,28.9139264689,23.1564555627,0.0,5.75747090623
 10/03  03:00:00,32.788356569,5.46961725714,1.49216788047,0.0,8.25718729233,10.0299323277,26.0246372475,26.0046372475,0.0,0.02
 10/03  04:00:00,34.0738697145,5.42849979521,1.21214917525,0.0,8.25718729233,11.6354268332,35.2103417548,29.4471450761,0.0,5.7631966787
 10/03  05:00:00,41.6170831277,5.4222005774,1.18188446574,0.0,12.1011305571,15.3678112995,36.7785991519,30.9988385831,0.0,5.77976056885
 10/03  06:00:00,73.0452602836,5.67030484258,2.83348326054,0.0,19.7275818095,37.2640762949,43.2998025042,31.7034306211,0.0,11.5963718831
 10/03  07:00:00,85.5562198207,5.85662183405,4.08985238463,0.0,24.3117294858,51.2795993405,46.3501032812,28.8978345815,0.0,17.4522686997
 10/03  08:00:00,73.148611998,5.60471504019,3.20940607141,0.0,23.6694662846,40.6342015617,48.5210190959,19.1441421973,0.0,29.3768768986
 10/03  09:00:00,70.8510974311,5.65937094944,5.8646781819,0.0,23.6694662846,35.6302164847,54.1724975878,12.7162657777,18.025,23.4312318101
 10/03  10:00:00,53.2482843452,5.61141879599,5.90657858404,0.0,18.7433767983,22.9618409725,49.3876042834,7.9736198497,18.025,23.3889844337
 10/03  11:00:00,53.6511578561,5.65589994463,6.26727591423,0.0,18.7433767983,22.9618409725,40.554721183,5.01777638976,18.025,17.5119447933
 10/03  12:00:00,54.247269018,5.71894488334,6.75689530623,0.0,18.5889407304,23.1597249699,46.2445584677,4.88296741969,18.025,23.336591048
 10/03  13:00:00,54.7906704908,5.76474283264,7.00799290859,0.0,18.7433767983,23.2517909448,36.8823956668,1.34551507444,18.025,17.5118805923
 10/03  14:00:00,55.5534078081,5.84199508087,7.69348237818,0.0,18.7433767983,23.2517909448,41.6690903585,0.308853243354,18.025,23.3352371152
 10/03  15:00:00,55.4359499564,5.85152691238,7.85643947548,0.0,18.7433767983,22.9618409725,36.871874664,1.33880990975,18.025,17.5080647543
 10/03  16:00:00,58.8971932461,5.8282183378,6.88967219072,0.0,18.7433767983,27.431320555,25.8010865081,2.01317244273,18.025,5.76291406542
 10/03  17:00:00,70.7245661017,6.01935608648,6.33760411737,0.0,17.6635504202,40.6971502883,8.24383859281,2.46958256198,0.0,5.77425603083
 10/03  18:00:00,81.8024802843,6.14815161359,7.01375842156,0.0,27.5259009287,37.3340067412,16.639642318,5.05590506567,0.0,11.5837372523
 10/03  19:00:00,88.5721569088,6.24543112472,7.59293937747,0.0,33.8341110165,33.3544677425,13.2543764265,7.46945733623,0.0,5.78491909031
 10/03  20:00:00,97.8191898802,6.41779152282,8.51345082326,0.0,36.5179666069,38.8247702939,21.9071919422,10.3576206068,0.0,11.5495713354
 10/03  21:00:00,92.1681880608,6.42634216027,8.36875858514,0.0,32.965339924,36.8579353714,24.3308887294,12.7349919238,0.0,11.5958968056
 10/03  22:00:00,65.2798433258,6.00546213116,5.44857999745,0.0,25.6355707503,20.6438685092,27.319105769,15.7567823632,0.0,11.5623234058
 10/03  23:00:00,43.0563007124,5.67713441317,3.10651491429,0.0,15.0252895274,11.7056064465,24.4672301463,18.6985051969,0.0,5.76872494937
 10/03  24:00:00,37.1849922589,5.58692184263,2.35120797686,0.0,11.6412384099,10.0650221343,20.019846764,19.999846764,0.0,0.02
 10/04  01:00:00,35.1630632529,5.53296259312,1.94396531324,0.0,10.0992000411,10.047477231,27.5912960953,21.8344595758,0.0,5.75683651949
 10/04  02:00:00,32.8653363832,5.4789457092,1.55981290925,0.0,8.25718729233,10.0299323277,30.091884893,24.3342236863,0.0,5.75766120672
 10/04  03:00:00,32.6714245749,5.45433269631,1.39051727314,0.0,8.25718729233,10.0299323277,24.4689041191,24.4489041191,0.0,0.02
 10/04  04:00:00,34.2501339133,5.44781102391,1.36909761204,0.0,8.25718729233,11.6354268332,28.0308140636,22.268291599,0.0,5.76252246456
 10/04  05:00:00,41.9086657388,5.45731121598,1.4383481282,0.0,12.1011305571,15.3678112995,27.4088550402,21.6289445242,0.0,5.77991051601
 10/04  06:00:00,73.5639948714,5.73180076371,3.29070630259,0.0,19.7275818095,37.2640762949,33.1283163756,21.532587733,0.0,11.5957286427
 10/04  07:00:00,86.335745565,5.94013962841,4.78584081267,0.0,24.3117294858,51.2795993405,36.9403808873,19.4871486771,0.0,17.4532322101
 10/04  08:00:00,73.9333055936,5.65584303162,3.94295843222,0.0,23.6694662846,40.6342015617,42.0383921059,12.6613183528,0.0,29.3770737531
 10/04  09:00:00,71.3536086378,5.66579259372,6.36075813003,0.0,23.6694662846,35.6302164847,49.6058532729,8.14987680561,18.025,23.4309764673
 10/04  10:00:00,53.4337156818,5.57400377551,6.1294181374,0.0,18.7433767983,22.9618409725,45.4372784453,4.02139191835,18.025,23.390886527
 10/04  11:00:00,53.5220237244,5.56929921405,6.22473731626,0.0,18.7433767983,22.9618409725,37.3528999845,1.81699458551,18.025,17.510905399
 10/04  12:00:00,53.6394227131,5.57506050204,6.29292951215,0.0,18.5889407304,23.1597249699,43.4551640852,2.09086328527,18.025,23.3393007999
 10/04  13:00:00,53.8919208422,5.57771105921,6.29626910494,0.0,18.7433767983,23.2517909448,35.5425279822,0.00795739131755,18.025,17.5095705909
