Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  14:00:00,54.1253861169,5.59192901588,6.51552367282,0.0,18.7433767983,23.2517909448,41.363213667,0.0,18.025,23.338213667
 10/04  15:00:00,54.0543504925,5.61662985282,6.70973063,0.0,18.7433767983,22.9618409725,35.7486249681,0.215271702275,18.025,17.5083532658
 10/04  16:00:00,57.9229311944,5.6396939252,6.10393271749,0.0,18.7433767983,27.431320555,24.3914478355,0.604619581951,18.025,5.76182825351
 10/04  17:00:00,69.863402843,5.8534607878,5.64233069824,0.0,17.6635504202,40.6971502883,6.93712031684,1.16284769712,0.0,5.77427261972
 10/04  18:00:00,81.039520937,6.002343442,6.39659530528,0.0,27.5259009287,37.3340067412,14.3757893104,2.79179491272,0.0,11.5839943977
 10/04  19:00:00,88.1494108607,6.13834056651,7.27727200839,0.0,33.8341110165,33.3544677425,16.0343303992,4.48423622636,0.0,11.5500941728
 10/04  20:00:00,98.008410923,6.37684947827,8.74360765679,0.0,36.5179666069,38.8247702939,11.8517221935,6.06682658479,0.0,5.78489560867
 10/04  21:00:00,93.0428977355,6.45909665865,9.21069722072,0.0,32.965339924,36.8579353714,17.7301124107,6.13376674046,0.0,11.5963456702
 10/04  22:00:00,66.5839416951,6.08705021741,6.67107913345,0.0,25.6355707503,20.6438685092,17.790541739,6.22798228773,0.0,11.5625594513
 10/04  23:00:00,44.4822041261,5.7803942678,4.42915196677,0.0,15.0252895274,11.7056064465,12.5530888458,6.78421071108,0.0,5.76887813468
 10/04  24:00:00,38.1387676529,5.6566845941,3.23521362471,0.0,11.6412384099,10.0650221343,14.4758041481,8.71251344153,0.0,5.76329070656
 10/05  01:00:00,35.7613753801,5.58559169347,2.48964764003,0.0,10.0992000411,10.047477231,10.797516737,10.777516737,0.0,0.02
 10/05  02:00:00,33.4781163594,5.54203494123,2.10949833145,0.0,8.25718729233,10.0299323277,18.1037165108,12.3462966744,0.0,5.75741983642
 10/05  03:00:00,33.2178530914,5.51254898997,1.87872662128,0.0,8.25718729233,10.0299323277,14.0151878857,13.9951878857,0.0,0.02
 10/05  04:00:00,34.6862608205,5.49555686344,1.75747459775,0.0,8.25718729233,11.6354268332,20.3209902473,14.5576679536,0.0,5.76332229367
 10/05  05:00:00,42.3537562637,5.50706112335,1.83367868115,0.0,12.1011305571,15.3678112995,20.3683248851,14.5880529755,0.0,5.7802719096
 10/05  06:00:00,74.1482276746,5.79405629467,3.81266738979,0.0,19.7275818095,37.2640762949,31.7102718201,14.3251126785,0.0,17.3851591416
 10/05  07:00:00,88.0184575008,6.1216213453,6.28705254655,0.0,24.3117294858,51.2795993405,23.1420144009,11.4992332212,0.0,11.6427811796
 10/05  08:00:00,75.6372657907,5.76344781379,5.53930199075,0.0,23.6694662846,40.6342015617,33.5328395142,4.15226326912,0.0,29.380576245
 10/05  09:00:00,73.2184765245,5.8034879213,8.08791833177,0.0,23.6694662846,35.6302164847,42.8669046584,1.40569714459,18.025,23.4362075138
 10/05  10:00:00,55.6205547337,5.75569429829,8.13456126465,0.0,18.7433767983,22.9618409725,42.0414215321,0.624555728847,18.025,23.3918658032
 10/05  11:00:00,57.0433954751,5.90343968757,9.41196398204,0.0,18.7433767983,22.9618409725,41.3670936809,0.0,18.025,23.3420936809
 10/05  12:00:00,59.0889738856,6.04605225077,11.271482827,0.0,18.5889407304,23.1597249699,35.5374086539,0.0,18.025,17.5124086539
 10/05  13:00:00,60.7829084127,6.1854610293,12.5795039856,0.0,18.7433767983,23.2517909448,41.3601886624,0.0,18.025,23.3351886623
 10/05  14:00:00,62.4550241057,6.30057212531,14.136512184,0.0,18.7433767983,23.2517909448,35.5368180444,0.0,18.025,17.5118180444
 10/05  15:00:00,63.1221921081,6.36809483851,15.0261032862,0.0,18.7433767983,22.9618409725,40.1696306444,0.0,18.025,22.1446306444
 10/05  16:00:00,66.7890271603,6.37577683673,14.2339423983,0.0,18.7433767983,27.431320555,19.2157291905,0.0,18.025,1.19072919048
 10/05  17:00:00,78.2539934953,6.58868836831,13.2976840905,0.0,17.6635504202,40.6971502883,5.7744216497,0.0,0.0,5.7744216497
 10/05  18:00:00,88.5825264589,6.7529082542,13.1890217019,0.0,27.5259009287,37.3340067412,11.5850623197,0.0,0.0,11.5850623197
 10/05  19:00:00,95.6909618078,6.89677326061,14.0603787543,0.0,33.8341110165,33.3544677425,11.5515395403,0.0,0.0,11.5515395403
 10/05  20:00:00,105.317777803,7.1189640802,15.3108506604,0.0,36.5179666069,38.8247702939,5.79830074278,0.0138053398227,0.0,5.78449540296
 10/05  21:00:00,99.9463568185,7.15825084574,15.4149861181,0.0,32.965339924,36.8579353714,11.7075286315,0.11075258993,0.0,11.5967760416
 10/05  22:00:00,72.80721582,6.71723624293,12.2641597617,0.0,25.6355707503,20.6438685092,12.0072869617,0.444198916198,0.0,11.5630880455
 10/05  23:00:00,50.0186376611,6.33467791559,9.41129573593,0.0,15.0252895274,11.7056064465,6.14567959606,0.37685151173,0.0,5.76882808433
 10/05  24:00:00,43.845522983,6.21231997572,8.3863264558,0.0,11.6412384099,10.0650221343,5.76332955902,0.0,0.0,5.76332955902
 10/06  01:00:00,41.4218569931,6.12650928003,7.60920797555,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/06  02:00:00,38.6461373681,6.03334784738,6.78620474237,0.0,8.25718729233,10.0299323277,5.75772550724,0.0,0.0,5.75772550724
 10/06  03:00:00,37.9128116591,5.96560383586,6.12062279981,0.0,8.25718729233,10.0299323277,6.06630629903,0.308818073013,0.0,5.75748822602
 10/06  04:00:00,39.0917642383,5.9229729965,5.73556009029,0.0,8.25718729233,11.6354268332,0.813410010491,0.793410010491,0.0,0.02
 10/06  05:00:00,46.8201952043,5.94000436121,5.86716232705,0.0,12.1011305571,15.3678112995,12.9447189551,1.40406645743,0.0,11.5406524977
 10/06  06:00:00,80.8430766777,6.47186057628,9.82970230577,0.0,19.7275818095,37.2640762949,13.2751107629,1.67923292309,0.0,11.5958778398
 10/06  07:00:00,95.743961203,6.88282670876,13.251325746,0.0,24.3117294858,51.2795993405,18.4347985701,0.980587906113,0.0,17.4542106639
 10/06  08:00:00,82.6131582204,6.36585128467,11.9127778694,0.0,23.6694662846,40.6342015617,23.5095194497,0.0,0.0,23.5095194497
 10/06  09:00:00,79.2067081659,6.30360566791,13.5760181707,0.0,23.6694662846,35.6302164847,47.3150694553,0.0,18.025,29.2900694553
 10/06  10:00:00,59.8833753452,6.04434900931,12.1087231888,0.0,18.7433767983,22.9618409725,35.5745577918,0.0,18.025,17.5495577918
 10/06  11:00:00,60.3397547255,6.06662911669,12.5451288621,0.0,18.7433767983,22.9618409725,41.3701373445,0.0,18.025,23.3451373445
 10/06  12:00:00,62.2902067211,6.1268915936,14.39186899,0.0,18.5889407304,23.1597249699,35.532690009,0.0,18.025,17.507690009
 10/06  13:00:00,63.8510633689,6.19039377765,15.6427271819,0.0,18.7433767983,23.2517909448,41.36724943,0.0,18.025,23.34224943
 10/06  14:00:00,64.9307440396,6.25267949803,16.6601142638,0.0,18.7433767983,23.2517909448,35.5302417218,0.0,18.025,17.5052417218
 10/06  15:00:00,66.4007695101,6.41283014925,18.2599467911,0.0,18.7433767983,22.9618409725,41.3668142684,0.0,18.025,23.3418142684
 10/06  16:00:00,70.1110531122,6.4364212777,17.4953106167,0.0,18.7433767983,27.431320555,23.7880350091,0.0,18.025,5.76303500907
 10/06  17:00:00,81.0955325556,6.67248706748,16.0554128669,0.0,17.6635504202,40.6971502883,5.77451789556,0.0,0.0,5.77451789556
 10/06  18:00:00,90.5858409389,6.82335665374,15.1218710178,0.0,27.5259009287,37.3340067412,11.5846779526,0.0,0.0,11.5846779526
 10/06  19:00:00,97.0370545491,6.9371238612,15.366115105,0.0,33.8341110165,33.3544677425,5.78603496641,0.0,0.0,5.78603496641
 10/06  20:00:00,106.438963613,7.15582693949,16.3951606336,0.0,36.5179666069,38.8247702939,11.5835551617,0.03351707723,0.0,11.5500380844
 10/06  21:00:00,101.145492946,7.20953456317,16.5628253362,0.0,32.965339924,36.8579353714,11.5958896441,0.0,0.0,11.5958896441
 10/06  22:00:00,73.7919902759,6.77098306804,13.1951740775,0.0,25.6355707503,20.6438685092,11.5628747727,0.0,0.0,11.5628747727
 10/06  23:00:00,50.2723772159,6.33788077234,9.6618266801,0.0,15.0252895274,11.7056064465,0.1377953226,0.1177953226,0.0,0.02
 10/06  24:00:00,43.2344993112,6.15087245894,7.83674812248,0.0,11.6412384099,10.0650221343,6.50926479026,0.74587922002,0.0,5.76338557023
 10/07  01:00:00,43.5744940658,6.0801685731,7.04869644011,0.0,12.8411359301,10.0650221343,6.79628911123,1.03860816285,0.0,5.75768094838
 10/07  02:00:00,37.6628323745,5.9497142777,5.8865318725,0.0,8.25718729233,10.0299323277,1.54564595826,1.52564595826,0.0,0.02
 10/07  03:00:00,36.5588223846,5.85166229181,4.88057130924,0.0,8.25718729233,10.0299323277,9.63956742129,3.88176065359,0.0,5.7578067677
 10/07  04:00:00,37.3427200697,5.77916487427,4.13031475091,0.0,8.25718729233,11.6354268332,11.9219748742,6.15855382612,0.0,5.76342104808
 10/07  05:00:00,40.874891093,5.71083604658,3.57247342001,0.0,8.71707943955,15.3327214929,13.9614820574,8.192415625,0.0,5.76906643241
 10/07  06:00:00,61.7158464486,5.79482182945,4.23335020163,0.0,18.5082010057,25.6353820695,14.5681257535,8.78798612493,0.0,5.78013962854
 10/07  07:00:00,73.1264472059,6.10028059686,6.53895531267,0.0,19.4083231844,41.0650158608,20.4268778702,8.82871299707,0.0,11.5981648731
 10/07  08:00:00,101.78636425,6.52681364384,10.8954012228,0.0,26.3286599382,57.9988325916,40.7545830432,5.31969637907,0.0,35.4348866641
 10/07  09:00:00,86.4343434999,6.23585277534,10.9885083212,0.0,26.3286599382,42.8504436482,46.5507064367,5.0167325153,18.025,23.5089739214
 10/07  10:00:00,59.1044361809,5.81726538301,8.07133739338,0.0,21.7447113004,23.4437158914,53.7054553556,6.38409301978,18.025,29.2963623358
 10/07  11:00:00,55.7677032618,5.7358372941,7.27784904245,0.0,19.3027497915,23.426170988,48.4062922554,7.62103259426,18.025,22.7602596612
 10/07  12:00:00,55.5012067888,5.70993337808,6.89516608514,0.0,19.1483137236,23.7250123474,44.3400786071,8.17425252871,18.025,18.1408260784
 10/07  13:00:00,55.4707978275,5.70586634919,6.72327433039,0.0,19.3027497915,23.7161209604,44.2837132194,5.2456533085,18.025,21.0130599109
 10/07  14:00:00,55.2344243864,5.68991204842,6.50286072572,0.0,19.3027497915,23.7161209604,43.6590715998,5.79833541512,18.025,19.8357361847
 10/07  15:00:00,55.2366035331,5.7181486575,6.76674793315,0.0,19.3027497915,23.426170988,42.4251814321,5.66630035261,18.025,18.7338810795
 10/07  16:00:00,58.7511894966,5.69875120127,5.849417535,0.0,19.3027497915,27.8956505705,28.5159330177,5.93752251386,18.025,4.55341050389
 10/07  17:00:00,66.5026463103,5.81977365751,4.85733566489,0.0,18.2229234133,37.5968344597,12.7772292321,7.00825691187,0.0,5.76897232023
 10/07  18:00:00,87.7382029935,6.04932561993,6.25801318573,0.0,32.690315043,37.0816133363,16.8018692276,11.0272172792,0.0,5.77465194839
 10/07  19:00:00,90.8683047677,6.20848361593,7.23321430731,0.0,36.8143715336,33.066984531,23.9513094531,12.3994178488,0.0,11.5518916042
 10/07  20:00:00,97.4718265666,6.40149110955,8.40365155381,0.0,36.3493007332,38.7721355839,19.7422283353,13.9576249523,0.0,5.78460338295
 10/07  21:00:00,95.2260032674,6.40252758212,8.27465409903,0.0,36.1807251679,36.8228455648,26.5604720739,15.0085890982,0.0,11.5518829757
 10/07  22:00:00,70.7479332294,6.01337672838,5.50570662597,0.0,31.0351095914,20.6438685092,29.0760520088,17.4783338167,0.0,11.5977181921
 10/07  23:00:00,45.523853976,5.68233079646,3.16674130487,0.0,17.4250845679,11.7056064465,25.4656693653,19.6852639734,0.0,5.78040539192
 10/07  24:00:00,38.5584127661,5.60910303815,2.50252609192,0.0,12.8411359301,10.0650221343,27.3851033548,21.6218677407,0.0,5.76323561416
 10/08  01:00:00,38.1819554259,5.55209373981,2.06480721619,0.0,12.925468867,10.100111941,31.3491917666,25.5915158112,0.0,5.75767595544
 10/08  02:00:00,32.957750394,5.47694177355,1.53479656663,0.0,8.34152022915,10.0650221343,29.0650969878,29.0450969878,0.0,0.02
 10/08  03:00:00,32.5976249495,5.42938378161,1.22222395415,0.0,8.34152022915,10.0650221343,37.6469971619,31.8891824589,0.0,5.75781470299
 10/08  04:00:00,33.9027154903,5.38901180826,0.961038105196,0.0,8.34152022915,11.6705166398,40.8834768194,35.1206078209,0.0,5.76286899853
 10/08  05:00:00,37.9316220866,5.36987772944,0.845239939907,0.00549411679689,8.80141237637,15.3678112995,33.667469942,33.647469942,0.0,0.02
 10/08  06:00:00,58.5431069055,5.45054312978,1.39410391573,0.0107735507709,18.5082010057,25.6353820695,43.1633075579,31.6221444272,0.0,11.5411631307
 10/08  07:00:00,68.8429059226,5.62967381766,2.60658330286,0.0,19.4926561212,41.1001056674,41.5700994816,29.971719042,0.0,11.5983804396
 10/08  08:00:00,95.2894395298,5.88829715818,5.03697316827,0.0,26.3286599382,57.9988325916,56.6922012778,21.2567066838,0.0,35.435494594
 10/08  09:00:00,81.4054940396,5.77321948599,6.54170499346,0.0,26.2443270014,42.8153538416,58.0584104053,16.5258784618,18.025,23.5075319434
 10/08  10:00:00,56.658835141,5.61034562744,5.83264314607,0.0,21.7447113004,23.4437158914,53.7489180191,12.0464622939,18.025,23.6774557252
 10/08  11:00:00,54.8022282542,5.66275295427,6.32574038919,0.0,19.3449162599,23.4437158914,48.6306115978,7.44503332245,18.025,23.1605782754
 10/08  12:00:00,55.5542798928,5.74051352218,6.85794247541,0.0,19.190480192,23.7425572507,46.5337029055,5.16542335868,18.025,23.3432795468
 10/08  13:00:00,55.8636823536,5.77466956407,7.10706099879,0.0,19.260583323,23.698576057,36.644051864,1.10876015985,18.025,17.5102917041
 10/08  14:00:00,55.7619102108,5.75382270095,7.02614369067,0.0,19.260583323,23.698576057,42.009984952,0.641799744692,18.025,23.3431852073
 10/08  15:00:00,54.7927782386,5.68746237493,6.41331414743,0.0,19.260583323,23.4086260847,39.0019183986,3.46653273118,18.025,17.5103856675
 10/08  16:00:00,58.4956124111,5.68230916229,5.66998927749,0.0,19.260583323,27.8781056672,27.0777218876,3.28997816294,18.025,5.76274372468
 10/08  17:00:00,66.8797917184,5.85025079154,5.26371029773,0.0,18.1807569449,37.5792895564,7.90223913549,2.13341438542,0.0,5.76882475008
 10/08  18:00:00,87.7059121616,6.05016496758,6.34429965847,0.0,32.6059821062,37.0465235296,11.9558087615,6.18120170849,0.0,5.77460705299
 10/08  19:00:00,90.5920681602,6.17482590446,6.99062640672,0.0,36.8143715336,33.066984531,20.568084633,9.01655765589,0.0,11.5515269771
 10/08  20:00:00,97.18096126,6.35432796515,8.04051690651,0.0,36.43363367,38.8072253906,16.6960409955,10.9101116405,0.0,5.78592935503
 10/08  21:00:00,94.4184733701,6.33290114734,7.65616218223,0.0,36.0963922311,36.7877557581,25.4124752372,13.8599939665,0.0,11.5524812707
 10/08  22:00:00,70.0099482538,5.9518714183,4.94863306296,0.0,30.9507766546,20.6087787026,29.2848053921,17.6867924314,0.0,11.5980129606
 10/08  23:00:00,45.3022384024,5.66016797457,2.96727998007,0.0,17.4250845679,11.7056064465,24.5940504491,18.8133876243,0.0,5.7806628248
 10/08  24:00:00,38.6953865371,5.60733196503,2.52184266879,0.0,12.925468867,10.100111941,23.8651432206,18.1018563587,0.0,5.76328686185
 10/09  01:00:00,38.4801365927,5.58204964886,2.33303031792,0.0,12.925468867,10.100111941,23.0286268514,17.2710057223,0.0,5.75762112904
 10/09  02:00:00,33.3793595534,5.52216973333,1.91117238336,0.0,8.34152022915,10.0650221343,18.5436413933,18.5236413933,0.0,0.02
 10/09  03:00:00,33.1671533339,5.49520078357,1.72593195183,0.0,8.34152022915,10.0650221343,24.7048352052,18.947412124,0.0,5.75742308116
 10/09  04:00:00,34.5665015543,5.47000331366,1.543828351,0.0,8.34152022915,11.6705166398,20.3153949984,20.2953949984,0.0,0.02
 10/09  05:00:00,38.5433015683,5.44704177116,1.38524319288,0.0,8.80141237637,15.3678112995,26.8042623243,21.0349665504,0.0,5.76929577391
 10/09  06:00:00,59.2076498712,5.53421544402,1.98573765103,0.0,18.5082010057,25.6353820695,31.9648067173,20.4233844708,0.0,11.5414222465
 10/09  07:00:00,69.721836802,5.72612956607,3.38904219346,0.0,19.4926561212,41.1001056674,30.4395116285,18.8423217511,0.0,11.5971898774
 10/09  08:00:00,96.7110157159,6.00209531565,6.34472993209,0.0,26.3286599382,57.9988325916,47.4954395748,13.0111909046,0.0,34.4842486702
 10/09  09:00:00,82.2124754316,5.82200290793,7.29989039883,0.0,26.2443270014,42.8153538416,53.7053843173,11.2239055161,18.025,24.4564788012
 10/09  10:00:00,56.7442856214,5.59183432788,5.93659460327,0.0,21.7447113004,23.4437158914,51.5217520097,10.0553428848,18.025,23.4414091249
 10/09  11:00:00,54.6284460078,5.59598291335,6.2187207311,0.0,19.3449162599,23.4437158914,46.9209857216,5.4999194088,18.025,23.3960663128
 10/09  12:00:00,54.8504264894,5.60246814996,6.29212928333,0.0,19.190480192,23.7425572507,45.0984454663,3.72965724587,18.025,23.3437882204
 10/09  13:00:00,54.9163255377,5.61207357871,6.32229535801,0.0,19.260583323,23.698576057,36.4638813788,0.92524716933,18.025,17.5136342095
 10/09  14:00:00,55.2272128752,5.64242736167,6.60283670307,0.0,19.260583323,23.698576057,41.7483917255,0.3794019752,18.025,23.3439897503
 10/09  15:00:00,54.7899603063,5.62788115484,6.47007249344,0.0,19.260583323,23.4086260847,37.154090971,1.61799345248,18.025,17.5110975185
 10/09  16:00:00,58.5085753278,5.63079180642,5.73446436015,0.0,19.260583323,27.8781056672,25.2720382408,1.48376708549,18.025,5.76327115529
 10/09  17:00:00,66.5324901406,5.77881929766,4.98783373481,0.0,18.1807569449,37.5792895564,7.86858650468,2.09965445802,0.0,5.76893204666
 10/09  18:00:00,87.433706698,5.99475429517,6.12749703429,0.0,32.6059821062,37.0465235296,13.0984509878,7.32370390318,0.0,5.77474708461
 10/09  19:00:00,90.623917732,6.14913437854,7.04815706189,0.0,36.8143715336,33.066984531,21.1071208743,9.55519861625,0.0,11.5519222581
 10/09  20:00:00,97.8639829257,6.39172320699,8.68613245886,0.0,36.43363367,38.8072253906,15.3432004659,9.55705098922,0.0,5.78614947668
 10/09  21:00:00,95.2899932117,6.39114544707,8.46942722567,0.0,36.0963922311,36.7877557581,22.7499759858,11.1972887066,0.0,11.5526872792
 10/09  22:00:00,70.849709221,6.01027645607,5.72997373573,0.0,30.9507766546,20.6087787026,24.6337804995,13.0365942371,0.0,11.5971862623
 10/09  23:00:00,45.7426913899,5.69192278662,3.37596921796,0.0,17.4250845679,11.7056064465,20.096468355,14.3158386612,0.0,5.78062969382
 10/09  24:00:00,38.8349714109,5.61437416023,2.65438029397,0.0,12.925468867,10.100111941,21.2186965144,15.4551770887,0.0,5.76351942569
 10/10  01:00:00,35.2925530736,5.54156195984,2.06483340941,0.0,10.0992000411,10.047477231,24.4860718898,18.7282224335,0.0,5.75784945629
 10/10  02:00:00,32.9664294182,5.48586533496,1.65396614066,0.0,8.25718729233,10.0299323277,21.2674925443,21.2474925443,0.0,0.02
 10/10  03:00:00,32.7448884442,5.45836415776,1.45992239431,0.0,8.25718729233,10.0299323277,27.2380042458,21.4803392329,0.0,5.75766501287
 10/10  04:00:00,34.2354718509,5.44388102812,1.358337679,0.0,8.25718729233,11.6354268332,20.9263651989,20.9063651989,0.0,0.02
 10/10  05:00:00,41.9726006774,5.46265082604,1.49688699261,0.0,12.1011305571,15.3678112995,30.8671789921,19.325468489,0.0,11.5417105031
 10/10  06:00:00,73.7430361099,5.74893285143,3.45252763332,0.0,19.7275818095,37.2640762949,29.7930673792,18.1943880088,0.0,11.5986793704
 10/10  07:00:00,86.6330606336,5.96968545371,5.05348431918,0.0,24.3117294858,51.2795993405,34.6884200097,17.2299245522,0.0,17.4584954576
 10/10  08:00:00,74.0145279726,5.65823478987,4.02170720888,0.0,23.6694662846,40.6342015617,41.6027275665,12.2158228383,0.0,29.3869047282
 10/10  09:00:00,70.9712868114,5.63800569067,6.00616250008,0.0,23.6694662846,35.6302164847,51.740675175,10.2770754999,18.025,23.4385996751
 10/10  10:00:00,52.2926623852,5.48811861452,5.07420572351,0.0,18.7433767983,22.9618409725,52.4884063992,11.06594291,18.025,23.3974634892
 10/10  11:00:00,52.0664232763,5.47271839761,4.86568926932,0.0,18.7433767983,22.9618409725,46.9023461005,11.3602201777,18.025,17.5171259228
 10/10  12:00:00,52.2564874972,5.48655704533,4.99846836017,0.0,18.5889407304,23.1597249699,49.7795635342,8.41014795491,18.025,23.3444155792
 10/10  13:00:00,52.8311111406,5.53137743204,5.28176384688,0.0,18.7433767983,23.2517909448,40.4682079743,4.92957030938,18.025,17.5136376649
 10/10  14:00:00,53.102833641,5.55318144804,5.53169002373,0.0,18.7433767983,23.2517909448,44.4441359943,3.07402162801,18.025,23.3451143663
 10/10  15:00:00,53.0614325347,5.57842815884,5.75498422624,0.0,18.7433767983,22.9618409725,39.1573767593,3.62307634867,18.025,17.5093004106
 10/10  16:00:00,56.6927997646,5.57628847981,4.93717892609,0.0,18.7433767983,27.431320555,28.4393032009,4.65088118973,18.025,5.76342201116
 10/10  17:00:00,67.9967572638,5.71421514337,3.91488544072,0.0,17.6635504202,40.6971502883,13.852016687,8.07736814174,0.0,5.7746485453
 10/10  18:00:00,80.6334336312,5.8065934321,4.30217412257,0.0,27.5259009287,37.3340067412,27.1460730539,15.5586222979,0.0,11.587450756
 10/10  19:00:00,85.5251101306,5.90718177218,4.88406777963,0.0,33.8341110165,33.3544677425,29.3512931768,17.7985384937,0.0,11.5527546832
 10/10  20:00:00,94.6834500079,6.06296727276,5.73246705795,0.0,36.5179666069,38.8247702939,28.4365940643,22.6515223487,0.0,5.7850717156
 10/10  21:00:00,88.8242206557,6.03866181321,5.4123616798,0.0,32.965339924,36.8579353714,41.4957257789,27.619862657,0.0,13.8758631219
 10/10  22:00:00,62.585424968,5.69220804962,3.06733946778,0.0,25.6355707503,20.6438685092,39.4127589554,30.1207110956,0.0,9.29204785979
 10/10  23:00:00,41.4930831018,5.50125203188,1.71913504455,0.0,15.0252895274,11.7056064465,38.0984747037,32.3291944028,0.0,5.76928030091
 10/10  24:00:00,35.8718710503,5.42384853978,1.20112038866,0.0,11.6412384099,10.0650221343,40.4321438109,34.6687953475,0.0,5.7633484634
 10/11  01:00:00,33.954806496,5.37681794438,0.891827835831,0.0,10.0992000411,10.047477231,36.1669968372,36.1469968372,0.0,0.02
 10/11  02:00:00,31.8972565628,5.34178119579,0.640761207697,0.0881113459042,8.25718729233,10.0299323277,42.7959828284,37.0379651001,0.0,5.7580177283
 10/11  03:00:00,31.9209635849,5.32389944458,0.476414784231,0.294043602414,8.25718729233,10.0299323277,43.7715284679,38.0140255076,0.0,5.75750296024
 10/11  04:00:00,33.671790165,5.31790728769,0.370289487591,0.550335638227,8.25718729233,11.6354268332,37.5150366502,37.4950366502,0.0,0.02
 10/11  05:00:00,41.4850554073,5.33263831601,0.417387124093,0.72195779889,12.1011305571,15.3678112995,47.7049609184,36.163195336,0.0,11.5417655823
 10/11  06:00:00,72.4769659142,5.55562023312,2.09418981905,0.28556391973,19.7275818095,37.2640762949,45.5456551419,33.94685489,0.0,11.598800252
 10/11  07:00:00,85.0087478935,5.75838594042,3.53725009921,0.103199077996,24.3117294858,51.2795993405,46.9199848437,29.461285032,0.0,17.4586998117
 10/11  08:00:00,72.6290789193,5.51722861131,2.57836357936,0.198886536196,23.6694662846,40.6342015617,47.5423404651,18.1525973134,0.0,29.3897431517
 10/11  09:00:00,70.0135076664,5.52869653313,5.05424111476,0.103441010423,23.6694662846,35.6302164847,52.6300580244,11.1651874456,18.025,23.4398705788
 10/11  10:00:00,52.5202742989,5.49696158396,5.21734736422,0.0756197064042,18.7433767983,22.9618409725,48.3207874512,6.89701581227,18.025,23.3987716389
 10/11  11:00:00,53.0956989342,5.55465877839,5.79346902372,0.0195504118221,18.7433767983,22.9618409725,39.2297457988,3.68664084997,18.025,17.5181049488
 10/11  12:00:00,53.039152929,5.52360882589,5.74407708767,0.0,18.5889407304,23.1597249699,44.6875184377,3.31663724089,18.025,23.3458811968
 10/11  13:00:00,53.2546527929,5.53385810867,5.70281934733,0.0,18.7433767983,23.2517909448,36.281178834,0.742012399952,18.025,17.514166434
 10/11  14:00:00,53.2673586539,5.53116846897,5.71822334513,0.0,18.7433767983,23.2517909448,41.7014816957,0.329614431172,18.025,23.3468672645
 10/11  15:00:00,53.5060144067,5.57218845355,6.20580117215,0.0,18.7433767983,22.9618409725,36.0126760651,0.478478907284,18.025,17.5091971578
 10/11  16:00:00,57.4301838373,5.58594008235,5.66490576079,0.0,18.7433767983,27.431320555,24.0218681124,0.233400687305,18.025,5.76346742507
 10/11  17:00:00,69.200252125,5.76944522352,5.06314116794,0.0,17.6635504202,40.6971502883,6.54723264535,0.772224391673,0.0,5.77500825367
 10/11  18:00:00,81.9486297893,5.88611592185,5.53783273387,0.0,27.5259009287,37.3340067412,14.8294498814,3.24221625896,0.0,11.5872336225
 10/11  19:00:00,87.0937445107,6.01122082952,6.34865128795,0.0,33.8341110165,33.3544677425,16.5720407362,5.01862926686,0.0,11.5534114694
 10/11  20:00:00,96.9309452623,6.24424028015,7.79868001404,0.0,36.5179666069,38.8247702939,12.3285621684,6.54303223146,0.0,5.78552993691
 10/11  21:00:00,91.6810946645,6.30246792756,8.00541387066,0.0,32.965339924,36.8579353714,25.253233008,7.86451881463,0.0,17.3887141934
 10/11  22:00:00,65.0611128963,5.92240579648,5.31281788435,0.0,25.6355707503,20.6438685092,14.7803343388,8.98885608817,0.0,5.79147825059
 10/11  23:00:00,43.1127110617,5.64199435773,3.19801391613,0.0,15.0252895274,11.7056064465,15.8649343957,10.0953989633,0.0,5.76953543238
 10/11  24:00:00,37.2123739942,5.56663560091,2.3988310669,0.0,11.6412384099,10.0650221343,17.3687539699,11.6058108154,0.0,5.76294315454
 10/12  01:00:00,35.2089652409,5.5252337973,1.99756496379,0.0,10.0992000411,10.047477231,18.4887216289,12.7309249062,0.0,5.75779672265
 10/12  02:00:00,33.0648277922,5.49079404737,1.74742834165,0.0,8.25718729233,10.0299323277,13.2719199581,13.2519199581,0.0,0.02
 10/12  03:00:00,32.8949920833,5.46988180857,1.59850011342,0.0,8.25718729233,10.0299323277,19.4653751435,13.7073905383,0.0,5.75798460525
 10/12  04:00:00,34.3815895295,5.45492396413,1.49340151263,0.0,8.25718729233,11.6354268332,19.9426018626,14.1794308516,0.0,5.76317101097
 10/12  05:00:00,42.1018807142,5.47196641146,1.61683321802,0.0,12.1011305571,15.3678112995,19.421416003,13.6403405339,0.0,5.78107546917
 10/12  06:00:00,73.9011597114,5.75922943968,3.60032146662,0.0,19.7275818095,37.2640762949,26.4941564257,14.8942397009,0.0,11.5999167248
 10/12  07:00:00,87.1344435332,6.0095054309,5.51500519485,0.0,24.3117294858,51.2795993405,29.9875652603,12.5274233599,0.0,17.4601419004
 10/12  08:00:00,75.2086397307,5.71564524786,5.15837961209,0.0,23.6694662846,40.6342015617,33.8013805237,4.40803598387,0.0,29.3933445398
 10/12  09:00:00,72.7020196402,5.72600368295,7.64887709593,0.0,23.6694662846,35.6302164847,42.5851402291,1.11699037992,18.025,23.4431498492
 10/12  10:00:00,54.6860441639,5.6181507412,7.33753984619,0.0,18.7433767983,22.9618409725,42.0014981754,0.575968749395,18.025,23.400529426
 10/12  11:00:00,55.4284130088,5.6712707328,8.02911595472,0.0,18.7433767983,22.9618409725,35.5429422485,0.0,18.025,17.5179422485
 10/12  12:00:00,57.3538551429,5.81735618896,9.76502674002,0.0,18.5889407304,23.1597249699,41.3750661492,0.0,18.025,23.3500661492
 10/12  13:00:00,59.6351800708,6.01441964517,11.6027818782,0.0,18.7433767983,23.2517909448,41.3682092197,0.0,18.025,23.3432092197
 10/12  14:00:00,60.809870556,6.08816946177,12.7037266253,0.0,18.7433767983,23.2517909448,35.5426874514,0.0,18.025,17.5176874514
 10/12  15:00:00,60.3939447377,6.11386109712,12.5520570076,0.0,18.7433767983,22.9618409725,41.3674214921,0.0,18.025,23.3424214921
 10/12  16:00:00,64.407333856,6.16516188469,12.0628253347,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/12  17:00:00,75.3964277339,6.36303372124,10.6657148257,0.0,17.6635504202,40.6971502883,11.529115528,0.0,0.0,11.529115528
 10/12  18:00:00,87.5860658934,6.48373863891,10.5776295901,0.0,27.5259009287,37.3340067412,12.4238816964,0.836772368738,0.0,11.5871093277
 10/12  19:00:00,92.0269774734,6.56128356979,10.7318133805,0.0,33.8341110165,33.3544677425,8.70915207158,2.92222161837,0.0,5.78693045321
 10/12  20:00:00,101.386979601,6.75004284436,11.7488978725,0.0,36.5179666069,38.8247702939,16.6324871892,5.08043062437,0.0,11.5520565649
 10/12  21:00:00,95.8666301072,6.77180652983,11.7215952092,0.0,32.965339924,36.8579353714,17.4757742106,5.87707397143,0.0,11.5987002391
 10/12  22:00:00,68.5892313457,6.31865486021,8.44467452356,0.0,25.6355707503,20.6438685092,12.877031744,7.08429848221,0.0,5.79273326178
 10/12  23:00:00,45.6848244042,5.92880476743,5.48331053579,0.0,15.0252895274,11.7056064465,14.7859223792,9.0163874807,0.0,5.76953489851
 10/12  24:00:00,39.1436950193,5.77961694358,4.11716729577,0.0,11.6412384099,10.0650221343,16.0091288644,10.2452858759,0.0,5.76384298851
 10/13  01:00:00,36.6651128477,5.68601923382,3.29292154295,0.0,10.0992000411,10.047477231,17.1632911943,11.4054346518,0.0,5.75785654251
 10/13  02:00:00,34.1236379619,5.61314593848,2.68388224768,0.0,8.25718729233,10.0299323277,12.704069585,12.684069585,0.0,0.02
 10/13  03:00:00,33.8004510757,5.57713015142,2.39670824643,0.0,8.25718729233,10.0299323277,19.6327666607,13.8746972255,0.0,5.75806943522
 10/13  04:00:00,35.1830055228,5.55151479911,2.19821860082,0.0,8.25718729233,11.6354268332,20.7319029794,14.968023123,0.0,5.76387985643
 10/13  05:00:00,42.8227215292,5.56151509766,2.24811816082,0.0,12.1011305571,15.3678112995,20.9268378121,15.1457746433,0.0,5.78106316876
 10/13  06:00:00,75.042163463,5.89719091106,4.60334480122,0.0,19.7275818095,37.2640762949,26.8213911481,15.2219150547,0.0,11.5994760934
 10/13  07:00:00,90.8012674243,6.23040451442,7.0769100624,0.0,24.3117294858,51.2795993405,31.1737294039,13.7124796166,0.0,17.4612497873
 10/13  08:00:00,75.7428016365,5.80042320424,5.60774913163,0.0,23.6694662846,40.6342015617,37.022293572,7.62420176131,0.0,29.3980918107
 10/13  09:00:00,74.0787621814,5.86747814512,8.88413214182,0.0,23.6694662846,35.6302164847,43.6171205048,2.14504563734,18.025,23.4470748674
 10/13  10:00:00,55.9707173681,5.72461722069,8.51574070626,0.0,18.7433767983,22.9618409725,41.9693302841,0.542029010296,18.025,23.4023012738
 10/13  11:00:00,57.5617130276,5.83050949744,10.003172314,0.0,18.7433767983,22.9618409725,41.3782958193,0.0,18.025,23.3532958193
 10/13  12:00:00,59.6978179784,5.91700774701,12.0093291263,0.0,18.5889407304,23.1597249699,35.5410809007,0.0,18.025,17.5160809007
 10/13  13:00:00,62.1114024289,6.03934355042,14.0540814038,0.0,18.7433767983,23.2517909448,41.3729074232,0.0,18.025,23.3479074232
 10/13  14:00:00,65.0276477219,6.23184184698,16.7778204812,0.0,18.7433767983,23.2517909448,35.5352093804,0.0,18.025,17.5102093804
 10/13  15:00:00,66.3852256966,6.35819427887,18.2990042741,0.0,18.7433767983,22.9618409725,41.3746114619,0.0,18.025,23.3496114619
 10/13  16:00:00,70.2994061467,6.38992204389,17.730125875,0.0,18.7433767983,27.431320555,23.7887339748,0.0,18.025,5.76373397484
 10/13  17:00:00,81.6047926347,6.64795336757,16.5891521109,0.0,17.6635504202,40.6971502883,5.77533248781,0.0,0.0,5.77533248781
 10/13  18:00:00,90.8183814762,6.70361317719,13.5900545688,0.0,27.5259009287,37.3340067412,11.6012504825,0.0133438296929,0.0,11.5879066529
 10/13  19:00:00,94.5537003852,6.76422595536,13.0555848677,0.0,33.8341110165,33.3544677425,5.78599506332,0.0,0.0,5.78599506332
 10/13  20:00:00,103.298872095,6.92487082367,13.4859491319,0.0,36.5179666069,38.8247702939,12.5367781856,0.984629242846,0.0,11.5521489428
 10/13  21:00:00,97.1146711391,6.89680488339,12.8446238518,0.0,32.965339924,36.8579353714,14.2692517066,2.66868606343,0.0,11.6005656432
 10/13  22:00:00,69.5349928499,6.42221581389,9.28685939128,0.0,25.6355707503,20.6438685092,16.8583208492,5.29303153398,0.0,11.5652893152
 10/13  23:00:00,46.2637182804,6.00395804334,5.98704388569,0.0,15.0252895274,11.7056064465,14.2676540688,8.49801743109,0.0,5.76963663775
 10/13  24:00:00,39.5114138188,5.83303654582,4.43146077368,0.0,11.6412384099,10.0650221343,16.1251924768,10.361480607,0.0,5.76371186983
 10/14  01:00:00,40.0601388309,5.76720229076,3.84728432941,0.0,12.8411359301,10.0650221343,10.6890362747,10.6690362747,0.0,0.02
 10/14  02:00:00,34.395329903,5.64701580076,2.92169565187,0.0,8.25718729233,10.0299323277,18.2054849202,12.4473863949,0.0,5.75809852532
 10/14  03:00:00,33.878444751,5.58954834769,2.46228281333,0.0,8.25718729233,10.0299323277,14.40635772,14.38635772,0.0,0.02
 10/14  04:00:00,35.237626085,5.56104268663,2.24330732548,0.0,8.25718729233,11.6354268332,21.3447733719,15.5808337344,0.0,5.76393963747
 10/14  05:00:00,39.1139317119,5.52977298344,1.99253052698,0.0,8.71707943955,15.3327214929,22.8447990741,17.0751027428,0.0,5.7696963313
 10/14  06:00:00,59.8504192922,5.61082408653,2.55185401388,0.0,18.5082010057,25.6353820695,23.1704850348,17.3893220982,0.0,5.78116293663
 10/14  07:00:00,72.1957100619,5.80444383222,4.01993964824,0.0,19.4083231844,41.0650158608,33.5149077009,16.1237454992,0.0,17.3911622017
 10/14  08:00:00,99.4580379805,6.2805269126,8.8132153093,0.0,26.3286599382,57.9988325916,36.4527638333,6.90436197743,0.0,29.5484018558
 10/14  09:00:00,86.0352736217,6.17587740882,10.6493192235,0.0,26.3286599382,42.8504436482,49.2696134209,1.85283190241,18.025,29.3917815185
 10/14  10:00:00,60.7977392758,5.97232212449,9.60950825255,0.0,21.7447113004,23.4437158914,42.2236214238,0.747756059389,18.025,23.4508653644
 10/14  11:00:00,59.5977673175,6.11343969453,10.7302577175,0.0,19.3027497915,23.426170988,41.4268790529,0.0,18.025,23.4018790529
 10/14  12:00:00,61.3521117045,6.25775553661,12.1982132055,0.0,19.1483137236,23.7250123474,41.3746687421,0.0,18.025,23.3496687421
 10/14  13:00:00,63.1548711557,6.38162180495,13.7315557844,0.0,19.3027497915,23.7161209604,35.5386164923,0.0,18.025,17.5136164923
 10/14  14:00:00,64.292224406,6.43441509899,14.8161236983,0.0,19.3027497915,23.7161209604,41.3764348152,0.0,18.025,23.3514348152
 10/14  15:00:00,62.7150475563,6.36232674032,13.6009789125,0.0,19.3027497915,23.426170988,41.3678076386,0.0,18.025,23.3428076386
 10/14  16:00:00,65.727770491,6.30628345754,12.2184285259,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/14  17:00:00,73.1793220288,6.43073005954,10.9230079987,0.0,18.2229234133,37.5968344597,5.76952028905,0.0,0.0,5.76952028905
 10/14  18:00:00,94.0512520933,6.67192689357,11.948404222,0.0,32.690315043,37.0816133363,5.78452744108,0.00910709155203,0.0,5.77542034953
 10/14  19:00:00,96.8667790028,6.81283673009,12.6272605382,0.0,36.8143715336,33.066984531,11.5911337766,0.0375523599707,0.0,11.5535814166
 10/14  20:00:00,103.268593483,6.98903038261,13.6128050092,0.0,36.3493007332,38.7721355839,6.10408170874,0.317844819236,0.0,5.78623688951
 10/14  21:00:00,100.676786992,6.95917455377,13.1687174343,0.0,36.1807251679,36.8228455648,12.6266746629,1.07229609628,0.0,11.5543785666
 10/14  22:00:00,75.7860344373,6.53598134624,10.0210912533,0.0,31.0351095914,20.6438685092,14.8377800265,3.23813300794,0.0,11.5996470186
 10/14  23:00:00,49.6869194899,6.12314070795,6.88892835607,0.0,17.4250845679,11.7056064465,18.1688573159,6.6263910832,0.0,11.5424662327
 10/14  24:00:00,42.0698240559,5.9836912356,5.63931466047,0.0,12.8411359301,10.0650221343,7.72034467971,7.70034467971,0.0,0.02
 10/15  01:00:00,41.2849439739,5.89522099114,4.82463959419,0.0,12.925468867,10.100111941,14.1856406135,8.42763172379,0.0,5.75800888971
 10/15  02:00:00,35.4387689587,5.75444336528,3.73828327162,0.0,8.34152022915,10.0650221343,10.6332875261,10.6132875261,0.0,0.02
 10/15  03:00:00,34.6393125039,5.66552317739,3.02774720637,0.0,8.34152022915,10.0650221343,19.2123512339,13.4540983076,0.0,5.75825292634
 10/15  04:00:00,35.8956272149,5.62328354929,2.71963771163,0.0,8.34152022915,11.6705166398,20.0515719725,14.28754706,0.0,5.76402491253
 10/15  05:00:00,39.8014261982,5.59401969112,2.49634836299,0.0,8.80141237637,15.3678112995,21.0136488192,15.2439129542,0.0,5.76973586503
 10/15  06:00:00,60.9220503577,5.71599341487,3.51830820848,0.0,18.5082010057,25.6353820695,17.3286752547,11.5486278226,0.0,5.7800474321
 10/15  07:00:00,74.7869936165,6.05598348192,6.24024566685,0.0,19.4926561212,41.1001056674,19.8634367034,8.26261780012,0.0,11.6008189033
 10/15  08:00:00,102.243285199,6.53773143187,11.341236539,0.0,26.3286599382,57.9988325916,38.1259570783,2.66766635231,0.0,35.458290726
 10/15  09:00:00,87.3492843645,6.2885272082,11.9700851444,0.0,26.2443270014,42.8153538416,48.7620072789,1.34125849694,18.025,29.395748782
 10/15  10:00:00,60.1883942487,5.87137213963,9.10110400027,0.0,21.7447113004,23.4437158914,44.1436510181,2.66785989992,18.025,23.4507911182
 10/15  11:00:00,57.480934538,5.83989350337,8.82725123674,0.0,19.3449162599,23.4437158914,43.3742604611,1.94785846054,18.025,23.4014020006
 10/15  12:00:00,58.2820845233,5.91516213521,9.4110616931,0.0,19.190480192,23.7425572507,42.8470574267,1.4756203004,18.025,23.3464371263
 10/15  13:00:00,60.137664321,6.10722537047,11.0484546267,0.0,19.260583323,23.698576057,35.5463761673,0.0,18.025,17.5213761673
 10/15  14:00:00,60.1747100351,6.0685374068,11.1241918707,0.0,19.260583323,23.698576057,41.3735594656,0.0,18.025,23.3485594656
 10/15  15:00:00,60.5167660953,6.10740440319,11.7173248101,0.0,19.260583323,23.4086260847,35.5430965387,0.0,18.025,17.5180965387
 10/15  16:00:00,65.0533319928,6.15871339697,11.7512666018,0.0,19.260583323,27.8781056672,23.7887548184,0.0,18.025,5.76375481841
 10/15  17:00:00,73.1270954068,6.34134917979,11.0198685045,0.0,18.1807569449,37.5792895564,5.76948465799,0.0,0.0,5.76948465799
 10/15  18:00:00,93.8700931072,6.60027794478,11.9583109859,0.0,32.6059821062,37.0465235296,5.82638236839,0.0508767077724,0.0,5.77550566062
 10/15  19:00:00,97.3929959771,6.79574479002,13.1705596816,0.0,36.8143715336,33.066984531,11.6135131493,0.0606066328332,0.0,11.5529065165
 10/15  20:00:00,104.323867678,7.01459106809,14.5230833291,0.0,36.43363367,38.8072253906,6.69897321491,0.913333015571,0.0,5.78564019933
 10/15  21:00:00,100.670949229,6.92463072273,13.3168345432,0.0,36.0963922311,36.7877557581,16.1950094223,4.64064061165,0.0,11.5543688107
 10/15  22:00:00,74.7211806981,6.42224060235,9.18938481705,0.0,30.9507766546,20.6087787026,20.8467141398,9.24565665611,0.0,11.6010574837
 10/15  23:00:00,48.8323888181,6.02249992806,6.13503107197,0.0,17.4250845679,11.7056064465,16.6779113268,10.8965271236,0.0,5.78138420315
 10/15  24:00:00,41.3859739866,5.88934454295,4.93038125284,0.0,12.925468867,10.100111941,17.0046729622,11.2406419237,0.0,5.76403103847
 10/16  01:00:00,37.3328764942,5.76237977777,3.8843123729,0.0,10.0992000411,10.047477231,17.8917791539,12.1336612135,0.0,5.75811794043
 10/16  02:00:00,34.7299686786,5.67853958888,3.22480735685,0.0,8.25718729233,10.0299323277,12.0646434585,12.0446434585,0.0,0.02
 10/16  03:00:00,34.421739302,5.64133061389,2.95378289148,0.0,8.25718729233,10.0299323277,17.1136031543,11.3555750589,0.0,5.75802809544
 10/16  04:00:00,35.6764729615,5.60311363315,2.64007098287,0.0,8.25718729233,11.6354268332,19.3208941447,13.5569517805,0.0,5.76394236427
 10/16  05:00:00,43.3753025457,5.61816367109,2.74402156797,0.0,12.1011305571,15.3678112995,18.3491956791,12.567537082,0.0,5.78165859707
 10/16  06:00:00,76.0191015155,5.99809272319,5.47933139771,0.0,19.7275818095,37.2640762949,23.4122050972,11.8100174814,0.0,11.6021876158
 10/16  07:00:00,92.2927897891,6.38282653778,8.41594398119,0.0,24.3117294858,51.2795993405,27.2355599116,9.7712490332,0.0,17.4643108784
 10/16  08:00:00,77.4482151687,5.93563928565,7.17790181494,0.0,23.6694662846,40.6342015617,32.9499752698,3.54796898295,0.0,29.4020062868
 10/16  09:00:00,75.6896005359,5.99782706644,10.3645886558,0.0,23.6694662846,35.6302164847,41.9402039718,0.46343505867,18.025,23.4517689131
 10/16  10:00:00,59.2358037892,5.98400379678,11.5214171284,0.0,18.7433767983,22.9618409725,41.4299209569,0.0,18.025,23.4049209569
 10/16  11:00:00,63.4675225174,6.23140848271,15.5080665372,0.0,18.7433767983,22.9618409725,41.3798306359,0.0,18.025,23.3548306359
 10/16  12:00:00,66.4291102677,6.36030402028,18.297309877,0.0,18.5889407304,23.1597249699,35.5409414837,0.0,18.025,17.5159414837
 10/16  13:00:00,68.439305255,6.47813108175,19.9431803724,0.0,18.7433767983,23.2517909448,41.3799995125,0.0,18.025,23.3549995125
 10/16  14:00:00,67.0458697031,6.40114330674,18.6267290711,0.0,18.7433767983,23.2517909448,41.3716661508,0.0,18.025,23.3466661508
 10/16  15:00:00,66.1076635985,6.43638417272,17.9432317015,0.0,18.7433767983,22.9618409725,35.5431694722,0.0,18.025,17.5181694722
 10/16  16:00:00,70.4261159622,6.496862383,17.7498838824,0.0,18.7433767983,27.431320555,23.7889074911,0.0,18.025,5.76390749109
 10/16  17:00:00,82.6793466061,6.77366614877,17.5379729462,0.0,17.6635504202,40.6971502883,5.77549825925,0.0,0.0,5.77549825925
 10/16  18:00:00,96.6308448107,6.95767096404,17.2644162452,0.0,27.5259009287,37.3340067412,11.5883793285,0.0,0.0,11.5883793285
 10/16  19:00:00,99.3135304135,7.09158951503,17.4880155068,0.0,33.8341110165,33.3544677425,11.5542216644,0.0,0.0,11.5542216644
 10/16  20:00:00,108.014110557,7.27260353913,17.8534251432,0.0,36.5179666069,38.8247702939,5.80565157591,0.0181978247713,0.0,5.78745375114
 10/16  21:00:00,101.96860816,7.2799524633,17.3153599464,0.0,32.965339924,36.8579353714,11.6014594308,0.0,0.0,11.6014594308
 10/16  22:00:00,74.2340797463,6.81201049173,13.5961182063,0.0,25.6355707503,20.6438685092,11.5666902036,0.0,0.0,11.5666902036
 10/16  23:00:00,51.2455508249,6.41434173499,10.5584722258,0.0,15.0252895274,11.7056064465,5.77000750494,0.0,0.0,5.77000750494
 10/16  24:00:00,44.2819142574,6.23002693232,8.80495278028,0.0,11.6412384099,10.0650221343,6.18382082037,0.419776989,0.0,5.76404383137
 10/17  01:00:00,41.5242372351,6.11906192166,7.71898854696,0.0,10.0992000411,10.047477231,6.51603917214,0.757695865055,0.0,5.75834330709
 10/17  02:00:00,38.7494548592,6.02811428799,6.89471416398,0.0,8.25718729233,10.0299323277,1.01706076625,0.997060766254,0.0,0.02
 10/17  03:00:00,38.2911807449,5.98242268078,6.48212730542,0.0,8.25718729233,10.0299323277,6.77403281058,1.0157753348,0.0,5.75825747578
 10/17  04:00:00,39.7956717321,5.96420169955,6.39817827125,0.0,8.25718729233,11.6354268332,6.55632052341,0.792712841686,0.0,5.76360768172
 10/17  05:00:00,47.6507292148,5.99118541433,6.64641455759,0.0,12.1011305571,15.3678112995,6.68837914775,0.907781480958,0.0,5.78059766679
 10/17  06:00:00,81.6057294829,6.51625566638,10.5477814264,0.0,19.7275818095,37.2640762949,12.6515049356,1.04907296066,0.0,11.6024319749
 10/17  07:00:00,98.0248531018,6.89984413507,13.6309668713,0.0,24.3117294858,51.2795993405,18.2244522775,0.759072193816,0.0,17.4653800837
 10/17  08:00:00,83.2339570382,6.40058310561,12.4986841985,0.0,23.6694662846,40.6342015617,29.4045257592,0.0,0.0,29.4045257592
 10/17  09:00:00,79.6835745663,6.33263603886,14.0237440494,0.0,23.6694662846,35.6302164847,41.4774971014,0.0,18.025,23.4524971014
 10/17  10:00:00,60.7667902944,6.09492197581,12.9414763596,0.0,18.7433767983,22.9618409725,41.4321631384,0.0,18.025,23.4071631384
 10/17  11:00:00,61.0675830961,6.10949444586,13.2300362574,0.0,18.7433767983,22.9618409725,41.3832112052,0.0,18.025,23.3582112052
 10/17  12:00:00,62.770599143,6.18642345762,14.8126730205,0.0,18.5889407304,23.1597249699,35.5455826493,0.0,18.025,17.5205826493
 10/17  13:00:00,61.496025907,6.15915515132,13.3188728599,0.0,18.7433767983,23.2517909448,41.3790697853,0.0,18.025,23.3540697853
 10/17  14:00:00,59.6379346686,6.08792200086,11.5320088618,0.0,18.7433767983,23.2517909448,41.3796672618,0.0,18.025,23.3546672618
 10/17  15:00:00,58.0300835962,6.00871310274,10.2933189805,0.0,18.7433767983,22.9618409725,36.3015977379,0.754521409323,18.025,17.5220763286
 10/17  16:00:00,61.3083341335,5.99890637801,9.13004932569,0.0,18.7433767983,27.431320555,25.1232256266,1.33529722783,18.025,5.76292839876
 10/17  17:00:00,72.839364945,6.19169852716,8.27994830543,0.0,17.6635504202,40.6971502883,7.52622060931,1.75050197959,0.0,5.77571862972
 10/17  18:00:00,87.2036574917,6.29473209329,8.50015155863,0.0,27.5259009287,37.3340067412,16.4324020553,4.84219820508,0.0,11.5902038502
 10/17  19:00:00,89.8559154665,6.36813380015,8.75384502042,0.0,33.8341110165,33.3544677425,20.2889149439,8.73542017464,0.0,11.5534947693
 10/17  20:00:00,99.4215639152,6.57266727997,9.96080408973,0.0,36.5179666069,38.8247702939,16.4269095602,10.6396067548,0.0,5.78730280539
 10/17  21:00:00,93.6946305277,6.57677348577,9.74454483157,0.0,32.965339924,36.8579353714,24.297444588,12.6960220879,0.0,11.6014225001
 10/17  22:00:00,66.9497116816,6.16885438916,6.95489246226,0.0,25.6355707503,20.6438685092,24.7672973857,13.2013048561,0.0,11.5659925296
 10/17  23:00:00,44.0740210088,5.77723470578,4.02404236525,0.0,15.0252895274,11.7056064465,22.3118247016,16.5417140045,0.0,5.77011069707
 10/17  24:00:00,37.6586880103,5.63452234657,2.7772253665,0.0,11.6412384099,10.0650221343,26.0369884783,20.2730728635,0.0,5.76391561478
 10/18  01:00:00,35.6327664782,5.58465625305,2.36192003259,0.0,10.0992000411,10.047477231,26.2910693865,20.5328590237,0.0,5.75821036284
 10/18  02:00:00,33.4095822651,5.5404768046,2.04247416153,0.0,8.25718729233,10.0299323277,20.6130985881,20.5930985881,0.0,0.02
 10/18  03:00:00,33.1378023397,5.50750011833,1.80366749081,0.0,8.25718729233,10.0299323277,27.0739785448,21.3158396573,0.0,5.75813888753
 10/18  04:00:00,34.5329712936,5.48124925309,1.61842472659,0.0,8.25718729233,11.6354268332,27.7767380643,22.0132140053,0.0,5.76352405904
 10/18  05:00:00,42.2903343263,5.50155896643,1.77563591991,0.0,12.1011305571,15.3678112995,25.3277020272,19.5458099721,0.0,5.78189205511
 10/18  06:00:00,74.1205734775,5.79506602472,3.78379873269,0.0,19.7275818095,37.2640762949,29.2067471255,17.6036989856,0.0,11.6030481399
 10/18  07:00:00,88.8637771638,6.0117833709,5.3579288561,0.0,24.3117294858,51.2795993405,34.2031780823,16.7370453189,0.0,17.4661327634
 10/18  08:00:00,74.2692472979,5.68962252452,4.24491971992,0.0,23.6694662846,40.6342015617,41.2418463921,11.8352442419,0.0,29.4066021502
 10/18  09:00:00,71.5703247282,5.71275712602,6.5303618867,0.0,23.6694662846,35.6302164847,50.7947977297,9.31567602319,18.025,23.4541217065
 10/18  10:00:00,53.3738110739,5.61793009093,6.02548085188,0.0,18.7433767983,22.9618409725,49.8625854818,8.43055953611,18.025,23.4070259457
 10/18  11:00:00,53.6847400334,5.66215757939,6.29452449037,0.0,18.7433767983,22.9618409725,47.8589985123,6.47411955814,18.025,23.3598789542
 10/18  12:00:00,54.2767505421,5.72397196759,6.78127060085,0.0,18.5889407304,23.1597249699,40.7677367149,5.22551372241,18.025,17.5172229925
 10/18  13:00:00,55.0689530999,5.80564171971,7.24530791758,0.0,18.7433767983,23.2517909448,43.0637209057,1.68264147694,18.025,23.3560794287
 10/18  14:00:00,55.2079518424,5.82334363936,7.36659891025,0.0,18.7433767983,23.2517909448,42.9083149543,1.535210205,18.025,23.3481047493
 10/18  15:00:00,55.0784433983,5.83051268434,7.51987296431,0.0,18.7433767983,22.9618409725,37.9458973474,2.3970554536,18.025,17.5238418938
 10/18  16:00:00,58.6153552755,5.8025487164,6.63342504402,0.0,18.7433767983,27.431320555,26.4854191753,2.69642810376,18.025,5.7639910715
 10/18  17:00:00,69.8561330268,5.92552395827,5.56288430813,0.0,17.6635504202,40.6971502883,9.7980704973,4.02237680385,0.0,5.77569369345
 10/18  18:00:00,84.5329228758,6.03226300926,6.09187084973,0.0,27.5259009287,37.3340067412,20.5570591596,8.96713235734,0.0,11.5899268023
 10/18  19:00:00,87.5162284786,6.12603305925,6.65624757913,0.0,33.8341110165,33.3544677425,22.6763785753,11.1213876698,0.0,11.5549909055
 10/18  20:00:00,96.9783826645,6.31689285859,7.77338473475,0.0,36.5179666069,38.8247702939,18.9519654141,13.1662890189,0.0,5.7856763952
 10/18  21:00:00,91.7231769584,6.3625506677,7.9872977401,0.0,32.965339924,36.8579353714,31.1038902136,13.7107401115,0.0,17.393150102
 10/18  22:00:00,65.0213629879,5.96366246599,5.23172434068,0.0,25.6355707503,20.6438685092,21.3731043441,15.5793192029,0.0,5.79378514122
 10/18  23:00:00,43.0968060119,5.67469219021,3.14936281586,0.0,15.0252895274,11.7056064465,22.8390524287,17.0688169944,0.0,5.77023543431
 10/18  24:00:00,37.3484100026,5.59994970574,2.5015147284,0.0,11.6412384099,10.0650221343,23.0583113557,17.2942827444,0.0,5.76402861136
 10/19  01:00:00,35.3820835614,5.55408163424,2.14180577203,0.0,10.0992000411,10.047477231,23.20987387,17.4514492785,0.0,5.75842459155
 10/19  02:00:00,33.0739627057,5.49949715024,1.74783123618,0.0,8.25718729233,10.0299323277,19.9322130851,19.9122130851,0.0,0.02
 10/19  03:00:00,32.5401257716,5.43576099302,1.27772559722,0.0,8.25718729233,10.0299323277,33.0439355052,27.2855577913,0.0,5.7583777139
 10/19  04:00:00,33.8396354715,5.39548570519,1.01084578223,0.0,8.25718729233,11.6354268332,36.3822771548,30.6181366172,0.0,5.76414053753
 10/19  05:00:00,41.3336195983,5.38335904966,0.937112224021,0.0,12.1011305571,15.3678112995,39.4923107151,33.710349789,0.0,5.78196092606
 10/19  06:00:00,72.7147841817,5.62504944781,2.54800756533,0.0,19.7275818095,37.2640762949,47.6532797523,36.0495922937,0.0,11.6036874585
