Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/19  07:00:00,87.059070983,5.80686710059,3.75811676342,0.0,24.3117294858,51.2795993405,50.568111051,33.1010584453,0.0,17.4670526057
 10/19  08:00:00,72.7281847759,5.57081794313,2.82264682612,0.0,23.6694662846,40.6342015617,52.0149082812,22.6067710462,0.0,29.408137235
 10/19  09:00:00,70.4003219902,5.62974913848,5.4433522993,0.0,23.6694662846,35.6302164847,56.9171766715,15.4354770669,18.025,23.4566996046
 10/19  10:00:00,53.1120602109,5.6011236607,5.78053077821,0.0,18.7433767983,22.9618409725,49.3677695367,7.93296059717,18.025,23.4098089395
 10/19  11:00:00,54.2111658578,5.6926579367,6.79044475374,0.0,18.7433767983,22.9618409725,44.121750439,2.73909826284,18.025,23.3576521761
 10/19  12:00:00,55.1202537233,5.79457167587,7.55417080628,0.0,18.5889407304,23.1597249699,43.9097280847,2.53304517018,18.025,23.3516829145
 10/19  13:00:00,55.8475750001,5.87618780429,7.95337395413,0.0,18.7433767983,23.2517909448,35.5644860683,0.0164757447586,18.025,17.5230103235
 10/19  14:00:00,56.6556645616,5.94703619488,8.69061754087,0.0,18.7433767983,23.2517909448,41.3781514781,0.0,18.025,23.3531514781
 10/19  15:00:00,56.9376610993,5.98559864317,9.22399504718,0.0,18.7433767983,22.9618409725,35.5464370659,0.0,18.025,17.5214370659
 10/19  16:00:00,60.4951809477,5.96721332026,8.34858623436,0.0,18.7433767983,27.431320555,23.8301197603,0.0410622604033,18.025,5.76405749986
 10/19  17:00:00,72.0687226452,6.13697184794,7.56401956359,0.0,17.6635504202,40.6971502883,6.47071862063,0.694811465294,0.0,5.77590715534
 10/19  18:00:00,86.8691820599,6.27247260985,8.18790657278,0.0,27.5259009287,37.3340067412,13.9809124566,2.38990610401,0.0,11.5910063526
 10/19  19:00:00,89.6841001248,6.35518676208,8.59495394586,0.0,33.8341110165,33.3544677425,16.6950274615,5.13940937843,0.0,11.5556180831
 10/19  20:00:00,98.9855721762,6.53123123329,9.56622488399,0.0,36.5179666069,38.8247702939,19.8368045672,8.28315934187,0.0,11.5536452253
 10/19  21:00:00,93.6755339394,6.56924672018,9.73294173636,0.0,32.965339924,36.8579353714,20.4216828091,8.82044858113,0.0,11.6012342279
 10/19  22:00:00,66.8775203172,6.15535293609,6.89617729626,0.0,25.6355707503,20.6438685092,21.2805773792,9.71413210848,0.0,11.5664452708
 10/19  23:00:00,44.1704114869,5.78854663174,4.10910685203,0.0,15.0252895274,11.7056064465,12.8605048259,12.8405048259,0.0,0.02
 10/19  24:00:00,38.0794563727,5.67691099086,3.15559636435,0.0,11.6412384099,10.0650221343,19.2777336315,13.5133268332,0.0,5.76440679837
 10/20  01:00:00,35.7234787543,5.59344706711,2.44383072972,0.0,10.0992000411,10.047477231,22.1939417202,16.4356512475,0.0,5.75829047272
 10/20  02:00:00,33.1781343885,5.51418474328,1.83730871,0.0,8.25718729233,10.0299323277,27.6401821147,21.8819213544,0.0,5.75826076032
 10/20  03:00:00,32.8319796863,5.47279006164,1.5325493521,0.0,8.25718729233,10.0299323277,24.2322253425,24.2122253425,0.0,0.02
 10/20  04:00:00,34.1976712205,5.44126622017,1.32309376144,0.0,8.25718729233,11.6354268332,31.4635096763,25.699886677,0.0,5.76362299933
 10/20  05:00:00,41.7558758708,5.43731486982,1.30540337158,0.0,12.1011305571,15.3678112995,32.5894318017,26.8072321053,0.0,5.78219969634
 10/20  06:00:00,73.3984316856,5.71059854563,3.14608548776,0.0,19.7275818095,37.2640762949,42.9601427294,25.5642622718,0.0,17.3958804575
 10/20  07:00:00,87.9868800647,5.91546259165,4.57730766569,0.0,24.3117294858,51.2795993405,40.394572862,22.92708,0.0,17.467492862
 10/20  08:00:00,73.4872856484,5.62407257078,3.52847792924,0.0,23.6694662846,40.6342015617,39.0801986029,15.5479269341,0.0,23.5322716688
 10/20  09:00:00,70.5970685754,5.6057243562,5.66411519286,0.0,23.6694662846,35.6302164847,58.6836185547,11.346563299,18.025,29.3120552557
 10/20  10:00:00,52.2834712295,5.48284877124,5.07020572017,0.0,18.7433767983,22.9618409725,50.491049082,9.05632453578,18.025,23.4097245462
 10/20  11:00:00,52.565957057,5.49528585412,5.34260297512,0.0,18.7433767983,22.9618409725,40.9654942399,5.41474310097,18.025,17.5257511389
 10/20  12:00:00,52.9552181393,5.51833752429,5.66536617598,0.0,18.5889407304,23.1597249699,44.8697312873,3.48728948773,18.025,23.3574417996
 10/20  13:00:00,53.2629373702,5.5312685398,5.71364757892,0.0,18.7433767983,23.2517909448,41.5518094775,0.174835847735,18.025,23.3519736298
 10/20  14:00:00,53.8544756791,5.55557427785,6.28088405342,0.0,18.7433767983,23.2517909448,35.5503905816,0.0,18.025,17.5253905816
 10/20  15:00:00,53.8211347206,5.56852718593,6.52454019554,0.0,18.7433767983,22.9618409725,41.466669865,0.0867738388651,18.025,23.3548960261
 10/20  16:00:00,57.5573627131,5.58691825647,5.79104832197,0.0,18.7433767983,27.431320555,24.117567432,0.328238476973,18.025,5.76432895501
 10/20  17:00:00,69.2960094112,5.77333658431,5.15492544113,0.0,17.6635504202,40.6971502883,6.67842952746,0.90247750535,0.0,5.77595202211
 10/20  18:00:00,84.3052373731,5.93181761899,5.96459815518,0.0,27.5259009287,37.3340067412,14.3880890075,2.79632296589,0.0,11.5917660416
 10/20  19:00:00,87.7745858543,6.07679564798,6.96382249956,0.0,33.8341110165,33.3544677425,9.99300504792,4.20618454332,0.0,5.7868205046
 10/20  20:00:00,97.7949856663,6.33051078847,8.5763439266,0.0,36.5179666069,38.8247702939,17.3417032624,5.78757523636,0.0,11.5541280261
 10/20  21:00:00,92.8323581796,6.41548100648,9.04351748072,0.0,32.965339924,36.8579353714,17.9355181661,6.33133158942,0.0,11.6041865766
 10/20  22:00:00,65.7600656355,5.99239293257,5.94166728941,0.0,25.6355707503,20.6438685092,20.2072532207,8.64007871463,0.0,11.567174506
 10/20  23:00:00,43.3674438141,5.67079343825,3.42388526641,0.0,15.0252895274,11.7056064465,16.7576053878,10.9871644943,0.0,5.77044089349
 10/20  24:00:00,37.4033040834,5.58915203166,2.56719526129,0.0,11.6412384099,10.0650221343,18.3685944402,12.6042236748,0.0,5.7643707654
 10/21  01:00:00,38.2991022145,5.56443404642,2.28898697088,0.0,12.8411359301,10.0650221343,13.8683840432,13.8483840432,0.0,0.02
 10/21  02:00:00,33.3018021353,5.51771765428,1.95743735213,0.0,8.25718729233,10.0299323277,19.2697370751,13.5112325441,0.0,5.75850453092
 10/21  03:00:00,33.1179014675,5.49485853636,1.79639737428,0.0,8.25718729233,10.0299323277,19.2721762994,13.5140542416,0.0,5.75812205786
 10/21  04:00:00,34.5129714804,5.46985976495,1.60979813082,0.0,8.25718729233,11.6354268332,15.0819304362,15.0619304362,0.0,0.02
 10/21  05:00:00,38.5884520502,5.45900029337,1.53777441247,0.0,8.71707943955,15.3327214929,20.2264482477,14.455994245,0.0,5.77045400271
 10/21  06:00:00,59.5382842245,5.56095916942,2.2895117045,0.0,18.5082010057,25.6353820695,24.7439773039,13.1994783666,0.0,11.5444989373
 10/21  07:00:00,72.0225285163,5.76812476635,3.88296300443,0.0,19.4083231844,41.0650158608,23.4873622291,11.8832888655,0.0,11.6040733636
 10/21  08:00:00,98.3869214666,6.13457108812,7.8878990116,0.0,26.3286599382,57.9988325916,42.3444842911,6.86388681572,0.0,35.4805974754
 10/21  09:00:00,83.7268390178,5.9182592746,8.5983897822,0.0,26.3286599382,42.8504436482,52.5275673537,5.09157387591,18.025,29.4109934778
 10/21  10:00:00,57.6695663756,5.63536566883,6.81821787358,0.0,21.7447113004,23.4437158914,45.6775494544,4.19123917767,18.025,23.4613102767
 10/21  11:00:00,55.0094869196,5.61549771461,6.63986091182,0.0,19.3027497915,23.426170988,44.5141637932,3.07703826228,18.025,23.412125531
 10/21  12:00:00,54.9823477863,5.61108755004,6.47507748938,0.0,19.1483137236,23.7250123474,45.0217516244,3.64344226509,18.025,23.3533093593
 10/21  13:00:00,54.8968328434,5.60258220096,6.25252436237,0.0,19.3027497915,23.7161209604,37.958388522,2.40692646162,18.025,17.5264620603
 10/21  14:00:00,54.7628167293,5.59384844189,6.1272431464,0.0,19.3027497915,23.7161209604,44.6904556014,3.31012900892,18.025,23.3553265924
 10/21  15:00:00,54.5317136595,5.60255943108,6.17737274981,0.0,19.3027497915,23.426170988,40.5586284328,5.01678117247,18.025,17.5168472603
 10/21  16:00:00,58.4734437402,5.63299237359,5.63735573241,0.0,19.3027497915,27.8956505705,29.2589271001,5.47074580067,18.025,5.76318129944
 10/21  17:00:00,66.0965973269,5.74498763276,4.52597894263,0.0,18.2229234133,37.5968344597,12.4341860476,6.6640464915,0.0,5.77013955613
 10/21  18:00:00,89.459845747,5.9963922517,6.14847508651,0.0,32.690315043,37.0816133363,15.9716114279,10.1952983618,0.0,5.77631306616
 10/21  19:00:00,91.2534709165,6.20488906307,7.62182142603,0.0,36.8143715336,33.066984531,21.3932074925,9.83735882594,0.0,11.5558486665
 10/21  20:00:00,97.9881103561,6.41477006824,8.90650346105,0.0,36.3493007332,38.7721355839,17.368005702,11.5806082479,0.0,5.78739745415
 10/21  21:00:00,95.48569909,6.39884532145,8.53788062408,0.0,36.1807251679,36.8228455648,25.1799058987,13.6235392338,0.0,11.5563666649
 10/21  22:00:00,71.0834955358,6.0219886723,5.83242615995,0.0,31.0351095914,20.6438685092,26.2160778681,14.612560872,0.0,11.6035169961
 10/21  23:00:00,45.8805165668,5.70565491573,3.49994081092,0.0,17.4250845679,11.7056064465,26.5900436037,15.0451449144,0.0,11.5448986894
 10/21  24:00:00,38.9692824635,5.637744393,2.88468064564,0.0,12.8411359301,10.0650221343,14.8575756695,14.8375756695,0.0,0.02
 10/22  01:00:00,38.7888254454,5.60850625657,2.61520834783,0.0,12.925468867,10.100111941,20.3271854246,14.5686583923,0.0,5.75852703228
 10/22  02:00:00,33.7451406239,5.55659787604,2.24246808665,0.0,8.34152022915,10.0650221343,20.1257603904,14.3672345729,0.0,5.75852581757
 10/22  03:00:00,33.5691646648,5.53436125381,2.08873333468,0.0,8.34152022915,10.0650221343,14.1263162778,14.1063162778,0.0,0.02
 10/22  04:00:00,35.0814268384,5.52191733645,2.00676490896,0.0,8.34152022915,11.6705166398,19.5251640405,13.7617039028,0.0,5.76346013773
 10/22  05:00:00,39.1930104435,5.51474468955,1.96715832206,0.0,8.80141237637,15.3678112995,18.4691177153,12.6987745327,0.0,5.77034318264
 10/22  06:00:00,59.7988177257,5.58765695166,2.52334045232,0.0,18.5082010057,25.6353820695,17.6762429017,11.8939806054,0.0,5.7822622963
 10/22  07:00:00,72.7540036352,5.81842303174,4.44469580272,0.0,19.4926561212,41.1001056674,27.0897735559,9.6920339125,0.0,17.3977396434
 10/22  08:00:00,100.00114846,6.27790201401,9.35877155478,0.0,26.3286599382,57.9988325916,40.7729305961,5.29455243953,0.0,35.4783781565
 10/22  09:00:00,84.6688123981,6.00879953367,9.56923190705,0.0,26.2443270014,42.8153538416,46.4009843419,4.84297627635,18.025,23.5330080656
 10/22  10:00:00,57.8548075401,5.64898153969,6.98983063347,0.0,21.7447113004,23.4437158914,53.3803411885,6.0323088424,18.025,29.3230323461
 10/22  11:00:00,55.0754501866,5.61572326082,6.64588044421,0.0,19.3449162599,23.4437158914,47.7167443996,6.27988556881,18.025,23.4118588308
 10/22  12:00:00,55.1449777166,5.61108194446,6.57799349217,0.0,19.190480192,23.7425572507,41.3785225027,5.83365596455,18.025,17.5198665381
 10/22  13:00:00,55.2147790445,5.61733951057,6.61542234647,0.0,19.260583323,23.698576057,43.7656929911,2.37955257321,18.025,23.3611404179
 10/22  14:00:00,55.2822345582,5.61757796941,6.68263473691,0.0,19.260583323,23.698576057,43.1511552979,1.77230966428,18.025,23.3538456337
 10/22  15:00:00,55.0768889421,5.62568803101,6.75912738659,0.0,19.260583323,23.4086260847,37.8136586118,2.2642852117,18.025,17.5243734001
 10/22  16:00:00,58.7300930138,5.63106785511,5.95563231176,0.0,19.260583323,27.8781056672,25.8209843011,2.0316283491,18.025,5.764355952
 10/22  17:00:00,66.3392808272,5.75519039954,4.8181625926,0.0,18.1807569449,37.5792895564,9.81017998003,4.03972423062,0.0,5.77045574941
 10/22  18:00:00,89.0780810771,5.96500346728,5.91751364335,0.0,32.6059821062,37.0465235296,15.2328800631,9.45653473934,0.0,5.77634532376
 10/22  19:00:00,90.4104407655,6.12126928359,6.86240009833,0.0,36.8143715336,33.066984531,22.6901204732,11.1336172128,0.0,11.5565032604
 10/22  20:00:00,97.2794702532,6.33178954396,8.16140880855,0.0,36.43363367,38.8072253906,18.1793455754,12.3922877584,0.0,5.78705781706
 10/22  21:00:00,94.6375966168,6.32619582313,7.88183729454,0.0,36.0963922311,36.7877557581,25.7386253239,14.1819280754,0.0,11.5566972485
 10/22  22:00:00,70.0476938303,5.93595109139,5.00206843961,0.0,30.9507766546,20.6087787026,28.6784223108,17.0735186764,0.0,11.6049036344
 10/22  23:00:00,45.0268368106,5.62329257478,2.72861385039,0.0,17.4250845679,11.7056064465,31.533826015,19.9894677813,0.0,11.5443582337
 10/22  24:00:00,38.2566126424,5.55521756378,2.13510933588,0.0,12.925468867,10.100111941,22.5785992412,22.5585992412,0.0,0.02
 10/23  01:00:00,35.0071796741,5.50847766469,1.81248906403,0.0,10.0992000411,10.047477231,27.4818071131,21.7231409865,0.0,5.75866612658
 10/23  02:00:00,32.8224446267,5.46827495534,1.52751421886,0.0,8.25718729233,10.0299323277,28.0234965046,22.264935943,0.0,5.7585605616
 10/23  03:00:00,32.5494421853,5.43426121155,1.2885290505,0.0,8.25718729233,10.0299323277,23.6746288572,23.6546288572,0.0,0.02
 10/23  04:00:00,34.0334240114,5.41741241759,1.18268402099,0.0,8.25718729233,11.6354268332,29.0258448207,23.2614603813,0.0,5.76438443948
 10/23  05:00:00,41.7474806726,5.43302107505,1.30127044538,0.0,12.1011305571,15.3678112995,28.0030111407,22.2203324289,0.0,5.78267871184
 10/23  06:00:00,73.1927456736,5.6759950947,2.97495143986,0.0,19.7275818095,37.2640762949,39.5681486326,22.1722621012,0.0,17.3958865314
 10/23  07:00:00,87.7357352574,5.87554416673,4.36601133034,0.0,24.3117294858,51.2795993405,37.7766660868,20.3053137767,0.0,17.4713523101
 10/23  08:00:00,73.4398742921,5.60915662687,3.49593604797,0.0,23.6694662846,40.6342015617,44.3944396874,14.9759199664,0.0,29.418519721
 10/23  09:00:00,70.1881258614,5.56871700257,5.29214841393,0.0,23.6694662846,35.6302164847,56.1011387038,14.617132248,18.025,23.4590064558
 10/23  10:00:00,51.4899880991,5.42064925037,4.33889543516,0.0,18.7433767983,22.9618409725,57.2960975831,15.8562175806,18.025,23.4148800025
 10/23  11:00:00,51.4102363146,5.41576957816,4.26638175871,0.0,18.7433767983,22.9618409725,55.6694601805,14.2810576639,18.025,23.3634025166
 10/23  12:00:00,51.4942745377,5.42336408853,4.29937540062,0.0,18.5889407304,23.1597249699,46.5371082544,10.9844414931,18.025,17.5276667614
 10/23  13:00:00,51.7159674825,5.43033583433,4.26760005667,0.0,18.7433767983,23.2517909448,50.1491472893,8.7640163476,18.025,23.3601309417
 10/23  14:00:00,51.7588734872,5.43009207911,4.31074357367,0.0,18.7433767983,23.2517909448,49.4221142439,8.04407711871,18.025,23.3530371252
 10/23  15:00:00,51.3952557665,5.42764521944,4.23952578213,0.0,18.7433767983,22.9618409725,45.7002998001,10.1470251836,18.025,17.5282746165
 10/23  16:00:00,55.1349832832,5.4377941319,3.51777927287,0.0,18.7433767983,27.431320555,34.2960559454,10.5065489804,18.025,5.76450696495
 10/23  17:00:00,66.8293575349,5.58820855751,2.87338123316,0.0,17.6635504202,40.6971502883,16.1375419819,10.3610422329,0.0,5.776499749
 10/23  18:00:00,81.622871496,5.67733253729,3.53667172158,0.0,27.5259009287,37.3340067412,25.5407823013,13.9476863067,0.0,11.5930959946
 10/23  19:00:00,84.6345277968,5.76292824362,4.13759262807,0.0,33.8341110165,33.3544677425,26.1298186802,14.5727282517,0.0,11.5570904284
 10/23  20:00:00,94.1315568538,5.94402535717,5.29937051232,0.0,36.5179666069,38.8247702939,21.562320262,15.7748446299,0.0,5.78747563212
 10/23  21:00:00,89.1823275641,6.02836298789,5.78054994388,0.0,32.965339924,36.8579353714,33.3786347497,15.9812444905,0.0,17.3973902592
 10/23  22:00:00,63.0970345634,5.7198817,3.55111135714,0.0,25.6355707503,20.6438685092,22.3422845699,16.5477486909,0.0,5.794535879
 10/23  23:00:00,41.9378108436,5.53251692535,2.13250675443,0.0,15.0252895274,11.7056064465,23.0301430655,17.2593814216,0.0,5.77076164391
 10/23  24:00:00,36.3672310039,5.47675636856,1.6435020844,0.0,11.6412384099,10.0650221343,23.0166460849,17.2519263493,0.0,5.76471973559
 10/24  01:00:00,34.5241360113,5.44233191706,1.39558572031,0.0,10.0992000411,10.047477231,23.0106460791,17.2518427026,0.0,5.75880337648
 10/24  02:00:00,32.3269688017,5.40192454775,1.09838616527,0.0,8.25718729233,10.0299323277,19.4265397935,19.4065397935,0.0,0.02
 10/24  03:00:00,32.1009199165,5.37305367157,0.897414893842,0.00379361369198,8.25718729233,10.0299323277,27.65596826,21.8971339664,0.0,5.75883429357
 10/24  04:00:00,33.5893519431,5.35339473749,0.75452929704,0.0480937585855,8.25718729233,11.6354268332,29.3905776045,23.6265994787,0.0,5.76397812585
 10/24  05:00:00,41.2404092829,5.35829814582,0.789059997818,0.0798527973255,12.1011305571,15.3678112995,30.1743680293,24.3914795584,0.0,5.78288847084
 10/24  06:00:00,72.9243314241,5.63403748851,2.74847660008,0.0,19.7275818095,37.2640762949,41.5132561877,24.1140047215,0.0,17.3992514662
 10/24  07:00:00,87.4537532415,5.83122357253,4.12832703708,0.0,24.3117294858,51.2795993405,39.5353295083,22.0632027544,0.0,17.4721267539
 10/24  08:00:00,72.8370065193,5.53408884757,2.9681205387,0.0,23.6694662846,40.6342015617,45.0769617616,15.6577930893,0.0,29.4191686722
 10/24  09:00:00,69.7627991631,5.50717576456,4.92835125033,0.0,23.6694662846,35.6302164847,55.2910262278,13.8065591832,18.025,23.4594670446
 10/24  10:00:00,51.3407944827,5.38218225542,4.15817289329,0.0699874948555,18.7433767983,22.9618409725,54.9790688171,13.5375072541,18.025,23.416561563
 10/24  11:00:00,51.2603770577,5.38006650026,4.08476243092,0.0674576079391,18.7433767983,22.9618409725,53.6986237086,12.3100237612,18.025,23.3635999474
 10/24  12:00:00,51.3887107909,5.392496296,4.18438230172,0.0402920349404,18.5889407304,23.1597249699,45.0516146432,9.49844005148,18.025,17.5281745917
 10/24  13:00:00,51.6881332643,5.41971872031,4.24838958862,0.00198743635952,18.7433767983,23.2517909448,49.2353879864,7.84940207083,18.025,23.3609859156
 10/24  14:00:00,51.6705305075,5.41054840356,4.24193852673,0.0,18.7433767983,23.2517909448,48.3165825723,6.9375170228,18.025,23.3540655495
 10/24  15:00:00,51.77657062,5.43544254909,4.61303782277,0.0,18.7433767983,22.9618409725,41.2255079354,5.67131062421,18.025,17.5291973112
 10/24  16:00:00,55.9503844653,5.47492829896,4.29604055961,0.0,18.7433767983,27.431320555,27.7675799566,3.97796339777,18.025,5.76461655886
 10/24  17:00:00,67.4803071981,5.61095900429,3.5015717271,0.0,17.6635504202,40.6971502883,10.8425133407,5.06584425374,0.0,5.77666908693
 10/24  18:00:00,81.7883056059,5.68180735461,3.69761508821,0.0,27.5259009287,37.3340067412,24.0121868666,12.41874799,0.0,11.5934388766
 10/24  19:00:00,84.1879737459,5.72539959683,3.7285551835,0.0,33.8341110165,33.3544677425,29.5272513651,17.9696168107,0.0,11.5576345545
 10/24  20:00:00,93.2623423364,5.86363774642,4.5105320438,0.0,36.5179666069,38.8247702939,27.6075736234,21.8198093824,0.0,5.78776424107
 10/24  21:00:00,88.0788134626,5.91646640043,4.78891507135,0.0,32.965339924,36.8579353714,39.6098570237,22.2116038804,0.0,17.3982531433
 10/24  22:00:00,62.3172237505,5.64102787135,2.85014078858,0.0,25.6355707503,20.6438685092,33.9168384919,24.605394671,0.0,9.31144382092
 10/24  23:00:00,41.1633071568,5.45112311374,1.43938960377,0.0,15.0252895274,11.7056064465,30.7149431629,26.9231650706,0.0,3.79177809231
 10/24  24:00:00,35.708932035,5.39787768745,1.06180798353,0.00226850849868,11.6412384099,10.0650221343,31.2364886392,26.9954411156,0.0,4.24104752358
 10/25  01:00:00,33.9926512033,5.37189107751,0.875858262957,0.0586795228671,10.0992000411,10.047477231,32.1032020212,26.3444728355,0.0,5.75872918573
 10/25  02:00:00,32.0483132163,5.35008522204,0.702836131895,0.168728532335,8.25718729233,10.0299323277,31.649762932,25.8909863816,0.0,5.75877655045
 10/25  03:00:00,32.0779050535,5.34160655009,0.618099832311,0.291537339914,8.25718729233,10.0299323277,25.373441253,25.353441253,0.0,0.02
 10/25  04:00:00,33.7325734696,5.33857332864,0.579551836298,0.381108846433,8.25718729233,11.6354268332,30.4333385105,24.6690243315,0.0,5.76431417905
 10/25  05:00:00,41.4430173793,5.3526478033,0.683893872171,0.393266813407,12.1011305571,15.3678112995,29.8174596831,24.0346844134,0.0,5.78277526963
 10/25  06:00:00,72.9185264908,5.62408428765,2.73374779565,0.0188593236864,19.7275818095,37.2640762949,39.2921035967,21.8950720387,0.0,17.397031558
 10/25  07:00:00,89.5068882701,5.83996331381,4.28869926403,0.0,24.3117294858,51.2795993405,35.0631249757,17.5897851009,0.0,17.4733398748
 10/25  08:00:00,73.2729541502,5.5502271517,3.38791370599,0.0,23.6694662846,40.6342015617,39.696178918,10.2737227403,0.0,29.4224561778
 10/25  09:00:00,70.5366462382,5.54291935293,5.66644369205,0.0,23.6694662846,35.6302164847,48.3475972161,6.85962603815,18.025,23.4629711779
 10/25  10:00:00,52.3569332869,5.43508422306,5.19138891975,0.0,18.7433767983,22.9618409725,45.6959883377,4.2540813499,18.025,23.4169069879
 10/25  11:00:00,52.7648203796,5.45872446808,5.57799957159,0.0,18.7433767983,22.9618409725,42.7474165516,1.35603713384,18.025,23.3663794177
 10/25  12:00:00,53.1026748781,5.4770631056,5.85406441882,0.0,18.5889407304,23.1597249699,36.400670642,0.849701330701,18.025,17.5259693113
 10/25  13:00:00,53.6377067069,5.49324019814,6.12642425594,0.0,18.7433767983,23.2517909448,41.3947558709,0.00485137067909,18.025,23.3649045003
 10/25  14:00:00,53.8562809513,5.50802409647,6.33021042523,0.0,18.7433767983,23.2517909448,41.3831208084,0.0,18.025,23.3581208084
 10/25  15:00:00,54.0665056348,5.5535091293,6.78489675067,0.0,18.7433767983,22.9618409725,35.5515696112,0.0,18.025,17.5265696112
 10/25  16:00:00,57.9781652763,5.58602626683,6.21272216876,0.0,18.7433767983,27.431320555,23.7895521841,0.0,18.025,5.76455218407
 10/25  17:00:00,71.7300178051,5.79198806625,5.68624620471,0.0,17.6635504202,40.6971502883,5.77661803551,0.0,0.0,5.77661803551
 10/25  18:00:00,84.7624212316,5.95310241902,6.40041984049,0.0,27.5259009287,37.3340067412,12.4840429346,0.890021138993,0.0,11.5940217956
 10/25  19:00:00,88.1170525103,6.09341734415,7.2896073817,0.0,33.8341110165,33.3544677425,13.299640146,1.74166101433,0.0,11.5579791317
 10/25  20:00:00,98.1362334878,6.34847480371,8.89957343779,0.0,36.5179666069,38.8247702939,14.7678214369,3.2112119531,0.0,11.5566094838
 10/25  21:00:00,93.0845114629,6.42625161892,9.28481195806,0.0,32.965339924,36.8579353714,15.9742072882,4.36865407801,0.0,11.6055532102
 10/25  22:00:00,66.3015914589,6.02769166166,6.44782920627,0.0,25.6355707503,20.6438685092,16.7755942939,5.20608860398,0.0,11.5695056899
 10/25  23:00:00,44.0440585429,5.71491402622,4.05634287884,0.0,15.0252895274,11.7056064465,12.0112154688,6.24042224833,0.0,5.77079322046
 10/25  24:00:00,38.0332903468,5.62311881086,3.16318754243,0.0,11.6412384099,10.0650221343,12.516268589,6.75153826192,0.0,5.76473032709
 10/26  01:00:00,35.9995975619,5.58506700185,2.72830673651,0.0,10.0992000411,10.047477231,7.00742624057,6.98742624057,0.0,0.02
 10/26  02:00:00,33.7752117338,5.55497788328,2.39356420699,0.0,8.25718729233,10.0299323277,13.0338901725,7.2751414238,0.0,5.75874874874
 10/26  03:00:00,33.5524514186,5.53837963971,2.18740644396,0.0,8.25718729233,10.0299323277,7.70527252788,7.68527252788,0.0,0.02
 10/26  04:00:00,35.1020861173,5.53093099542,2.13781076598,0.0,8.25718729233,11.6354268332,13.6075129571,7.84248449475,0.0,5.76502846239
 10/26  05:00:00,42.9964092118,5.56041029753,2.42277720229,0.0,12.1011305571,15.3678112995,18.7530610168,7.2070872706,0.0,11.5459737462
 10/26  06:00:00,76.2837407099,5.98798682093,5.75390702817,0.0,19.7275818095,37.2640762949,18.0032971704,6.39753198855,0.0,11.6057651819
 10/26  07:00:00,94.6355589445,6.37516887634,8.88213929486,0.0,24.3117294858,51.2795993405,22.7763471127,5.30161798058,0.0,17.4747291321
 10/26  08:00:00,77.7122972087,5.91029327263,7.46717362759,0.0,23.6694662846,40.6342015617,30.459876883,1.03490501894,0.0,29.4249718641
 10/26  09:00:00,74.2783306802,5.8537477565,9.09728619738,0.0,23.6694662846,35.6302164847,42.1092456548,0.617287730632,18.025,23.4669579241
 10/26  10:00:00,55.149642311,5.63789233321,7.78128315916,0.0,18.7433767983,22.9618409725,42.8114047695,1.36878361546,18.025,23.417621154
 10/26  11:00:00,55.4656856935,5.65146556981,8.08611812641,0.0,18.7433767983,22.9618409725,42.1004590423,0.709265827427,18.025,23.3661932149
 10/26  12:00:00,55.8441137671,5.68641943652,8.38614515233,0.0,18.5889407304,23.1597249699,42.0822390506,0.697577535602,18.025,23.359661515
 10/26  13:00:00,56.6390367868,5.73027985078,8.89070174657,0.0,18.7433767983,23.2517909448,35.5581690695,0.00485921256983,18.025,17.528309857
 10/26  14:00:00,57.1416793364,5.77456313116,9.34906808973,0.0,18.7433767983,23.2517909448,41.3903993897,0.0,18.025,23.3653993897
 10/26  15:00:00,57.7768109948,5.86814253737,10.1805657892,0.0,18.7433767983,22.9618409725,41.3853295156,0.0,18.025,23.3603295156
 10/26  16:00:00,61.394262659,5.87438460133,9.34044964816,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/26  17:00:00,75.3815123,6.14163254631,8.98808060776,0.0,17.6635504202,40.6971502883,11.5336619998,0.0,0.0,11.5336619998
 10/26  18:00:00,88.3501716301,6.31427779443,9.62697741716,0.0,27.5259009287,37.3340067412,12.3017117554,0.707307016031,0.0,11.5944047394
 10/26  19:00:00,91.6492012852,6.46032660217,10.4548373134,0.0,33.8341110165,33.3544677425,7.39448874548,1.60662189644,0.0,5.78786684904
 10/26  20:00:00,101.463495367,6.69648914395,11.8788073712,0.0,36.5179666069,38.8247702939,14.2990790446,2.74255958071,0.0,11.5565194638
 10/26  21:00:00,96.032822575,6.73770829383,11.9216490167,0.0,32.965339924,36.8579353714,15.5652588589,3.95814975553,0.0,11.6071091034
 10/26  22:00:00,68.8528017252,6.30211788673,8.72460110759,0.0,25.6355707503,20.6438685092,16.3564406192,4.78585818539,0.0,11.5705824338
 10/26  23:00:00,46.0332399224,5.92974351758,5.83068791648,0.0,15.0252895274,11.7056064465,11.5284850661,5.75752913515,0.0,5.77095593098
 10/26  24:00:00,39.6625700248,5.79938701512,4.61619103327,0.0,11.6412384099,10.0650221343,12.1195465651,6.35459656323,0.0,5.7649500019
 10/27  01:00:00,37.3006703538,5.72503285414,3.88940860725,0.0,10.0992000411,10.047477231,12.3733080518,6.61459017592,0.0,5.75871787589
 10/27  02:00:00,34.7502398679,5.6559939584,3.26757542052,0.0,8.25718729233,10.0299323277,6.94527350222,6.92527350222,0.0,0.02
 10/27  03:00:00,34.2507156025,5.61137953166,2.812662436,0.0,8.25718729233,10.0299323277,13.2060987662,7.44731351194,0.0,5.75878525423
 10/27  04:00:00,35.6451425141,5.58935745999,2.62243556196,0.0,8.25718729233,11.6354268332,13.4464054632,7.68191545197,0.0,5.76449001123
 10/27  05:00:00,43.4740809279,5.61015151576,2.85069975824,0.0,12.1011305571,15.3678112995,12.8433598317,7.06007223988,0.0,5.78328759178
 10/27  06:00:00,76.9341979141,6.07448091789,6.31785055591,0.0,19.7275818095,37.2640762949,17.8737570395,6.26589227647,0.0,11.6078647631
 10/27  07:00:00,94.546367287,6.40426769584,8.76382640101,0.0,24.3117294858,51.2795993405,24.3494255887,6.87402959727,0.0,17.4753959914
 10/27  08:00:00,76.8303359775,5.88320184001,6.61228824312,0.0,23.6694662846,40.6342015617,33.312666364,3.88398116624,0.0,29.4286851977
 10/27  09:00:00,73.4533303658,5.82764878701,8.29837259078,0.0,23.6694662846,35.6302164847,49.9699663994,2.61455476636,18.025,29.330411633
 10/27  10:00:00,54.1138802648,5.61046708909,6.77293765228,0.0,18.7433767983,22.9618409725,44.8383125224,3.39439898922,18.025,23.4189135332
 10/27  11:00:00,53.844432558,5.60197927952,6.51434552063,0.0,18.7433767983,22.9618409725,39.599806083,4.04514216382,18.025,17.5296639192
 10/27  12:00:00,54.5249774153,5.69531814562,7.05810467498,0.0,18.5889407304,23.1597249699,46.2534437695,4.85926880404,18.025,23.3691749655
 10/27  13:00:00,54.954814251,5.73637594774,7.20038202304,0.0,18.7433767983,23.2517909448,43.071512077,1.68233605338,18.025,23.3641760237
 10/27  14:00:00,55.9082475743,5.84035464105,8.04983138302,0.0,18.7433767983,23.2517909448,37.0341516686,0.715997208418,18.025,18.2931544602
 10/27  15:00:00,55.7724536546,5.84983756593,8.19451077991,0.0,18.7433767983,22.9618409725,42.3485286117,1.72578103327,18.025,22.5977475785
 10/27  16:00:00,59.0545878532,5.8100469024,7.06510667748,0.0,18.7433767983,27.431320555,26.1047380392,2.31500421751,18.025,5.76473382169
 10/27  17:00:00,72.622509354,5.99749845447,6.3732074585,0.0,17.6635504202,40.6971502883,8.67314221114,2.89617469308,0.0,5.77696751806
 10/27  18:00:00,85.4104864454,6.1156898033,6.88586440657,0.0,27.5259009287,37.3340067412,18.9282521554,7.33339900175,0.0,11.5948531536
 10/27  19:00:00,88.3547608127,6.20930990178,7.41139659473,0.0,33.8341110165,33.3544677425,21.6247697743,10.067569824,0.0,11.5571999503
 10/27  20:00:00,97.677160115,6.39100500301,8.39794751017,0.0,36.5179666069,38.8247702939,18.8298877831,13.041456593,0.0,5.78843119006
 10/27  21:00:00,92.0390651949,6.40370936162,8.26187166241,0.0,32.965339924,36.8579353714,32.7836329497,15.3836173634,0.0,17.4000155863
 10/27  22:00:00,65.1038917025,5.97929263358,5.2985040012,0.0,25.6355707503,20.6438685092,29.2801374444,17.7096394534,0.0,11.570497991
 10/27  23:00:00,42.9388036466,5.66046154178,3.00552571226,0.0,15.0252895274,11.7056064465,25.7645382077,19.9934778754,0.0,5.77106033233
 10/27  24:00:00,37.1322809059,5.57940855126,2.30587743082,0.0,11.6412384099,10.0650221343,21.3992500224,21.3792500224,0.0,0.02
 10/28  01:00:00,38.0396492655,5.54635992693,2.04757415704,0.0,12.8411359301,10.0650221343,28.3387796215,22.5798561577,0.0,5.75892346375
 10/28  02:00:00,32.9280477226,5.48450955239,1.61686019121,0.0,8.25718729233,10.0299323277,29.6661161806,23.9073418093,0.0,5.75877437131
 10/28  03:00:00,32.627633052,5.44714144934,1.35381794292,0.0,8.25718729233,10.0299323277,25.4330976828,25.4130976828,0.0,0.02
 10/28  04:00:00,34.022599751,5.41858038809,1.17066257052,0.0,8.25718729233,11.6354268332,32.4373174328,26.6721673004,0.0,5.76515013244
 10/28  05:00:00,38.0019527311,5.39391974603,1.01630443897,0.0,8.71707943955,15.3327214929,32.8164814418,27.045437835,0.0,5.77104360671
 10/28  06:00:00,58.6823221855,5.46863607672,1.52580339974,0.0,18.5082010057,25.6353820695,38.7500617905,27.2035287768,0.0,11.5465330137
 10/28  07:00:00,72.531449796,5.63315080508,2.64273363536,0.0,19.4083231844,41.0650158608,39.8997346624,28.2919112969,0.0,11.6078233655
 10/28  08:00:00,95.5312362399,5.90963934283,5.25698463811,0.0,26.3286599382,57.9988325916,55.5858097119,20.0823551677,0.0,35.5034545441
 10/28  09:00:00,82.0346139284,5.83148885805,6.99282459445,0.0,26.3286599382,42.8504436482,62.6547298951,15.2034686887,18.025,29.4262612063
 10/28  10:00:00,57.0684630262,5.6690955296,6.18330498633,0.0,21.7447113004,23.4437158914,53.2327666138,11.7367175815,18.025,23.4710490324
 10/28  11:00:00,54.9895930587,5.71386906727,6.52153702278,0.0,19.3027497915,23.426170988,49.1999530706,7.75620175384,18.025,23.4187513168
 10/28  12:00:00,55.7855826444,5.79481172463,7.09455101534,0.0,19.1483137236,23.7250123474,46.6301699247,5.23971700774,18.025,23.365452917
 10/28  13:00:00,56.4193521796,5.85389392164,7.52368929911,0.0,19.3027497915,23.7161209604,42.6378263365,1.25379336672,18.025,23.3590329697
 10/28  14:00:00,56.7099069861,5.8772962223,7.79084417202,0.0,19.3027497915,23.7161209604,36.0672797999,0.510186354641,18.025,17.5320934452
 10/28  15:00:00,56.5374578534,5.88379237494,7.90185231264,0.0,19.3027497915,23.426170988,42.8926331023,1.50174873259,18.025,23.3658843697
 10/28  16:00:00,59.7772883437,5.82658135356,6.74755954526,0.0,19.3027497915,27.8956505705,25.8512181098,2.06127700986,18.025,5.76494109994
 10/28  17:00:00,69.1145183964,5.90164987843,5.50318036752,0.0,18.2229234133,37.5968344597,8.30930981716,2.53812327449,0.0,5.77118654267
 10/28  18:00:00,90.1068891377,6.10928810028,6.68255927775,0.0,32.690315043,37.0816133363,12.4657085908,6.68859299588,0.0,5.77711559496
 10/28  19:00:00,91.1353473713,6.24232599314,7.46618119098,0.0,36.8143715336,33.066984531,20.2959442748,8.73920429808,0.0,11.5567399767
 10/28  20:00:00,97.5752120829,6.41588579462,8.49240672263,0.0,36.3493007332,38.7721355839,16.4977508282,10.7089600811,0.0,5.7887907471
 10/28  21:00:00,95.2978944788,6.41157725645,8.3372591843,0.0,36.1807251679,36.8228455648,23.7562196799,12.1979147446,0.0,11.5583049353
 10/28  22:00:00,71.0772346945,6.04647494481,5.80155744263,0.0,31.0351095914,20.6438685092,25.4945078696,13.886041898,0.0,11.6084659716
 10/28  23:00:00,45.9478378822,5.73071853253,3.5421298321,0.0,17.4250845679,11.7056064465,21.2280784137,15.4446233452,0.0,5.78345506853
 10/28  24:00:00,38.9047567801,5.64369783826,2.8141597151,0.0,12.8411359301,10.0650221343,21.8537963484,16.0886287948,0.0,5.76516755354
 10/29  01:00:00,38.6535517781,5.60288568026,2.48552248134,0.0,12.925468867,10.100111941,22.1960430773,16.4371854542,0.0,5.75885762311
 10/29  02:00:00,33.560589966,5.54376013876,2.07072651094,0.0,8.34152022915,10.0650221343,22.5466048548,16.7876356819,0.0,5.75896917286
 10/29  03:00:00,33.308856309,5.51234685011,1.85040758899,0.0,8.34152022915,10.0650221343,17.3905404602,17.3705404602,0.0,0.02
 10/29  04:00:00,34.7527345536,5.49157788118,1.70837110715,0.0,8.34152022915,11.6705166398,23.4346086983,17.669955878,0.0,5.76465282034
 10/29  05:00:00,38.7991548185,5.47668804829,1.61130797996,0.0,8.80141237637,15.3678112995,22.9562943015,17.1849120731,0.0,5.77138222848
 10/29  06:00:00,59.4816585712,5.56532962422,2.22843868639,0.0,18.5082010057,25.6353820695,22.3332798277,16.5503535491,0.0,5.78292627864
 10/29  07:00:00,73.9060375628,5.76705005547,3.76397890955,0.0,19.4926561212,41.1001056674,31.5525697585,14.1493389761,0.0,17.4032307824
 10/29  08:00:00,97.7394396362,6.09594659478,7.27885750356,0.0,26.3286599382,57.9988325916,43.8532136175,8.34800717609,0.0,35.5052064414
 10/29  09:00:00,82.7463620831,5.86891935021,7.78654948914,0.0,26.2443270014,42.8153538416,55.9187214709,8.46233362818,18.025,29.4313878427
 10/29  10:00:00,56.7038978068,5.58811993566,5.89970326567,0.0,21.7447113004,23.4437158914,52.7664486863,11.2678826632,18.025,23.4735660231
 10/29  11:00:00,54.0154446997,5.56022482288,5.64131296634,0.0,19.3449162599,23.4437158914,52.6982889143,11.2526351505,18.025,23.4206537637
 10/29  12:00:00,54.0530445873,5.55419570221,5.54291198624,0.0,19.190480192,23.7425572507,52.0368913219,10.6461570705,18.025,23.3657342514
 10/29  13:00:00,53.9462451886,5.54920992183,5.41497145519,0.0,19.260583323,23.698576057,49.0530510249,7.66854507653,18.025,23.3595059484
 10/29  14:00:00,53.9081140451,5.54179969202,5.38425462398,0.0,19.260583323,23.698576057,42.9008511287,7.34180159287,18.025,17.5340495358
 10/29  15:00:00,53.8693493533,5.55082946971,5.62641206759,0.0,19.260583323,23.4086260847,48.0751637647,6.68342484649,18.025,23.3667389183
 10/29  16:00:00,57.5289614116,5.54618554391,4.83933384575,0.0,19.260583323,27.8781056672,30.5566752873,6.76657495989,18.025,5.76510032743
 10/29  17:00:00,66.9135842632,5.64233142365,3.62126864035,0.0,18.1807569449,37.5792895564,13.3886520722,7.61740573047,0.0,5.77124634177
 10/29  18:00:00,87.7869265411,5.82080653394,4.77049205324,0.0,32.6059821062,37.0465235296,17.4043623746,11.6271485115,0.0,5.7772138631
 10/29  19:00:00,89.2004358672,5.98193238119,5.79165154198,0.0,36.8143715336,33.066984531,24.7488854125,13.1918158143,0.0,11.5570695983
 10/29  20:00:00,96.0342882905,6.18581521783,7.06211869455,0.0,36.43363367,38.8072253906,20.7107584621,14.9217783178,0.0,5.78898014431
 10/29  21:00:00,93.6027513356,6.19950171171,6.9736028847,0.0,36.0963922311,36.7877557581,27.6277199243,16.0689835456,0.0,11.5587363788
 10/29  22:00:00,69.3749645496,5.84953564477,4.4156315551,0.0,30.9507766546,20.6087787026,28.8158065518,17.2075627445,0.0,11.6082438073
 10/29  23:00:00,44.9188108488,5.6043557013,2.63945495032,0.0,17.4250845679,11.7056064465,24.1252998565,18.3428088193,0.0,5.78249103724
 10/29  24:00:00,38.2895504838,5.55203495136,2.17118795223,0.0,12.925468867,10.100111941,24.4523754629,18.6871407693,0.0,5.7652346936
 10/30  01:00:00,34.986670811,5.5005813204,1.79984526612,0.0,10.0992000411,10.047477231,24.548358433,18.7893047955,0.0,5.75905363743
 10/30  02:00:00,32.810752817,5.46156062297,1.52250664645,0.0,8.25718729233,10.0299323277,24.6189875552,18.8598060337,0.0,5.75918152156
 10/30  03:00:00,32.6080560332,5.43697793857,1.34439495745,0.0,8.25718729233,10.0299323277,19.1476323227,19.1276323227,0.0,0.02
 10/30  04:00:00,34.0706678881,5.41968261724,1.21761676844,0.0,8.25718729233,11.6354268332,24.9300743967,19.1651721128,0.0,5.76490228391
 10/30  05:00:00,41.7880360985,5.43608558186,1.3386893383,0.0,12.1011305571,15.3678112995,23.8604176768,18.0766294186,0.0,5.78378825812
 10/30  06:00:00,73.3646288479,5.69441214829,3.1282955935,0.0,19.7275818095,37.2640762949,34.5983951551,17.1968326698,0.0,17.4015624852
 10/30  07:00:00,89.7881459856,5.89022007818,4.51958193089,0.0,24.3117294858,51.2795993405,34.6832544882,17.2044879277,0.0,17.4787665606
 10/30  08:00:00,73.3429750799,5.59237253993,3.41570865704,0.0,23.6694662846,40.6342015617,44.4187761265,14.9855439752,0.0,29.4332321513
 10/30  09:00:00,69.8467294377,5.54107610612,4.97831044181,0.0,23.6694662846,35.6302164847,58.1651941969,16.6666605043,18.025,23.4735336926
 10/30  10:00:00,51.1640366501,5.40745308994,4.02608245757,0.0,18.7433767983,22.9618409725,60.724745604,19.2747480177,18.025,23.4249975863
 10/30  11:00:00,51.4204426346,5.4565940728,4.23572452466,0.0,18.7433767983,22.9618409725,60.5262921001,19.1284038496,18.025,23.3728882505
 10/30  12:00:00,51.5180257788,5.49005251423,4.25640214674,0.0,18.5889407304,23.1597249699,57.6723030228,16.2790930176,18.025,23.3682100052
 10/30  13:00:00,51.9898842348,5.52251891377,4.44928757503,0.0,18.7433767983,23.2517909448,54.9838261799,13.5957253075,18.025,23.3631008724
 10/30  14:00:00,51.9894690408,5.52064486956,4.45075010455,0.0,18.7433767983,23.2517909448,48.4548487995,12.8946240123,18.025,17.5352247872
 10/30  15:00:00,51.4300261352,5.49538120816,4.2065232911,0.0,18.7433767983,22.9618409725,57.6203029031,16.2268422714,18.025,23.3684606316
 10/30  16:00:00,54.8664204691,5.46658447557,3.22037976271,0.0,18.7433767983,27.431320555,41.6167323481,17.8265411108,18.025,5.76519123737
 10/30  17:00:00,68.0445146966,5.55808719483,2.23459415524,0.0,17.6635504202,40.6971502883,24.314512239,18.5369883472,0.0,5.77752389172
 10/30  18:00:00,80.7951794457,5.62564188377,2.76055573866,0.0,27.5259009287,37.3340067412,35.9963309096,24.4002426908,0.0,11.5960882188
 10/30  19:00:00,83.5993180244,5.68619324646,3.179037391,0.0,33.8341110165,33.3544677425,38.7737444919,27.2146198133,0.0,11.5591246786
 10/30  20:00:00,92.634683922,5.81100337462,3.93543596855,0.0,36.5179666069,38.8247702939,35.8133695113,30.0251104466,0.0,5.78825906474
 10/30  21:00:00,87.2208607278,5.83472662609,4.01259621969,0.0,32.965339924,36.8579353714,48.866011355,31.4646341116,0.0,17.4013772434
 10/30  22:00:00,61.7799925056,5.59372275788,2.3438831022,0.0162525629,25.6355707503,20.6438685092,39.0665078066,33.2705499189,0.0,5.79595788765
 10/30  23:00:00,40.9981993797,5.42106881417,1.12815174473,0.176140129569,15.0252895274,11.7056064465,46.5093931292,34.9865882338,0.0,11.5228048954
 10/30  24:00:00,35.8886952852,5.37401094489,0.742001741823,0.525669539762,11.6412384099,10.0650221343,35.9814393628,35.9614393628,0.0,0.02
 10/31  01:00:00,34.441887099,5.34907395295,0.491045705829,0.915518961766,10.0992000411,10.047477231,42.7198824041,36.9606191452,0.0,5.75926325892
 10/31  02:00:00,33.1364798216,5.34810043091,0.303178546412,1.65851040406,8.25718729233,10.0299323277,43.3465232517,37.5874831223,0.0,5.75904012933
 10/31  03:00:00,33.597802131,5.35139853407,0.188867285084,2.23084903613,8.25718729233,10.0299323277,38.3326115982,38.3126115982,0.0,0.02
 10/31  04:00:00,35.7253215999,5.35921263179,0.109939049399,2.82279559498,8.25718729233,11.6354268332,44.4020874673,38.6369212977,0.0,5.76516616956
 10/31  05:00:00,43.6454671542,5.37261901315,0.135707469164,3.12386852872,12.1011305571,15.3678112995,43.3549627895,37.5713717741,0.0,5.78359101542
 10/31  06:00:00,72.7095637743,5.515539572,1.69403881422,0.958048169317,19.7275818095,37.2640762949,53.5271753205,36.1245498795,0.0,17.402625441
 10/31  07:00:00,88.5597984067,5.68192100562,2.9589203192,0.540589378617,24.3117294858,51.2795993405,50.8621280535,33.3825548173,0.0,17.4795732362
 10/31  08:00:00,72.5761624749,5.44507130929,1.45478847408,1.34139321104,23.6694662846,40.6342015617,57.1720736268,27.7362915725,0.0,29.4357820543
 10/31  09:00:00,70.0802519804,5.48283952482,3.57726174002,1.69279361698,23.6694662846,35.6302164847,67.2852040445,25.7846591522,18.025,23.4755448923
 10/31  10:00:00,53.088844442,5.46315661864,3.36139651941,2.53378283398,18.7433767983,22.9618409725,72.1319400534,24.8296046087,18.025,29.2773354446
 10/31  11:00:00,52.9878331159,5.46709219094,3.40117432567,2.39143701923,18.7433767983,22.9618409725,59.2640430048,23.7025323577,18.025,17.5365106471
 10/31  12:00:00,52.6425907529,5.47515071924,3.34310034152,2.05276316806,18.5889407304,23.1597249699,63.2068113487,21.8115961942,18.025,23.3702151546
 10/31  13:00:00,52.4967691508,5.46662485838,3.47468342213,1.53737927127,18.7433767983,23.2517909448,59.8540891694,18.4623365449,18.025,23.3667526245
 10/31  14:00:00,52.0159694652,5.42579616433,3.30420270103,1.26788727339,18.7433767983,23.2517909448,53.2019436699,17.647788051,18.025,17.5291556189
 10/31  15:00:00,51.4229064744,5.40775097133,3.27530342436,1.01172556975,18.7433767983,22.9618409725,60.0124974839,18.614992621,18.025,23.372504863
 10/31  16:00:00,54.9213268069,5.39452824312,2.36522004946,0.982118454982,18.7433767983,27.431320555,43.7883824709,19.9987901549,18.025,5.76459231601
 10/31  17:00:00,67.4966038791,5.45271903632,1.37515160462,0.416892989475,17.6635504202,40.6971502883,27.7510043775,21.9737424776,0.0,5.77726189993
 10/31  18:00:00,80.175121477,5.51304771031,1.90394757279,0.349128385988,27.5259009287,37.3340067412,39.9421532356,28.3455957194,0.0,11.5965575162
 10/31  19:00:00,82.9217179945,5.56990543957,2.30045481482,0.317256246134,33.8341110165,33.3544677425,42.7178716297,31.1588046428,0.0,11.5590669869
 10/31  20:00:00,91.9188145059,5.68863715661,3.08270429865,0.259217725125,36.5179666069,38.8247702939,45.5724727648,34.0149299814,0.0,11.5575427835
 10/31  21:00:00,86.5708673227,5.71499806101,3.18122813938,0.301087905078,32.965339924,36.8579353714,47.2072065582,35.5984620812,0.0,11.608744477
 10/31  22:00:00,61.6382327514,5.51586582512,1.73814783609,0.558069416442,25.6355707503,20.6438685092,45.6493381681,34.077100875,0.0,11.5722372931
 10/31  23:00:00,41.4713421992,5.39690086383,0.793103776949,1.00849187572,15.0252895274,11.7056064465,36.3941252367,30.6227065059,0.0,5.77141873081
 10/31  24:00:00,36.6571016769,5.38646944881,0.640429087716,1.38318374341,11.6412384099,10.0650221343,32.2996061788,26.5342889516,0.0,5.76531722726
 11/01  01:00:00,34.9969786191,5.37692582897,0.592208632921,1.3415940502,10.0992000411,10.047477231,22.1552059901,22.1352059901,0.0,0.02
 11/01  02:00:00,32.8846738054,5.36784775303,0.574712089367,1.11541793482,8.25718729233,10.0299323277,23.3956879706,17.6363896272,0.0,5.75929834337
 11/01  03:00:00,32.5450888539,5.36081522568,0.634775258248,0.722805951744,8.25718729233,10.0299323277,13.1892285182,13.1692285182,0.0,0.02
 11/01  04:00:00,33.9957737773,5.3626941748,0.738184352092,0.461516095658,8.25718729233,11.6354268332,14.7018999454,8.93636145414,0.0,5.76553849129
 11/01  05:00:00,41.6304781704,5.38513278114,0.957117666555,0.274943242358,12.1011305571,15.3678112995,18.1814563932,6.63491740613,0.0,11.546538987
 11/01  06:00:00,73.499653744,5.68058245282,3.27712014955,0.0,19.7275818095,37.2640762949,17.339464293,5.72994401069,0.0,11.6095202823
 11/01  07:00:00,90.5025646463,5.90834254798,5.21583034083,0.0,24.3117294858,51.2795993405,22.070783095,4.58983142047,0.0,17.4809516746
 11/01  08:00:00,74.1720849925,5.57560769977,4.26155151544,0.0,23.6694662846,40.6342015617,31.73217742,2.29154612316,0.0,29.4406312969
 11/01  09:00:00,71.190079832,5.5593442961,6.30336754086,0.0,23.6694662846,35.6302164847,49.2647168691,1.89973695938,18.025,29.3399799097
 11/01  10:00:00,52.8913767881,5.45071719651,5.71014173447,0.0,18.7433767983,22.9618409725,43.1852740429,1.7339368689,18.025,23.426337174
 11/01  11:00:00,53.2321221523,5.46693894341,6.03704742914,0.0,18.7433767983,22.9618409725,41.8412411771,0.443163404863,18.025,23.3730777722
 11/01  12:00:00,54.0057794376,5.5378106248,6.69638454912,0.0,18.5889407304,23.1597249699,35.9020015656,0.33976085573,18.025,17.5372407098
 11/01  13:00:00,54.9090837018,5.58235489643,7.30864307266,0.0,18.7433767983,23.2517909448,41.396826951,0.0,18.025,23.371826951
 11/01  14:00:00,56.4583100871,5.70319661166,8.73702886229,0.0,18.7433767983,23.2517909448,41.3909230879,0.0,18.025,23.3659230879
 11/01  15:00:00,57.5136973737,5.79561563008,9.98994247173,0.0,18.7433767983,22.9618409725,35.558440744,0.0,18.025,17.533440744
 11/01  16:00:00,61.2832452586,5.80977902027,9.29400948108,0.0,18.7433767983,27.431320555,23.7890102391,0.0,18.025,5.76401023911
 11/01  17:00:00,73.874728695,5.9953228052,7.62756012023,0.0,17.6635504202,40.6971502883,5.77771276918,0.0,0.0,5.77771276918
 11/01  18:00:00,85.724326437,6.07451195336,7.24080327152,0.0,27.5259009287,37.3340067412,19.5190144478,2.13357714209,0.0,17.3854373057
 11/01  19:00:00,88.75323995,6.18649302749,7.83263850527,0.0,33.8341110165,33.3544677425,10.1984431849,4.40837861239,0.0,5.79006457248
 11/01  20:00:00,98.4938184639,6.4127466384,9.19280163692,0.0,36.5179666069,38.8247702939,18.4032023216,6.84300946915,0.0,11.5601928524
 11/01  21:00:00,93.4460530541,6.48271213888,9.58977098001,0.0,32.965339924,36.8579353714,17.7999334143,6.18942178066,0.0,11.6105116337
 11/01  22:00:00,66.488536999,6.06428246688,6.59809206031,0.0,25.6355707503,20.6438685092,18.0365145002,6.46408170961,0.0,11.5724327906
 11/01  23:00:00,43.5419957668,5.69144850182,3.57769478357,0.0,15.0252895274,11.7056064465,16.5909850953,10.820518341,0.0,5.77046675421
 11/01  24:00:00,37.645485347,5.60871035182,2.78974788432,0.0,11.6412384099,10.0650221343,15.8036940566,10.0381961709,0.0,5.76549788575
 11/02  01:00:00,35.6278101987,5.56662070134,2.37493380491,0.0,10.0992000411,10.047477231,15.324097905,9.56487468703,0.0,5.75922321802
 11/02  02:00:00,33.1796270923,5.50336306638,1.84956735916,0.0,8.25718729233,10.0299323277,13.6238280733,13.6038280733,0.0,0.02
 11/02  03:00:00,32.8426944789,5.4653041713,1.55069000045,0.0,8.25718729233,10.0299323277,22.5078845925,16.7484952817,0.0,5.75938931086
 11/02  04:00:00,34.2230702316,5.43965862868,1.35002622582,0.0,8.25718729233,11.6354268332,24.2781329649,18.5128133963,0.0,5.76531956868
 11/02  05:00:00,41.9243038036,5.45427409109,1.45673908004,0.0,12.1011305571,15.3678112995,23.1732266529,17.388917755,0.0,5.78430889788
 11/02  06:00:00,73.5167012966,5.71768217977,3.25704479209,0.0,19.7275818095,37.2640762949,31.9422806568,20.3312125136,0.0,11.6110681432
 11/02  07:00:00,89.661786023,5.88268514742,4.40068594908,0.0,24.3117294858,51.2795993405,46.6359857633,23.3330636951,0.0,23.3029220682
 11/02  08:00:00,73.7311428776,5.63079197857,3.76541007259,0.0,23.6694662846,40.6342015617,42.5470330568,13.1057007281,0.0,29.4413323287
 11/02  09:00:00,71.582567388,5.69096480491,6.56422658116,0.0,23.6694662846,35.6302164847,48.3157057676,6.81399861738,18.025,23.4767071502
 11/02  10:00:00,53.8395095489,5.63275111618,6.47622975036,0.0,18.7433767983,22.9618409725,45.1739486653,3.72077830743,18.025,23.4281703579
 11/02  11:00:00,54.4237123352,5.69401566337,7.00155453954,0.0,18.7433767983,22.9618409725,43.1438650469,1.74617877071,18.025,23.3726862762
 11/02  12:00:00,55.2773201232,5.79722700009,7.70850491613,0.0,18.5889407304,23.1597249699,42.9460399118,1.5510286822,18.025,23.3700112296
 11/02  13:00:00,56.0910250388,5.87047465438,8.20245514168,0.0,18.7433767983,23.2517909448,35.5623551614,0.00635839807864,18.025,17.5309967633
 11/02  14:00:00,56.5081674016,5.91337815157,8.57670082486,0.0,18.7433767983,23.2517909448,41.4015363839,0.0,18.025,23.3765363839
 11/02  15:00:00,56.3133805882,5.92065573084,8.66458509122,0.0,18.7433767983,22.9618409725,41.3977432832,0.0,18.025,23.3727432832
 11/02  16:00:00,59.7474248808,5.88694976403,7.68100131911,0.0,18.7433767983,27.431320555,23.8403884825,0.0499570191176,18.025,5.76543146335
