Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/02  17:00:00,72.9033194264,6.02306568567,6.62839366389,0.0,17.6635504202,40.6971502883,6.53032357303,0.752511245346,0.0,5.77781232768
 11/02  18:00:00,85.4958650589,6.12187992448,6.96495472782,0.0,27.5259009287,37.3340067412,14.4635548239,2.86541531684,0.0,11.5981395071
 11/02  19:00:00,88.1015762574,6.18456682631,7.18288654424,0.0,33.8341110165,33.3544677425,18.2651200719,6.70479579263,0.0,11.5603242793
 11/02  20:00:00,97.1775711286,6.34300891739,7.94628264707,0.0,36.5179666069,38.8247702939,16.4378810003,10.6489624323,0.0,5.78891856807
 11/02  21:00:00,90.9714706666,6.30197022683,7.29590889343,0.0,32.965339924,36.8579353714,34.5157364618,17.1101869161,0.0,17.4055495458
 11/02  22:00:00,64.0808783726,5.87291022518,4.38179359379,0.0,25.6355707503,20.6438685092,33.9850784568,22.4124118229,0.0,11.5726666339
 11/02  23:00:00,42.2844349458,5.59771750649,2.41385668664,0.0,15.0252895274,11.7056064465,32.5509133208,26.7791689114,0.0,5.7717444094
 11/02  24:00:00,36.6133576112,5.52236239728,1.84396469031,0.0,11.6412384099,10.0650221343,27.6697675233,27.6497675233,0.0,0.02
 11/03  01:00:00,34.7150291761,5.47814501787,1.5506235951,0.0,10.0992000411,10.047477231,33.2975065199,27.5380743392,0.0,5.75943218071
 11/03  02:00:00,32.3978063567,5.4179120324,1.15318970674,0.0,8.25718729233,10.0299323277,37.3676518768,31.6082755106,0.0,5.75937636615
 11/03  03:00:00,32.1340375701,5.38261320802,0.924723890952,0.0,8.25718729233,10.0299323277,33.3453020013,33.3253020013,0.0,0.02
 11/03  04:00:00,33.5893640795,5.35764144268,0.754488742492,0.0438420856523,8.25718729233,11.6354268332,40.2171583968,34.45141716,0.0,5.76574123678
 11/03  05:00:00,41.3291350844,5.36195113187,0.757979104778,0.195901592711,12.1011305571,15.3678112995,46.3456547947,34.797924487,0.0,11.5477303076
 11/03  06:00:00,72.606921356,5.604989653,2.45994339353,0.0,19.7275818095,37.2640762949,45.4979718104,33.8878969983,0.0,11.610074812
 11/03  07:00:00,88.9244232553,5.79711481189,3.74811101402,0.000758190753471,24.3117294858,51.2795993405,47.7598273202,30.2766735182,0.0,17.483153802
 11/03  08:00:00,72.585390011,5.54378506397,2.69192935055,0.0147177869646,23.6694662846,40.6342015617,49.5041562226,20.0592667699,0.0,29.4448894527
 11/03  09:00:00,70.33904854,5.60074827754,5.39268560456,0.0182238389703,23.6694662846,35.6302164847,60.3178346647,12.949754469,18.025,29.3430801957
 11/03  10:00:00,52.6350884811,5.53898029908,5.30942803534,0.056144988576,18.7433767983,22.9618409725,49.8823131542,8.42632978312,18.025,23.4309833711
 11/03  11:00:00,53.3825859255,5.59125361581,6.05450918581,0.0086761988667,18.7433767983,22.9618409725,44.4390331943,3.03720754618,18.025,23.3768256481
 11/03  12:00:00,54.6291048535,5.70878749495,7.1487211637,0.0,18.5889407304,23.1597249699,36.792813047,1.22856080194,18.025,17.5392522451
 11/03  13:00:00,55.932546113,5.82545652646,8.0889944899,0.0,18.7433767983,23.2517909448,41.4004205525,0.0,18.025,23.3754205525
 11/03  14:00:00,56.9711056412,5.89608902079,9.05692014499,0.0,18.7433767983,23.2517909448,41.3958036698,0.0,18.025,23.3708036698
 11/03  15:00:00,57.2500160964,5.93965858114,9.58220699558,0.0,18.7433767983,22.9618409725,41.3937491022,0.0,18.025,23.3687491022
 11/03  16:00:00,60.7795265733,5.93240741567,8.66764849032,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/03  17:00:00,73.2118630393,6.03993373301,6.92006213048,0.0,17.6635504202,40.6971502883,12.0507152345,0.515732709105,0.0,11.5349825254
 11/03  18:00:00,85.1727288391,6.09492523413,6.66875875641,0.0,27.5259009287,37.3340067412,16.6096403651,5.01250745498,0.0,11.5971329101
 11/03  19:00:00,87.7397916525,6.15404572194,6.851614683,0.0,33.8341110165,33.3544677425,15.5643251881,9.77502907098,0.0,5.78929611713
 11/03  20:00:00,96.8842860982,6.31392374519,7.68207113367,0.0,36.5179666069,38.8247702939,25.3232144852,13.7634503515,0.0,11.5597641337
 11/03  21:00:00,91.0398613064,6.30083981835,7.36541258069,0.0,32.965339924,36.8579353714,28.9018948033,17.290512578,0.0,11.6113822252
 11/03  22:00:00,64.2152578176,5.88054033704,4.50853018619,0.0,25.6355707503,20.6438685092,32.3745053784,20.8008812922,0.0,11.5736240862
 11/03  23:00:00,42.404896945,5.60594252315,2.52608681588,0.0,15.0252895274,11.7056064465,29.737729289,23.9657999737,0.0,5.77192931526
 11/03  24:00:00,36.6880126643,5.52799929612,1.91297507507,0.0,11.6412384099,10.0650221343,31.0410454773,25.2753899553,0.0,5.76565552198
 11/04  01:00:00,37.6120310671,5.49355305955,1.672730483,0.0,12.8411359301,10.0650221343,32.6946893585,26.9353351829,0.0,5.75935417562
 11/04  02:00:00,32.5371428678,5.4340953883,1.27634220311,0.0,8.25718729233,10.0299323277,28.1093076408,28.0893076408,0.0,0.02
 11/04  03:00:00,32.2474407208,5.39597946867,1.02475381329,0.0,8.25718729233,10.0299323277,35.5504627735,29.7908988971,0.0,5.75956387634
 11/04  04:00:00,33.7234893714,5.37536871229,0.886582600328,0.0281393672257,8.25718729233,11.6354268332,35.6642267037,29.8985061737,0.0,5.76572053008
 11/04  05:00:00,37.8492216403,5.35787790992,0.746693367852,0.15287022579,8.71707943955,15.3327214929,35.8262647686,30.0543158094,0.0,5.77194895919
 11/04  06:00:00,58.4500208366,5.41820972233,1.16042870818,0.183431015975,18.5082010057,25.6353820695,37.1895519149,31.4059389494,0.0,5.78361296552
 11/04  07:00:00,72.1835655311,5.58161076586,2.3195729826,0.0266895560522,19.4083231844,41.0650158608,47.9819496133,30.5738827422,0.0,17.4080668712
 11/04  08:00:00,95.26371421,5.87840491013,5.02053360109,0.0,26.3286599382,57.9988325916,56.2309121679,20.7020878502,0.0,35.5288243176
 11/04  09:00:00,82.0357379895,5.82122147397,7.00410641412,0.0,26.3286599382,42.8504436482,60.7469178731,13.2803719701,18.025,29.441545903
 11/04  10:00:00,57.5293974684,5.68963646974,6.62361539375,0.0,21.7447113004,23.4437158914,47.4638272926,5.95484320502,18.025,23.4839840876
 11/04  11:00:00,55.7913902457,5.76007548695,7.27706614336,0.0,19.3027497915,23.426170988,48.6562769597,1.6730563011,18.025,28.9582206586
 11/04  12:00:00,56.5808963485,5.85793755587,7.82669773176,0.0,19.1483137236,23.7250123474,37.4310123049,1.54098051692,18.025,17.865031788
 11/04  13:00:00,57.2798192097,5.93149999604,8.30651584764,0.0,19.3027497915,23.7161209604,41.4016298519,0.0,18.025,23.3766298519
 11/04  14:00:00,57.609143155,5.96750502073,8.5998318713,0.0,19.3027497915,23.7161209604,41.3957784711,0.0,18.025,23.3707784711
 11/04  15:00:00,57.3831222532,5.97179055823,8.65947188707,0.0,19.3027497915,23.426170988,37.62286127,0.0,18.025,19.59786127
 11/04  16:00:00,60.4983025044,5.90293909803,7.39218555955,0.0,19.3027497915,27.8956505705,22.0534707241,0.297434104821,18.025,3.73103661925
 11/04  17:00:00,69.2212792884,5.92688924728,5.58465586871,0.0,18.2229234133,37.5968344597,7.94004357473,2.16823623208,0.0,5.77180734265
 11/04  18:00:00,89.296274442,6.05106424286,5.930106609,0.0,32.690315043,37.0816133363,21.3549163468,9.81891668318,0.0,11.5359996636
 11/04  19:00:00,89.4697066641,6.10206107093,5.940725008,0.0,36.8143715336,33.066984531,22.2892514242,16.4987946957,0.0,5.79045672848
 11/04  20:00:00,95.5652943093,6.23060732667,6.66768296429,0.0,36.3493007332,38.7721355839,31.6056127438,20.0454545294,0.0,11.5601582144
 11/04  21:00:00,92.9177600393,6.17233058493,6.19629310744,0.0,36.1807251679,36.8228455648,30.2101558712,24.4194221385,0.0,5.7907337327
 11/04  22:00:00,68.925791374,5.82238157229,3.87408086268,0.0,31.0351095914,20.6438685092,45.1599198231,27.7514407472,0.0,17.4084790759
 11/04  23:00:00,44.4250053929,5.57302739382,2.17691836194,0.0,17.4250845679,11.7056064465,35.8981951685,30.1137393508,0.0,5.78445581773
 11/04  24:00:00,37.6418576244,5.50109190289,1.69382408958,0.0,12.8411359301,10.0650221343,38.2460762337,32.4802471737,0.0,5.76582906
 11/05  01:00:00,37.430379469,5.45749216043,1.40771259022,0.0,12.925468867,10.100111941,39.6544046751,33.8948841909,0.0,5.75952048424
 11/05  02:00:00,32.3935716397,5.4001159098,1.0286948949,0.0186280838522,8.34152022915,10.0650221343,34.7476239094,34.7276239094,0.0,0.02
 11/05  03:00:00,32.2543934268,5.36718158662,0.771799629825,0.169277933805,8.34152022915,10.0650221343,42.672615837,36.9132425094,0.0,5.75937332757
 11/05  04:00:00,33.956686491,5.34783140814,0.557787032087,0.49824062904,8.34152022915,11.6705166398,45.627793604,39.8634603271,0.0,5.76433327684
 11/05  05:00:00,38.5432278123,5.3470004317,0.441505301329,1.04351189068,8.80141237637,15.3678112995,44.8670986217,39.0948878084,0.0,5.77221081339
 11/05  06:00:00,58.8437734751,5.40239217241,0.871714834569,0.881704346912,18.5082010057,25.6353820695,43.3076175235,37.5236807766,0.0,5.78393674694
 11/05  07:00:00,72.4122428155,5.54523287715,1.92983507396,0.562042437612,19.4926561212,41.1001056674,54.3764024605,36.9676030318,0.0,17.4087994287
 11/05  08:00:00,94.5873001459,5.80734044677,4.22344260586,0.191717462745,26.3286599382,57.9988325916,62.626907807,27.0926295766,0.0,35.5342782304
 11/05  09:00:00,81.0610039415,5.74379369227,6.06083644833,0.165371769576,26.2443270014,42.8153538416,66.6415578638,19.1707809312,18.025,29.4457769325
 11/05  10:00:00,56.6303042405,5.61397296594,5.62958690739,0.170586336425,21.7447113004,23.4437158914,52.4235379914,10.9130431601,18.025,23.4854948313
 11/05  11:00:00,54.9040068216,5.6711206091,6.36303233935,0.0558860961098,19.3449162599,23.4437158914,51.0260237813,3.71864120703,18.025,29.2823825743
 11/05  12:00:00,55.8690360571,5.7662832775,7.14586707883,0.000905286600343,19.190480192,23.7425572507,37.5424979154,1.9783941872,18.025,17.5391037282
 11/05  13:00:00,56.5855840602,5.85473901287,7.74874831104,0.0,19.260583323,23.698576057,41.4043351369,0.0,18.025,23.3793351369
 11/05  14:00:00,56.7276690973,5.86846699174,7.8771031144,0.0,19.260583323,23.698576057,41.3995816014,0.0,18.025,23.3745816014
 11/05  15:00:00,56.5439860236,5.87557758971,7.97625610473,0.0,19.260583323,23.4086260847,41.3961188323,0.0,18.025,23.3711188323
 11/05  16:00:00,59.7702595893,5.81944249698,6.80733978053,0.0,19.260583323,27.8781056672,18.4252541669,0.380254166857,18.025,0.02
 11/05  17:00:00,70.6301093159,5.86326739663,5.23280809535,0.0,18.1807569449,37.5792895564,13.3823540876,1.85862773078,0.0,11.5237263568
 11/05  18:00:00,88.6897720382,5.97810696186,5.51597462496,0.0,32.6059821062,37.0465235296,15.390510166,9.61238154488,0.0,5.77812862113
 11/05  19:00:00,89.3863813042,6.06598348532,5.89346478715,0.0,36.8143715336,33.066984531,19.5556281996,13.7662378803,0.0,5.78939031934
 11/05  20:00:00,96.0992317158,6.24656190756,7.06623223856,0.0,36.43363367,38.8072253906,25.8586399278,14.2985635563,0.0,11.5600763715
 11/05  21:00:00,93.709322306,6.25053139274,7.02906336578,0.0,36.0963922311,36.7877557581,25.9641269217,14.4025824923,0.0,11.5615444294
 11/05  22:00:00,69.8575587533,5.9233069856,4.82433003261,0.0,30.9507766546,20.6087787026,26.0147227805,14.4021052395,0.0,11.612617541
 11/05  23:00:00,45.0925963259,5.63588176007,2.78164160767,0.0,17.4250845679,11.7056064465,23.8039413713,18.0191494458,0.0,5.78479192558
 11/05  24:00:00,38.3914021906,5.57305446047,2.25197871668,0.0,12.925468867,10.100111941,23.9885876551,18.2226444477,0.0,5.76594320738
 11/06  01:00:00,36.6193436042,5.51919877793,1.85308890502,0.0,11.6412384099,10.0650221343,26.5101118786,20.7442160236,0.0,5.76589585507
 11/06  02:00:00,34.6279222225,5.46581987025,1.47582666771,0.0,10.0992000411,10.047477231,30.0219859379,24.2626027858,0.0,5.759383152
 11/06  03:00:00,32.5510466493,5.43666452651,1.28766707728,0.0,8.25718729233,10.0299323277,22.9216595226,22.9016595226,0.0,0.02
 11/06  04:00:00,32.4180062878,5.41852437776,1.17276661551,0.0,8.25718729233,10.0299323277,27.5947031989,21.8350907899,0.0,5.75961240904
 11/06  05:00:00,33.8661921492,5.39568848261,1.02231407788,0.0147794780891,8.25718729233,11.6354268332,28.9661902446,23.2009584789,0.0,5.76523176573
 11/06  06:00:00,41.5914471193,5.41172080242,1.14049628772,0.0258972085992,12.1011305571,15.3678112995,26.6347045263,20.8499695459,0.0,5.78473498044
 11/06  07:00:00,71.2462089767,5.67113360559,2.91703054471,0.0,19.7275818095,37.2640762949,38.276697363,20.8691927142,0.0,17.4075046488
 11/06  08:00:00,86.4560065756,5.94455574611,4.9009421903,0.0,24.3117294858,51.2795993405,31.8085691256,14.3218401675,0.0,17.4867289581
 11/06  09:00:00,75.1242619563,5.74787702668,5.04137986587,0.0,23.6694662846,40.6342015617,33.074529926,3.62080578157,0.0,29.4537241444
 11/06  10:00:00,73.2096651684,5.83835593455,8.04388441094,0.0,23.6694662846,35.6302164847,47.8305523253,0.452886943552,18.025,29.3526653818
 11/06  11:00:00,55.8843493552,5.8198450837,8.33394243175,0.0,18.7433767983,22.9618409725,41.5142187922,0.0552576277373,18.025,23.4339611644
 11/06  12:00:00,57.050364788,5.9354550777,9.38674587069,0.0,18.7433767983,22.9618409725,41.4056120694,0.0,18.025,23.3806120694
 11/06  13:00:00,59.131317284,6.04580364188,11.3138989813,0.0,18.5889407304,23.1597249699,35.5665746,0.0,18.025,17.5415746
 11/06  14:00:00,59.8250790533,6.11221063882,11.6947575397,0.0,18.7433767983,23.2517909448,41.4057793163,0.0,18.025,23.3807793163
 11/06  15:00:00,60.7027928507,6.15046009493,12.5342198617,0.0,18.7433767983,23.2517909448,41.4012360355,0.0,18.025,23.3762360355
 11/06  16:00:00,59.5374780952,6.10739074802,11.7019214389,0.0,18.7433767983,22.9618409725,41.3990016548,0.0,18.025,23.3740016548
 11/06  17:00:00,65.4248692676,6.01773427379,9.45964212572,0.0,18.7433767983,27.431320555,23.7905660972,0.0,18.025,5.76556609723
 11/06  18:00:00,79.9255587858,6.15670923163,7.86495405733,0.0,17.6635504202,40.6971502883,6.32613101961,0.547902585334,0.0,5.77822843427
 11/06  19:00:00,86.8333918407,6.2595546074,8.16474357708,0.0,27.5259009287,37.3340067412,14.5096809822,2.90945724583,0.0,11.6002237363
 11/06  20:00:00,90.5819001938,6.42146663456,9.42626572492,0.0,33.8341110165,33.3544677425,14.1465976717,2.58606042535,0.0,11.5605372464
 11/06  21:00:00,101.108516875,6.70730496056,11.5128845266,0.0,36.5179666069,38.8247702939,7.47682819252,1.68589360361,0.0,5.79093458891
 11/06  22:00:00,96.2965708498,6.7908863884,12.1320219239,0.0,32.965339924,36.8579353714,18.7671402953,1.35781434211,0.0,17.4093259532
 11/06  23:00:00,69.102874241,6.34924756022,8.92739899406,0.0,25.6355707503,20.6438685092,14.308938787,2.73452724933,0.0,11.5744115376
 11/06  24:00:00,46.3716381248,5.98122668063,6.11752076734,0.0,15.0252895274,11.7056064465,10.0998642123,4.32757644438,0.0,5.77228776793
 11/07  01:00:00,40.1392794022,5.86167829466,5.03054081641,0.0,11.6412384099,10.0650221343,4.79951297491,4.77951297491,0.0,0.02
 11/07  02:00:00,37.6175803145,5.77209396014,4.15920768743,0.0,10.0992000411,10.047477231,11.7987717519,6.0391932881,0.0,5.75957846378
 11/07  03:00:00,34.8953623716,5.69289587713,3.37574436901,0.0,8.25718729233,10.0299323277,13.5696973961,7.8101170199,0.0,5.75958037616
 11/07  04:00:00,34.614617072,5.66282117335,3.12507758864,0.0,8.25718729233,10.0299323277,7.69124759033,7.67124759033,0.0,0.02
 11/07  05:00:00,35.9464014221,5.632037493,2.88094854965,0.0,8.25718729233,11.6354268332,14.0172801764,8.25117584922,0.0,5.76610432722
 11/07  06:00:00,43.4809975193,5.62700747398,2.84064421427,0.0,12.1011305571,15.3678112995,20.8012437958,9.25218561118,0.0,11.5490581846
 11/07  07:00:00,74.4522011028,6.03523973258,5.7589034981,0.0,19.7275818095,37.2640762949,21.6188886412,10.0061253475,0.0,11.6127632937
 11/07  08:00:00,90.8908504895,6.43215921649,8.84815709582,0.0,24.3117294858,51.2795993405,25.4793447105,7.9909828451,0.0,17.4883618654
 11/07  09:00:00,78.6743689461,6.07531575925,8.26403110635,0.0,23.6694662846,40.6342015617,31.233664898,1.77838422607,0.0,29.455280672
 11/07  10:00:00,76.4178729079,6.13677799053,10.9536606898,0.0,23.6694662846,35.6302164847,47.7700242713,0.39557072327,18.025,29.3494535481
 11/07  11:00:00,58.1118600783,6.01522802995,10.3660610109,0.0,18.7433767983,22.9618409725,41.859631428,0.39827481849,18.025,23.4363566095
 11/07  12:00:00,59.4253570793,6.14474679273,11.5524398437,0.0,18.7433767983,22.9618409725,41.4094060615,0.0,18.025,23.3844060615
 11/07  13:00:00,61.4851846487,6.23501168858,13.4785559002,0.0,18.5889407304,23.1597249699,41.3997161124,0.0,18.025,23.3747161124
 11/07  14:00:00,61.8725400798,6.22981202328,13.6246049438,0.0,18.7433767983,23.2517909448,35.5605177517,0.0,18.025,17.5355177517
 11/07  15:00:00,63.2465959968,6.33338175215,14.8950969194,0.0,18.7433767983,23.2517909448,41.4089206337,0.0,18.025,23.3839206337
 11/07  16:00:00,61.8823411304,6.29764811255,13.8565255589,0.0,18.7433767983,22.9618409725,41.4045625607,0.0,18.025,23.3795625607
 11/07  17:00:00,67.3037478658,6.1830924116,11.1731524402,0.0,18.7433767983,27.431320555,23.7909105083,0.0,18.025,5.76591050825
 11/07  18:00:00,81.8715629483,6.3362108914,9.6314485472,0.0,17.6635504202,40.6971502883,6.15924706854,0.380695922672,0.0,5.77855114587
 11/07  19:00:00,89.1404375981,6.47805023022,10.2532750985,0.0,27.5259009287,37.3340067412,13.5024919593,1.9023507385,0.0,11.6001412208
 11/07  20:00:00,93.4655203129,6.68158987664,12.0497472812,0.0,33.8341110165,33.3544677425,12.1831911062,0.621062122298,0.0,11.5621289839
 11/07  21:00:00,103.626032871,6.93258410955,13.8051108461,0.0,36.5179666069,38.8247702939,11.5915691323,0.0305504008071,0.0,11.5610187315
 11/07  22:00:00,98.1510483258,6.96755792465,13.8098126236,0.0,32.965339924,36.8579353714,11.660607356,0.0479356719724,0.0,11.612671684
 11/07  23:00:00,71.0184798118,6.53334206385,10.6588950771,0.0,25.6355707503,20.6438685092,12.1725855666,0.597239701443,0.0,11.5753458652
 11/07  24:00:00,48.2605145806,6.16113952424,7.82647813612,0.0,15.0252895274,11.7056064465,6.70711158057,0.9347770218,0.0,5.77233455877
 11/08  01:00:00,41.8883956422,6.02755895401,6.61376832582,0.0,11.6412384099,10.0650221343,6.77852609115,1.01309710047,0.0,5.76542899068
 11/08  02:00:00,39.0646089086,5.91267044145,5.46565746457,0.0,10.0992000411,10.047477231,2.24418987237,2.22418987237,0.0,0.02
 11/08  03:00:00,36.4522127262,5.83557625952,4.78991202352,0.0,8.25718729233,10.0299323277,8.37152294006,2.61188108178,0.0,5.75964185828
 11/08  04:00:00,35.5873290565,5.75782518939,4.00277744379,0.0,8.25718729233,10.0299323277,10.9040390714,5.14451358129,0.0,5.7595254901
 11/08  05:00:00,36.2774806775,5.67093685317,3.17312336316,0.0,8.25718729233,11.6354268332,14.6820869449,8.91639816092,0.0,5.76568878401
 11/08  06:00:00,43.613976291,5.64804789775,2.95257543288,0.0,12.1011305571,15.3678112995,17.178255632,11.3930433786,0.0,5.78521225345
 11/08  07:00:00,74.6180570383,6.06838136543,5.89159451279,0.0,19.7275818095,37.2640762949,25.0329018648,11.7960542423,0.0,13.2368476225
 11/08  08:00:00,90.1733753502,6.38679687451,8.17602157573,0.0,24.3117294858,51.2795993405,32.865511591,11.1856402058,0.0,21.6798713852
 11/08  09:00:00,76.0585764916,5.86134358215,5.86219589657,0.0,23.6694662846,40.6342015617,38.1399537291,8.68262884407,0.0,29.457324885
 11/08  10:00:00,72.0742243427,5.75304522484,6.99373106721,0.0,23.6694662846,35.6302164847,50.9878463804,9.47387647239,18.025,23.488969908
 11/08  11:00:00,52.982668801,5.57444414121,5.67764650903,0.0,18.7433767983,22.9618409725,58.8220087334,11.5037528942,18.025,29.2932558391
 11/08  12:00:00,52.7528656652,5.56879372553,5.45589634474,0.0,18.7433767983,22.9618409725,47.4344623299,11.8666895489,18.025,17.542772781
 11/08  13:00:00,53.9242612869,5.7096536407,6.44298517478,0.0,18.5889407304,23.1597249699,49.3070915754,7.89794050292,18.025,23.3841510725
 11/08  14:00:00,54.403563359,5.75563690564,6.62980244701,0.0,18.7433767983,23.2517909448,46.3045572078,4.89959340258,18.025,23.3799638052
 11/08  15:00:00,54.2521606245,5.73491217524,6.49912240244,0.0,18.7433767983,23.2517909448,46.4118148415,5.01099907983,18.025,23.3758157617
 11/08  16:00:00,53.5862589135,5.68687103647,6.17120925508,0.0,18.7433767983,22.9618409725,48.1806707489,6.78400229197,18.025,23.371668457
 11/08  17:00:00,60.4802416014,5.62602709497,4.9067148265,0.0,18.7433767983,27.431320555,26.3430523499,8.29805234992,18.025,0.02
 11/08  18:00:00,75.1586204097,5.72984830132,3.52486117453,0.0,17.6635504202,40.6971502883,24.5051282164,12.9678982781,0.0,11.5372299383
 11/08  19:00:00,82.0571210094,5.79156055859,3.85643609397,0.0,27.5259009287,37.3340067412,31.8977352165,20.2975287977,0.0,11.6002064188
 11/08  20:00:00,84.8490223972,5.8519581689,4.26287273161,0.0,33.8341110165,33.3544677425,35.0681083869,23.5077021654,0.0,11.5604062216
 11/08  21:00:00,93.8231258018,5.97592154864,4.95885426057,0.0,36.5179666069,38.8247702939,34.3293371778,28.5384274244,0.0,5.79090975346
 11/08  22:00:00,88.2079343365,5.97588625501,4.85835024438,0.0,32.965339924,36.8579353714,49.1778206658,31.7673222418,0.0,17.410498424
 11/08  23:00:00,62.5138062104,5.69533454353,2.99221767131,0.0,25.6355707503,20.6438685092,39.5069508888,33.7093796727,0.0,5.79757121609
 11/08  24:00:00,41.4876477624,5.50479571918,1.70994656031,0.0,15.0252895274,11.7056064465,46.3765354102,34.8527564058,0.0,11.5237790044
 11/09  01:00:00,35.8469729484,5.42294637319,1.17695430009,0.0,11.6412384099,10.0650221343,37.9691737704,37.9491737704,0.0,0.02
 11/09  02:00:00,33.974316376,5.37597453436,0.865637590214,0.0464165033423,10.0992000411,10.047477231,44.5820989548,38.8222588154,0.0,5.7598401394
 11/09  03:00:00,32.0591388767,5.34535194857,0.617992189431,0.269063914914,8.25718729233,10.0299323277,45.5683917909,39.8087700222,0.0,5.75962176876
 11/09  04:00:00,32.2288822462,5.32799179109,0.403795968543,0.670367437739,8.25718729233,10.0299323277,42.0929898552,42.0729898552,0.0,0.02
 11/09  05:00:00,34.6227164259,5.33958863519,0.252232671994,1.59746788015,8.25718729233,11.6354268332,49.3968579744,43.6306309023,0.0,5.76622707206
 11/09  06:00:00,42.6163097827,5.359936318,0.32247123108,1.92053728098,12.1011305571,15.3678112995,51.942639393,40.3928124573,0.0,11.5498269357
 11/09  07:00:00,70.7875577134,5.55804100135,2.03290747903,0.538514862372,19.7275818095,37.2640762949,50.6141948831,39.0001771236,0.0,11.6140177594
 11/09  08:00:00,85.1667638377,5.77419622569,3.61109383623,0.170892065203,24.3117294858,51.2795993405,50.402731851,32.9135889385,0.0,17.4891429125
 11/09  09:00:00,73.0915155941,5.57937898138,2.95633394608,0.220748646944,23.6694662846,40.6342015617,47.9361058487,18.2003566501,0.0,29.7357491986
 11/09  10:00:00,70.5703712759,5.6189494244,5.5360978512,0.0878675180899,23.6694662846,35.6302164847,58.0100699222,10.9026731586,18.025,29.0823967636
 11/09  11:00:00,52.718921027,5.55733130945,5.28355702544,0.147443976702,18.7433767983,22.9618409725,49.7298814597,8.2646431961,18.025,23.4402382636
 11/09  12:00:00,53.0816142153,5.60180269635,5.67265519672,0.0789749446646,18.7433767983,22.9618409725,46.7723177631,5.36312536591,18.025,23.3841923972
 11/09  13:00:00,53.5480823322,5.64418547948,6.12096835311,0.0113012365676,18.5889407304,23.1597249699,45.8322096532,4.42725775839,18.025,23.3799518949
 11/09  14:00:00,53.8726154473,5.66738457386,6.18709794443,0.0,18.7433767983,23.2517909448,42.4243668479,1.02144937339,18.025,23.3779174745
 11/09  15:00:00,54.0458270154,5.67660104963,6.35109184687,0.0,18.7433767983,23.2517909448,36.0874754486,0.525186864914,18.025,17.5372885837
 11/09  16:00:00,53.4560565758,5.63750880703,6.09036953258,0.0,18.7433767983,22.9618409725,43.4776046539,2.06626648308,18.025,23.3863381709
 11/09  17:00:00,60.3511549459,5.58201444687,4.82163108934,0.0,18.7433767983,27.431320555,27.139756574,3.34893212578,18.025,5.76582444821
 11/09  18:00:00,74.7987858305,5.66967518776,3.22519206813,0.0,17.6635504202,40.6971502883,15.6115938881,9.83394774078,0.0,5.77764614734
 11/09  19:00:00,81.6569827747,5.73086774869,3.51697086751,0.0,27.5259009287,37.3340067412,34.7990042011,17.4065648367,0.0,17.3924393644
 11/09  20:00:00,84.5450093608,5.8024573511,4.0083487627,0.0,33.8341110165,33.3544677425,25.8068916023,20.015440815,0.0,5.79145078725
 11/09  21:00:00,94.0158123567,5.97956000127,5.14788792241,0.0,36.5179666069,38.8247702939,32.0765722172,20.5142071461,0.0,11.5623650711
 11/09  22:00:00,89.1848378812,6.06333383522,5.74779191575,0.0,32.965339924,36.8579353714,28.3509613504,16.7362097712,0.0,11.6147515792
 11/09  23:00:00,63.1290662537,5.74256672521,3.56023208638,0.0,25.6355707503,20.6438685092,30.7142610531,19.1377983494,0.0,11.5764627037
 11/09  24:00:00,41.8733763596,5.53823344592,2.06223125635,0.0,15.0252895274,11.7056064465,26.8726359068,21.1000566657,0.0,5.77257924112
 11/10  01:00:00,36.2944945649,5.47695319268,1.57046185028,0.0,11.6412384099,10.0650221343,27.7478569018,21.9815952328,0.0,5.76626166901
 11/10  02:00:00,34.4995808571,5.4458481049,1.36268180452,0.00475785783722,10.0992000411,10.047477231,26.546814855,20.787046007,0.0,5.759768848
 11/10  03:00:00,32.4274281082,5.41321266316,1.13431725327,0.0531662116712,8.25718729233,10.0299323277,20.906040259,20.886040259,0.0,0.02
 11/10  04:00:00,32.2901950514,5.3892637678,0.961429948842,0.112767662546,8.25718729233,10.0299323277,27.6029518784,21.8432567274,0.0,5.759695151
 11/10  05:00:00,33.8472781975,5.37366322109,0.840336289845,0.199844852951,8.25718729233,11.6354268332,27.9991848573,22.2337286845,0.0,5.76545617281
 11/10  06:00:00,41.5253083759,5.37919349895,0.873336673203,0.259404561789,12.1011305571,15.3678112995,28.5439944343,22.758674709,0.0,5.78531972528
 11/10  07:00:00,70.9780470657,5.63155253171,2.68429573651,0.0040839641356,19.7275818095,37.2640762949,40.0392207719,22.6281310294,0.0,17.4110897424
 11/10  08:00:00,85.6550913835,5.84818275893,4.19630537359,0.0,24.3117294858,51.2795993405,37.8069811836,20.3164618185,0.0,17.4905193652
 11/10  09:00:00,73.7129893148,5.62940843686,3.74851173663,0.0,23.6694662846,40.6342015617,40.6362112444,11.1721443461,0.0,29.4640668982
 11/10  10:00:00,71.370013944,5.6822462536,6.36029775903,0.0,23.6694662846,35.6302164847,52.9303278747,5.54416910675,18.025,29.3611587679
 11/10  11:00:00,53.6388290768,5.61993259713,6.28830030256,0.0,18.7433767983,22.9618409725,44.1646826232,2.69824816277,18.025,23.4414344604
 11/10  12:00:00,54.2604240366,5.69503769027,6.83719940111,0.0,18.7433767983,22.9618409725,43.1445752573,1.73123192723,18.025,23.3883433301
 11/10  13:00:00,54.7909185058,5.76342477525,7.2558595593,0.0,18.5889407304,23.1597249699,43.7383453065,2.33480317155,18.025,23.378542135
 11/10  14:00:00,55.1269283798,5.79416594402,7.31462262516,0.0,18.7433767983,23.2517909448,38.0020394288,0.0108716380908,18.025,19.9661677907
 11/10  15:00:00,55.1352199377,5.79084761264,7.3262370404,0.0,18.7433767983,23.2517909448,38.9834241389,0.0,18.025,20.9584241389
 11/10  16:00:00,54.5207247159,5.75249801732,7.0400427163,0.0,18.7433767983,22.9618409725,42.7412510502,1.33112156338,18.025,23.3851294868
 11/10  17:00:00,61.1291147323,5.66960882252,5.51198680189,0.0,18.7433767983,27.431320555,26.7963772635,3.00526545142,18.025,5.76611181208
 11/10  18:00:00,75.8736406299,5.77625239637,4.1934591276,0.0,17.6635504202,40.6971502883,12.1960452428,6.41706228886,0.0,5.77898295397
 11/10  19:00:00,83.2117721232,5.88207368151,4.92053688118,0.0,27.5259009287,37.3340067412,22.1512214016,10.5494702703,0.0,11.6017511313
 11/10  20:00:00,86.2761447372,5.97456539138,5.56736259678,0.0,33.8341110165,33.3544677425,23.1645961953,11.601458361,0.0,11.5631378343
 11/10  21:00:00,95.4778674813,6.1359673134,6.45352541076,0.0,36.5179666069,38.8247702939,26.3933499289,14.8315462717,0.0,11.5618036571
 11/10  22:00:00,89.6474894133,6.12723996817,6.14651970866,0.0,32.965339924,36.8579353714,30.8266084823,19.2112112715,0.0,11.6153972107
 11/10  23:00:00,63.2413584897,5.76440249359,3.6506745853,0.0,25.6355707503,20.6438685092,35.0933395658,23.5164844766,0.0,11.5768550892
 11/10  24:00:00,41.832198976,5.53991996616,2.01936014175,0.0,15.0252895274,11.7056064465,32.2817293692,26.5095122825,0.0,5.77221708662
 11/11  01:00:00,37.5982822899,5.47596842736,1.55590792219,0.0,12.925468867,10.100111941,34.6003662802,28.8343620639,0.0,5.76600421629
 11/11  02:00:00,37.2285126585,5.42844695202,1.23195278673,0.00291223460188,12.925468867,10.100111941,38.1262384279,32.3663535214,0.0,5.75988490649
 11/11  03:00:00,32.2472462478,5.3717366441,0.832408118128,0.0969429401196,8.34152022915,10.0650221343,34.6195473926,34.5995473926,0.0,0.02
 11/11  04:00:00,32.2129789267,5.34350554087,0.57222339098,0.351088472357,8.34152022915,10.0650221343,44.037017006,38.2771904044,0.0,5.75982660166
 11/11  05:00:00,34.0758910726,5.33659395859,0.431567406743,0.754867302319,8.34152022915,11.6705166398,45.1559968033,39.3897366406,0.0,5.76626016272
 11/11  06:00:00,39.0022915806,5.34748435495,0.317227346479,1.62632564838,8.80141237637,15.3678112995,45.4645939016,39.691824663,0.0,5.77276923866
 11/11  07:00:00,57.4235513206,5.39598497739,0.668249203183,1.55529327405,18.5082010057,25.6353820695,45.4602138973,39.675350822,0.0,5.78486307529
 11/11  08:00:00,68.8079510487,5.55853770165,2.02350560853,0.618670112156,19.4926561212,41.1001056674,52.3414845988,34.9271351727,0.0,17.4143494261
 11/11  09:00:00,95.2670558476,5.87188092825,4.86799098161,0.162241622058,26.3286599382,57.9988325916,58.2964128769,22.7395705433,0.0,35.5568423335
 11/11  10:00:00,81.4233677532,5.77589491991,6.40216425775,0.154213744799,26.2443270014,42.8153538416,63.8009941608,16.313414678,18.025,29.4625794828
 11/11  11:00:00,56.5957099447,5.61544308291,5.56076880872,0.203269950697,21.7447113004,23.4437158914,59.2659551007,11.8779233109,18.025,29.3630317898
 11/11  12:00:00,54.5429796197,5.66439286371,5.94508526635,0.119482246076,19.3449162599,23.4437158914,49.9323764798,8.4657665158,18.025,23.441609964
 11/11  13:00:00,54.9821674115,5.71228702034,6.28336175159,0.0305088999733,19.190480192,23.7425572507,47.6467975278,6.23984278648,18.025,23.3819547413
 11/11  14:00:00,55.3824928857,5.76171933525,6.63863815518,0.0,19.260583323,23.698576057,43.3343276468,1.93179585811,18.025,23.3775317887
 11/11  15:00:00,55.4941163752,5.76953672104,6.7424425267,0.0,19.260583323,23.698576057,37.1036905867,1.54288711118,18.025,17.5358034755
 11/11  16:00:00,54.6845494943,5.70807941069,6.28428822834,0.0,19.260583323,23.4086260847,45.3007603754,3.88590520435,18.025,23.3898551711
 11/11  17:00:00,61.0568706315,5.59734024588,4.54801936151,0.0,19.260583323,27.8781056672,31.7008052072,7.90969254536,18.025,5.76611266187
 11/11  18:00:00,71.6351240671,5.62399811308,2.70905078445,0.0,18.1807569449,37.5792895564,20.502971916,14.7302280907,0.0,5.77274382532
 11/11  19:00:00,86.5169649882,5.75320660754,3.56801589135,0.0,32.6059821062,37.0465235296,27.9766036769,22.1976205601,0.0,5.77898311685
 11/11  20:00:00,87.3998572072,5.84085916072,4.13199276895,0.0,36.8143715336,33.066984531,36.6371287054,25.0737837632,0.0,11.5633449422
 11/11  21:00:00,93.5824327676,5.95654160751,4.83938285357,0.0,36.43363367,38.8072253906,39.8853126819,28.3231921123,0.0,11.5621205696
 11/11  22:00:00,90.9338629669,5.92966832521,4.57439892809,0.0,36.0963922311,36.7877557581,36.5782998262,30.7863861305,0.0,5.79191369575
 11/11  23:00:00,67.5577860287,5.66570661056,2.78204973713,0.0,30.9507766546,20.6087787026,50.0364574034,32.6233995202,0.0,17.4130578833
 11/11  24:00:00,43.7632100441,5.48216461536,1.53637452179,0.0695383637252,17.4250845679,11.7056064465,39.5181766503,33.7325731682,0.0,5.78560348201
 11/12  01:00:00,37.4456104391,5.42430157319,1.11256322672,0.342334794085,12.925468867,10.100111941,42.9997855335,37.2332368505,0.0,5.76654868302
 11/12  02:00:00,37.4646281313,5.39304724486,0.827002930136,0.679372849384,12.925468867,10.100111941,45.8301208454,40.070282982,0.0,5.75983786346
 11/12  03:00:00,33.4533515674,5.38305571366,0.552936592637,1.57119348572,8.34152022915,10.0650221343,45.4685060426,39.7087096535,0.0,5.75979638914
 11/12  04:00:00,34.0586950576,5.38530524231,0.409279916903,2.31794671033,8.34152022915,10.0650221343,39.7137919778,39.6937919778,0.0,0.02
 11/12  05:00:00,36.2750880285,5.38604887265,0.257854930374,3.07831671517,8.34152022915,11.6705166398,47.3683233531,41.6019237723,0.0,5.76639958076
 11/12  06:00:00,41.3026807994,5.40303965156,0.161828586524,4.02655089127,8.80141237637,15.3678112995,47.7212889366,41.9485026315,0.0,5.77278630511
 11/12  07:00:00,58.7871884357,5.41694923908,0.496565573383,3.0696347802,18.5082010057,25.6353820695,51.1855819279,39.6337968179,0.0,11.5517851101
 11/12  08:00:00,69.3133859125,5.5462457021,1.84206488435,1.31782475993,19.4926561212,41.1001056674,45.5803343484,33.9639541176,0.0,11.6163802308
 11/12  09:00:00,95.4104088227,5.85743292972,4.8989003979,0.28911275259,26.3286599382,57.9988325916,55.209403768,19.6505460284,0.0,35.5588577395
 11/12  10:00:00,81.7738814303,5.78746654111,6.71057412871,0.184723625345,26.2443270014,42.8153538416,60.2874287153,11.7584276529,18.025,30.5040010624
 11/12  11:00:00,56.8089340825,5.61569592665,5.76148227802,0.215520143727,21.7447113004,23.4437158914,53.8781376816,7.52262712067,18.025,28.3305105609
 11/12  12:00:00,54.7367444836,5.64888698686,6.17454523258,0.0992853371803,19.3449162599,23.4437158914,45.1952802406,3.72835962026,18.025,23.4419206203
 11/12  13:00:00,55.2475103947,5.70251213481,6.57144031796,0.0175411494365,19.190480192,23.7425572507,44.7742481543,3.36048063532,18.025,23.388767519
 11/12  14:00:00,55.7027201754,5.7653791699,6.95520247639,0.0,19.260583323,23.698576057,41.4836302923,0.0734500957329,18.025,23.3851801966
 11/12  15:00:00,55.910021295,5.78618276199,7.14169875583,0.0,19.260583323,23.698576057,41.4067943447,0.0,18.025,23.3817943447
 11/12  16:00:00,55.0566122482,5.7237566708,6.64066408296,0.0,19.260583323,23.4086260847,43.1827038914,1.7792751318,18.025,23.3784287596
 11/12  17:00:00,61.5165272689,5.61970604172,4.98530294108,0.0,19.260583323,27.8781056672,21.8720495236,3.82704952363,18.025,0.02
 11/12  18:00:00,72.4269954906,5.67882376021,3.44608659998,0.0,18.1807569449,37.5792895564,18.9426179999,7.41697429811,0.0,11.5256437018
 11/12  19:00:00,87.3757789414,5.82765572444,4.35237163803,0.0,32.6059821062,37.0465235296,18.842417167,13.0638137453,0.0,5.77860342165
 11/12  20:00:00,88.238754508,5.92521982065,4.88651902526,0.0,36.8143715336,33.066984531,21.4805116833,15.6894027088,0.0,5.79110897451
 11/12  21:00:00,95.4801597023,6.14415789155,6.54948304427,0.0,36.43363367,38.8072253906,24.16563079,12.6017002323,0.0,11.5639305577
 11/12  22:00:00,93.9024140732,6.22783540579,7.24476826261,0.0,36.0963922311,36.7877557581,20.7329604402,9.16855979044,0.0,11.5644006498
 11/12  23:00:00,70.1188362897,5.91646759079,5.09232389221,0.0,30.9507766546,20.6087787026,20.9899814369,9.37325857001,0.0,11.6167228669
 11/12  24:00:00,45.3787067016,5.64624932988,3.05731096634,0.0,17.4250845679,11.7056064465,22.8349554865,11.2834039131,0.0,11.5515515734
 11/13  01:00:00,37.2832358327,5.58465031319,2.45148867675,0.0,11.6412384099,10.0650221343,16.9394850932,11.1730960416,0.0,5.76638905155
 11/13  02:00:00,35.2582122959,5.53576402934,2.0361461392,0.0,10.0992000411,10.047477231,12.9100216271,12.8900216271,0.0,0.02
 11/13  03:00:00,33.0371394712,5.49176565015,1.71862596758,0.0,8.25718729233,10.0299323277,21.1290580886,15.3689069783,0.0,5.76015111029
 11/13  04:00:00,32.8658357066,5.470513628,1.56857432205,0.0,8.25718729233,10.0299323277,21.9157546077,16.1556411537,0.0,5.76011345394
 11/13  05:00:00,34.4071544317,5.46112130432,1.51258359344,0.0,8.25718729233,11.6354268332,21.0606278826,15.2949223142,0.0,5.76570556842
 11/13  06:00:00,42.0580920726,5.47009872133,1.57458859285,0.0,12.1011305571,15.3678112995,21.2654875029,15.4794640027,0.0,5.78602350023
 11/13  07:00:00,71.7656086124,5.72948486968,3.37795589454,0.0,19.7275818095,37.2640762949,27.9932286067,16.3767894341,0.0,11.6164391725
 11/13  08:00:00,87.0497212701,6.00524944321,5.43379813083,0.0,24.3117294858,51.2795993405,36.9377515628,13.6195052877,0.0,23.3182462751
 11/13  09:00:00,74.4077646094,5.66466068361,4.40798778584,0.0,23.6694662846,40.6342015617,38.1897733879,8.7214010003,0.0,29.4683723876
 11/13  10:00:00,71.3423030773,5.63789979544,6.37689672895,0.0,23.6694662846,35.6302164847,54.7376499485,7.34324290696,18.025,29.3694070416
 11/13  11:00:00,52.6452231472,5.49805283961,5.41655035127,0.0,18.7433767983,22.9618409725,49.4456371513,7.97491771895,18.025,23.4457194324
 11/13  12:00:00,52.3834680738,5.46580775113,5.1894574743,0.0,18.7433767983,22.9618409725,48.0505267894,6.63466197857,18.025,23.3908648109
 11/13  13:00:00,52.4508822218,5.46328105655,5.21594713099,0.0,18.5889407304,23.1597249699,46.9050775644,5.49801708147,18.025,23.3820604829
 11/13  14:00:00,52.6734821055,5.48110246344,5.1742266511,0.0,18.7433767983,23.2517909448,39.0643101932,3.48935000702,18.025,17.5499601862
 11/13  15:00:00,52.6568695397,5.47870918422,5.16000939831,0.0,18.7433767983,23.2517909448,44.8571315548,3.44169867832,18.025,23.3904328765
 11/13  16:00:00,52.425392059,5.48525395019,5.21193613051,0.0,18.7433767983,22.9618409725,46.0370707145,4.62480591167,18.025,23.3872648028
 11/13  17:00:00,59.9698871069,5.49738935862,4.52495950012,0.0,18.7433767983,27.431320555,28.5129116412,4.72147705798,18.025,5.76643458325
 11/13  18:00:00,75.4617096047,5.65735443708,3.90039887838,0.0,17.6635504202,40.6971502883,10.4881931661,4.70909930979,0.0,5.77909385629
 11/13  19:00:00,83.0840710416,5.80183661813,4.87302454418,0.0,27.5259009287,37.3340067412,19.1005090787,7.49650070794,0.0,11.6040083707
 11/13  20:00:00,86.6363823276,5.94883691753,5.95329303443,0.0,33.8341110165,33.3544677425,19.5198328052,7.95576838628,0.0,11.5640644189
 11/13  21:00:00,96.7363417056,6.20498745938,7.64294455874,0.0,36.5179666069,38.8247702939,20.6541237243,9.09025588407,0.0,11.5638678402
 11/13  22:00:00,91.8000453208,6.29209523818,8.13416785751,0.0,32.965339924,36.8579353714,20.9029403412,9.28629524842,0.0,11.6166450928
 11/13  23:00:00,65.1405007905,5.91527078628,5.39890938141,0.0,25.6355707503,20.6438685092,21.413695968,9.83567216491,0.0,11.5780238031
 11/13  24:00:00,43.1617018408,5.63986051164,3.24890052688,0.0,15.0252895274,11.7056064465,16.4388962003,10.6657349953,0.0,5.77316120499
 11/14  01:00:00,37.5188618846,5.5872518172,2.68450728384,0.0,11.6412384099,10.0650221343,15.6812223522,9.914657145,0.0,5.76656520718
 11/14  02:00:00,35.5635615507,5.55697561793,2.32027544889,0.0,10.0992000411,10.047477231,15.2501420176,9.49010171614,0.0,5.76004030145
 11/14  03:00:00,33.3588727023,5.51830867109,2.01381443524,0.0,8.25718729233,10.0299323277,10.5933128278,10.5733128278,0.0,0.02
 11/14  04:00:00,33.2689659412,5.50653792504,1.93567704809,0.0,8.25718729233,10.0299323277,16.0850745538,10.325044781,0.0,5.76002977278
 11/14  05:00:00,34.8437393519,5.50131117943,1.90897140152,0.0,8.25718729233,11.6354268332,15.6044601926,9.83851810348,0.0,5.76594208915
 11/14  06:00:00,42.6310220959,5.52581615718,2.09179066002,0.0,12.1011305571,15.3678112995,15.0209508941,9.23477939741,0.0,5.78617149667
 11/14  07:00:00,73.6127608544,5.91250565803,5.04207192307,0.0,19.7275818095,37.2640762949,24.8737455674,7.45866666236,0.0,17.415078905
 11/14  08:00:00,90.5481665712,6.33978990403,8.59768040278,0.0,24.3117294858,51.2795993405,22.9403184411,5.44443567802,0.0,17.4958827631
 11/14  09:00:00,77.2627617365,5.86445253607,7.06317600807,0.0,23.6694662846,40.6342015617,30.5758529074,1.10222772482,0.0,29.4736251826
 11/14  10:00:00,74.0287602964,5.82467230952,8.87657436035,0.0,23.6694662846,35.6302164847,48.0849050691,0.6924901535,18.025,29.3674149156
 11/14  11:00:00,55.0017835007,5.63940109522,7.63175125863,0.0,18.7433767983,22.9618409725,42.7967516196,1.32398907215,18.025,23.4477625474
 11/14  12:00:00,55.2964777363,5.66263675317,7.9056323158,0.0,18.7433767983,22.9618409725,42.0787539965,0.661177653303,18.025,23.3925763432
 11/14  13:00:00,55.9221757137,5.72682612405,8.4236938739,0.0,18.5889407304,23.1597249699,42.0501167237,0.634630896631,18.025,23.3904858271
 11/14  14:00:00,56.0795856481,5.70924390631,8.35218306094,0.0,18.7433767983,23.2517909448,41.4184418829,0.00553093302051,18.025,23.3879109499
 11/14  15:00:00,56.1088990454,5.71487325716,8.37586609284,0.0,18.7433767983,23.2517909448,41.4083385804,0.0,18.025,23.3833385804
 11/14  16:00:00,55.7954780305,5.7232220001,8.34404491074,0.0,18.7433767983,22.9618409725,41.5030964681,0.0945887508545,18.025,23.3835077173
 11/14  17:00:00,63.4078894154,5.75114564531,7.70920690871,0.0,18.7433767983,27.431320555,18.3334291595,0.288429159525,18.025,0.02
 11/14  18:00:00,79.5139051554,6.02193181906,7.58800905575,0.0,17.6635504202,40.6971502883,11.8550728968,0.316045687235,0.0,11.5390272096
 11/14  19:00:00,87.431630892,6.22691211677,8.79549763738,0.0,27.5259009287,37.3340067412,12.8123225679,1.20924004327,0.0,11.6030825247
 11/14  20:00:00,91.1958866014,6.40335790542,10.058266936,0.0,33.8341110165,33.3544677425,12.9191010589,1.35474900336,0.0,11.5643520555
 11/14  21:00:00,101.210035356,6.65788478494,11.6637291133,0.0,36.5179666069,38.8247702939,8.25443846501,2.46334928588,0.0,5.79108917913
 11/14  22:00:00,96.3200958376,6.7466638781,12.1996306593,0.0,32.965339924,36.8579353714,19.8303230303,2.41485041278,0.0,17.4154726175
 11/14  23:00:00,69.4859301881,6.34178773537,9.31780783293,0.0,25.6355707503,20.6438685092,13.7802394041,2.20216909798,0.0,11.5780703061
 11/14  24:00:00,46.8779414943,5.99065002341,6.6143433133,0.0,15.0252895274,11.7056064465,8.16506768621,2.39304626212,0.0,5.77202142409
 11/15  01:00:00,40.6194637185,5.87420818492,5.4981467247,0.0,11.6412384099,10.0650221343,8.36172814253,2.59501278944,0.0,5.76671535309
 11/15  02:00:00,38.3081328544,5.80591591141,4.8159058163,0.0,10.0992000411,10.047477231,2.85263282708,2.83263282708,0.0,0.02
 11/15  03:00:00,35.8745329109,5.74999030963,4.29778688505,0.0,8.25718729233,10.0299323277,8.76629000401,3.00601553748,0.0,5.76027446652
 11/15  04:00:00,35.3946485463,5.70807590319,3.85981581197,0.0,8.25718729233,10.0299323277,9.65676136508,3.89688025246,0.0,5.75988111262
 11/15  05:00:00,36.6837474266,5.67852289566,3.57176330373,0.0,8.25718729233,11.6354268332,10.4258899459,4.65956764928,0.0,5.76632229658
 11/15  06:00:00,44.8490133056,5.73045909044,4.10512990295,0.0,12.1011305571,15.3678112995,9.0304169401,3.24393635445,0.0,5.78648058565
 11/15  07:00:00,77.2393875385,6.27710871661,8.30407457356,0.0,19.7275818095,37.2640762949,19.666236636,2.24869837207,0.0,17.4175382639
 11/15  08:00:00,93.7722943606,6.68010617057,11.4814693688,0.0,24.3117294858,51.2795993405,19.3060304982,1.80925459227,0.0,17.4967759059
 11/15  09:00:00,81.3062077283,6.27677369536,10.6942872009,0.0,23.6694662846,40.6342015617,29.4750659139,0.0,0.0,29.4750659139
 11/15  10:00:00,79.267599431,6.37382487177,13.5662466668,0.0,23.6694662846,35.6302164847,47.3952992689,0.0,18.025,29.3702992689
 11/15  11:00:00,60.5408248989,6.19526554002,12.6149213346,0.0,18.7433767983,22.9618409725,41.4736026351,0.0,18.025,23.4486026351
 11/15  12:00:00,61.5354822289,6.29773467761,13.5095326556,0.0,18.7433767983,22.9618409725,41.4205459116,0.0,18.025,23.3955459116
 11/15  13:00:00,62.8107602286,6.35630602146,14.6827933298,0.0,18.5889407304,23.1597249699,41.4124192626,0.0,18.025,23.3874192626
 11/15  14:00:00,63.2604258165,6.39265297606,14.8496068152,0.0,18.7433767983,23.2517909448,41.4104450157,0.0,18.025,23.3854450157
 11/15  15:00:00,63.1015214102,6.40356138743,14.6797928115,0.0,18.7433767983,23.2517909448,39.1243389635,0.0,18.025,21.0993389635
 11/15  16:00:00,61.7043689245,6.33266616166,13.6434894472,0.0,18.7433767983,22.9618409725,37.8577930839,0.0,18.025,19.8327930839
 11/15  17:00:00,67.6468954683,6.22882263359,11.4705321411,0.0,18.7433767983,27.431320555,23.7915295745,0.0,18.025,5.7665295745
 11/15  18:00:00,82.8083703346,6.41456102497,10.4898386312,0.0,17.6635504202,40.6971502883,11.5380701418,0.0,0.0,11.5380701418
 11/15  19:00:00,89.5399536825,6.52065378736,10.610061744,0.0,27.5259009287,37.3340067412,13.3580043082,1.75399430136,0.0,11.6040100069
 11/15  20:00:00,92.0386628114,6.57880059482,10.7255896444,0.0,33.8341110165,33.3544677425,12.3196054752,4.05441601193,0.0,8.26518946331
 11/15  21:00:00,100.869669386,6.72020559378,11.2610328397,0.0,36.5179666069,38.8247702939,17.1868502951,8.0971041622,0.0,9.08974613288
 11/15  22:00:00,94.7530342833,6.69119144992,10.6880225218,0.0,32.965339924,36.8579353714,28.0249102776,10.6075869798,0.0,17.4173232978
 11/15  23:00:00,67.4979955281,6.23787634439,7.43377253047,0.0,25.6355707503,20.6438685092,24.4994283987,12.9205389321,0.0,11.5788894665
 11/15  24:00:00,44.7790389344,5.86039810102,4.64568467446,0.0,15.0252895274,11.7056064465,20.4678905846,14.6946200598,0.0,5.77327052487
 11/16  01:00:00,38.4993628228,5.72314456863,3.52910469325,0.0,11.6412384099,10.0650221343,21.4557648183,15.6889453318,0.0,5.76681948648
 11/16  02:00:00,36.3877695268,5.66503896424,3.03641459693,0.0,10.0992000411,10.047477231,15.2954164196,15.2754164196,0.0,0.02
 11/16  03:00:00,34.1718195548,5.62262435443,2.72243372023,0.0,8.25718729233,10.0299323277,20.7804789899,15.0202113775,0.0,5.76026761242
 11/16  04:00:00,33.9203317417,5.59236934115,2.50120281156,0.0,8.25718729233,10.0299323277,21.0848065057,15.3249183798,0.0,5.75988812587
 11/16  05:00:00,35.3851504025,5.57394696955,2.37773671806,0.0,8.25718729233,11.6354268332,14.9981578913,14.9781578913,0.0,0.02
 11/16  06:00:00,43.0551471554,5.58593311877,2.4557775145,0.0,12.1011305571,15.3678112995,26.0379475937,14.4848668991,0.0,11.5530806947
 11/16  07:00:00,73.0879268773,5.88774800687,4.54195999511,0.0,19.7275818095,37.2640762949,26.6913221139,15.0722657111,0.0,11.6190564029
 11/16  08:00:00,88.8091462665,6.2153418579,6.98306079297,0.0,24.3117294858,51.2795993405,37.1774780255,13.8542243992,0.0,23.3232536262
 11/16  09:00:00,75.6376649355,5.80712292387,5.49537935795,0.0,23.6694662846,40.6342015617,38.8554628007,9.37851691025,0.0,29.4769458904
 11/16  10:00:00,73.7647619732,5.90876310262,8.5284585023,0.0,23.6694662846,35.6302164847,53.5667123002,6.17137379479,18.025,29.3703385054
 11/16  11:00:00,56.3464644239,5.8844735627,8.73134569875,0.0,18.7433767983,22.9618409725,44.8453738288,3.36878251736,18.025,23.4515913114
 11/16  12:00:00,57.6233855574,6.02287066465,9.87229514534,0.0,18.7433767983,22.9618409725,42.8616109393,1.4406759556,18.025,23.3959349837
 11/16  13:00:00,58.5047673836,6.10101713891,10.6320822941,0.0,18.5889407304,23.1597249699,42.2101331314,0.798272008363,18.025,23.386861123
 11/16  14:00:00,58.6378623771,6.09367520146,10.5260151134,0.0,18.7433767983,23.2517909448,41.409574009,0.0,18.025,23.384574009
 11/16  15:00:00,58.8200550611,6.11564423626,10.6862394985,0.0,18.7433767983,23.2517909448,35.5721773324,0.0,18.025,17.5471773324
 11/16  16:00:00,57.8565419601,6.05234202845,10.0759824251,0.0,18.7433767983,22.9618409725,41.7408889867,0.319655731732,18.025,23.396233255
 11/16  17:00:00,63.8793540741,5.9366023586,7.99520269689,0.0,18.7433767983,27.431320555,26.0475550249,2.25592041458,18.025,5.7666346103
 11/16  18:00:00,78.7204467871,6.07660104293,6.73986561274,0.0,17.6635504202,40.6971502883,9.78951033255,4.00970278,0.0,5.77980755255
 11/16  19:00:00,85.8564485563,6.18209974718,7.2650934335,0.0,27.5259009287,37.3340067412,26.3545550738,8.95654797795,0.0,17.3980070959
 11/16  20:00:00,88.7109972799,6.2602031424,7.7165099041,0.0,33.8341110165,33.3544677425,16.9834766511,11.1918335343,0.0,5.7916431168
 11/16  21:00:00,98.070068701,6.43863011785,8.74299589375,0.0,36.5179666069,38.8247702939,24.9609014512,13.3957191427,0.0,11.5651823085
 11/16  22:00:00,92.703420438,6.47143529001,8.85814755671,0.0,32.965339924,36.8579353714,31.5677854793,14.1501177812,0.0,17.4176676981
 11/16  23:00:00,65.6762269015,6.03834867789,5.81151876231,0.0,25.6355707503,20.6438685092,27.8014605548,16.2224083333,0.0,11.5790522215
 11/16  24:00:00,43.4440724228,5.71364169469,3.45746707157,0.0,15.0252895274,11.7056064465,23.6850386784,17.9117593368,0.0,5.77327934159
 11/17  01:00:00,37.5936605347,5.62892909244,2.71761225087,0.0,11.6412384099,10.0650221343,24.0825213155,18.3157014071,0.0,5.76681990837
