Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/17  02:00:00,35.5363123239,5.57335127323,2.27664050634,0.0,10.0992000411,10.047477231,19.6990680526,19.6790680526,0.0,0.02
 11/17  03:00:00,33.2735355698,5.52367499469,1.92309473727,0.0,8.25718729233,10.0299323277,26.8152167957,21.0549571819,0.0,5.76025961389
 11/17  04:00:00,32.9905690722,5.48927412679,1.67453117159,0.0,8.25718729233,10.0299323277,28.1549199754,22.3950253339,0.0,5.75989464153
 11/17  05:00:00,34.3103152883,5.45439238115,1.42245044389,0.0,8.25718729233,11.6354268332,24.3637508742,24.3437508742,0.0,0.02
 11/17  06:00:00,41.9436691038,5.45997574687,1.47024625206,0.0,12.1011305571,15.3678112995,35.8507101773,24.2973699621,0.0,11.5533402152
 11/17  07:00:00,73.8069475623,5.75754967814,3.50716220014,0.0,19.7275818095,37.2640762949,32.8322744826,21.2126490925,0.0,11.61962539
 11/17  08:00:00,86.7426306611,5.98216687959,5.14969755058,0.0,24.3117294858,51.2795993405,40.4860883768,17.1603047991,0.0,23.3257835777
 11/17  09:00:00,74.3961054594,5.69448443826,4.366443038,0.0,23.6694662846,40.6342015617,40.3402569089,10.8595350872,0.0,29.4807218217
 11/17  10:00:00,71.8896107813,5.72188298203,6.84017675263,0.0,23.6694662846,35.6302164847,55.5698227016,8.17137173852,18.025,29.3734509631
 11/17  11:00:00,53.9784313502,5.65204735926,6.59572983475,0.0,18.7433767983,22.9618409725,47.5695136729,6.09133375358,18.025,23.4531799193
 11/17  12:00:00,55.6139916313,5.81033821399,8.0754279583,0.0,18.7433767983,22.9618409725,43.7111478123,2.28854438191,18.025,23.3976034304
 11/17  13:00:00,57.2900304429,5.96233248493,9.55602547204,0.0,18.5889407304,23.1597249699,42.4342155883,1.01727058443,18.025,23.3919450038
 11/17  14:00:00,58.19122066,6.03198053304,10.1410634022,0.0,18.7433767983,23.2517909448,41.4130120683,0.0,18.025,23.3880120683
 11/17  15:00:00,58.519572463,6.05267616246,10.4487185437,0.0,18.7433767983,23.2517909448,41.4074439989,0.0,18.025,23.3824439989
 11/17  16:00:00,58.0952772276,6.02850108427,10.3385508318,0.0,18.7433767983,22.9618409725,35.5784513178,0.0,18.025,17.5534513178
 11/17  17:00:00,64.3227680085,5.93229700928,8.44292028319,0.0,18.7433767983,27.431320555,24.5212424968,0.730675559295,18.025,5.76556693748
 11/17  18:00:00,79.075224585,6.0796332799,7.09160378031,0.0,17.6635504202,40.6971502883,14.1388329672,2.5989946301,0.0,11.5398383371
 11/17  19:00:00,85.8348548083,6.16353590735,7.26205131714,0.0,27.5259009287,37.3340067412,19.175013803,7.57023549641,0.0,11.6047783066
 11/17  20:00:00,88.6378961907,6.24046938842,7.66313172294,0.0,33.8341110165,33.3544677425,22.0508901478,10.4866727656,0.0,11.5642173822
 11/17  21:00:00,98.0192170078,6.42295948839,8.70780159074,0.0,36.5179666069,38.8247702939,18.7607274869,12.9676402951,0.0,5.79308719183
 11/17  22:00:00,92.5307289419,6.44584335426,8.71103017938,0.0,32.965339924,36.8579353714,31.5085424237,14.0912350136,0.0,17.4173074101
 11/17  23:00:00,65.8561199574,6.04631092226,5.98343716553,0.0,25.6355707503,20.6438685092,25.7167696317,14.1373367842,0.0,11.5794328475
 11/17  24:00:00,43.8551175583,5.74940982978,3.83273796024,0.0,15.0252895274,11.7056064465,19.3493348319,13.5757132738,0.0,5.77362155816
 11/18  01:00:00,39.2948052761,5.67217080958,3.17561124676,0.0,12.8411359301,10.0650221343,18.5141628343,12.7471722047,0.0,5.76699062965
 11/18  02:00:00,39.0136341115,5.64582566906,2.92200375739,0.0,12.8411359301,10.0650221343,12.0066097079,11.9866097079,0.0,0.02
 11/18  03:00:00,33.9897885749,5.59583989728,2.56717971897,0.0,8.25718729233,10.0299323277,16.864100971,11.1037755946,0.0,5.76032537639
 11/18  04:00:00,33.8121959631,5.57305911437,2.41236717411,0.0,8.25718729233,10.0299323277,16.453637402,10.693661739,0.0,5.75997566297
 11/18  05:00:00,35.3525736759,5.56273703929,2.35635832259,0.0,8.25718729233,11.6354268332,15.7139770933,9.94744044376,0.0,5.7665366495
 11/18  06:00:00,39.385169365,5.54794172022,2.24534507354,0.0,8.71707943955,15.3327214929,15.7230054065,9.94968354856,0.0,5.77332185793
 11/18  07:00:00,60.3360739315,5.6458919243,3.00208690161,0.0,18.5082010057,25.6353820695,15.564901844,9.77795874458,0.0,5.78694309938
 11/18  08:00:00,71.892294442,5.92584088871,5.47851747706,0.0,19.4083231844,41.0650158608,23.6387151495,6.21861817122,0.0,17.4200969783
 11/18  09:00:00,101.479080533,6.41006519491,10.703914558,0.0,26.3286599382,57.9988325916,36.4360722113,0.850662250446,0.0,35.5854099608
 11/18  10:00:00,87.3408378226,6.25461339321,11.8755962312,0.0,26.3286599382,42.8504436482,47.5822464752,0.0759524900933,18.025,29.4812939851
 11/18  11:00:00,60.830022982,5.93670603107,9.67701099162,0.0,21.7447113004,23.4437158914,47.5983017954,0.190906647211,18.025,29.3823951481
 11/18  12:00:00,58.3304224752,5.93976493478,9.63629156267,0.0,19.3027497915,23.426170988,41.484692371,0.00860275630362,18.025,23.4510896146
 11/18  13:00:00,59.8372564462,6.12308412803,10.8178339378,0.0,19.1483137236,23.7250123474,41.4212073334,0.0,18.025,23.3962073334
 11/18  14:00:00,59.7136717649,6.09560319917,10.5761853889,0.0,19.3027497915,23.7161209604,41.420529832,0.0,18.025,23.395529832
 11/18  15:00:00,58.67075254,5.98379170651,9.64507720175,0.0,19.3027497915,23.7161209604,41.4167284573,0.0,18.025,23.3917284573
 11/18  16:00:00,57.796498403,5.93281453535,9.11174946257,0.0,19.3027497915,23.426170988,42.4590994675,1.04454997239,18.025,23.3895494951
 11/18  17:00:00,64.7202298546,5.88169462204,7.86726586272,0.0,19.3027497915,27.8956505705,25.5425482442,1.75067738163,18.025,5.76687086262
 11/18  18:00:00,76.5054585777,6.03853508769,7.10508198059,0.0,18.2229234133,37.5968344597,7.83034424238,2.0568321918,0.0,5.77351205058
 11/18  19:00:00,92.495058762,6.31529429166,8.86453892097,0.0,32.690315043,37.0816133363,9.73339205568,3.95343613789,0.0,5.77995591779
 11/18  20:00:00,94.0165949838,6.49408104237,10.0954267114,0.0,36.8143715336,33.066984531,16.2131281856,4.64793296937,0.0,11.5651952162
 11/18  21:00:00,100.92915478,6.71516942368,11.5468182509,0.0,36.3493007332,38.7721355839,11.6259596741,5.83377458245,0.0,5.7921850917
 11/18  22:00:00,98.9202894931,6.7392881099,11.631701984,0.0,36.1807251679,36.8228455648,17.600431565,6.03338488672,0.0,11.5670466783
 11/18  23:00:00,74.47107955,6.35489840228,8.88660585382,0.0,31.0351095914,20.6438685092,23.6605807946,6.24071789601,0.0,17.4198628986
 11/18  24:00:00,48.412078784,5.95538782179,5.7814889351,0.0,17.4250845679,11.7056064465,14.6765310281,8.88958064704,0.0,5.78695038108
 11/19  01:00:00,40.4389450258,5.78472428643,4.08776909363,0.0,12.925468867,10.100111941,18.0553983985,12.2883679397,0.0,5.76703045876
 11/19  02:00:00,39.2177918621,5.66141881181,2.99113763909,0.0,12.925468867,10.100111941,21.6451050777,15.8846403846,0.0,5.76046469313
 11/19  03:00:00,33.8413880491,5.57602114416,2.31917266771,0.0,8.34152022915,10.0650221343,18.3130695897,18.2930695897,0.0,0.02
 11/19  04:00:00,33.4529871112,5.53141767955,1.97537476967,0.0,8.34152022915,10.0650221343,25.856867621,20.0963339904,0.0,5.76053363063
 11/19  05:00:00,34.8184143174,5.50232661068,1.76317994766,0.0,8.34152022915,11.6705166398,26.6609744052,20.8943378274,0.0,5.76663657773
 11/19  06:00:00,38.4939435577,5.44208399227,1.34054763346,0.0,8.80141237637,15.3678112995,27.690571222,21.9167384348,0.0,5.77383278721
 11/19  07:00:00,59.0314210391,5.51511693861,1.82819502917,0.0,18.5082010057,25.6353820695,34.7017637455,23.1489670503,0.0,11.5527966952
 11/19  08:00:00,69.5815062296,5.72005557417,3.25407942785,0.0,19.4926561212,41.1001056674,33.7122467223,22.0916005907,0.0,11.6206461317
 11/19  09:00:00,96.9502165262,6.07583549204,6.50925703029,0.0,26.3286599382,57.9988325916,51.5766029758,15.986495034,0.0,35.5901079418
 11/19  10:00:00,83.1527780987,6.0017424209,8.0598125193,0.0,26.2443270014,42.8153538416,67.0961644943,13.6918328068,18.025,35.3793316875
 11/19  11:00:00,57.8588136615,5.80034019772,6.8421578737,0.0,21.7447113004,23.4437158914,54.1453948549,12.6092264549,18.025,23.5111684
 11/19  12:00:00,55.5803281548,5.82710718825,6.93913557032,0.0,19.3449162599,23.4437158914,58.2507311135,10.9135980636,18.025,29.3121330498
 11/19  13:00:00,55.5849755163,5.84033992899,6.78857922708,0.0,19.190480192,23.7425572507,52.072029914,10.656419445,18.025,23.390610469
 11/19  14:00:00,55.6235662936,5.84353393758,6.79785272448,0.0,19.260583323,23.698576057,48.9033851462,7.49230039003,18.025,23.3860847562
 11/19  15:00:00,55.420413127,5.8172261391,6.62100704456,0.0,19.260583323,23.698576057,43.5368743388,7.96840753686,18.025,17.543466802
 11/19  16:00:00,54.3790623568,5.72838163444,5.95845410542,0.0,19.260583323,23.4086260847,52.7390134643,11.3123642286,18.025,23.4016492357
 11/19  17:00:00,62.7496000179,5.61087869478,4.34316691112,0.0,19.260583323,27.8781056672,37.3454981061,13.553647548,18.025,5.76685055809
 11/19  18:00:00,71.94380389,5.67524867121,2.96642351452,0.0,18.1807569449,37.5792895564,21.2966254926,15.5229646327,0.0,5.77366085988
 11/19  19:00:00,87.0179122254,5.82676106448,3.99533913199,0.0,32.6059821062,37.0465235296,31.9982865216,20.457845831,0.0,11.5404406906
 11/19  20:00:00,87.9021771075,5.91464307166,4.5604383582,0.0,36.8143715336,33.066984531,29.0623450607,23.2707341931,0.0,5.79161086759
 11/19  21:00:00,94.1179136808,6.03533554985,5.29597957714,0.0,36.43363367,38.8072253906,38.0212983183,26.455779158,0.0,11.5655191603
 11/19  22:00:00,91.7582539253,6.03963919612,5.28872394866,0.0,36.0963922311,36.7877557581,38.2066679372,26.6398796621,0.0,11.566788275
 11/19  23:00:00,68.221684433,5.75150251547,3.36001639651,0.0,30.9507766546,20.6087787026,40.9958923166,29.3752058477,0.0,11.6206864689
 11/19  24:00:00,44.1222356039,5.53675366395,1.91026549799,0.0,17.4250845679,11.7056064465,44.4079211934,32.8549258634,0.0,11.55299533
 11/20  01:00:00,36.2140514424,5.47133521917,1.4955790293,0.0,11.6412384099,10.0650221343,38.5982816546,32.8310819251,0.0,5.76719972946
 11/20  02:00:00,34.270677103,5.41845907942,1.14923654445,0.016648810487,10.0992000411,10.047477231,33.9378312059,33.9178312059,0.0,0.02
 11/20  03:00:00,32.2062874991,5.37227664541,0.805384272232,0.201849701092,8.25718729233,10.0299323277,42.8485450303,37.0878256382,0.0,5.76071939205
 11/20  04:00:00,32.2606234859,5.35376265963,0.59566517503,0.484417508227,8.25718729233,10.0299323277,44.5420685047,38.7816696394,0.0,5.76039886534
 11/20  05:00:00,34.3142904982,5.34701463684,0.421853765549,1.11193192545,8.25718729233,11.6354268332,46.5415576164,40.7745167559,0.0,5.76704086045
 11/20  06:00:00,42.6242020546,5.36293293595,0.352811134716,1.89498383795,12.1011305571,15.3678112995,49.3851097002,43.5978074374,0.0,5.78730226276
 11/20  07:00:00,72.7258368148,5.54510116746,1.88336353369,0.755082113369,19.7275818095,37.2640762949,61.5281144738,44.106316199,0.0,17.4217982748
 11/20  08:00:00,84.9594256065,5.72706655585,3.21262810292,0.40889979005,24.3117294858,51.2795993405,56.4166881092,38.9133708147,0.0,17.5033172945
 11/20  09:00:00,72.3564104488,5.47282684439,1.72373444908,0.824623614986,23.6694662846,40.6342015617,57.7181481928,28.2288545387,0.0,29.4892936541
 11/20  10:00:00,69.3907747324,5.46738162522,3.78984184214,0.805970447615,23.6694662846,35.6302164847,70.356353782,22.9513659812,18.025,29.3799878007
 11/20  11:00:00,51.9281715871,5.40494857029,3.51953714025,1.27300480344,18.7433767983,22.9618409725,60.771477515,19.2883897107,18.025,23.4580878043
 11/20  12:00:00,51.6297804675,5.38588992813,3.45247597107,1.06317286411,18.7433767983,22.9618409725,58.0852306246,16.6573162161,18.025,23.4029144085
 11/20  13:00:00,51.2200130295,5.37492789718,3.38354561857,0.689849693806,18.5889407304,23.1597249699,54.7254161412,13.2995567438,18.025,23.4008593974
 11/20  14:00:00,51.3569196015,5.39138419332,3.53439947572,0.412945271938,18.7433767983,23.2517909448,52.8116754867,11.3876485313,18.025,23.3990269555
 11/20  15:00:00,51.4551176965,5.41325420706,3.74811447721,0.275558085394,18.7433767983,23.2517909448,51.9964325391,10.5741967985,18.025,23.3972357406
 11/20  16:00:00,51.0154155509,5.3978135632,3.67153133693,0.217829270961,18.7433767983,22.9618409725,53.277991036,11.8575414997,18.025,23.3954495363
 11/20  17:00:00,60.1700905368,5.38025969169,2.765800961,0.192451213499,18.7433767983,27.431320555,36.8652910024,13.0731354535,18.025,5.76715554891
 11/20  18:00:00,73.3116978208,5.495278117,1.88031825433,0.0320847525218,17.6635504202,40.6971502883,19.643782818,13.8636706016,0.0,5.78011221643
 11/20  19:00:00,80.6968646239,5.58484616897,2.70269746758,0.0,27.5259009287,37.3340067412,33.0966217018,15.6963995602,0.0,17.4002221416
 11/20  20:00:00,83.7272220366,5.66882936694,3.32406149662,0.0,33.8341110165,33.3544677425,21.2620393832,15.468640541,0.0,5.79339884221
 11/20  21:00:00,92.8245948362,5.80991554587,4.126188525,0.0,36.5179666069,38.8247702939,29.6970167385,18.1322438872,0.0,11.5647728513
 11/20  22:00:00,87.4262378122,5.83938017356,4.21295329291,0.0,32.965339924,36.8579353714,37.9042489183,20.4842095899,0.0,17.4200393283
 11/20  23:00:00,61.9494384596,5.59780445266,2.52522431625,0.0,25.6355707503,20.6438685092,28.0102109972,22.2095937509,0.0,5.80061724635
 11/20  24:00:00,40.972330744,5.42431565832,1.23200023932,0.043022665041,15.0252895274,11.7056064465,36.0470274871,24.5192040526,0.0,11.5278234345
 11/21  01:00:00,35.752618708,5.38198085328,0.870632872399,0.252863534029,11.6412384099,10.0650221343,25.8054121331,25.7854121331,0.0,0.02
 11/21  02:00:00,34.1964611957,5.36010525673,0.650482119064,0.499535147072,10.0992000411,10.047477231,32.0307803016,26.2700522665,0.0,5.76072803503
 11/21  03:00:00,32.3330031205,5.33770043122,0.44924245482,0.719277517053,8.25718729233,10.0299323277,32.4541483315,26.6935851589,0.0,5.76056317263
 11/21  04:00:00,32.6076263986,5.33409616339,0.336955372692,1.1097948461,8.25718729233,10.0299323277,27.0849033548,27.0649033548,0.0,0.02
 11/21  05:00:00,34.464956703,5.33317741331,0.256202575593,1.44208130038,8.25718729233,11.6354268332,33.1453213656,27.3778897679,0.0,5.76743159773
 11/21  06:00:00,42.5298974555,5.34434671435,0.223281420949,1.94878220443,12.1011305571,15.3678112995,41.9516019708,30.3968040964,0.0,11.5547978744
 11/21  07:00:00,72.579933022,5.52588773227,1.82711586501,0.68462595188,19.7275818095,37.2640762949,44.5234381459,32.9016504627,0.0,11.6217876832
 11/21  08:00:00,84.784446605,5.7048940506,3.1729234794,0.295772726606,24.3117294858,51.2795993405,53.3425283821,30.0100210233,0.0,23.3325073588
 11/21  09:00:00,72.6632927106,5.4874884779,2.30208694591,0.538478092167,23.6694662846,40.6342015617,47.9186048089,18.4274937227,0.0,29.4911110861
 11/21  10:00:00,70.2440273442,5.55971441774,5.0591119557,0.297607073961,23.6694662846,35.6302164847,59.1111756134,11.7029065401,18.025,29.3832690734
 11/21  11:00:00,52.530270968,5.51378310674,5.00769911754,0.278100812288,18.7433767983,22.9618409725,49.3314683299,7.84824847588,18.025,23.458219854
 11/21  12:00:00,52.8917741116,5.55275402667,5.42633328054,0.184439723431,18.7433767983,22.9618409725,45.7842313186,4.35825290437,18.025,23.4009784142
 11/21  13:00:00,53.413869088,5.60326650037,5.97281793223,0.0660911523813,18.5889407304,23.1597249699,45.0653784259,3.64125541886,18.025,23.399123007
 11/21  14:00:00,53.7947149359,5.63130162574,6.14208107171,0.00313539994248,18.7433767983,23.2517909448,41.5360573141,0.113125707613,18.025,23.3979316065
 11/21  15:00:00,53.952678253,5.64538196035,6.28909919535,0.0,18.7433767983,23.2517909448,41.419741345,0.0,18.025,23.394741345
 11/21  16:00:00,53.4116191056,5.61639184837,6.06697967516,0.0,18.7433767983,22.9618409725,42.8586605818,1.44049971594,18.025,23.3931608658
 11/21  17:00:00,61.5507821186,5.52173975156,4.19745938313,0.0,18.7433767983,27.431320555,29.776453602,5.98430385205,18.025,5.76714975
 11/21  18:00:00,74.2323376206,5.6109272603,2.71738543481,0.0,17.6635504202,40.6971502883,17.8754107473,12.0947939717,0.0,5.78061677563
 11/21  19:00:00,81.5263348366,5.70277795087,3.41422313941,0.0,27.5259009287,37.3340067412,28.0851176391,16.4772132205,0.0,11.6079044186
 11/21  20:00:00,84.5508703552,5.78933756413,4.02718853321,0.0,33.8341110165,33.3544677425,28.9680772561,17.400134944,0.0,11.567942312
 11/21  21:00:00,93.8207647592,5.94497221754,4.9872910736,0.0,36.5179666069,38.8247702939,31.9513279224,20.3856136086,0.0,11.5657143138
 11/21  22:00:00,88.4693956076,5.97664137229,5.1188347844,0.0,32.965339924,36.8579353714,33.4544234124,21.8327418972,0.0,11.6216815152
 11/21  23:00:00,62.5184648578,5.67120808133,3.02083369298,0.0,25.6355707503,20.6438685092,35.7858835069,24.2045534877,0.0,11.5813300192
 11/21  24:00:00,41.3981742122,5.48249973961,1.64267585578,0.0,15.0252895274,11.7056064465,31.7494175322,25.9754322221,0.0,5.77398531003
 11/22  01:00:00,35.9310335908,5.42249990702,1.1957562836,0.0656297202567,11.6412384099,10.0650221343,33.3376226265,27.5702331529,0.0,5.76738947358
 11/22  02:00:00,34.1788035656,5.38397119735,0.881707205287,0.226781242341,10.0992000411,10.047477231,35.8660042113,30.1052646969,0.0,5.76073951437
 11/22  03:00:00,32.2715977661,5.36012619024,0.666105545291,0.418579618629,8.25718729233,10.0299323277,36.0056494207,30.2447924894,0.0,5.76085693132
 11/22  04:00:00,32.3102111496,5.35480017706,0.611462808824,0.517164897476,8.25718729233,10.0299323277,27.7215496874,27.7015496874,0.0,0.02
 11/22  05:00:00,34.2265969362,5.35055415055,0.489112487425,0.953428632756,8.25718729233,11.6354268332,34.9904527765,29.2230006645,0.0,5.76745211209
 11/22  06:00:00,42.2163500851,5.36048773246,0.473252146314,1.36911448492,12.1011305571,15.3678112995,43.0116385103,31.4570677711,0.0,11.5545707392
 11/22  07:00:00,72.7217204589,5.57379694032,2.24366579766,0.361938224841,19.7275818095,37.2640762949,41.4086724153,29.7865413067,0.0,11.6221311086
 11/22  08:00:00,85.2117611042,5.77594268401,3.72809091879,0.0968460622565,24.3117294858,51.2795993405,47.8686248024,24.5350646211,0.0,23.3335601813
 11/22  09:00:00,72.7961396194,5.51725131415,2.70664692504,0.236987255195,23.6694662846,40.6342015617,44.813826011,15.3199891876,0.0,29.4938368233
 11/22  10:00:00,70.1313491475,5.53221662799,5.11374087067,0.157786409603,23.6694662846,35.6302164847,57.8339996336,10.4227583699,18.025,29.3862412636
 11/22  11:00:00,52.0449309953,5.4405144922,4.64666876257,0.227052048641,18.7433767983,22.9618409725,49.9081164835,8.42230228109,18.025,23.4608142024
 11/22  12:00:00,52.7563545943,5.53332456652,5.33419262782,0.160584820605,18.7433767983,22.9618409725,47.0263057205,5.59824100294,18.025,23.4030647176
 11/22  13:00:00,53.1885076114,5.57610590997,5.7693638372,0.071339273866,18.5889407304,23.1597249699,46.0670850412,4.64187483556,18.025,23.4002102056
 11/22  14:00:00,53.6011608701,5.61050296963,5.96186191991,0.010593734524,18.7433767983,23.2517909448,42.3248936982,0.901049287447,18.025,23.3988444107
 11/22  15:00:00,53.6701962012,5.61294890569,6.03904482948,0.0,18.7433767983,23.2517909448,41.9194206958,0.498572894632,18.025,23.3958478012
 11/22  16:00:00,52.8749433537,5.56157301567,5.5851174652,0.0,18.7433767983,22.9618409725,44.0431867164,2.62371968907,18.025,23.3944670273
 11/22  17:00:00,61.6510493183,5.51714816977,4.30231258828,0.0,18.7433767983,27.431320555,28.4599085956,4.66764075043,18.025,5.76726784514
 11/22  18:00:00,74.866462645,5.64390826068,3.3185211413,0.0,17.6635504202,40.6971502883,12.8830110504,7.10221113916,0.0,5.78079991123
 11/22  19:00:00,82.4109596877,5.76606788473,4.23554263567,0.0,27.5259009287,37.3340067412,21.4425355801,9.83412428015,0.0,11.6084113
 11/22  20:00:00,85.9393690985,5.89709810019,5.3079155981,0.0,33.8341110165,33.3544677425,19.6302651587,8.06174360922,0.0,11.5685215495
 11/22  21:00:00,95.6854735785,6.10429697147,6.69266393372,0.0,36.5179666069,38.8247702939,19.9545615322,8.38821026334,0.0,11.5663512688
 11/22  22:00:00,90.5927269532,6.17222863932,7.04656163838,0.0,32.965339924,36.8579353714,20.3181794667,8.6955910005,0.0,11.6225884662
 11/22  23:00:00,64.1995525594,5.82758776805,4.54552941346,0.0,25.6355707503,20.6438685092,21.8755136422,10.2933671127,0.0,11.5821465295
 11/22  24:00:00,42.4321578056,5.58180921615,2.57734271841,0.0,15.0252895274,11.7056064465,18.6316730935,12.8575342967,0.0,5.77413879678
 11/23  01:00:00,38.0079774199,5.51669768767,1.92480648514,0.0,12.925468867,10.100111941,21.6448138722,15.8772453023,0.0,5.76756856997
 11/23  02:00:00,37.7921627606,5.49374703696,1.73316447209,0.0,12.925468867,10.100111941,22.0604109682,16.2996125039,0.0,5.7607984643
 11/23  03:00:00,32.7792703746,5.44585621183,1.3872006081,0.0,8.34152022915,10.0650221343,22.7090166176,16.9482206555,0.0,5.76079596208
 11/23  04:00:00,32.6101343926,5.42495526741,1.23896862324,0.0,8.34152022915,10.0650221343,16.7810082358,16.7610082358,0.0,0.02
 11/23  05:00:00,34.0888266971,5.4081000404,1.12779697868,0.0,8.34152022915,11.6705166398,23.2059795026,17.4385011723,0.0,5.7674783303
 11/23  06:00:00,38.0767581947,5.3840937497,0.967233898,0.0140902394635,8.80141237637,15.3678112995,25.6189233413,19.8457645643,0.0,5.77315877701
 11/23  07:00:00,58.5943689915,5.45257058013,1.45365137946,0.0,18.5082010057,25.6353820695,32.1012418418,20.5460549993,0.0,11.5551868425
 11/23  08:00:00,69.1492653155,5.64882072574,2.89300382219,0.0,19.4926561212,41.1001056674,35.3240221593,17.8998353769,0.0,17.4241867823
 11/23  09:00:00,96.2434761291,5.92901022576,5.94925567894,0.0,26.3286599382,57.9988325916,46.2530843451,10.6498750868,0.0,35.6032092583
 11/23  10:00:00,81.8847160781,5.77225580786,7.02117730475,0.0,26.2443270014,42.8153538416,55.6641363994,8.14534907818,18.025,29.4937873212
 11/23  11:00:00,56.6936100662,5.58268712855,5.89456205502,0.0,21.7447113004,23.4437158914,54.754015158,7.33587314884,18.025,29.3931420092
 11/23  12:00:00,54.4935982564,5.58820727394,6.09127268419,0.0,19.3449162599,23.4437158914,45.6947309771,4.20931929837,18.025,23.4604116787
 11/23  13:00:00,55.4881646798,5.6871178724,6.84496872629,0.0,19.190480192,23.7425572507,44.2607327544,2.83011119062,18.025,23.4056215637
 11/23  14:00:00,55.3090031901,5.6697732775,6.65703133849,0.0,19.260583323,23.698576057,41.6559171407,0.226710352006,18.025,23.4042067887
 11/23  15:00:00,54.8534371418,5.62041014968,6.25082837865,0.0,19.260583323,23.698576057,42.0853377291,0.657370460977,18.025,23.4029672682
 11/23  16:00:00,54.3558384144,5.60048483698,6.06310477575,0.0,19.260583323,23.4086260847,43.5900207878,2.16325096431,18.025,23.4017698235
 11/23  17:00:00,63.6065775953,5.58923977396,5.22175231477,0.0,19.260583323,27.8781056672,26.0465358897,2.25430177927,18.025,5.76723411038
 11/23  18:00:00,73.3648444238,5.71513230204,4.34754796777,0.0,18.1807569449,37.5792895564,8.82383175038,3.04972471646,0.0,5.77410703392
 11/23  19:00:00,89.0500465106,5.95488759179,5.89931231673,0.0,32.6059821062,37.0465235296,11.8835908786,6.10282311558,0.0,5.78076776306
 11/23  20:00:00,90.8479631499,6.14884811078,7.27197149641,0.0,36.8143715336,33.066984531,18.1793505535,6.61201884039,0.0,11.5673317131
 11/23  21:00:00,97.9890967785,6.38084151512,8.82160852838,0.0,36.43363367,38.8072253906,19.1198197709,7.55238642943,0.0,11.5674333415
 11/23  22:00:00,95.5639955232,6.39285767654,8.74120453194,0.0,36.0963922311,36.7877557581,20.2316030915,8.66343228332,0.0,11.5681708082
 11/23  23:00:00,71.3909470144,6.04477401998,6.23594049408,0.0,30.9507766546,20.6087787026,21.2704153552,9.64792645703,0.0,11.6224888982
 11/23  24:00:00,46.4980026894,5.74624318446,4.07650365251,0.0,17.4250845679,11.7056064465,21.1297938126,9.57436567038,0.0,11.5554281422
 11/24  01:00:00,38.205332051,5.66533868779,3.29283426005,0.0,11.6412384099,10.0650221343,15.0798041813,9.31235865949,0.0,5.7674455218
 11/24  02:00:00,35.9874945992,5.60806715762,2.69307830255,0.0,10.0992000411,10.047477231,9.45706698529,9.43706698529,0.0,0.02
 11/24  03:00:00,33.8096299805,5.57248894149,2.4103469194,0.0,8.25718729233,10.0299323277,15.2720591461,9.51133082617,0.0,5.76072831988
 11/24  04:00:00,33.7273613052,5.56040845773,2.34015810246,0.0,8.25718729233,10.0299323277,14.446538409,8.68607254403,0.0,5.76046586499
 11/24  05:00:00,35.2988036888,5.55392804294,2.3113635166,0.0,8.25718729233,11.6354268332,13.9909442843,8.22367687358,0.0,5.7672674107
 11/24  06:00:00,43.0592533296,5.57511543794,2.47062502656,0.0,12.1011305571,15.3678112995,13.4355609148,7.64767025738,0.0,5.78789065738
 11/24  07:00:00,75.9871694961,5.97373926197,5.47107312903,0.0,19.7275818095,37.2640762949,25.2705533014,7.84511821635,0.0,17.4254350851
 11/24  08:00:00,90.6860435096,6.36690408337,8.70821907476,0.0,24.3117294858,51.2795993405,23.7088558125,6.20110066843,0.0,17.5077551441
 11/24  09:00:00,77.3315475096,5.88165613961,7.11460592153,0.0,23.6694662846,40.6342015617,37.0552242258,1.6618470094,0.0,35.3933772164
 11/24  10:00:00,73.9681171757,5.82885421609,8.81163723623,0.0,23.6694662846,35.6302164847,42.8952919522,1.35577185806,18.025,23.5145200941
 11/24  11:00:00,54.6390680057,5.61538249927,7.29297247339,0.0,18.7433767983,22.9618409725,49.4779048022,2.12863912125,18.025,29.324265681
 11/24  12:00:00,54.6936700389,5.61389531626,7.35151210048,0.0,18.7433767983,22.9618409725,42.9717544456,1.54152002302,18.025,23.4052344226
 11/24  13:00:00,54.7339945477,5.61453093011,7.3477509388,0.0,18.5889407304,23.1597249699,43.2044872373,1.78102816266,18.025,23.3984590746
 11/24  14:00:00,55.0838040421,5.62399001242,7.44159976089,0.0,18.7433767983,23.2517909448,41.426098878,0.00566044641647,18.025,23.3954384315
 11/24  15:00:00,54.7870348207,5.59714123004,7.17167959008,0.0,18.7433767983,23.2517909448,35.5754698843,0.0,18.025,17.5504698843
 11/24  16:00:00,54.3732362412,5.59991115614,7.04506314,0.0,18.7433767983,22.9618409725,42.2555302672,0.821563997746,18.025,23.4089662695
 11/24  17:00:00,63.7405448194,5.62511411407,6.28384116864,0.0,18.7433767983,27.431320555,25.2838223586,1.49216978017,18.025,5.76665257839
 11/24  18:00:00,77.006974224,5.8082937936,5.2946339948,0.0,17.6635504202,40.6971502883,14.6801009972,3.13823214045,0.0,11.5418688568
 11/24  19:00:00,84.4876713947,5.9603400072,6.11795677809,0.0,27.5259009287,37.3340067412,18.7622627565,7.15263976354,0.0,11.609622993
 11/24  20:00:00,87.8247493247,6.09274540435,6.99762900857,0.0,33.8341110165,33.3544677425,20.0868567432,8.51841160402,0.0,11.5684451392
 11/24  21:00:00,97.4439574833,6.31116270493,8.24426016887,0.0,36.5179666069,38.8247702939,22.5925124288,11.0264171023,0.0,11.5660953265
 11/24  22:00:00,92.2195398153,6.37229174253,8.47327762961,0.0,32.965339924,36.8579353714,23.4598552237,11.8360564414,0.0,11.6237987823
 11/24  23:00:00,65.4350966817,5.97424330376,5.63439231221,0.0,25.6355707503,20.6438685092,24.3955018842,12.8126071539,0.0,11.5828947304
 11/24  24:00:00,43.1866327646,5.66489468539,3.24871964335,0.0,15.0252895274,11.7056064465,19.6948216764,13.9205451469,0.0,5.77427652948
 11/25  01:00:00,38.6740870312,5.60354759114,2.62347698138,0.0,12.8411359301,10.0650221343,20.0424610275,14.2751324026,0.0,5.7673286249
 11/25  02:00:00,38.4179648287,5.57956794276,2.39255928648,0.0,12.8411359301,10.0650221343,20.1676164853,14.4069028063,0.0,5.76071367901
 11/25  03:00:00,33.3993916432,5.52946873701,2.04312660417,0.0,8.25718729233,10.0299323277,14.4683074175,14.4483074175,0.0,0.02
 11/25  04:00:00,33.2102565641,5.50619722439,1.87726208653,0.0,8.25718729233,10.0299323277,20.3354676428,14.5745896356,0.0,5.76087800722
 11/25  05:00:00,34.6429660273,5.485512814,1.7239349136,0.0,8.25718729233,11.6354268332,21.1147491146,15.3475391817,0.0,5.76720993281
 11/25  06:00:00,38.5641025244,5.45836793198,1.51380381816,0.0,8.71707943955,15.3327214929,22.6686907723,16.8944634229,0.0,5.77422734939
 11/25  07:00:00,59.2655092311,5.53758661758,2.0397546555,0.0,18.5082010057,25.6353820695,29.4789239252,17.9229801635,0.0,11.5559437617
 11/25  08:00:00,69.6635454723,5.72870543234,3.44679115606,0.0,19.4083231844,41.0650158608,29.6316334972,18.0078482874,0.0,11.6237852099
 11/25  09:00:00,96.7870617714,6.01301981007,6.40878675515,0.0,26.3286599382,57.9988325916,55.5733962075,14.0330892726,0.0,41.5403069349
 11/25  10:00:00,81.8053730573,5.77510421807,6.81953426178,0.0,26.3286599382,42.8504436482,61.3151490223,13.7916058886,18.025,29.4985431337
 11/25  11:00:00,55.7610931465,5.51675851456,5.02795153808,0.0,21.7447113004,23.4437158914,63.493817848,16.073164568,18.025,29.39565328
 11/25  12:00:00,52.8459827704,5.47927581055,4.61228432159,0.0,19.3027497915,23.426170988,58.4679911013,16.9807727551,18.025,23.4622183462
 11/25  13:00:00,52.5128010524,5.45238564868,4.16403952618,0.0,19.1483137236,23.7250123474,59.0260156358,17.5949015246,18.025,23.4061141112
 11/25  14:00:00,52.4325686482,5.43351168733,3.95713617879,0.0,19.3027497915,23.7161209604,56.8330552764,15.4029552511,18.025,23.4051000254
 11/25  15:00:00,52.3051592125,5.42207530483,3.84116307852,0.0,19.3027497915,23.7161209604,56.729523176,15.3002389392,18.025,23.4042842368
 11/25  16:00:00,51.9358048889,5.412411881,3.77142202726,0.0,19.3027497915,23.426170988,57.9526104356,16.5241239061,18.025,23.4034865294
 11/25  17:00:00,61.1633967043,5.40095975883,2.90712836746,0.0,19.3027497915,27.8956505705,40.2262267081,16.4337124778,18.025,5.76751423027
 11/25  18:00:00,70.694622859,5.49548711791,1.83724608423,0.0,18.2229234133,37.5968344597,22.3135322735,16.5393331975,0.0,5.77419907599
 11/25  19:00:00,85.8344639167,5.63926489993,2.87991314654,0.0,32.690315043,37.0816133363,26.2312390963,20.4502996509,0.0,5.78093944536
 11/25  20:00:00,86.6772062461,5.73408881132,3.5159514172,0.0,36.8143715336,33.066984531,33.3566437893,21.7878253212,0.0,11.5688184681
 11/25  21:00:00,92.9083232936,5.86881926713,4.37225791727,0.0,36.3493007332,38.7721355839,34.4764220104,22.9082349969,0.0,11.5681870135
 11/25  22:00:00,90.8614165451,5.88523782269,4.42680047917,0.0,36.1807251679,36.8228455648,34.9082675793,23.339210278,0.0,11.5690573012
 11/25  23:00:00,67.846102592,5.67081349902,2.9456007691,0.0,31.0351095914,20.6438685092,35.934045902,24.3101474264,0.0,11.6238984755
 11/25  24:00:00,43.8202913606,5.48761835428,1.65739801593,0.0,17.4250845679,11.7056064465,36.7616189721,25.2055889622,0.0,11.5560300099
 11/26  01:00:00,37.355985267,5.44121874547,1.34827599567,0.0,12.925468867,10.100111941,31.2686836767,25.5008119309,0.0,5.76787174576
 11/26  02:00:00,37.1794661768,5.41478042235,1.16579378195,0.0336307889596,12.925468867,10.100111941,25.7893083432,25.7693083432,0.0,0.02
 11/26  03:00:00,32.2871893116,5.37335188004,0.87023187116,0.0973809960304,8.34152022915,10.0650221343,31.758440577,25.997303336,0.0,5.76113724101
 11/26  04:00:00,32.209206053,5.35494514711,0.728312327917,0.17972275821,8.34152022915,10.0650221343,32.0838067593,26.3229026788,0.0,5.76090408044
 11/26  05:00:00,33.8074089669,5.34374138388,0.631027429246,0.279693525491,8.34152022915,11.6705166398,32.4170092256,26.6492224561,0.0,5.76778676946
 11/26  06:00:00,37.9681731007,5.33346139229,0.53921730818,0.38413380541,8.80141237637,15.3678112995,31.9550249625,26.180372059,0.0,5.7746529035
 11/26  07:00:00,58.4014627794,5.40083974397,1.05412954604,0.258321017567,18.5082010057,25.6353820695,31.7678956183,25.9809915649,0.0,5.78690405334
 11/26  08:00:00,68.6137331925,5.58030215454,2.3732546631,0.0526840378641,19.4926561212,41.1001056674,41.6796252637,24.2534641642,0.0,17.4261610995
 11/26  09:00:00,95.0755032976,5.82974874735,4.88047863171,0.0,26.3286599382,57.9988325916,53.706423732,18.0914665432,0.0,35.6149571887
 11/26  10:00:00,80.2643459878,5.63217803544,5.54083889617,0.0,26.2443270014,42.8153538416,71.1888314501,17.7633283556,18.025,35.4005030945
 11/26  11:00:00,54.8247371064,5.41249477036,4.10542136411,0.0904293005144,21.7447113004,23.4437158914,65.2846946251,17.8601283079,18.025,29.3995663172
 11/26  12:00:00,52.2166378023,5.38885571957,3.84577474926,0.167864743545,19.3449162599,23.4437158914,59.1529174985,17.6610196332,18.025,23.4668978653
 11/26  13:00:00,52.1085961505,5.3764579493,3.56125328226,0.214793401194,19.190480192,23.7425572507,59.6645936,18.2325151584,18.025,23.4070784416
 11/26  14:00:00,52.0896007136,5.37627676239,3.52312139759,0.20798792093,19.260583323,23.698576057,57.1246088565,15.6956857285,18.025,23.403923128
 11/26  15:00:00,52.3269964484,5.41548406083,3.80218576297,0.127111655863,19.260583323,23.698576057,56.282190701,14.8562739409,18.025,23.4009167601
 11/26  16:00:00,51.8466980775,5.39108004928,3.6068486987,0.156504110293,19.260583323,23.4086260847,58.1575552956,16.7322208679,18.025,23.4003344277
 11/26  17:00:00,60.9382074223,5.36315545972,2.58261558336,0.196833677677,19.260583323,27.8781056672,40.6484419222,16.8556918268,18.025,5.76775009534
 11/26  18:00:00,70.2639836184,5.44004118454,1.45513447964,0.0666224909142,18.1807569449,37.5792895564,22.8518214399,17.0773346862,0.0,5.77448675371
 11/26  19:00:00,85.3803084168,5.58863341601,2.59580534117,0.0,32.6059821062,37.0465235296,25.7234703893,19.9423644627,0.0,5.78110592657
 11/26  20:00:00,86.4268743436,5.690275656,3.30942009823,0.0,36.8143715336,33.066984531,32.0371841892,20.4680613224,0.0,11.5691228668
 11/26  21:00:00,92.9032677999,5.83529135663,4.2812997366,0.0,36.43363367,38.8072253906,31.8969540681,20.3282793528,0.0,11.5686747152
 11/26  22:00:00,90.6586010668,5.85873795028,4.36989634154,0.0,36.0963922311,36.7877557581,25.8291574672,20.0345709204,0.0,5.79458654679
 11/26  23:00:00,67.6118261089,5.64391997141,2.8576224023,0.0,30.9507766546,20.6087787026,37.2750632493,19.8482551338,0.0,17.4268081155
 11/26  24:00:00,43.7146718815,5.46628421129,1.57310321201,0.0,17.4250845679,11.7056064465,31.6091105471,20.0528594278,0.0,11.5562511193
 11/27  01:00:00,35.9593533625,5.42675480903,1.28437656857,0.00104693382429,11.6412384099,10.0650221343,24.9617976497,19.1939916051,0.0,5.76780604454
 11/27  02:00:00,34.2278711144,5.40082823618,1.1000193897,0.0406612128679,10.0992000411,10.047477231,18.7561909168,18.7361909168,0.0,0.02
 11/27  03:00:00,32.2393568436,5.37847024547,0.931406173118,0.10267308034,8.25718729233,10.0299323277,24.6826972034,18.9215348814,0.0,5.76116232196
 11/27  04:00:00,32.2094772584,5.37167125249,0.882294460983,0.128705281692,8.25718729233,10.0299323277,23.7056615848,17.9447187736,0.0,5.7609428112
 11/27  05:00:00,33.7956666004,5.3673178697,0.853972998308,0.140847077003,8.25718729233,11.6354268332,23.1504709902,17.3834142519,0.0,5.76705673831
 11/27  06:00:00,41.5000954188,5.38403497285,0.991391493068,0.11112656651,12.1011305571,15.3678112995,22.2821674663,16.4938574374,0.0,5.78831002886
 11/27  07:00:00,73.2316312635,5.66176888433,3.02745617296,0.0,19.7275818095,37.2640762949,34.0945095261,16.6666260648,0.0,17.4278834613
 11/27  08:00:00,85.9408332593,5.86310220958,4.46674484699,0.0,24.3117294858,51.2795993405,33.7794380706,16.26815433,0.0,17.5112837406
 11/27  09:00:00,73.5749413047,5.5918637835,3.64774800489,0.0,23.6694662846,40.6342015617,46.8917318409,11.4874749574,0.0,35.4042568835
 11/27  10:00:00,70.2750903699,5.55482234444,5.39260967599,0.0,23.6694662846,35.6302164847,52.5856052378,11.0399999184,18.025,23.5206053195
 11/27  11:00:00,51.1485811247,5.37285852702,4.03291842859,0.0120675498106,18.7433767983,22.9618409725,62.008989978,14.6545760927,18.025,29.3294138853
 11/27  12:00:00,50.81095986,5.34743458661,3.6497608089,0.0854866620998,18.7433767983,22.9618409725,57.8227199466,16.3874349314,18.025,23.4102850152
 11/27  13:00:00,50.6135347415,5.33983228813,3.37538792478,0.126588122476,18.5889407304,23.1597249699,57.0500412207,15.6210323234,18.025,23.4040088973
 11/27  14:00:00,50.7305394693,5.32792241064,3.16963591924,0.214752361365,18.7433767983,23.2517909448,57.2724883478,15.8463082528,18.025,23.401180095
 11/27  15:00:00,50.678601652,5.31948503385,3.04356155933,0.297326220958,18.7433767983,23.2517909448,57.5976065972,16.1742467301,18.025,23.3983598671
 11/27  16:00:00,50.4400164896,5.3230533964,3.04823376605,0.340450455302,18.7433767983,22.9618409725,58.8856094817,17.4626232952,18.025,23.3979861865
 11/27  17:00:00,59.8584948248,5.33628097794,2.33660639943,0.353995708905,18.7433767983,27.431320555,41.0625087774,17.2696632032,18.025,5.76784557423
 11/27  18:00:00,73.0348256671,5.45356846562,1.53769900222,0.13948558991,17.6635504202,40.6971502883,24.3030356364,18.5215976901,0.0,5.78143794633
 11/27  19:00:00,80.2048078174,5.53607396519,2.19937803584,0.0599328929985,27.5259009287,37.3340067412,34.3226252032,22.713131048,0.0,11.6094941552
 11/27  20:00:00,83.1205576582,5.60767227515,2.75145433113,0.0270209726275,33.8341110165,33.3544677425,35.087862678,23.5176066299,0.0,11.5702560481
 11/27  21:00:00,92.3340629259,5.74646402724,3.65947307355,0.0395581393408,36.5179666069,38.8247702939,36.9168933447,25.3488087093,0.0,11.5680846355
 11/27  22:00:00,87.0869216537,5.78970469555,3.87497207083,0.0482251673112,32.965339924,36.8579353714,37.2693749215,25.6437014049,0.0,11.6256735166
 11/27  23:00:00,61.6648142443,5.55936987199,2.22033083352,0.0586161860384,25.6355707503,20.6438685092,38.0961867532,26.5121656282,0.0,11.584021125
 11/27  24:00:00,40.9913931714,5.40340922519,1.02099984875,0.293943280248,15.0252895274,11.7056064465,39.1243081433,27.5947884415,0.0,11.5295197018
 11/28  01:00:00,35.8932977202,5.36655176178,0.701265343655,0.578300436585,11.6412384099,10.0650221343,28.1189248563,28.0989248563,0.0,0.02
 11/28  02:00:00,34.2661035492,5.3414369589,0.48689385155,0.751405656,10.0992000411,10.047477231,34.2802817364,28.5191457716,0.0,5.76113596479
 11/28  03:00:00,32.3353419462,5.31911696728,0.298421231047,0.890992190644,8.25718729233,10.0299323277,34.6320180136,28.8710766886,0.0,5.760941325
 11/28  04:00:00,32.4717335623,5.31250409202,0.195619048098,1.13680076735,8.25718729233,10.0299323277,35.2867827993,29.5260469411,0.0,5.76073585814
 11/28  05:00:00,34.3759656613,5.31820858662,0.157779325968,1.4664437081,8.25718729233,11.6354268332,29.7534852156,29.7334852156,0.0,0.02
 11/28  06:00:00,42.0058905501,5.32361619576,0.198968133867,1.46975364119,12.1011305571,15.3678112995,40.2803390475,28.7232387391,0.0,11.5571003084
 11/28  07:00:00,72.7226650174,5.55059064311,2.1364861187,0.493166269887,19.7275818095,37.2640762949,45.6455364294,28.2162707007,0.0,17.4292657287
 11/28  08:00:00,85.0038782296,5.72945782108,3.49020300578,0.173209544683,24.3117294858,51.2795993405,43.4263753995,25.9143997228,0.0,17.5119756767
 11/28  09:00:00,72.3086680011,5.44461136217,1.96367692737,0.565035329201,23.6694662846,40.6342015617,55.1788541761,19.7702082156,0.0,35.4086459605
 11/28  10:00:00,69.36325445,5.40937411553,3.90725759439,0.718953776551,23.6694662846,35.6302164847,61.0008916956,19.4502851595,18.025,23.5256065361
 11/28  11:00:00,51.2228996347,5.30907711623,3.02653467895,1.15654356947,18.7433767983,22.9618409725,67.6357500366,20.2795724678,18.025,29.3311775688
 11/28  12:00:00,51.6281206035,5.32405447297,2.90145252936,1.6743306664,18.7433767983,22.9618409725,62.1742558135,20.7373811583,18.025,23.4118746552
 11/28  13:00:00,51.7118154131,5.33046327325,2.72765227532,1.88196853312,18.5889407304,23.1597249699,60.9750634026,19.5434700692,18.025,23.4065933334
 11/28  14:00:00,51.9842189632,5.33299755582,2.66689353758,1.96609415396,18.7433767983,23.2517909448,60.4272150198,18.9982592619,18.025,23.4039557579
 11/28  15:00:00,51.9542071911,5.33334167488,2.6487274123,1.9539043783,18.7433767983,23.2517909448,60.0625731386,18.6370603049,18.025,23.4005128337
 11/28  16:00:00,51.6848878151,5.33567949845,2.63968912826,1.9812353799,18.7433767983,22.9618409725,61.3850674462,19.959729928,18.025,23.4003375182
 11/28  17:00:00,60.864142321,5.33612522294,1.85081683244,1.84558137914,18.7433767983,27.431320555,43.8283995864,20.0355355796,18.025,5.76786400673
 11/28  18:00:00,72.93255389,5.3912017951,0.917034318209,0.720236485054,17.6635504202,40.6971502883,26.100970563,20.3193178147,0.0,5.78165274824
 11/28  19:00:00,80.1077426001,5.47813645921,1.72147248237,0.498694978134,27.5259009287,37.3340067412,35.439876095,23.8284586492,0.0,11.6114174458
 11/28  20:00:00,82.8831397929,5.54496292919,2.29476444304,0.308991206574,33.8341110165,33.3544677425,36.1068890467,24.5361320338,0.0,11.5707570129
 11/28  21:00:00,91.949688237,5.67735438593,3.24599496016,0.137759736122,36.5179666069,38.8247702939,37.6248281453,26.0555955203,0.0,11.569232625
 11/28  22:00:00,86.6289404648,5.71485276346,3.4244861978,0.115565685853,32.965339924,36.8579353714,43.8184855889,26.3906968146,0.0,17.4277887743
 11/28  23:00:00,61.3733607784,5.49753028866,1.75778894901,0.291531785484,25.6355707503,20.6438685092,38.9288632734,27.3452228293,0.0,11.5836404441
 11/28  24:00:00,40.9528319421,5.35188974114,0.570762297073,0.757132509858,15.0252895274,11.7056064465,34.1354679957,28.3607697323,0.0,5.7746982634
 11/29  01:00:00,35.8696919218,5.32303879354,0.310856808903,0.988610269804,11.6412384099,10.0650221343,34.5681027985,28.7999604852,0.0,5.76814231338
 11/29  02:00:00,34.7956756723,5.3294902683,0.214768991314,1.56504636121,10.0992000411,10.047477231,29.1763851574,29.1563851574,0.0,0.02
 11/29  03:00:00,33.6977239374,5.35245922345,0.148235482862,2.37021403905,8.25718729233,10.0299323277,35.2038084208,29.4427323501,0.0,5.76107607068
 11/29  04:00:00,34.1449001521,5.36456807699,0.11583158181,2.83768557669,8.25718729233,10.0299323277,35.4583131884,29.6970208715,0.0,5.76129231683
 11/29  05:00:00,36.290225021,5.37949424751,0.0944012932236,3.38279027717,8.25718729233,11.6354268332,37.292684917,31.5252066726,0.0,5.76747824443
 11/29  06:00:00,43.8599778743,5.37869927824,0.0994621976358,3.36825550229,12.1011305571,15.3678112995,37.2214534117,31.432902879,0.0,5.78855053261
 11/29  07:00:00,72.497182937,5.49066834286,1.62148991087,0.842586028998,19.7275818095,37.2640762949,47.5747651344,30.1450324615,0.0,17.4297326729
 11/29  08:00:00,84.7678365121,5.67216090749,3.06806730754,0.416579173203,24.3117294858,51.2795993405,45.4719989237,27.9600851626,0.0,17.5119137611
 11/29  09:00:00,72.0600303606,5.39448847916,1.37931593375,0.950866908952,23.6694662846,40.6342015617,57.4327647255,22.021793183,0.0,35.4109715425
 11/29  10:00:00,68.9046506143,5.36019014175,3.11591216217,1.10086689177,23.6694662846,35.6302164847,69.0627734443,21.6347604279,18.025,29.4030130164
 11/29  11:00:00,52.5647157067,5.35590965897,2.79576272526,2.68229294202,18.7433767983,22.9618409725,62.8383589152,21.3418452268,18.025,23.4715136884
 11/29  12:00:00,52.7089020195,5.36166909637,2.80624730017,2.81269658183,18.7433767983,22.9618409725,62.493274092,21.0531935875,18.025,23.4150805045
 11/29  13:00:00,52.5039443811,5.35970505147,2.64822002113,2.72428441989,18.5889407304,23.1597249699,61.2783933561,19.8434361816,18.025,23.4099571746
 11/29  14:00:00,52.4923703802,5.35280818051,2.59409549991,2.52722839307,18.7433767983,23.2517909448,60.551066887,19.1185231569,18.025,23.4075437301
 11/29  15:00:00,51.9853881291,5.33431712757,2.60588150935,2.02695089878,18.7433767983,23.2517909448,59.2260794041,17.7951689872,18.025,23.4059104169
 11/29  16:00:00,51.5098743922,5.32897915433,2.64044003473,1.81216644045,18.7433767983,22.9618409725,59.8980531459,18.4671333412,18.025,23.4059198047
 11/29  17:00:00,60.7759349173,5.33038267071,1.83780136985,1.77612306019,18.7433767983,27.431320555,43.177578566,19.3846881308,18.025,5.76789043527
 11/29  18:00:00,72.6701334869,5.36156933133,0.694014769579,0.71045858707,17.6635504202,40.6971502883,26.0660130072,20.2845967267,0.0,5.78141628047
 11/29  19:00:00,79.8459248004,5.44805852603,1.49625061028,0.492158332373,27.5259009287,37.3340067412,41.2199039955,23.8128947726,0.0,17.407009223
 11/29  20:00:00,82.6619133132,5.5179994711,2.09918624313,0.310296833732,33.8341110165,33.3544677425,30.333356215,24.5401206269,0.0,5.79323558808
 11/29  21:00:00,91.7185686694,5.64844079275,3.05138420707,0.130156918673,36.5179666069,38.8247702939,37.6348474131,26.0650461772,0.0,11.5698012359
 11/29  22:00:00,86.3805834973,5.68297064787,3.20780540399,0.115751864007,32.965339924,36.8579353714,43.8576583969,26.4275341256,0.0,17.4301242713
 11/29  23:00:00,61.1899401557,5.47254539361,1.57107767734,0.319795259585,25.6355707503,20.6438685092,38.9950019126,27.4100559051,0.0,11.5849460074
 11/29  24:00:00,40.8428056362,5.3341349001,0.433549965121,0.802068163544,15.0252895274,11.7056064465,34.2181644404,28.4430922329,0.0,5.77507220749
 11/30  01:00:00,35.8716649586,5.31998337203,0.250334327486,1.05415516001,11.6412384099,10.0650221343,34.6647604427,28.8966216096,0.0,5.76813883307
 11/30  02:00:00,34.7898649078,5.32839193095,0.187201808486,1.58789598528,10.0992000411,10.047477231,33.8477641226,28.0865710527,0.0,5.76119306994
 11/30  03:00:00,33.5310911534,5.34215275914,0.135870986314,2.22625084275,8.25718729233,10.0299323277,27.6906988021,27.6706988021,0.0,0.02
 11/30  04:00:00,33.9286087328,5.3555671491,0.109610708826,2.636611516,8.25718729233,10.0299323277,33.6735649096,27.9121295504,0.0,5.76143535917
 11/30  05:00:00,35.6236944776,5.35475756514,0.098639341013,2.73675162358,8.25718729233,11.6354268332,33.170860604,27.4030396857,0.0,5.76782091825
 11/30  06:00:00,43.0014818389,5.34988056956,0.111443087658,2.52658790654,12.1011305571,15.3678112995,32.6228192065,26.8343878238,0.0,5.78843138275
 11/30  07:00:00,72.3680232144,5.49252042446,1.72287921129,0.610173451475,19.7275818095,37.2640762949,43.5967434536,26.1682381496,0.0,17.428505304
 11/30  08:00:00,86.7028704067,5.69483391381,3.34107309105,0.171907695826,24.3117294858,51.2795993405,46.2072067528,22.8615836751,0.0,23.3456230777
 11/30  09:00:00,72.11070661,5.40597259153,1.81124440479,0.558116303652,23.6694662846,40.6342015617,46.131273998,16.61737627,0.0,29.513897728
 11/30  10:00:00,69.2401856916,5.40288376151,3.91266272379,0.596949326992,23.6694662846,35.6302164847,63.2057478678,15.7770185817,18.025,29.4037292861
 11/30  11:00:00,51.0641299487,5.30374496703,3.24158326684,0.788042155047,18.7433767983,22.9618409725,56.7322931085,15.2344817478,18.025,23.4728113607
 11/30  12:00:00,50.959863355,5.30023627886,3.17699661164,0.754336674139,18.7433767983,22.9618409725,55.8751090964,14.4355859631,18.025,23.4145231333
 11/30  13:00:00,50.8646335239,5.2999107129,3.09541074548,0.697569352868,18.5889407304,23.1597249699,54.6507433951,13.2112960103,18.025,23.4144473848
 11/30  14:00:00,50.9143189848,5.29944321337,2.95790637113,0.638725239527,18.7433767983,23.2517909448,53.9132022483,12.473606705,18.025,23.4145955433
 11/30  15:00:00,50.8777589818,5.30070911937,2.96873814515,0.590067527226,18.7433767983,23.2517909448,53.6526302373,12.2128597372,18.025,23.4147705001
 11/30  16:00:00,50.5853877769,5.29939876839,3.01039792299,0.547296924291,18.7433767983,22.9618409725,54.8058262085,13.3658871489,18.025,23.4149390595
 11/30  17:00:00,59.8647975985,5.30694817174,2.20286960611,0.523353791989,18.7433767983,27.431320555,38.0542733425,14.2613194309,18.025,5.76795391161
 11/30  18:00:00,72.8358392698,5.41009772047,1.28506847206,0.236575241474,17.6635504202,40.6971502883,26.4845095197,14.9411247071,0.0,11.5433848126
 11/30  19:00:00,80.0982210914,5.50353473758,2.11514454549,0.0700759417056,27.5259009287,37.3340067412,29.8943167232,18.2815737989,0.0,11.6127429243
 11/30  20:00:00,82.9414012674,5.56941452682,2.61705084743,0.0204948419498,33.8341110165,33.3544677425,31.3093530597,19.7382981772,0.0,11.5710548825
 11/30  21:00:00,92.142095648,5.70337576443,3.5221391824,0.0279821196664,36.5179666069,38.8247702939,33.179858824,21.61084826,0.0,11.569010564
 11/30  22:00:00,86.7831759598,5.73501047085,3.63285159511,0.0412454026294,32.965339924,36.8579353714,34.4168106982,22.7907096762,0.0,11.626101022
 11/30  23:00:00,61.2951848262,5.5062895036,1.8982169036,0.0641439709054,25.6355707503,20.6438685092,36.5700907754,24.9847323496,0.0,11.5853584258
 11/30  24:00:00,40.6781823684,5.35010269769,0.628621595909,0.426398025549,15.0252895274,11.7056064465,33.0681593288,27.2930060943,0.0,5.77515323445
 12/01  01:00:00,35.6150056389,5.31403924025,0.295927986063,0.757841591291,11.6412384099,10.0650221343,34.805476797,29.0372165829,0.0,5.76826021407
