Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/01  02:00:00,34.1692523663,5.30473756016,0.176439090035,1.00169521131,10.0992000411,10.047477231,36.5169566275,30.7555750969,0.0,5.76138153067
 12/01  03:00:00,33.0476634883,5.32293765845,0.117966736014,1.77993598423,8.25718729233,10.0299323277,38.1891315079,32.4278990111,0.0,5.76123249685
 12/01  04:00:00,34.1448200545,5.35982353657,0.0917247918865,2.86645135272,8.25718729233,10.0299323277,34.5967690485,34.5767690485,0.0,0.02
 12/01  05:00:00,36.4978792642,5.38282055078,0.0716798773964,3.60982839704,8.25718729233,11.6354268332,41.528877946,35.7613707527,0.0,5.76750719328
 12/01  06:00:00,44.4762340901,5.39415690126,0.0696158678254,3.99887865435,12.1011305571,15.3678112995,48.3271203111,36.7700153294,0.0,11.5571049818
 12/01  07:00:00,72.3073654679,5.44092387948,1.17905600223,1.14491748368,19.7275818095,37.2640762949,53.9858738034,36.5554272696,0.0,17.4304465338
 12/01  08:00:00,86.553689871,5.64013322863,2.7825243477,0.635959963236,24.3117294858,51.2795993405,50.0508419249,32.5349374309,0.0,17.5159044939
 12/01  09:00:00,72.5633981181,5.46196991994,1.9419108034,0.824129093984,23.6694662846,40.6342015617,56.5770879485,21.1601773944,0.0,35.4169105542
 12/01  10:00:00,70.1118077377,5.52498857507,4.81728822914,0.441830838546,23.6694662846,35.6302164847,53.8817012819,12.3292671622,18.025,23.5274341197
 12/01  11:00:00,52.7528174199,5.50331864265,5.23035633189,0.28837442408,18.7433767983,22.9618409725,52.3739524458,5.01179474023,18.025,29.3371577056
 12/01  12:00:00,53.2462875232,5.55618577703,5.78931667564,0.172486144894,18.7433767983,22.9618409725,43.6528977526,2.21212186447,18.025,23.4157758881
 12/01  13:00:00,53.6037348858,5.60364323735,6.15714707578,0.0711988051435,18.5889407304,23.1597249699,43.877068263,2.4426823701,18.025,23.4093858929
 12/01  14:00:00,54.0302446922,5.64376123734,6.36414545026,0.00408899283966,18.7433767983,23.2517909448,41.4499682182,0.0159826094356,18.025,23.4089856087
 12/01  15:00:00,54.213298924,5.65908754145,6.53596242702,0.0,18.7433767983,23.2517909448,41.4327294762,0.0,18.025,23.4077294762
 12/01  16:00:00,53.5862716759,5.61873036365,6.23924204789,0.0,18.7433767983,22.9618409725,42.1459267481,0.710343514416,18.025,23.4105832337
 12/01  17:00:00,62.0913646228,5.5421360091,4.71759062416,0.0,18.7433767983,27.431320555,26.3023286774,2.50914287571,18.025,5.76818580173
 12/01  18:00:00,75.3785027373,5.68256718499,3.79182912107,0.0,17.6635504202,40.6971502883,9.64823524302,3.86655442653,0.0,5.78168081649
 12/01  19:00:00,82.3035633492,5.75895075158,4.13512611933,0.0,27.5259009287,37.3340067412,27.7933784044,10.3841439391,0.0,17.4092344653
 12/01  20:00:00,85.116298862,5.83073416113,4.55111295954,0.0,33.8341110165,33.3544677425,18.6712471383,12.8771673499,0.0,5.79407978847
 12/01  21:00:00,94.7225855752,6.02402573027,5.80995162695,0.0,36.5179666069,38.8247702939,25.2442234736,13.6733503017,0.0,11.5708731719
 12/01  22:00:00,89.8510146889,6.10771124686,6.36921627471,0.0,32.965339924,36.8579353714,30.1559386467,12.7265591437,0.0,17.429379503
 12/01  23:00:00,63.852731269,5.79845951093,4.22772592554,0.0,25.6355707503,20.6438685092,23.8588399798,12.273968633,0.0,11.5848713468
 12/01  24:00:00,42.2371616559,5.56423252584,2.39986353579,0.0,15.0252895274,11.7056064465,19.585948909,13.8107209738,0.0,5.77522793527
 12/02  01:00:00,37.8657092079,5.51413504565,1.90447401955,0.0,12.8411359301,10.0650221343,20.6416591092,14.8733725736,0.0,5.76828653563
 12/02  02:00:00,37.6621647402,5.49189362795,1.72440631643,0.0,12.8411359301,10.0650221343,21.1783971444,15.4170529223,0.0,5.76134422204
 12/02  03:00:00,32.6979278752,5.44840224192,1.4227016526,0.0,8.25718729233,10.0299323277,15.6993042637,15.6793042637,0.0,0.02
 12/02  04:00:00,32.5516179,5.42930667394,1.2954845324,0.0,8.25718729233,10.0299323277,21.7038252015,15.9426167093,0.0,5.76120849211
 12/02  05:00:00,34.0678908614,5.41703111428,1.2173032853,0.0,8.25718729233,11.6354268332,22.0524339657,16.2839464387,0.0,5.76848752697
 12/02  06:00:00,38.1611170038,5.40763221888,1.16150756314,0.0,8.71707943955,15.3327214929,21.6284329697,15.853297877,0.0,5.7751350927
 12/02  07:00:00,58.8270104226,5.47733260567,1.66144465424,0.0,18.5082010057,25.6353820695,29.0312282796,17.472685593,0.0,11.5585426866
 12/02  08:00:00,70.9752596734,5.65192856108,2.9511691549,0.0,19.4083231844,41.0650158608,30.0656025115,18.4377314348,0.0,11.6278710767
 12/02  09:00:00,97.3890046865,6.03549116403,6.98810971007,0.0,26.3286599382,57.9988325916,49.7271518447,8.15432261772,0.0,41.572829227
 12/02  10:00:00,84.5820299086,6.00331819735,9.3678732139,0.0,26.3286599382,42.8504436482,49.4886647183,1.94594925716,18.025,29.5177154611
 12/02  11:00:00,57.6985624464,5.62080555509,6.8613016023,0.0,21.7447113004,23.4437158914,49.0797614948,1.64347934222,18.025,29.4112821526
 12/02  12:00:00,55.0980612742,5.60134211402,6.74224064979,0.0,19.3027497915,23.426170988,48.1180539165,0.756762828025,18.025,29.3362910885
 12/02  13:00:00,55.3837744537,5.62061151978,6.86675024878,0.0,19.1483137236,23.7250123474,42.1801176813,0.746674072119,18.025,23.4084436092
 12/02  14:00:00,55.625190744,5.63405361992,6.94918011771,0.0,19.3027497915,23.7161209604,41.4338938172,0.0,18.025,23.4088938172
 12/02  15:00:00,55.4705238175,5.62688544638,6.80168141507,0.0,19.3027497915,23.7161209604,41.4311703898,0.0,18.025,23.4061703898
 12/02  16:00:00,55.1140290645,5.62797645726,6.73404552739,0.0,19.3027497915,23.426170988,41.7026427481,0.268388992543,18.025,23.4092537556
 12/02  17:00:00,63.9440754742,5.58745904004,5.50127174089,0.0,19.3027497915,27.8956505705,25.0787554486,1.28546813003,18.025,5.76828731856
 12/02  18:00:00,73.4508358644,5.70067776048,4.38822190998,0.0,18.2229234133,37.5968344597,8.11732446041,2.34202333953,0.0,5.77530112089
 12/02  19:00:00,89.1287747339,5.94090482774,5.87252978852,0.0,32.690315043,37.0816133363,11.6827789097,5.90081621355,0.0,5.78196269614
 12/02  20:00:00,90.5968976179,6.11682827575,7.0528273525,0.0,36.8143715336,33.066984531,18.2634343256,6.69174508839,0.0,11.5716892372
 12/02  21:00:00,97.373420755,6.32741601136,8.37868548354,0.0,36.3493007332,38.7721355839,19.7573777906,8.18574097072,0.0,11.5716368199
 12/02  22:00:00,95.2842646097,6.34759596211,8.38721460899,0.0,36.1807251679,36.8228455648,20.4416769081,8.8697532994,0.0,11.5719236087
 12/02  23:00:00,71.0769258389,5.9948279174,5.85229586568,0.0,31.0351095914,20.6438685092,21.190066068,9.56149731279,0.0,11.6285687552
 12/02  24:00:00,45.8592530063,5.68372320232,3.50018914378,0.0,17.4250845679,11.7056064465,22.2265895025,10.6681906332,0.0,11.5583988694
 12/03  01:00:00,39.0088570946,5.62114623866,2.82118296971,0.0,12.925468867,10.100111941,16.539522257,10.7710726499,0.0,5.76844960717
 12/03  02:00:00,38.6575487369,5.58986689507,2.50239205478,0.0,12.925468867,10.100111941,11.1974841218,11.1774841218,0.0,0.02
 12/03  03:00:00,33.6400951531,5.54111302722,2.15273034475,0.0,8.34152022915,10.0650221343,17.3067844112,11.5452732133,0.0,5.76151119786
 12/03  04:00:00,33.4770844956,5.52095179205,2.00987883076,0.0,8.34152022915,10.0650221343,17.4605163132,11.6995491739,0.0,5.76096713925
 12/03  05:00:00,34.9530981073,5.50502327688,1.89509055582,0.0,8.34152022915,11.6705166398,17.9220636009,12.1536391927,0.0,5.76842440822
 12/03  06:00:00,39.1076899613,5.50181499974,1.89446824494,0.0,8.80141237637,15.3678112995,16.1081351179,10.3325775138,0.0,5.77555760408
 12/03  07:00:00,59.965940849,5.60390600272,2.67379530887,0.0,18.5082010057,25.6353820695,21.2542366216,9.69622957277,0.0,11.5580070488
 12/03  08:00:00,72.6298985608,5.80804729531,4.3302494094,0.0,19.4926561212,41.1001056674,21.629567981,10.0010708076,0.0,11.6284971734
 12/03  09:00:00,99.7034991845,6.2424687497,9.09560535003,0.0,26.3286599382,57.9988325916,46.3186176916,4.73751128724,0.0,41.5811064043
 12/03  10:00:00,85.2112931883,6.05498100475,10.0648828867,0.0,26.2443270014,42.8153538416,49.7841557586,2.24183324318,18.025,29.5173225154
 12/03  11:00:00,60.5659254176,5.93417073842,9.41528851373,0.0,21.7447113004,23.4437158914,48.6832266653,1.24320023995,18.025,29.4150264254
 12/03  12:00:00,58.9919344483,6.03042463572,10.1473120101,0.0,19.3449162599,23.4437158914,47.5619914249,0.198828735137,18.025,29.3381626897
 12/03  13:00:00,59.1277313084,6.04576001085,10.1258414954,0.0,19.190480192,23.7425572507,42.0057063519,0.572227009098,18.025,23.4084793428
 12/03  14:00:00,58.5571940307,5.98822184108,9.58672161139,0.0,19.260583323,23.698576057,41.4334144477,0.0,18.025,23.4084144477
 12/03  15:00:00,58.5126203606,5.99594074716,9.53442908206,0.0,19.260583323,23.698576057,41.4315734825,0.0,18.025,23.4065734825
 12/03  16:00:00,57.5609272067,5.92910015643,8.93952643867,0.0,19.260583323,23.4086260847,42.3264517619,0.891583214159,18.025,23.4098685477
 12/03  17:00:00,65.9332558695,5.83950439204,7.29811375903,0.0,19.260583323,27.8781056672,25.9415427363,2.14830210911,18.025,5.76824062718
 12/03  18:00:00,75.2911195675,5.94645728874,6.04243126211,0.0,18.1807569449,37.5792895564,9.08535767058,3.31006305183,0.0,5.77529461874
 12/03  19:00:00,90.9224676257,6.18640642328,7.54013618891,0.0,32.6059821062,37.0465235296,12.5229531917,6.74095827878,0.0,5.78199491296
 12/03  20:00:00,92.4289809205,6.34794538376,8.65378318171,0.0,36.8143715336,33.066984531,18.8576842089,7.2857891762,0.0,11.5718950327
 12/03  21:00:00,99.1918398307,6.5393594193,9.86572814158,0.0,36.43363367,38.8072253906,20.1892851624,8.61738915536,0.0,11.5718960071
 12/03  22:00:00,96.7754337854,6.54748518998,9.79790704895,0.0,36.0963922311,36.7877557581,20.5958752408,9.02362232218,0.0,11.5722529186
 12/03  23:00:00,72.5113116747,6.18033594993,7.2205807663,0.0,30.9507766546,20.6087787026,21.0197870215,9.39063110299,0.0,11.6291559185
 12/03  24:00:00,47.2509823551,5.83936883553,4.7362638193,0.0,17.4250845679,11.7056064465,21.6116456473,10.0528410435,0.0,11.5588046038
 12/04  01:00:00,38.7751595445,5.7357944803,3.79215226813,0.0,11.6412384099,10.0650221343,15.4842460955,9.71564235238,0.0,5.7686037431
 12/04  02:00:00,36.5092781182,5.66903250043,3.15385531294,0.0,10.0992000411,10.047477231,9.73112418233,9.71112418234,0.0,0.02
 12/04  03:00:00,34.2392241782,5.62223535708,2.79015609062,0.0,8.25718729233,10.0299323277,15.4034621229,9.64180565148,0.0,5.76165647138
 12/04  04:00:00,34.0894472015,5.60302352835,2.65958885096,0.0,8.25718729233,10.0299323277,14.9963262872,9.23520126365,0.0,5.76112502359
 12/04  05:00:00,35.5686694406,5.58726440692,2.54783822669,0.0,8.25718729233,11.6354268332,14.9907929229,9.22217057827,0.0,5.76862234465
 12/04  06:00:00,43.5075137373,5.62181523548,2.87209160136,0.0,12.1011305571,15.3678112995,12.8156357575,7.02598233782,0.0,5.78965341971
 12/04  07:00:00,76.5249219128,6.04254198049,5.93986733812,0.0,19.7275818095,37.2640762949,25.4465855971,8.01445931884,0.0,17.4321262783
 12/04  08:00:00,92.4592719697,6.38568111301,8.57845116895,0.0,24.3117294858,51.2795993405,31.5442547461,8.19134270472,0.0,23.3529120414
 12/04  09:00:00,77.5706209241,5.94699718245,7.28819397808,0.0,23.6694662846,40.6342015617,32.7224358757,3.19553654638,0.0,29.5268993293
 12/04  10:00:00,75.427776411,6.03820508814,10.061840381,0.0,23.6694662846,35.6302164847,49.5074207848,2.06927839661,18.025,29.4131423882
 12/04  11:00:00,55.7458873291,5.79836421779,8.21673153916,0.0,18.7433767983,22.9618409725,50.978634622,3.6095062505,18.025,29.3441283715
 12/04  12:00:00,54.726435626,5.69052721799,7.30759366064,0.0,18.7433767983,22.9618409725,45.9657829737,4.52363704622,18.025,23.4171459275
 12/04  13:00:00,54.6883029209,5.67366823075,7.24287138554,0.0,18.5889407304,23.1597249699,46.1302875074,4.69355560615,18.025,23.4117319013
 12/04  14:00:00,54.8445077443,5.68626023633,7.13998346564,0.0,18.7433767983,23.2517909448,43.2169947451,1.78179456211,18.025,23.410200183
 12/04  15:00:00,54.8234232871,5.68831674577,7.11684266684,0.0,18.7433767983,23.2517909448,43.099191214,1.66631305864,18.025,23.4078781554
 12/04  16:00:00,54.3999475089,5.67412840879,6.99750515463,0.0,18.7433767983,22.9618409725,44.3591004724,2.92520889575,18.025,23.4088915766
 12/04  17:00:00,63.3453305593,5.65348614419,5.86019290981,0.0,18.7433767983,27.431320555,28.3733018644,4.5798883783,18.025,5.76841348614
 12/04  18:00:00,76.9039380452,5.84078205022,5.15902727612,0.0,17.6635504202,40.6971502883,11.9166472533,6.13416103995,0.0,5.78248621338
 12/04  19:00:00,84.5105250722,5.9892720606,6.11172491594,0.0,27.5259009287,37.3340067412,27.1685298134,9.75801435144,0.0,17.410515462
 12/04  20:00:00,88.0349224792,6.13314064603,7.16729918587,0.0,33.8341110165,33.3544677425,15.7337129473,9.93737078584,0.0,5.79634216145
 12/04  21:00:00,97.8553202875,6.36200238616,8.604677768,0.0,36.5179666069,38.8247702939,22.959529696,11.3882488469,0.0,11.5712808491
 12/04  22:00:00,92.7425169148,6.42817283111,8.94021015655,0.0,32.965339924,36.8579353714,29.134411663,11.7000520965,0.0,17.4343595664
 12/04  23:00:00,65.9508362188,6.02624742528,6.09800789105,0.0,25.6355707503,20.6438685092,23.7645390681,12.1787004621,0.0,11.585838606
 12/04  24:00:00,43.6777305991,5.71176277601,3.69288287271,0.0,15.0252895274,11.7056064465,18.5060449818,12.7305408254,0.0,5.77550415644
 12/05  01:00:00,37.8597590451,5.63915166223,2.97338942646,0.0,11.6412384099,10.0650221343,18.0738011473,12.3052675826,0.0,5.76853356469
 12/05  02:00:00,35.9163776183,5.60100302436,2.6289790246,0.0,10.0992000411,10.047477231,17.9725983043,12.2110317728,0.0,5.7615665315
 12/05  03:00:00,33.7821607052,5.56730219123,2.3880228954,0.0,8.25718729233,10.0299323277,12.0080193841,11.9880193841,0.0,0.02
 12/05  04:00:00,33.6543892056,5.55101514186,2.27653594523,0.0,8.25718729233,10.0299323277,17.2605847909,11.4991117303,0.0,5.76147306054
 12/05  05:00:00,35.1558544696,5.53811005001,2.18417269256,0.0,8.25718729233,11.6354268332,17.1621933183,11.394426537,0.0,5.76776678132
 12/05  06:00:00,43.0841363776,5.57583904936,2.49467993382,0.0,12.1011305571,15.3678112995,20.4033991809,8.84485531008,0.0,11.5585438708
 12/05  07:00:00,76.0433513056,5.98016046513,5.52066384717,0.0,19.7275818095,37.2640762949,19.5317519273,7.90323195312,0.0,11.6285199742
 12/05  08:00:00,92.9288085476,6.40488775073,9.02876038118,0.0,24.3117294858,51.2795993405,29.4764610814,6.12270623629,0.0,23.3537548451
 12/05  09:00:00,78.6875802921,6.02102648215,8.33110896249,0.0,23.6694662846,40.6342015617,30.544945927,1.01974840179,0.0,29.5251975252
 12/05  10:00:00,76.4650242099,6.08120456791,11.0560792487,0.0,23.6694662846,35.6302164847,47.4939553494,0.0553697811772,18.025,29.4135855682
 12/05  11:00:00,57.693781752,5.91922128494,10.0437610792,0.0,18.7433767983,22.9618409725,47.4799860814,0.10823796188,18.025,29.3467481195
 12/05  12:00:00,58.0274794054,5.97334779911,10.3258126074,0.0,18.7433767983,22.9618409725,41.4557732316,0.00916962213666,18.025,23.4216036095
 12/05  13:00:00,59.4228513579,6.13456489394,11.5165200588,0.0,18.5889407304,23.1597249699,41.7767109892,0.33801756086,18.025,23.4136934283
 12/05  14:00:00,60.1340147661,6.21362471812,11.9021208532,0.0,18.7433767983,23.2517909448,41.4404921859,0.0,18.025,23.4154921859
 12/05  15:00:00,60.472118509,6.22232996289,12.2315192473,0.0,18.7433767983,23.2517909448,41.4391610767,0.0,18.025,23.4141610767
 12/05  16:00:00,59.3039840305,6.14292575753,11.4327385114,0.0,18.7433767983,22.9618409725,41.4410091126,0.0,18.025,23.4160091126
 12/05  17:00:00,66.9348789449,6.00677496943,9.09644557133,0.0,18.7433767983,27.431320555,24.501730219,0.708338982887,18.025,5.76839123608
 12/05  18:00:00,79.8649294777,6.16109898182,7.79969233967,0.0,17.6635504202,40.6971502883,7.84261158723,2.06026959783,0.0,5.7823419894
 12/05  19:00:00,86.9749313205,6.27699085904,8.28839656432,0.0,27.5259009287,37.3340067412,21.8032418314,4.39297013418,0.0,17.4102716972
 12/05  20:00:00,90.0403229592,6.37688180478,8.92895071954,0.0,33.8341110165,33.3544677425,17.7721724479,6.20121315304,0.0,11.5709592949
 12/05  21:00:00,99.3312413671,6.55313681449,9.88945122587,0.0,36.5179666069,38.8247702939,14.6647290097,8.8698866631,0.0,5.7948423466
 12/05  22:00:00,93.7259513854,6.56829199724,9.78351377686,0.0,32.965339924,36.8579353714,27.711066127,10.276238472,0.0,17.434827655
 12/05  23:00:00,66.6898654962,6.13699241222,6.72628035345,0.0,25.6355707503,20.6438685092,23.7433479555,12.1557778476,0.0,11.5875701079
 12/05  24:00:00,44.1104387643,5.7816996609,4.05564704793,0.0,15.0252895274,11.7056064465,19.8191132799,14.0433339566,0.0,5.77577932328
 12/06  01:00:00,38.0014051138,5.66759498539,3.08658735296,0.0,11.6412384099,10.0650221343,20.7004412496,14.9324209317,0.0,5.76802031796
 12/06  02:00:00,35.866330811,5.60790599057,2.57202473392,0.0,10.0992000411,10.047477231,21.8919098243,16.1304464399,0.0,5.76146338437
 12/06  03:00:00,33.5763093054,5.55724165046,2.1922255547,0.0,8.25718729233,10.0299323277,22.9410987897,17.1792988703,0.0,5.76179991945
 12/06  04:00:00,33.2997331291,5.52409723146,1.94879629074,0.0,8.25718729233,10.0299323277,18.0683372867,18.0483372867,0.0,0.02
 12/06  05:00:00,34.6685936233,5.49515487774,1.73986242893,0.0,8.25718729233,11.6354268332,25.0611826475,19.2924003123,0.0,5.76878233522
 12/06  06:00:00,42.4108882301,5.51435011109,1.88291095161,0.0,12.1011305571,15.3678112995,29.2774979844,17.7178747848,0.0,11.5596231996
 12/06  07:00:00,74.1769639002,5.80166202609,3.83275568347,0.0,19.7275818095,37.2640762949,34.674191465,17.2381673085,0.0,17.4360241564
 12/06  08:00:00,88.873979685,6.01298076244,5.36582343816,0.0,24.3117294858,51.2795993405,34.601594122,17.0801235752,0.0,17.5214705468
 12/06  09:00:00,74.0327134806,5.67027497901,4.02698025153,0.0,23.6694662846,40.6342015617,49.1610316739,13.7279279113,0.0,35.4331037627
 12/06  10:00:00,70.6170679508,5.61705051585,5.67226412533,0.0,23.6694662846,35.6302164847,61.5786829825,14.1345505583,18.025,29.4191324243
 12/06  11:00:00,51.7601157102,5.45956948534,4.56974180794,0.0,18.7433767983,22.9618409725,57.1865784242,15.6792054184,18.025,23.4823730057
 12/06  12:00:00,51.4116560594,5.43498164766,4.24835002438,0.0,18.7433767983,22.9618409725,57.4674419124,16.0214796881,18.025,23.4209622243
 12/06  13:00:00,51.0428741448,5.41710240353,3.85399922939,0.0,18.5889407304,23.1597249699,57.2075129445,15.7616001063,18.025,23.4209128382
 12/06  14:00:00,51.0326625786,5.39665298179,3.61773416841,0.0,18.7433767983,23.2517909448,57.2252410304,15.7779647761,18.025,23.4222762543
 12/06  15:00:00,50.8116475921,5.37576170791,3.41761011302,0.0,18.7433767983,23.2517909448,58.0832798093,16.6346831089,18.025,23.4235967004
 12/06  16:00:00,50.4546581993,5.37196670726,3.33632523491,0.0180402488217,18.7433767983,22.9618409725,60.7031364579,19.2532176442,18.025,23.4249188137
 12/06  17:00:00,59.6223497511,5.36014319172,2.34973161623,0.0808222986369,18.7433767983,27.431320555,45.8705108176,22.0770277874,18.025,5.76848303027
 12/06  18:00:00,72.928435636,5.46544502747,1.49556476402,0.0632850011471,17.6635504202,40.6971502883,37.0230272236,25.4779744633,0.0,11.5450527604
 12/06  19:00:00,80.0413358753,5.53696141068,2.0473225851,0.0475023857634,27.5259009287,37.3340067412,43.2671564404,31.6513531958,0.0,11.6158032446
 12/06  20:00:00,82.8764268878,5.60078105172,2.51210338754,0.0290382915165,33.8341110165,33.3544677425,44.795888222,33.2224597585,0.0,11.5734284635
 12/06  21:00:00,91.836411976,5.71828204843,3.21758042485,0.0118871266142,36.5179666069,38.8247702939,47.8763765397,36.3046141332,0.0,11.5717624065
 12/06  22:00:00,86.4758910469,5.74415771038,3.29268622319,0.0648862035543,32.965339924,36.8579353714,55.2394588254,37.8045898665,0.0,17.4348689589
 12/06  23:00:00,61.4328347245,5.52268189855,1.79052928888,0.29301920111,25.6355707503,20.6438685092,51.1679296788,39.5801122746,0.0,11.5878174042
 12/06  24:00:00,41.1881491587,5.37128272407,0.639739205906,0.904028293718,15.0252895274,11.7056064465,47.509633172,41.7337559874,0.0,5.77587718457
 12/07  01:00:00,37.1618947733,5.36551316619,0.276261594564,2.2728920474,11.6412384099,10.0650221343,49.0659467067,43.2970836393,0.0,5.7688630674
 12/07  02:00:00,37.4311683759,5.40810328565,0.113834864279,4.22282896183,10.0992000411,10.047477231,45.0507019673,45.0307019673,0.0,0.02
 12/07  03:00:00,37.0479357684,5.45189345972,0.0732192479093,5.6959783024,8.25718729233,10.0299323277,52.1099556929,46.3483376613,0.0,5.76161803159
 12/07  04:00:00,38.0661642317,5.48228522259,0.0497037552189,6.70732871422,8.25718729233,10.0299323277,52.9607450864,47.1991933336,0.0,5.76155175274
 12/07  05:00:00,40.5869417147,5.51032503044,0.0392681545871,7.60376688989,8.25718729233,11.6354268332,54.1297676787,48.3610280496,0.0,5.76873962906
 12/07  06:00:00,48.0554939037,5.50591021944,0.03874318102,7.49720669824,12.1011305571,15.3678112995,51.9671052551,46.1776956512,0.0,5.78940960384
 12/07  07:00:00,74.892984105,5.5185268417,1.07818752079,3.7537118639,19.7275818095,37.2640762949,61.284960824,43.8513719988,0.0,17.4335888252
 12/07  08:00:00,87.0549861449,5.62529305823,2.42834342917,1.50614888106,24.3117294858,51.2795993405,64.5875943217,41.2296022851,0.0,23.3579920366
 12/07  09:00:00,74.9249220889,5.46745257311,0.87557207535,4.24642606012,23.6694662846,40.6342015617,59.9654004252,30.4313897169,0.0,29.5340107083
 12/07  10:00:00,71.8169870116,5.45444140233,2.6716869679,4.36309786415,23.6694662846,35.6302164847,73.971452128,26.5250578971,18.025,29.4213942309
 12/07  11:00:00,54.6972228138,5.42963531871,2.65512954201,4.88164361954,18.7433767983,22.9618409725,70.1537384525,22.7790992332,18.025,29.3496392194
 12/07  12:00:00,53.6004444408,5.42379415508,3.06797254309,3.38034876118,18.7433767983,22.9618409725,61.7514032308,20.3019089344,18.025,23.4244942964
 12/07  13:00:00,52.9312549047,5.39480776915,2.80682810379,2.95784245948,18.5889407304,23.1597249699,59.7289045764,18.2867931697,18.025,23.4171114067
 12/07  14:00:00,52.7874275069,5.37032637724,2.66456744126,2.73425467705,18.7433767983,23.2517909448,58.4766599498,17.0346211979,18.025,23.417038752
 12/07  15:00:00,52.1781700679,5.37112727692,2.9010570586,1.88770657106,18.7433767983,23.2517909448,57.6667922284,16.2248676096,18.025,23.4169246187
 12/07  16:00:00,51.7148346621,5.36906821098,2.94166729187,1.67576954647,18.7433767983,22.9618409725,58.9729221921,17.5294281955,18.025,23.4184939966
 12/07  17:00:00,61.0590653135,5.35554759877,1.87144966657,2.00039958514,18.7433767983,27.431320555,44.4394995842,20.6460163944,18.025,5.76848318981
 12/07  18:00:00,73.425118871,5.40904754409,0.849093490818,1.26282400503,17.6635504202,40.6971502883,30.5039276973,24.7210919512,0.0,5.78283574611
 12/07  19:00:00,80.0905173383,5.45655834598,1.33517920046,0.88920978504,27.5259009287,37.3340067412,48.7310486423,31.3173871673,0.0,17.413661475
 12/07  20:00:00,82.8038111925,5.50739861336,1.7552823862,0.806619015174,33.8341110165,33.3544677425,45.1314205766,33.5590223368,0.0,11.5723982399
 12/07  21:00:00,91.6805491894,5.61578409635,2.50152940009,0.674562288325,36.5179666069,38.8247702939,48.6458644884,37.0750913187,0.0,11.5707731697
 12/07  22:00:00,86.329261636,5.63452945994,2.57922556316,0.741330085641,32.965339924,36.8579353714,50.8528089409,39.2231568389,0.0,11.629652102
 12/07  23:00:00,62.0465944173,5.44807835243,1.0492757149,1.72262513773,25.6355707503,20.6438685092,53.2756035338,41.6872507965,0.0,11.5883527374
 12/07  24:00:00,45.2892045874,5.44949362709,0.16167627812,5.40492923613,15.0252895274,11.7056064465,50.5880122064,44.8120544349,0.0,5.77595777149
 12/08  01:00:00,42.3083179755,5.50641500596,0.070403107355,7.48426742234,11.6412384099,10.0650221343,52.7175078476,46.94862606,0.0,5.76888178762
 12/08  02:00:00,42.274912203,5.55253326684,0.0459880685667,8.98998415909,10.0992000411,10.047477231,54.9822287082,49.2202464546,0.0,5.76198225356
 12/08  03:00:00,41.864269381,5.59772523367,0.0372567669358,10.4024372984,8.25718729233,10.0299323277,57.0319343402,51.2701454796,0.0,5.76178886054
 12/08  04:00:00,43.0507888299,5.63445397491,0.030300877769,11.5591857136,8.25718729233,10.0299323277,58.7208624231,52.9595553567,0.0,5.76130706649
 12/08  05:00:00,45.8250043696,5.67052251404,0.0240223644833,12.6968734652,8.25718729233,11.6354268332,54.921519884,54.901519884,0.0,0.02
 12/08  06:00:00,53.4496727038,5.67070510674,0.0228462643732,12.7424781307,12.1011305571,15.3678112995,65.0157583334,53.4555210327,0.0,11.5602373007
 12/08  07:00:00,79.0778442845,5.55898628585,0.231406868024,8.74487436369,19.7275818095,37.2640762949,68.9240567567,51.4864653493,0.0,17.4375914074
 12/08  08:00:00,90.2998540143,5.60631781202,1.34889938687,5.84942191556,24.3117294858,51.2795993405,65.1114884139,47.5875715332,0.0,17.5239168807
 12/08  09:00:00,78.7227527528,5.53923924208,0.354251953175,8.49377464683,23.6694662846,40.6342015617,69.8361110506,34.3976699349,0.0,35.4384411157
 12/08  10:00:00,74.5483152147,5.50814646108,2.41477231378,7.29762612829,23.6694662846,35.6302164847,73.627779839,26.1814686013,18.025,29.4213112376
 12/08  11:00:00,57.161964093,5.49768267209,2.61812512786,7.31533555069,18.7433767983,22.9618409725,63.6886697957,22.1777582335,18.025,23.4859115622
 12/08  12:00:00,56.5818076487,5.47955836004,2.75237714734,6.62153701697,18.7433767983,22.9618409725,66.5842719304,19.2819497915,18.025,29.2773221389
 12/08  13:00:00,55.0483754606,5.43160293601,2.77307448783,5.0719143466,18.5889407304,23.1597249699,55.7491595875,14.3108151672,18.025,23.4133444203
 12/08  14:00:00,53.831866809,5.38799276359,2.75266609036,3.67292497451,18.7433767983,23.2517909448,52.5581658583,11.1189457735,18.025,23.4142200848
 12/08  15:00:00,53.2235400284,5.36704384776,2.73436782022,3.10384517374,18.7433767983,23.2517909448,52.4954941301,11.0570050632,18.025,23.4134890669
 12/08  16:00:00,52.5983480487,5.35793901056,2.72324906642,2.78882646955,18.7433767983,22.9618409725,55.0863540773,13.6460755096,18.025,23.4152785677
 12/08  17:00:00,61.9910553264,5.36515649742,1.83990338984,2.95432260798,18.7433767983,27.431320555,40.7174196824,16.9236930814,18.025,5.768726601
 12/08  18:00:00,73.383630362,5.36697180218,0.466123841709,1.64637521252,17.6635504202,40.6971502883,26.1759100238,20.3928601761,0.0,5.78304984774
 12/08  19:00:00,79.6769216826,5.38950015364,0.841997879694,1.03583906553,27.5259009287,37.3340067412,44.0257053496,26.6105816828,0.0,17.4151236668
 12/08  20:00:00,82.3473558986,5.44062034793,1.287357053,0.884855488661,33.8341110165,33.3544677425,36.781855017,28.8778620742,0.0,7.90399294284
 12/08  21:00:00,91.3532852942,5.56091904885,2.18385206894,0.719833129299,36.5179666069,38.8247702939,42.0035334173,32.5394773788,0.0,9.46405603855
 12/08  22:00:00,86.0175436023,5.58527640249,2.30636394862,0.751712700945,32.965339924,36.8579353714,52.2054137239,34.7690156923,0.0,17.4363980315
 12/08  23:00:00,61.5295534279,5.39636090963,0.714951613494,1.59161381298,25.6355707503,20.6438685092,48.8206206837,37.2316660565,0.0,11.5889546272
 12/08  24:00:00,45.0269362213,5.43679809242,0.116198557544,5.20082889465,15.0252895274,11.7056064465,45.5453928442,39.7692774418,0.0,5.77611540239
 12/09  01:00:00,42.8714532953,5.48613748545,0.068745009287,6.86943556896,12.8411359301,10.0650221343,47.7361722487,41.96713469,0.0,5.7690375587
 12/09  02:00:00,44.0415782005,5.52096075473,0.0484039400453,8.02632143057,12.8411359301,10.0650221343,50.1786599691,44.4167699236,0.0,5.76189004558
 12/09  03:00:00,41.0492186959,5.57385606176,0.0379345737174,9.61057507226,8.25718729233,10.0299323277,52.4127589611,46.6509062619,0.0,5.76185269922
 12/09  04:00:00,42.2555174946,5.61204903499,0.0307614018459,10.7858562358,8.25718729233,10.0299323277,48.4216239415,48.4016239415,0.0,0.02
 12/09  05:00:00,45.0058117059,5.64693711328,0.0245459113312,11.9007373554,8.25718729233,11.6354268332,56.2191614855,50.4500581513,0.0,5.76910333413
 12/09  06:00:00,49.7335703298,5.66464544607,0.0201753640552,12.4567264773,8.71707943955,15.3327214929,55.2356653366,49.4595766174,0.0,5.77608871917
 12/09  07:00:00,68.4011763516,5.6155128745,0.0283938842698,11.0689766145,18.5082010057,25.6353820695,59.2892608895,47.7296925703,0.0,11.5595683192
 12/09  08:00:00,76.7418701323,5.54125239807,0.113977594601,8.71436867841,19.4083231844,41.0650158608,64.4871059191,47.0486276553,0.0,17.4384782637
 12/09  09:00:00,95.8879450584,5.5423484358,1.45244958961,4.52760202839,26.3286599382,57.9988325916,71.2152689862,35.5501877331,0.0,35.6650812531
 12/09  10:00:00,82.5662394777,5.47733292516,2.76687972787,5.11109311086,26.3286599382,42.8504436482,80.8996841608,27.4382860983,18.025,35.4363980625
 12/09  11:00:00,60.1115673399,5.48080942804,2.68208115062,6.73215036022,21.7447113004,23.4437158914,70.0076874236,22.5556203661,18.025,29.4270670575
 12/09  12:00:00,57.1081089703,5.46418284507,2.79899529685,6.09039969156,19.3027497915,23.426170988,66.0282252244,18.6537012195,18.025,29.3495240049
 12/09  13:00:00,56.1396269087,5.43680621108,2.693373197,5.11299886717,19.1483137236,23.7250123474,58.0737051766,16.6339534501,18.025,23.4147517265
 12/09  14:00:00,55.3890592235,5.41017943022,2.68662150155,4.25026745962,19.3027497915,23.7161209604,55.0314928981,13.5900005488,18.025,23.4164923493
 12/09  15:00:00,54.5441165436,5.38108231798,2.7498994853,3.37114361379,19.3027497915,23.7161209604,53.7216062717,12.2806709906,18.025,23.4159352811
 12/09  16:00:00,53.6403025065,5.35777695184,2.79591988975,2.73456410263,19.3027497915,23.426170988,54.1449660125,12.7020573369,18.025,23.4179086756
 12/09  17:00:00,63.0905826123,5.36406104871,1.92965644542,2.94148367562,19.3027497915,27.8956505705,39.0048658932,15.211014498,18.025,5.76885139525
 12/09  18:00:00,70.9238220281,5.34931574893,0.227273065806,1.98525237669,18.2229234133,37.5968344597,24.4828023833,18.7068584567,0.0,5.77594392661
 12/09  19:00:00,84.3142010386,5.37711341124,0.784332595006,0.837359684455,32.690315043,37.0816133363,29.7808409369,23.9980800642,0.0,5.78276087262
 12/09  20:00:00,84.9830606672,5.45995020937,1.48021919807,0.615579798714,36.8143715336,33.066984531,37.4560138616,25.8824389219,0.0,11.5735749397
 12/09  21:00:00,91.010934568,5.57488354367,2.33319583197,0.435465580197,36.3493007332,38.7721355839,40.2499109454,28.6774292225,0.0,11.5724817229
 12/09  22:00:00,88.8643597409,5.57550195126,2.25968744721,0.479644019727,36.1807251679,36.8228455648,42.1999580354,30.624837131,0.0,11.5751209044
 12/09  23:00:00,66.4643382877,5.39522212252,0.830655678977,1.00855041482,31.0351095914,20.6438685092,50.2709143302,32.8328083949,0.0,17.4381059353
 12/09  24:00:00,44.9715960836,5.36222260552,0.148966337641,2.78500811147,17.4250845679,11.7056064465,40.856520197,35.0662136525,0.0,5.79030654445
 12/10  01:00:00,40.6459222603,5.41625071382,0.102954377552,4.56015424662,12.925468867,10.100111941,42.1831500255,36.4152124559,0.0,5.76793756968
 12/10  02:00:00,41.7424993902,5.44837618115,0.0734276089346,5.65537717072,12.925468867,10.100111941,44.3504644918,38.5884202532,0.0,5.76204423853
 12/10  03:00:00,38.3832171521,5.48613173905,0.0444896312149,6.90631625,8.34152022915,10.0650221343,46.3266669102,40.5646465265,0.0,5.76202038368
 12/10  04:00:00,39.328168467,5.51561439629,0.0372819530692,7.82899486903,8.34152022915,10.0650221343,42.201234265,42.181234265,0.0,0.02
 12/10  05:00:00,41.8247289511,5.54537442196,0.0310884950493,8.6952471753,8.34152022915,11.6705166398,49.8270709469,44.057920552,0.0,5.76915039485
 12/10  06:00:00,46.3365978628,5.5563624778,0.0270264668852,9.0417568373,8.80141237637,15.3678112995,48.5978880615,42.8215588799,0.0,5.77632918169
 12/10  07:00:00,64.8689383043,5.50752845714,0.0357150079935,7.63739387564,18.5082010057,25.6353820695,52.5373458685,40.9761680013,0.0,11.5611778672
 12/10  08:00:00,73.1626681593,5.44023846475,0.235510053387,4.99521053613,19.4926561212,41.1001056674,56.2634948542,38.825659275,0.0,17.4378355792
 12/10  09:00:00,93.7029236175,5.53221236736,2.18003184999,1.6251146265,26.3286599382,57.9988325916,70.6154211457,29.5227243443,0.0,41.0926968015
 12/10  10:00:00,80.1910371197,5.41294304942,2.84816777685,2.83840263117,26.2443270014,42.8153538416,75.7176019212,27.6458416994,18.025,30.0467602218
 12/10  11:00:00,58.6602742803,5.43826051332,2.56866128571,5.43681612666,21.7447113004,23.4437158914,74.1259024075,26.6715709764,18.025,29.429331431
 12/10  12:00:00,56.0689002366,5.43226656211,2.67456077752,5.14782327551,19.3449162599,23.4437158914,70.8841887189,23.5086233817,18.025,29.3505653372
 12/10  13:00:00,55.5750290591,5.4187287851,2.57757000051,4.62256693626,19.190480192,23.7425572507,63.0509066759,21.6079889609,18.025,23.4179177149
 12/10  14:00:00,55.0248351747,5.3999878832,2.58237820009,4.0601845569,19.260583323,23.698576057,58.922078357,17.4772102417,18.025,23.4198681153
 12/10  15:00:00,54.4536551553,5.38244238703,2.65482421431,3.43410361425,19.260583323,23.698576057,56.9123009632,15.4678076604,18.025,23.4194933028
 12/10  16:00:00,54.2272987574,5.38492384849,2.63322744693,3.51681191919,19.260583323,23.4086260847,59.541140314,18.0944982576,18.025,23.4216420564
 12/10  17:00:00,64.2215699933,5.40795307987,1.70687041013,4.31107160084,19.260583323,27.8781056672,46.1174466547,22.323495729,18.025,5.76895092574
 12/10  18:00:00,72.4253548135,5.38991110427,0.165557499318,3.56761050523,18.1807569449,37.5792895564,31.9001497657,26.1253425778,0.0,5.77480718795
 12/10  19:00:00,84.9140226484,5.37792046854,0.528787709512,1.81133321185,32.6059821062,37.0465235296,43.6045965274,32.0584984902,0.0,11.5460980372
 12/10  20:00:00,85.077054106,5.42508400761,1.04807765562,1.17657133906,36.8143715336,33.066984531,39.6821440959,33.8844165268,0.0,5.79772756913
 12/10  21:00:00,91.3388463718,5.54318971335,1.96919061741,1.03964461806,36.43363367,38.8072253906,48.2864038072,36.7121373935,0.0,11.5742664137
 12/10  22:00:00,89.0547469247,5.54643953103,1.93455421938,1.14364053247,36.0963922311,36.7877557581,50.290536532,38.7155541965,0.0,11.5749823355
 12/10  23:00:00,67.1361031749,5.3828500028,0.503689684548,2.13906118613,30.9507766546,20.6087787026,58.2398836107,40.8008154813,0.0,17.4390681294
 12/10  24:00:00,48.3956758038,5.46428833157,0.0983616462488,6.15761761109,17.4250845679,11.7056064465,49.6149752391,43.8244718818,0.0,5.79050335727
 12/11  01:00:00,42.6770181217,5.51527840258,0.0559525118747,7.85854003339,11.6412384099,10.0650221343,51.6100636888,45.8408984234,0.0,5.76916526536
 12/11  02:00:00,42.6655536717,5.56364992143,0.0429967320978,9.37248944805,10.0992000411,10.047477231,53.7692246747,48.0072653352,0.0,5.7619593395
 12/11  03:00:00,42.2642321028,5.60962850304,0.0340840962017,10.7936584728,8.25718729233,10.0299323277,55.7243692958,49.9622825453,0.0,5.76208675049
 12/11  04:00:00,43.4001475274,5.64716513881,0.0271460413611,11.8989769747,8.25718729233,10.0299323277,57.3311832445,51.5695413383,0.0,5.76164190623
 12/11  05:00:00,46.0890094325,5.6798114786,0.0208523880188,12.9547448314,8.25718729233,11.6354268332,59.2065858563,53.4383249706,0.0,5.7682608857
 12/11  06:00:00,53.5383210892,5.67646879624,0.0197137043327,12.8284708183,12.1011305571,15.3678112995,57.7156320717,51.9248815055,0.0,5.79075056625
 12/11  07:00:00,78.507198878,5.52864916772,0.114800001541,8.3211287133,19.7275818095,37.2640762949,67.2899658685,49.853366551,0.0,17.4365993175
 12/11  08:00:00,89.2440167384,5.50473128548,0.685804008495,5.55820696457,24.3117294858,51.2795993405,64.7584554097,47.2311099082,0.0,17.5273455015
 12/11  09:00:00,77.9293580888,5.50786697693,0.366450524123,7.71951582245,23.6694662846,40.6342015617,67.7985171385,32.3499071324,0.0,35.448610006
 12/11  10:00:00,73.4253125925,5.46601936927,2.40643494758,6.22505850706,23.6694662846,35.6302164847,70.9179588381,23.4645541382,18.025,29.4284046999
 12/11  11:00:00,54.7980771955,5.42821958781,2.81164256737,4.82737181084,18.7433767983,22.9618409725,64.1889607171,16.8068518326,18.025,29.3571088846
 12/11  12:00:00,53.5294036242,5.43020739868,3.4781793488,2.89266866571,18.7433767983,22.9618409725,52.0060824693,10.5519452703,18.025,23.4291371991
 12/11  13:00:00,52.7306590583,5.4083780046,3.58122677219,1.96925861322,18.5889407304,23.1597249699,49.4314004383,7.98482802328,18.025,23.421572415
 12/11  14:00:00,51.8768125581,5.3441043253,3.16553791935,1.3488720749,18.7433767983,23.2517909448,47.5544096672,6.105519989,18.025,23.4238896782
 12/11  15:00:00,51.6790825958,5.37293281043,3.5239655385,0.763885547107,18.7433767983,23.2517909448,46.8274319463,5.37872852341,18.025,23.4237034229
 12/11  16:00:00,51.0406496166,5.3623997093,3.45398601827,0.495914393703,18.7433767983,22.9618409725,49.5041299717,8.05310885312,18.025,23.4260211186
 12/11  17:00:00,59.9725029958,5.32669804367,2.284413562,0.529705521563,18.7433767983,27.431320555,35.4055499698,11.6115992721,18.025,5.76895069775
 12/11  18:00:00,72.5849463273,5.3932667118,1.05096087903,0.236534906134,17.6635504202,40.6971502883,26.0367542056,14.4899506645,0.0,11.5468035412
 12/11  19:00:00,79.5692074287,5.44630854605,1.54615044096,0.167127802696,27.5259009287,37.3340067412,31.0855543457,19.467022897,0.0,11.6185314488
 12/11  20:00:00,82.3784768802,5.50591996648,2.02145620379,0.116546494479,33.8341110165,33.3544677425,32.7804245277,21.2047097901,0.0,11.5757147375
 12/11  21:00:00,91.4808007111,5.6298416377,2.87083894347,0.0914111926766,36.5179666069,38.8247702939,35.8884609177,24.3139851331,0.0,11.5744757846
 12/11  22:00:00,86.1536232167,5.66160579732,2.99951344574,0.118267320593,32.965339924,36.8579353714,43.3939699738,25.9550610407,0.0,17.4389089331
 12/11  23:00:00,61.0367391163,5.46297106708,1.46566229523,0.281446377464,25.6355707503,20.6438685092,39.3036996703,27.7143331405,0.0,11.5893665299
 12/11  24:00:00,40.9838809767,5.34885617132,0.496277327722,0.865617659548,15.0252895274,11.7056064465,35.2404305262,29.4641279092,0.0,5.77630261697
 12/12  01:00:00,36.3735795524,5.33745297237,0.267752328366,1.52112206942,11.6412384099,10.0650221343,35.9827606709,30.2135176565,0.0,5.76924301439
 12/12  02:00:00,35.3423559458,5.34150769632,0.149927224725,2.16450149467,10.0992000411,10.047477231,31.3747545061,31.3547545061,0.0,0.02
 12/12  03:00:00,34.0892298019,5.3537715362,0.0822035518729,2.82639174151,8.25718729233,10.0299323277,38.4049174227,32.6429669301,0.0,5.76195049253
 12/12  04:00:00,34.8134167206,5.37468539268,0.0512239894473,3.56064272332,8.25718729233,10.0299323277,39.3449851175,33.5830327443,0.0,5.76195237316
 12/12  05:00:00,37.0753963374,5.39498081854,0.0409029754694,4.20590645875,8.25718729233,11.6354268332,40.6729702377,34.9036439179,0.0,5.76932631975
 12/12  06:00:00,44.4159069845,5.3878935813,0.0491816175246,3.96515545237,12.1011305571,15.3678112995,38.6262952995,32.8358992366,0.0,5.79039606285
 12/12  07:00:00,72.4274929942,5.45358406971,1.26611740342,1.16516107318,19.7275818095,37.2640762949,47.9482097393,30.5089064273,0.0,17.439303312
 12/12  08:00:00,86.5978181735,5.63377357383,2.71265925359,0.756087635286,24.3117294858,51.2795993405,53.7592577908,30.3948716867,0.0,23.3643861041
 12/12  09:00:00,72.7525907662,5.45691200634,1.81061655252,1.14952300304,23.6694662846,40.6342015617,50.8481492121,21.3053184506,0.0,29.5428307615
 12/12  10:00:00,70.1498279625,5.51482074124,4.43109026471,0.876106502049,23.6694662846,35.6302164847,62.9054154062,15.4505623417,18.025,29.4298530645
 12/12  11:00:00,52.820938338,5.50115664945,4.45403117286,1.13490232912,18.7433767983,22.9618409725,59.5406054722,12.1554742637,18.025,29.3601312085
 12/12  12:00:00,52.3901340692,5.49786470874,4.56532964581,0.598586571021,18.7433767983,22.9618409725,50.3625322299,8.90848576213,18.025,23.4290464678
 12/12  13:00:00,51.8916239047,5.4589251855,4.39386374995,0.26703374497,18.5889407304,23.1597249699,48.5190228843,7.06567977949,18.025,23.4283431048
 12/12  14:00:00,52.2361035673,5.49405926432,4.56816989657,0.155569300808,18.7433767983,23.2517909448,45.2905448422,3.83471592432,18.025,23.4308289179
 12/12  15:00:00,51.9014543325,5.46183897969,4.32076946235,0.100540754138,18.7433767983,23.2517909448,52.4889118509,5.18216107283,18.025,29.2817507781
 12/12  16:00:00,51.3644563848,5.44258417012,4.12625884895,0.0672618899617,18.7433767983,22.9618409725,49.6428000497,8.20175052974,18.025,23.41604952
 12/12  17:00:00,60.267411948,5.40596861681,2.95852801224,0.0712288241933,18.7433767983,27.431320555,35.8689119931,12.0748932759,18.025,5.76901871723
 12/12  18:00:00,73.0978816817,5.47868937673,1.71183929856,0.00316765381351,17.6635504202,40.6971502883,21.4242345606,15.640792354,0.0,5.78344220659
 12/12  19:00:00,80.226028583,5.5464044226,2.2699896779,0.0,27.5259009287,37.3340067412,39.2316719372,21.8137900452,0.0,17.417881892
 12/12  20:00:00,83.0497989221,5.60843168572,2.70680556405,0.0,33.8341110165,33.3544677425,30.481277025,24.6833655644,0.0,5.79791146053
 12/12  21:00:00,92.0698843965,5.72656281854,3.40936303679,0.0452404283237,36.5179666069,38.8247702939,40.5249687388,28.9502717429,0.0,11.574696996
 12/12  22:00:00,86.633437854,5.74269404936,3.41329130505,0.103202158546,32.965339924,36.8579353714,49.1830222246,31.744024212,0.0,17.4389980126
 12/12  23:00:00,61.3741551299,5.51952576632,1.83539744302,0.192561429687,25.6355707503,20.6438685092,46.2234784503,34.6330551444,0.0,11.5904233058
 12/12  24:00:00,41.0222463785,5.37944862993,0.762483027799,0.607180038204,15.0252895274,11.7056064465,43.3275644473,37.5511520449,0.0,5.77641240234
 12/13  01:00:00,36.5318264588,5.36385006693,0.48104766333,1.43967196443,11.6412384099,10.0650221343,45.684900668,39.9156025568,0.0,5.76929811117
 12/13  02:00:00,35.9706625134,5.37097482507,0.271299403078,2.64196268726,10.0992000411,10.047477231,48.9462813952,43.1841665286,0.0,5.76211486654
 12/13  03:00:00,34.8897568132,5.37461964371,0.0921762377838,3.59609361516,8.25718729233,10.0299323277,51.5822150455,45.8200834498,0.0,5.76213159571
 12/13  04:00:00,36.0761801206,5.40706833215,0.0396272085847,4.80261933697,8.25718729233,10.0299323277,47.9275584295,47.9075584295,0.0,0.02
 12/13  05:00:00,39.2246819573,5.45661647434,0.0329381453554,6.30151689329,8.25718729233,11.6354268332,56.1279728712,50.359549826,0.0,5.76842304528
 12/13  06:00:00,47.2328608497,5.47252583328,0.0317088437486,6.71493934263,12.1011305571,15.3678112995,61.0689759828,49.5069222203,0.0,11.5620537625
 12/13  07:00:00,74.2131295748,5.47511266925,0.935153681875,3.26021475991,19.7275818095,37.2640762949,65.166244435,47.7250943185,0.0,17.4411501165
 12/13  08:00:00,87.1661119893,5.62132649265,2.3993303551,1.65014451149,24.3117294858,51.2795993405,59.85779019,42.3285670622,0.0,17.5292231278
 12/13  09:00:00,74.2818445099,5.49787956478,1.4076703005,3.04074233448,23.6694662846,40.6342015617,65.6810643204,30.2288355726,0.0,35.4522287478
 12/13  10:00:00,71.2159688108,5.51722475819,3.59292540888,2.7780007113,23.6694662846,35.6302164847,72.6946117651,25.2388156502,18.025,29.4307961149
 12/13  11:00:00,53.2832099307,5.42222822909,3.21290845911,2.91721650717,18.7433767983,22.9618409725,68.1592843286,20.7739943497,18.025,29.3602899789
 12/13  12:00:00,52.6316544193,5.41053272826,3.52082587842,1.97193813269,18.7433767983,22.9618409725,57.0072258716,15.5516711193,18.025,23.4305547523
 12/13  13:00:00,51.783328268,5.37481639038,3.43456876589,1.20213794656,18.5889407304,23.1597249699,52.2278178346,10.779515797,18.025,23.4233020376
 12/13  14:00:00,51.4122055012,5.36326354511,3.45049797023,0.580136669265,18.7433767983,23.2517909448,49.2194125372,7.76842619141,18.025,23.4259863458
 12/13  15:00:00,51.2280789646,5.35201370289,3.48291519124,0.374842097982,18.7433767983,23.2517909448,48.4092739651,6.95811187488,18.025,23.4261620903
 12/13  16:00:00,50.8891240485,5.35726264218,3.52883569031,0.274666747486,18.7433767983,22.9618409725,50.2354239675,8.78157090405,18.025,23.4288530634
 12/13  17:00:00,59.9779963198,5.34534323861,2.47255144522,0.328406750026,18.7433767983,27.431320555,36.2479333121,12.4538428154,18.025,5.76909049672
 12/13  18:00:00,72.8250303282,5.42812959613,1.31147959907,0.181223261897,17.6635504202,40.6971502883,27.6670923103,16.1200767617,0.0,11.5470155486
 12/13  19:00:00,79.9030072804,5.49399191261,1.88194257023,0.117426021351,27.5259009287,37.3340067412,33.7064377525,22.0874594525,0.0,11.6189783
 12/13  20:00:00,82.729476241,5.55421089495,2.33328114706,0.107411351738,33.8341110165,33.3544677425,36.4382305891,24.862609508,0.0,11.5756210811
 12/13  21:00:00,91.7130805917,5.66450877197,3.0330654127,0.126777343205,36.5179666069,38.8247702939,40.6389476136,29.0630660021,0.0,11.5758816115
 12/13  22:00:00,86.3133164993,5.6882070536,3.08857715037,0.162268991104,32.965339924,36.8579353714,49.1326314179,31.6920839434,0.0,17.4405474745
 12/13  23:00:00,61.2074104969,5.47923863308,1.53558812436,0.365902351974,25.6355707503,20.6438685092,46.1489541401,34.5586239499,0.0,11.5903301902
 12/13  24:00:00,41.2242789787,5.35238432941,0.480771446335,1.1179823998,15.0252895274,11.7056064465,43.3132364753,37.5366420955,0.0,5.77659437979
 12/14  01:00:00,37.0158954804,5.3476794594,0.207238434425,2.21371597994,11.6412384099,10.0650221343,45.8671644124,40.0976365459,0.0,5.76952786645
 12/14  02:00:00,36.723976527,5.37521619647,0.0858986743037,3.57643402223,10.0992000411,10.047477231,48.8726696944,43.1104355556,0.0,5.76223413877
 12/14  03:00:00,36.5743704946,5.42733754716,0.0464618869818,5.27370225586,8.25718729233,10.0299323277,45.7361667516,45.7161667516,0.0,0.02
 12/14  04:00:00,37.8896521321,5.47077912184,0.0388791023717,6.55312282372,8.25718729233,10.0299323277,53.7504303874,47.988167435,0.0,5.76226295243
 12/14  05:00:00,40.7908230849,5.51203082272,0.0322610627984,7.81291571229,8.25718729233,11.6354268332,56.3669831421,50.5974062997,0.0,5.76957684245
 12/14  06:00:00,48.6478558068,5.51993163549,0.0309089176423,8.08332224954,12.1011305571,15.3678112995,61.3758224319,49.8147975446,0.0,11.5610248873
 12/14  07:00:00,75.116336045,5.47535173143,0.640359269726,4.45796571285,19.7275818095,37.2640762949,59.7210531131,48.086647028,0.0,11.6344060851
 12/14  08:00:00,87.3764409664,5.58721592343,2.05341495742,2.24047608878,24.3117294858,51.2795993405,68.7676438846,45.4034688986,0.0,23.3641749861
 12/14  09:00:00,74.812918981,5.4569501519,0.82250283288,4.19790255006,23.6694662846,40.6342015617,68.026614081,32.5687271146,0.0,35.4578869663
 12/14  10:00:00,71.0049054014,5.4341711502,2.88541762379,3.35748655978,23.6694662846,35.6302164847,71.0306011174,23.5699878149,18.025,29.4356133025
 12/14  11:00:00,53.516712255,5.38526246582,2.87510706154,3.52548086121,18.7433767983,22.9618409725,57.7863012818,16.2677824637,18.025,23.4935188181
 12/14  12:00:00,52.3570063426,5.34574339501,3.16457057586,2.11832955471,18.7433767983,22.9618409725,51.160610704,9.70183581818,18.025,23.4337748858
 12/14  13:00:00,51.6159921177,5.32561103244,3.34026643471,1.17830174883,18.5889407304,23.1597249699,53.257996008,5.95244297989,18.025,29.2805530281
 12/14  14:00:00,51.3998296613,5.31631605547,3.37779025683,0.687412942212,18.7433767983,23.2517909448,44.0314715619,2.58440680273,18.025,23.4220647591
 12/14  15:00:00,51.3156420956,5.31938565333,3.48114997225,0.496795494551,18.7433767983,23.2517909448,43.9483766359,2.50094786374,18.025,23.4224287722
 12/14  16:00:00,50.9194248437,5.31648939846,3.47253669328,0.402036847666,18.7433767983,22.9618409725,45.6316834242,4.1813395695,18.025,23.4253438547
 12/14  17:00:00,60.1619279219,5.31764708501,2.64125183652,0.371326847635,18.7433767983,27.431320555,30.4498801626,6.65585924355,18.025,5.76902091909
 12/14  18:00:00,73.0785788727,5.41838377095,1.63315854664,0.122832617789,17.6635504202,40.6971502883,15.4342342935,9.65064303837,0.0,5.78359125511
 12/14  19:00:00,80.1261812199,5.49507148161,2.20870925462,0.0127374261241,27.5259009287,37.3340067412,31.873263756,14.4532869464,0.0,17.4199768096
 12/14  20:00:00,82.9560455882,5.56192715421,2.65953991981,0.0,33.8341110165,33.3544677425,27.4387363993,15.8633092985,0.0,11.5754271008
 12/14  21:00:00,91.9544192039,5.68983912864,3.3597641772,0.0160771637489,36.5179666069,38.8247702939,30.6096003984,19.0354499821,0.0,11.5741504163
