Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/14  22:00:00,86.5737090845,5.71723583927,3.44149848217,0.0406960426402,32.965339924,36.8579353714,32.7312307318,21.0972421539,0.0,11.633988578
 12/14  23:00:00,61.2388998421,5.50335614045,1.84819451872,0.0606570857805,25.6355707503,20.6438685092,34.9727992756,23.3815279276,0.0,11.591271348
 12/14  24:00:00,40.7445089449,5.35836430862,0.67569520223,0.437301353157,15.0252895274,11.7056064465,37.2222581575,25.6888756102,0.0,11.5333825473
 12/15  01:00:00,35.7143006591,5.32678134144,0.383852066029,0.756401299641,11.6412384099,10.0650221343,32.7802306075,27.0106857779,0.0,5.76954482965
 12/15  02:00:00,34.2874591656,5.3132842987,0.219227352012,1.06851775778,10.0992000411,10.047477231,28.642609428,28.622609428,0.0,0.02
 12/15  03:00:00,33.0986517323,5.3263684987,0.136668432594,1.80874087447,8.25718729233,10.0299323277,35.94075227,30.1784753371,0.0,5.7622769329
 12/15  04:00:00,34.0441608975,5.35466216336,0.0942426801809,2.76838118926,8.25718729233,10.0299323277,37.4978378294,31.7355291679,0.0,5.76230866145
 12/15  05:00:00,36.5378629158,5.38413283134,0.0710946158202,3.64901552481,8.25718729233,11.6354268332,39.5122446938,33.7428707407,0.0,5.76937395308
 12/15  06:00:00,44.1231373072,5.38471610516,0.081567040062,3.64315377072,12.1011305571,15.3678112995,38.0727208128,32.2814005358,0.0,5.79132027697
 12/15  07:00:00,72.5372270984,5.4848263496,1.52733125588,0.98239686487,19.7275818095,37.2640762949,47.720916492,30.2795085504,0.0,17.4414079416
 12/15  08:00:00,88.5250843553,5.66362277677,2.95870254375,0.523405791578,24.3117294858,51.2795993405,50.3830659024,27.0141397273,0.0,23.3689261751
 12/15  09:00:00,72.3251680746,5.41151498226,1.62561151696,0.95246495496,23.6694662846,40.6342015617,53.8029146369,18.3465791538,0.0,35.4563354831
 12/15  10:00:00,69.331001263,5.39613219011,3.73438997475,0.872640668082,23.6694662846,35.6302164847,61.0719806574,13.6103762786,18.025,29.4366043789
 12/15  11:00:00,51.7382431307,5.32318376194,3.22990104716,1.45428964166,18.7433767983,22.9618409725,53.7980535555,12.2776634822,18.025,23.4953900733
 12/15  12:00:00,51.5890814394,5.32142542431,3.21897643018,1.32031265613,18.7433767983,22.9618409725,52.3595147437,10.9005801563,18.025,23.4339345874
 12/15  13:00:00,51.2875007322,5.31535375732,3.30087768041,0.899451590531,18.5889407304,23.1597249699,49.4040472275,7.94357003534,18.025,23.4354771922
 12/15  14:00:00,51.1752948264,5.30715215177,3.17108920196,0.67873691147,18.7433767983,23.2517909448,53.8448159034,6.54420310145,18.025,29.2756128019
 12/15  15:00:00,51.1123330529,5.30598807392,3.20477606019,0.583254004794,18.7433767983,23.2517909448,47.7212612554,6.27444434676,18.025,23.4218169086
 12/15  16:00:00,50.7786243313,5.31112167613,3.24192209188,0.497214820228,18.7433767983,22.9618409725,49.5938034633,8.14387560043,18.025,23.4249278628
 12/15  17:00:00,59.979957203,5.31065318989,2.32262221868,0.514975450026,18.7433767983,27.431320555,35.1638292501,11.3693907217,18.025,5.76943852843
 12/15  18:00:00,72.8124345358,5.40392384966,1.21709641146,0.287204277314,17.6635504202,40.6971502883,20.2555321915,14.4715998617,0.0,5.78393232978
 12/15  19:00:00,79.866920579,5.47985379219,1.83970511027,0.137686176308,27.5259009287,37.3340067412,36.7737749316,19.3534397782,0.0,17.4203351534
 12/15  20:00:00,82.6309001091,5.53827618475,2.29880025832,0.0592362932149,33.8341110165,33.3544677425,32.9607249583,21.38553385,0.0,11.5751911083
 12/15  21:00:00,91.6918763518,5.6571789082,3.07572075206,0.0702277316282,36.5179666069,38.8247702939,36.4102886006,24.836310829,0.0,11.5739777715
 12/15  22:00:00,86.2920701572,5.68200404861,3.14034293185,0.0954311750972,32.965339924,36.8579353714,38.527926393,26.8930698601,0.0,11.6348565328
 12/15  23:00:00,61.0521387573,5.46968121634,1.54292088672,0.212834534654,25.6355707503,20.6438685092,40.8142677226,29.2235923587,0.0,11.5906753639
 12/15  24:00:00,40.7946613706,5.33034567293,0.407492560714,0.783669113289,15.0252895274,11.7056064465,43.1013972688,31.5676097715,0.0,11.5337874973
 12/16  01:00:00,37.1074150838,5.31511291444,0.216383335938,1.12875093833,12.8411359301,10.0650221343,38.6900177726,32.9205442577,0.0,5.76947351489
 12/16  02:00:00,37.9885850792,5.33926375779,0.146506964997,2.0569003965,12.8411359301,10.0650221343,34.7692240592,34.7492240592,0.0,0.02
 12/16  03:00:00,34.9072813562,5.38400830842,0.0907150099021,3.60568047667,8.25718729233,10.0299323277,42.646523492,36.8843266158,0.0,5.76219687622
 12/16  04:00:00,35.9181412607,5.41405461298,0.0648379084239,4.61237065485,8.25718729233,10.0299323277,44.3542924331,38.5920513138,0.0,5.76224111933
 12/16  05:00:00,38.3986210248,5.43982073523,0.0441329004653,5.48104285713,8.25718729233,11.6354268332,46.31196599,40.542624152,0.0,5.76934183795
 12/16  06:00:00,42.9040793593,5.45059039648,0.0384868370922,5.82293938543,8.71707943955,15.3327214929,45.1277452384,39.3507808771,0.0,5.77696436134
 12/16  07:00:00,62.112889035,5.42464397731,0.0822514146404,4.91764297688,18.5082010057,25.6353820695,50.3941176344,38.8320581634,0.0,11.5620594709
 12/16  08:00:00,72.9991608224,5.42761219222,0.709400991432,2.60577947098,19.4083231844,41.0650158608,49.1767470541,37.5404712535,0.0,11.6362758006
 12/16  09:00:00,94.2071964197,5.66646990811,3.4647483956,0.710301069883,26.3286599382,57.9988325916,66.4024664574,24.7655567534,0.0,41.636909704
 12/16  10:00:00,80.0783188711,5.55544256046,4.62002034893,0.691831448695,26.3286599382,42.8504436482,73.5978861002,20.1135305002,18.025,35.4593556
 12/16  11:00:00,55.1629025293,5.34337334973,2.88215631716,1.72078192669,21.7447113004,23.4437158914,70.4646713299,22.9980914587,18.025,29.4415798712
 12/16  12:00:00,52.9598917247,5.34148266837,2.80314231228,2.0606871729,19.3027497915,23.426170988,65.5200886299,22.0789687285,18.025,25.4161199014
 12/16  13:00:00,52.7831586306,5.33470691368,2.64945725148,1.90251373394,19.1483137236,23.7250123474,66.6908685754,21.3021530862,18.025,27.3637154892
 12/16  14:00:00,52.7355059481,5.32980518823,2.65140061813,1.71227734536,19.3027497915,23.7161209604,59.3654062468,17.9167543962,18.025,23.4236518506
 12/16  15:00:00,52.700632386,5.32827326422,2.68796999085,1.64236572751,19.3027497915,23.7161209604,58.5604741006,17.1085541414,18.025,23.4269199592
 12/16  16:00:00,52.4845965418,5.33034408097,2.70284259694,1.69933518261,19.3027497915,23.426170988,59.7314396416,18.2762538598,18.025,23.4301857818
 12/16  17:00:00,62.3657826763,5.34825412274,1.79532372621,2.36679138862,19.3027497915,27.8956505705,44.8073784949,21.0130594771,18.025,5.76931901776
 12/16  18:00:00,70.7797283108,5.35764485154,0.371682109642,1.68837936308,18.2229234133,37.5968344597,30.3800390784,24.6036033215,0.0,5.77643575685
 12/16  19:00:00,84.7716638017,5.43178889041,1.15007052062,0.874358105821,32.690315043,37.0816133363,41.7668108171,30.2191310894,0.0,11.5476797277
 12/16  20:00:00,85.4069273189,5.51239600984,1.80046121282,0.666695519209,36.8143715336,33.066984531,43.3024932925,31.7281859453,0.0,11.5743073471
 12/16  21:00:00,91.2499394247,5.60874214635,2.47595678425,0.497781496774,36.3493007332,38.7721355839,40.0927712564,34.2960345072,0.0,5.79673674915
 12/16  22:00:00,89.1237847867,5.60942874757,2.42435540456,0.540411395956,36.1807251679,36.8228455648,47.4237090406,35.8465510427,0.0,11.577157998
 12/16  23:00:00,66.8360757654,5.43667977251,1.0991234082,1.07026494979,31.0351095914,20.6438685092,55.2010971417,37.7576767394,0.0,17.4434204023
 12/16  24:00:00,44.9106868044,5.36009512263,0.185543915587,2.68958788415,17.4250845679,11.7056064465,51.3956577474,39.832859767,0.0,11.5627979804
 12/17  01:00:00,40.6556066346,5.41648461156,0.113605563328,4.5589212019,12.925468867,10.100111941,47.3105086776,41.5407558655,0.0,5.76975281211
 12/17  02:00:00,41.8251184871,5.45082116756,0.082542899876,5.72641396725,12.925468867,10.100111941,43.3828025572,43.3628025572,0.0,0.02
 12/17  03:00:00,38.4806448411,5.48832616377,0.0458780375513,7.00013810953,8.34152022915,10.0650221343,50.6506362675,44.8882219081,0.0,5.76241435942
 12/17  04:00:00,39.2871434385,5.51313587998,0.0381368343145,7.78956637888,8.34152022915,10.0650221343,51.8320382896,46.0695561746,0.0,5.76248211505
 12/17  05:00:00,41.6917590546,5.53745554093,0.0321106391323,8.56914122388,8.34152022915,11.6705166398,53.4123257399,47.6428534044,0.0,5.7694723355
 12/17  06:00:00,46.1209884107,5.54591799568,0.0282100453997,8.83536948562,8.80141237637,15.3678112995,51.8246693532,46.048564254,0.0,5.7761050991
 12/17  07:00:00,64.8130610279,5.50296161413,0.036328996608,7.58541010642,18.5082010057,25.6353820695,56.1286015555,44.5656415855,0.0,11.5629599701
 12/17  08:00:00,75.1582296282,5.45281097993,0.328246245118,5.00136805752,19.4926561212,41.1001056674,59.5867575014,42.142129455,0.0,17.4446280464
 12/17  09:00:00,93.9664902824,5.56404644554,2.31781823881,1.71893207423,26.3286599382,57.9988325916,68.5552906887,32.8625056552,0.0,35.6927850335
 12/17  10:00:00,80.1477180372,5.44379758422,3.09779337513,2.51451331576,26.2443270014,42.8153538416,82.1957348417,28.713297251,18.025,35.4574375907
 12/17  11:00:00,57.9415299075,5.4178925629,2.58984772814,4.71718936353,21.7447113004,23.4437158914,73.7332767197,26.2638783952,18.025,29.4443983245
 12/17  12:00:00,56.0618313808,5.43344345116,2.5487181312,5.26537241011,19.3449162599,23.4437158914,75.8455341221,28.4561694916,18.025,29.3643646304
 12/17  13:00:00,54.3370315545,5.39655695231,2.62120353203,3.36307663323,19.190480192,23.7425572507,66.6847088636,25.2308899242,18.025,23.4288189394
 12/17  14:00:00,53.7550665148,5.42389741164,3.15321477051,2.19563728286,19.260583323,23.698576057,60.5465291559,19.0894735847,18.025,23.4320555713
 12/17  15:00:00,53.4531043354,5.42322778415,3.2402180808,1.8073402932,19.260583323,23.698576057,60.074849179,18.6169256031,18.025,23.432923576
 12/17  16:00:00,52.6632485144,5.38504808099,2.98278352195,1.60304719449,19.260583323,23.4086260847,62.5659764662,21.1046486361,18.025,23.4363278301
 12/17  17:00:00,61.7076716896,5.34276297603,1.74692245155,1.82228523784,19.260583323,27.8781056672,48.26760018,24.4731400988,18.025,5.76946008126
 12/17  18:00:00,70.5074120083,5.36656168246,0.551202879061,1.28733288232,18.1807569449,37.5792895564,38.7095481907,27.1760207172,0.0,11.5335274735
 12/17  19:00:00,84.5512945631,5.44326999714,1.24636148216,0.665637145292,32.6059821062,37.0465235296,37.9179818459,32.1341332253,0.0,5.78384862065
 12/17  20:00:00,85.2911907133,5.52175576885,1.87998319427,0.4620674843,36.8143715336,33.066984531,44.1926657878,32.6154681702,0.0,11.5771976176
 12/17  21:00:00,91.356085505,5.62305211285,2.59319788553,0.352948622539,36.43363367,38.8072253906,45.7288605204,34.1527827732,0.0,11.5760777472
 12/17  22:00:00,89.0163805093,5.62877680791,2.57505359633,0.382372439635,36.0963922311,36.7877557581,46.3340197349,34.7567400602,0.0,11.5772796747
 12/17  23:00:00,66.7098834276,5.46111006501,1.30778999977,0.83038486519,30.9507766546,20.6087787026,47.1710469566,35.5351603702,0.0,11.6358865864
 12/17  24:00:00,44.1285350102,5.3510424263,0.342372649232,1.75965331462,17.4250845679,11.7056064465,47.8782839755,36.3152162385,0.0,11.5630677369
 12/18  01:00:00,37.5442327677,5.36266914606,0.176742643817,2.75754158453,11.6412384099,10.0650221343,42.1171877134,36.3476444791,0.0,5.76954323426
 12/18  02:00:00,37.1572402428,5.39522077714,0.0993715326437,3.97620543957,10.0992000411,10.047477231,42.7602833385,36.9976728648,0.0,5.76261047374
 12/18  03:00:00,36.1144619484,5.41747616645,0.052144988514,4.81795774416,8.25718729233,10.0299323277,43.0638850983,37.301623245,0.0,5.76226185328
 12/18  04:00:00,36.5236145734,5.43029254346,0.0427142283337,5.22372495089,8.25718729233,10.0299323277,37.0479828097,37.0279828097,0.0,0.02
 12/18  05:00:00,38.4901711555,5.44155593927,0.0381749026104,5.57680721667,8.25718729233,11.6354268332,42.957889426,37.1880276283,0.0,5.76986179766
 12/18  06:00:00,45.4920867228,5.42340339157,0.0411719832258,5.01378517075,12.1011305571,15.3678112995,45.5447113169,33.9814153723,0.0,11.5632959445
 12/18  07:00:00,72.6470234067,5.46180530926,1.27367173344,1.36882966077,19.7275818095,37.2640762949,47.3206317085,29.8746324459,0.0,17.4459992626
 12/18  08:00:00,88.5997960403,5.64446497057,2.77059550277,0.805334219955,24.3117294858,51.2795993405,45.4962251382,27.9626247388,0.0,17.5336003994
 12/18  09:00:00,72.4270771745,5.39546121532,1.25924546706,1.43675722679,23.6694662846,40.6342015617,56.9184148456,21.4507950206,0.0,35.467619825
 12/18  10:00:00,69.4544050596,5.39630242814,3.30858686638,1.42165262674,23.6694662846,35.6302164847,65.3757451961,17.908184428,18.025,29.4425607681
 12/18  11:00:00,52.0563683347,5.35583323712,3.10026754348,1.86937651408,18.7433767983,22.9618409725,63.5570455936,16.1609979433,18.025,29.3710476503
 12/18  12:00:00,51.917902539,5.37027311015,3.37242044392,1.44682883881,18.7433767983,22.9618409725,55.7718581312,14.3090415285,18.025,23.4378166027
 12/18  13:00:00,51.3396323574,5.33910778578,3.1591564853,1.06954154925,18.5889407304,23.1597249699,54.1602637509,12.700813292,18.025,23.434450459
 12/18  14:00:00,51.1457667135,5.33750605546,3.17349693478,0.616432306389,18.7433767983,23.2517909448,52.2351206145,10.7745940739,18.025,23.4355265406
 12/18  15:00:00,50.9141703677,5.32338705058,3.12862159066,0.443828670452,18.7433767983,23.2517909448,53.2087247967,10.0689875685,18.025,25.1147372282
 12/18  16:00:00,50.6165299103,5.33009617927,3.22576475112,0.332289721289,18.7433767983,22.9618409725,56.6149839197,10.9849807594,18.025,27.6050031602
 12/18  17:00:00,59.7803012452,5.31864059729,2.25678797762,0.37315921506,18.7433767983,27.431320555,37.3649571125,13.5703586889,18.025,5.7695984236
 12/18  18:00:00,72.6999048844,5.41184378481,1.19734928052,0.186485973941,17.6635504202,40.6971502883,22.1003447102,16.3159767002,0.0,5.78436801004
 12/18  19:00:00,79.8225226427,5.4832856279,1.83110004181,0.0984274053824,27.5259009287,37.3340067412,38.7933014316,21.3713962074,0.0,17.4219052241
 12/18  20:00:00,82.6964361618,5.54801197147,2.33399868079,0.0798087940031,33.8341110165,33.3544677425,30.5958284699,23.088413263,0.0,7.50741520681
 12/18  21:00:00,91.7553908187,5.66617836723,3.11192101462,0.0885166727822,36.5179666069,38.8247702939,35.999301076,26.133183573,0.0,9.86611750303
 12/18  22:00:00,86.3651766747,5.69192202301,3.18718401148,0.111740151261,32.965339924,36.8579353714,45.1808704815,27.7352030623,0.0,17.4456674192
 12/18  23:00:00,61.15124554,5.48376000549,1.63534001066,0.205414350412,25.6355707503,20.6438685092,41.0663959116,29.4736138748,0.0,11.5927820369
 12/18  24:00:00,40.9379784727,5.35070475576,0.550522371715,0.763581031747,15.0252895274,11.7056064465,37.012636057,31.2355714973,0.0,5.77706455967
 12/19  01:00:00,36.0178488404,5.32861112514,0.288776418725,1.15317775228,11.6412384099,10.0650221343,37.7792664392,32.009359601,0.0,5.76990683817
 12/19  02:00:00,35.046361659,5.33317652584,0.159435291696,1.86730562868,10.0992000411,10.047477231,39.0418988378,33.2793935268,0.0,5.76250531098
 12/19  03:00:00,34.0050554904,5.35246324552,0.0907405965931,2.73496354325,8.25718729233,10.0299323277,40.5575145666,34.7949172148,0.0,5.76259735179
 12/19  04:00:00,34.805776861,5.37607240595,0.0620223224309,3.54079430588,8.25718729233,10.0299323277,41.3524724188,35.5897917854,0.0,5.76268063348
 12/19  05:00:00,37.0963462163,5.39650970267,0.0447562115399,4.22144348624,8.25718729233,11.6354268332,42.7918213574,37.0222546774,0.0,5.76956668006
 12/19  06:00:00,44.4580309651,5.39016214934,0.0541723147845,3.99996540965,12.1011305571,15.3678112995,40.7243891072,34.9324467667,0.0,5.79194234047
 12/19  07:00:00,72.4831265523,5.46382857592,1.35226104019,1.12430990475,19.7275818095,37.2640762949,50.0550091872,32.6111901242,0.0,17.443819063
 12/19  08:00:00,88.4706355831,5.63647993805,2.73109764364,0.723633744087,24.3117294858,51.2795993405,54.6762387804,31.3034057199,0.0,23.3728330606
 12/19  09:00:00,72.3081172134,5.39210615815,1.13799119314,1.4423947823,23.6694662846,40.6342015617,61.0713271142,25.6044272133,0.0,35.4668999009
 12/19  10:00:00,69.9248740255,5.45307305441,3.45470541388,1.68922217194,23.6694662846,35.6302164847,71.3576757545,23.8874781786,18.025,29.4451975759
 12/19  11:00:00,53.0005510873,5.44620157673,3.34275306812,2.48070129359,18.7433767983,22.9618409725,64.9105052722,23.3831343102,18.025,23.502370962
 12/19  12:00:00,52.7737139548,5.42214244274,3.14809735386,2.47508927312,18.7433767983,22.9618409725,65.4803182556,24.0156933629,18.025,23.4396248927
 12/19  13:00:00,52.5359800485,5.4359354524,3.0775536783,2.25065720143,18.5889407304,23.1597249699,71.0755777946,23.7661379689,18.025,29.2844398257
 12/19  14:00:00,52.6213704626,5.4675132046,3.34986219875,1.78566258228,18.7433767983,23.2517909448,62.5727661239,21.1171758152,18.025,23.4305903088
 12/19  15:00:00,52.4510009587,5.46452054717,3.34018696468,1.62796005007,18.7433767983,23.2517909448,62.5754314814,21.1194725156,18.025,23.4309589659
 12/19  16:00:00,51.8703859417,5.42577783449,3.02476109269,1.69146195239,18.7433767983,22.9618409725,66.0617573543,24.6019971865,18.025,23.4347601678
 12/19  17:00:00,61.0633637235,5.38701543704,1.7993964578,2.04522900968,18.7433767983,27.431320555,52.3462185017,28.5516346253,18.025,5.76958387644
 12/19  18:00:00,73.6907592699,5.42162296686,0.860473017932,1.50442433092,17.6635504202,40.6971502883,44.1487075113,32.600027141,0.0,11.5486803703
 12/19  19:00:00,80.164695851,5.45050898751,1.1451524783,1.15931320541,27.5259009287,37.3340067412,49.9718348962,38.3497981121,0.0,11.6220367841
 12/19  20:00:00,82.6570170986,5.48675613444,1.48566253803,0.949971954985,33.8341110165,33.3544677425,50.9248831364,39.3469929825,0.0,11.5778901539
 12/19  21:00:00,91.5427683031,5.59155066054,2.25583536188,0.806597209021,36.5179666069,38.8247702939,53.4072598313,41.830670018,0.0,11.5765898133
 12/19  22:00:00,86.2594465492,5.61885255553,2.42252305477,0.843727233727,32.965339924,36.8579353714,60.1613976267,42.7155764355,0.0,17.4458211912
 12/19  23:00:00,62.2275826982,5.4531599251,1.04345625391,1.90422562049,25.6355707503,20.6438685092,55.8385875552,44.2459197405,0.0,11.5926678147
 12/19  24:00:00,43.9890366596,5.41186260181,0.248056779204,4.0559433938,15.0252895274,11.7056064465,51.7176498137,45.9403926083,0.0,5.77725720547
 12/20  01:00:00,40.6154030077,5.44804194527,0.0746571268701,5.84541592968,11.6412384099,10.0650221343,52.310360116,46.5405511518,0.0,5.76980896421
 12/20  02:00:00,40.3147934021,5.486106846,0.0419741956908,7.1002633615,10.0992000411,10.047477231,53.0431154022,47.2806872792,0.0,5.76242812308
 12/20  03:00:00,39.4412420425,5.52029030696,0.0346049685777,8.05945695734,8.25718729233,10.0299323277,53.4145464813,47.6520113521,0.0,5.76253512925
 12/20  04:00:00,40.0259593902,5.53863492455,0.0290449344829,8.63139045944,8.25718729233,10.0299323277,47.7253992745,47.7053992745,0.0,0.02
 12/20  05:00:00,42.1189694652,5.55346298902,0.0240971523668,9.1077674552,8.25718729233,11.6354268332,53.8557080361,48.0856376007,0.0,5.77007043546
 12/20  06:00:00,49.1304025177,5.53519221675,0.0243080835124,8.55716082227,12.1011305571,15.3678112995,56.6291063779,45.0658471713,0.0,11.5632592066
 12/20  07:00:00,74.981585362,5.46431490023,0.574685539958,4.39984253578,19.7275818095,37.2640762949,59.850944903,42.4043473456,0.0,17.4465975573
 12/20  08:00:00,88.8497981245,5.55430300311,1.85019578877,2.06586254861,24.3117294858,51.2795993405,57.2205804022,39.6850207862,0.0,17.535559616
 12/20  09:00:00,74.9465392558,5.43853638778,0.598045596851,4.57432124366,23.6694662846,40.6342015617,66.5680450336,31.0939719624,0.0,35.4740730711
 12/20  10:00:00,71.529186567,5.46990588066,2.89116150763,3.8402380945,23.6694662846,35.6302164847,75.8708218409,28.3972396764,18.025,29.4485821645
 12/20  11:00:00,55.0189981374,5.4544484748,2.54713409208,5.28651246,18.7433767983,22.9618409725,77.2707458967,29.8718820072,18.025,29.3738638895
 12/20  12:00:00,56.199791564,5.47621549878,2.32181968902,6.67336748156,18.7433767983,22.9618409725,73.2807299042,31.8172513923,18.025,23.4384785118
 12/20  13:00:00,56.0747192267,5.47776831909,2.13977424871,6.68534012427,18.5889407304,23.1597249699,72.3506151909,30.887738133,18.025,23.4378770579
 12/20  14:00:00,55.8971025599,5.4646637239,2.13978599873,6.27431142699,18.7433767983,23.2517909448,75.9889705344,28.6663489513,18.025,29.2976215831
 12/20  15:00:00,55.2611823854,5.44350940949,2.20896038682,5.59037556803,18.7433767983,23.2517909448,68.7043308892,27.2533736828,18.025,23.4259572064
 12/20  16:00:00,54.9750492677,5.44399086627,2.22854440394,5.57412741761,18.7433767983,22.9618409725,69.9277969365,28.4728515529,18.025,23.4299453836
 12/20  17:00:00,65.1241877966,5.47268269811,1.29661726396,6.52316011073,18.7433767983,27.431320555,55.7620171032,31.967248388,18.025,5.7697687152
 12/20  18:00:00,77.0794104704,5.45685882734,0.23812415314,5.48018487945,17.6635504202,40.6971502883,42.4952502917,36.710706743,0.0,5.78454354871
 12/20  19:00:00,82.9959653824,5.45883319334,0.456241735355,4.67115477506,27.5259009287,37.3340067412,60.4139964062,42.9907116634,0.0,17.4232847427
 12/20  20:00:00,84.8628185763,5.46850828297,0.746908587304,3.91276978183,33.8341110165,33.3544677425,56.1969184716,44.6194838948,0.0,11.5774345769
 12/20  21:00:00,92.5128031942,5.5152527357,1.41553426773,2.69322426491,36.5179666069,38.8247702939,59.7164066263,48.1399515666,0.0,11.5764550597
 12/20  22:00:00,87.1327614999,5.53596775193,1.57999589789,2.64243819422,32.965339924,36.8579353714,62.0362378419,50.398535831,0.0,11.6377020109
 12/20  23:00:00,65.8669466207,5.48682102202,0.330579133785,6.22279470535,25.6355707503,20.6438685092,70.3157156421,52.9357411779,0.0,17.3799744643
 12/20  24:00:00,49.9274662263,5.57649781349,0.0439170649488,10.0338708751,15.0252895274,11.7056064465,61.3906232483,55.6133216347,0.0,5.77730161368
 12/21  01:00:00,46.7525068641,5.63464425909,0.0341369772611,11.8364331516,11.6412384099,10.0650221343,62.9495770044,57.1805410265,0.0,5.76903597791
 12/21  02:00:00,46.7377161658,5.68379351331,0.0262179902739,13.3412540631,10.0992000411,10.047477231,64.6902185625,58.9276350529,0.0,5.76258350967
 12/21  03:00:00,46.3514802667,5.72970918629,0.0184771993783,14.776401709,8.25718729233,10.0299323277,60.3349727601,60.3149727601,0.0,0.02
 12/21  04:00:00,47.4811784909,5.76414371895,0.0124063741081,15.8777342136,8.25718729233,10.0299323277,67.2501416682,61.4874395197,0.0,5.76270214852
 12/21  05:00:00,50.193980177,5.7987738999,0.00694615024696,16.9546139678,8.25718729233,11.6354268332,68.8148858427,63.0457845076,0.0,5.76910133512
 12/21  06:00:00,57.5193465577,5.79080890307,0.00620141175074,16.7085877813,12.1011305571,15.3678112995,72.7111482989,61.1470703599,0.0,11.564077939
 12/21  07:00:00,82.8457686812,5.64257033251,0.0361632666303,12.6242825141,19.7275818095,37.2640762949,73.3061017728,61.6677225713,0.0,11.6383792015
 12/21  08:00:00,95.2922064314,5.58997054824,0.394962364982,9.92781862379,24.3117294858,51.2795993405,83.9188602982,60.5423770529,0.0,23.3764832453
 12/21  09:00:00,83.539463621,5.66441489117,0.0886932349156,13.4507054331,23.6694662846,40.6342015617,86.1172619599,50.6440979296,0.0,35.4731640304
 12/21  10:00:00,79.6956604086,5.65637971865,1.61889312691,13.0924997468,23.6694662846,35.6302164847,96.3663321588,48.8936317845,18.025,29.4477003743
 12/21  11:00:00,62.628020969,5.67225119828,1.81255162244,13.4123084463,18.7433767983,22.9618409725,94.645139557,47.2441705314,18.025,29.3759690256
 12/21  12:00:00,61.0796086135,5.63488038658,2.00007260568,11.7162628177,18.7433767983,22.9618409725,86.2207008056,44.752983728,18.025,23.4427170777
 12/21  13:00:00,59.5046965586,5.60428153366,2.01689769083,10.1116780032,18.5889407304,23.1597249699,83.4080789117,41.945108046,18.025,23.4379708657
 12/21  14:00:00,58.5070300695,5.56693926451,2.07106544935,8.85068099652,18.7433767983,23.2517909448,81.4925220929,40.0279784604,18.025,23.4395436325
 12/21  15:00:00,57.7198271026,5.54468745353,2.08329540973,8.07349855885,18.7433767983,23.2517909448,86.7712308205,39.4512877939,18.025,29.2949430266
 12/21  16:00:00,57.5952225192,5.53882544819,1.91331766086,8.41468897549,18.7433767983,22.9618409725,83.5892115259,42.1362705805,18.025,23.4279409454
 12/21  17:00:00,68.4353607169,5.57689841659,0.835861173576,10.1908722604,18.7433767983,27.431320555,70.4430470648,46.6481122475,18.025,5.7699348173
 12/21  18:00:00,81.2029426595,5.56178765893,0.12589329432,9.61101527014,17.6635504202,40.6971502883,58.2086318903,52.425018556,0.0,5.78361333438
 12/21  19:00:00,87.6260455583,5.56213072953,0.244781155708,9.4093872005,27.5259009287,37.3340067412,77.3132580488,59.888052071,0.0,17.4252059778
 12/21  20:00:00,89.9854498755,5.5720120307,0.405304094725,9.27349400731,33.8341110165,33.3544677425,73.5648658143,61.9884429294,0.0,11.5764228849
 12/21  21:00:00,97.6833581592,5.59364264357,0.858684173281,8.34222912703,36.5179666069,38.8247702939,77.2280396143,65.6525245991,0.0,11.5755150152
 12/21  22:00:00,92.7503894896,5.61489990433,0.940919562659,8.82019989355,32.965339924,36.8579353714,79.560637823,67.922846336,0.0,11.637791487
 12/21  23:00:00,73.379368198,5.66230704133,0.086682368606,13.8036174318,25.6355707503,20.6438685092,82.1510717479,70.5573389143,0.0,11.5937328336
 12/21  24:00:00,58.8359454163,5.81994759566,0.0169017526706,18.7259095664,15.0252895274,11.7056064465,84.8356259174,73.3006176667,0.0,11.5350082507
 12/22  01:00:00,56.5716619569,5.909644103,0.00700128657075,21.4077201257,11.6412384099,10.0650221343,80.6613269832,74.8913665097,0.0,5.76996047343
 12/22  02:00:00,57.2809704119,5.9814022897,0.000453329927454,23.6126619403,10.0992000411,10.047477231,76.7683417695,76.7483417695,0.0,0.02
 12/22  03:00:00,57.4409317018,6.04702747142,0.0,25.5670080125,8.25718729233,10.0299323277,84.3562282638,78.5936503462,0.0,5.76257791761
 12/22  04:00:00,58.8660245427,6.09240214747,0.0,26.9467247281,8.25718729233,10.0299323277,85.6911183432,79.9284097754,0.0,5.76270856772
 12/22  05:00:00,61.896230105,6.13678784025,0.0,28.3257919385,8.25718729233,11.6354268332,87.4357815852,81.6659190372,0.0,5.76986254799
 12/22  06:00:00,69.0619433418,6.12187511797,0.0,27.9263135697,12.1011305571,15.3678112995,91.1121359706,79.5480485334,0.0,11.5640874372
 12/22  07:00:00,87.5085283561,5.76618721999,0.0142841881302,17.1852920831,19.7275818095,37.2640762949,74.3184223178,62.6802013714,0.0,11.6382209464
 12/22  08:00:00,100.214997715,5.68543543431,0.0641681988383,15.0859216157,24.3117294858,51.2795993405,88.6496235002,65.2715630631,0.0,23.3780604372
 12/22  09:00:00,92.1856542504,5.90337863586,0.0273689502434,21.9192455683,23.6694662846,40.6342015617,98.4299214255,62.9517011214,0.0,35.4782203041
 12/22  10:00:00,86.8406169488,5.85603188412,1.2502239132,20.4064648381,23.6694662846,35.6302164847,106.88842007,59.413112679,18.025,29.4503073912
 12/22  11:00:00,69.234328125,5.85920873698,1.49518608469,20.1490174503,18.7433767983,22.9618409725,104.184708434,56.7832215011,18.025,29.3764869327
 12/22  12:00:00,67.1612725089,5.79938980398,1.59421023736,18.0392757227,18.7433767983,22.9618409725,95.6561316522,54.1867521474,18.025,23.4443795049
 12/22  13:00:00,65.5797774471,5.75681505251,1.47544091456,16.5756779681,18.5889407304,23.1597249699,93.1509675859,51.6874403844,18.025,23.4385272015
 12/22  14:00:00,63.5207265178,5.68829563341,1.6181825162,14.1959000459,18.7433767983,23.2517909448,87.7522961236,46.2870343065,18.025,23.440261817
 12/22  15:00:00,62.4633594945,5.65880671906,1.65560187192,13.1306009121,18.7433767983,23.2517909448,92.6507275813,45.3275131834,18.025,29.2982143978
 12/22  16:00:00,62.8834327566,5.68181734736,1.60275991174,13.8704608761,18.7433767983,22.9618409725,90.2013120439,48.7473213046,18.025,23.4289907394
 12/22  17:00:00,73.5055850496,5.7264776569,0.671831918597,15.2755425344,18.7433767983,27.431320555,75.9208725569,52.1258528673,18.025,5.77001968958
 12/22  18:00:00,85.6671265047,5.67410701138,0.0026874089023,14.0860794707,17.6635504202,40.6971502883,63.2950492447,57.5103873334,0.0,5.78466191122
 12/22  19:00:00,91.4097161501,5.64467648286,0.0427297941202,13.3125518024,27.5259009287,37.3340067412,81.3280689725,63.9029431911,0.0,17.4251257814
 12/22  20:00:00,93.1514195755,5.63038809815,0.151337362859,12.6350444542,33.8341110165,33.3544677425,76.4766960343,64.8983651585,0.0,11.5783308758
 12/22  21:00:00,100.163651901,5.61343981165,0.438865100093,11.2225381031,36.5179666069,38.8247702939,79.1471170518,67.5710997756,0.0,11.5760172762
 12/22  22:00:00,94.7519264924,5.62743066261,0.572586302562,11.1775268209,32.965339924,36.8579353714,80.3726820014,68.7349748222,0.0,11.6377071792
 12/22  23:00:00,75.3877594806,5.71293168997,0.0287424951241,15.8193145837,25.6355707503,20.6438685092,87.662458449,70.2814261559,0.0,17.3810322932
 12/22  24:00:00,60.7664128017,5.87760461885,0.00346988661909,20.6121467805,15.0252895274,11.7056064465,77.6613560188,71.8839912411,0.0,5.77736477767
 12/23  01:00:00,58.9686303064,5.94588834499,0.0,22.5755438588,12.8411359301,10.0650221343,78.2083784663,72.438169365,0.0,5.7702091013
 12/23  02:00:00,60.2569977182,5.98873490449,0.0,23.8223257995,12.8411359301,10.0650221343,73.2972422497,73.2772422497,0.0,0.02
 12/23  03:00:00,57.3832588213,6.04814441752,0.0,25.508215473,8.25718729233,10.0299323277,79.9089455971,74.146127747,0.0,5.76281785005
 12/23  04:00:00,58.2819025192,6.07979489089,0.0,26.3752072455,8.25718729233,10.0299323277,80.1883355352,74.4258213303,0.0,5.76251420491
 12/23  05:00:00,60.6702501345,6.10613836594,0.0,27.1304572462,8.25718729233,11.6354268332,80.7166611052,74.9465145516,0.0,5.77014655362
 12/23  06:00:00,64.606088053,6.10218895557,0.0,26.9117989865,8.71707943955,15.3327214929,77.767084694,71.9895475531,0.0,5.77753714087
 12/23  07:00:00,81.6876263598,5.99953960558,0.0,23.9996816626,18.5082010057,25.6353820695,79.2957633132,67.7310847333,0.0,11.5646785799
 12/23  08:00:00,89.9391808231,5.8468604145,0.0,19.8358607864,19.4083231844,41.0650158608,82.2453551438,64.7956952849,0.0,17.4496598588
 12/23  09:00:00,105.165652725,5.68342697368,0.092416194191,15.0240140418,26.3286599382,57.9988325916,95.7710043219,54.1089418523,0.0,41.6620624696
 12/23  10:00:00,93.0032058224,5.74219064897,1.61603730632,16.4338712052,26.3286599382,42.8504436482,97.3218596198,49.7297199104,18.025,29.5671397094
 12/23  11:00:00,72.7629551264,5.87404079987,1.83452281342,19.8377408267,21.7447113004,23.4437158914,96.0246346917,48.5444666968,18.025,29.4551679949
 12/23  12:00:00,69.7140279719,5.86051476097,1.90604302007,19.1928460106,19.3027497915,23.426170988,94.0173071622,46.6154537997,18.025,29.3768533625
 12/23  13:00:00,65.7727215213,5.73001615893,1.80023734233,15.3459585161,19.1483137236,23.7250123474,84.3305743396,42.8632182899,18.025,23.4423560497
 12/23  14:00:00,63.949966397,5.66855306243,1.84749713216,13.3918601092,19.3027497915,23.7161209604,86.6885508632,39.3651534174,18.025,29.2983974458
 12/23  15:00:00,63.4724998251,5.66002018236,1.87291247853,12.8975159261,19.3027497915,23.7161209604,80.9362111968,39.4799937432,18.025,23.4312174537
 12/23  16:00:00,62.2778762081,5.63604811753,1.89206377521,11.9976616518,19.3027497915,23.426170988,82.101813634,40.6410720289,18.025,23.435741605
 12/23  17:00:00,72.5861341036,5.67213516432,0.968366541238,13.0901885983,19.3027497915,27.8956505705,68.0434548061,44.2484332039,18.025,5.77002160226
 12/23  18:00:00,81.4240400886,5.6398979589,0.00950174084959,12.4125810439,18.2229234133,37.5968344597,54.7275566464,48.9502904519,0.0,5.77726619457
 12/23  19:00:00,93.4372457261,5.56770874222,0.0336369181176,10.5204083063,32.690315043,37.0816133363,67.3219431712,55.7734732664,0.0,11.5484699048
 12/23  20:00:00,92.6443975056,5.53547242718,0.0686718777276,9.61281852079,36.8143715336,33.066984531,69.584664416,58.0081818312,0.0,11.5764825848
 12/23  21:00:00,97.4391616841,5.53242954369,0.280955624253,8.95825748225,36.3493007332,38.7721355839,72.0766162584,61.5099177213,0.0,10.5666985371
 12/23  22:00:00,96.2223552891,5.55640542979,0.285611139308,9.83068928577,36.1807251679,36.8228455648,70.6901597985,63.8815920608,0.0,6.80856773763
 12/23  23:00:00,79.3230220763,5.67554245034,0.034275064659,14.3831072308,31.0351095914,20.6438685092,84.2156808432,66.7671534576,0.0,17.4485273856
 12/23  24:00:00,62.512907483,5.8648820172,0.00810196030451,19.9644113385,17.4250845679,11.7056064465,81.4253495437,69.8615634831,0.0,11.5637860606
 12/24  01:00:00,59.2388720465,5.95532160643,0.000629078900457,22.7162965308,12.925468867,10.100111941,77.7940382963,72.0238133627,0.0,5.77022493359
 12/24  02:00:00,61.4167240881,6.02485860069,0.0,24.8265012769,12.925468867,10.100111941,80.1980181144,74.4351514685,0.0,5.76286664592
 12/24  03:00:00,59.3182011112,6.10794958194,0.0,27.26392761,8.34152022915,10.0650221343,76.780986826,76.760986826,0.0,0.02
 12/24  04:00:00,61.0081129245,6.16135786101,0.0,28.9004296491,8.34152022915,10.0650221343,84.3667096292,78.6036872699,0.0,5.76302235928
 12/24  05:00:00,64.2331064981,6.21115379773,0.0,30.4688721012,8.34152022915,11.6705166398,86.5141813883,80.7442339052,0.0,5.76994748307
 12/24  06:00:00,68.9379136457,6.22980799827,0.0,30.9965768226,8.80141237637,15.3678112995,85.0554416354,79.2778528159,0.0,5.77758881957
 12/24  07:00:00,86.9730426527,6.15545475057,0.0,29.1291766219,18.5082010057,25.6353820695,89.8640710245,78.2996732102,0.0,11.5643978143
 12/24  08:00:00,94.1925220748,5.9631077493,0.00107889331588,23.8524406553,19.4926561212,41.1001056674,91.2887335869,73.8390185724,0.0,17.4497150144
 12/24  09:00:00,104.914566493,5.66769877262,0.112414539192,14.7686419545,26.3286599382,57.9988325916,96.3880013856,54.7202012239,0.0,41.6678001616
 12/24  10:00:00,89.6075292006,5.6350646176,1.70939838206,13.1713701011,26.2443270014,42.8153538416,99.5212845063,46.0150785532,18.025,35.4812059531
 12/24  11:00:00,66.9105814083,5.67980802343,1.90755996171,14.1065552985,21.7447113004,23.4437158914,91.0083930713,43.5273000722,18.025,29.4560929991
 12/24  12:00:00,62.7400608217,5.63347254234,2.03415721851,12.2580898984,19.3449162599,23.4437158914,82.4780942293,40.9486196821,18.025,23.5044745472
 12/24  13:00:00,60.461378974,5.57494015798,2.01842603725,9.91178594072,19.190480192,23.7425572507,85.6546326688,38.334126809,18.025,29.2955058598
 12/24  14:00:00,58.566955687,5.5309232397,2.23088441228,7.82280408772,19.260583323,23.698576057,75.2218251825,33.7638117215,18.025,23.433013461
 12/24  15:00:00,57.3668744186,5.50159195431,2.31958435781,6.56335250425,19.260583323,23.698576057,73.37207397,31.909383754,18.025,23.437690216
 12/24  16:00:00,56.223699934,5.46391467905,2.22350159703,5.84388553513,19.260583323,23.4086260847,74.0500561037,32.5827085758,18.025,23.4423475278
 12/24  17:00:00,66.0444491231,5.46768580594,1.15894527037,6.62208472861,19.260583323,27.8781056672,59.5565274981,35.7615052707,18.025,5.77002222743
 12/24  18:00:00,74.9078767591,5.4543579497,0.119586104067,6.03157968828,18.1807569449,37.5792895564,50.97367856,39.438566258,0.0,11.535112302
 12/24  19:00:00,87.5687611328,5.44148700825,0.405829712704,4.52537275635,32.6059821062,37.0465235296,50.4550141406,44.669828055,0.0,5.78518608556
 12/24  20:00:00,87.5988546532,5.46545225563,0.740451400763,3.96550697154,36.8143715336,33.066984531,57.2917648846,45.7121670881,0.0,11.5795977965
 12/24  21:00:00,92.9683092269,5.50151862974,1.12887870691,3.55096539056,36.43363367,38.8072253906,59.8671550605,48.2883410594,0.0,11.5788140011
 12/24  22:00:00,90.8626816481,5.50812871533,1.12726963702,3.79704574103,36.0963922311,36.7877557581,61.1503664743,49.5710961707,0.0,11.5792703036
 12/24  23:00:00,71.1545019077,5.47453103598,0.310496665218,6.25878699773,30.9507766546,20.6087787026,68.6422126405,51.1929282443,0.0,17.4492843961
 12/24  24:00:00,52.7053977984,5.57753360718,0.0250530237263,10.4272942075,17.4250845679,11.7056064465,58.8292057236,53.0366073105,0.0,5.7925984131
 12/25  01:00:00,48.245652609,5.63263995027,0.0178048788661,12.0285788606,12.925468867,10.100111941,59.6878068444,53.9174112991,0.0,5.77039554536
 12/25  02:00:00,49.4178596527,5.67032468803,0.0120519791819,13.1701151899,12.925468867,10.100111941,60.6317597707,54.8690881465,0.0,5.76267162419
 12/25  03:00:00,46.2813770638,5.71900206849,0.00350831406326,14.6125374341,8.34152022915,10.0650221343,61.2948140823,55.5319740946,0.0,5.76283998768
 12/25  04:00:00,47.1095302113,5.74630108128,0.0,15.416901564,8.34152022915,10.0650221343,55.813868054,55.793868054,0.0,0.02
 12/25  05:00:00,49.3976007722,5.76835287414,0.0,16.0761629227,8.34152022915,11.6705166398,62.1797561738,56.4093276669,0.0,5.77042850687
 12/25  06:00:00,53.4200830426,5.76695968275,0.0,15.9415888092,8.80141237637,15.3678112995,65.3379608141,53.8027598028,0.0,11.5352010113
 12/25  07:00:00,71.7331442378,5.70725606097,0.0,14.3374727566,18.5082010057,25.6353820695,58.6854118896,52.8944186797,0.0,5.79099320991
 12/25  08:00:00,81.4999175142,5.60330920267,0.0220278768533,11.4986745266,19.4926561212,41.1001056674,70.3883067767,52.9380945256,0.0,17.4502122511
 12/25  09:00:00,97.5226894217,5.55214701035,1.00798883443,6.59672472086,26.3286599382,57.9988325916,84.7912065651,43.1195687551,0.0,41.67163781
 12/25  10:00:00,84.0726728915,5.5550154442,2.69231729807,6.73363389148,26.2443270014,42.8153538416,92.6196992455,39.1120953967,18.025,35.4826038489
 12/25  11:00:00,61.0196734602,5.54415318971,2.51440947348,7.74444502683,21.7447113004,23.4437158914,83.6951212779,36.2111716887,18.025,29.4589495892
 12/25  12:00:00,57.982346546,5.56044933952,2.94839512149,6.65915503877,19.3449162599,23.4437158914,80.3353661036,32.9319962309,18.025,29.3783698727
 12/25  13:00:00,57.3904118527,5.57016642899,3.05290407216,5.81111413584,19.190480192,23.7425572507,71.9651800889,30.5001809379,18.025,23.439999151
 12/25  14:00:00,56.5945977052,5.55200236725,3.14464767334,4.9155964627,19.260583323,23.698576057,67.7728587987,26.3058281683,18.025,23.4420306304
 12/25  15:00:00,55.8803947164,5.52272259035,3.08691169383,4.28840814121,19.260583323,23.698576057,71.3708256483,25.4384020289,18.025,27.9074236194
 12/25  16:00:00,54.9828888702,5.47698290444,2.83970490653,3.97380060365,19.260583323,23.4086260847,69.9460119217,27.09291733,18.025,24.8280945916
 12/25  17:00:00,64.193836238,5.43130658192,1.53127710678,4.4355163494,19.260583323,27.8781056672,54.7778332322,30.9826412093,18.025,5.7701920229
 12/25  18:00:00,73.269654765,5.43720507862,0.427311834462,4.10278248806,18.1807569449,37.5792895564,41.0949009974,35.3172698722,0.0,5.77763112521
 12/25  19:00:00,86.6381381614,5.46042381593,0.759252449351,3.22238521771,32.6059821062,37.0465235296,47.1492389135,41.3642900638,0.0,5.78494884969
 12/25  20:00:00,86.6407602206,5.47826172871,1.00072521778,2.73432029989,36.8143715336,33.066984531,54.6474155305,43.0676881676,0.0,11.5797273629
 12/25  21:00:00,92.0340038679,5.51932847175,1.42118737596,2.30653456142,36.43363367,38.8072253906,57.7398068483,46.1612410067,0.0,11.5785658416
 12/25  22:00:00,89.9697813021,5.52463240159,1.39262024798,2.62228376042,36.0963922311,36.7877557581,59.9764421914,48.3970238886,0.0,11.5794183028
 12/25  23:00:00,69.8111251646,5.4673787373,0.570911207998,4.66213489964,30.9507766546,20.6087787026,68.3790748004,50.9295472419,0.0,17.4495275585
 12/25  24:00:00,50.7049724794,5.5178858642,0.0456295692429,8.46593111557,17.4250845679,11.7056064465,65.2464452499,53.6816552898,0.0,11.5647899601
 12/26  01:00:00,45.6335530207,5.59272797126,0.021941355449,10.7715711732,11.6412384099,10.0650221343,61.165608319,55.3963502025,0.0,5.76925811647
 12/26  02:00:00,45.9478461165,5.65170826255,0.0137007006323,12.5959722966,10.0992000411,10.047477231,57.33925298,57.31925298,0.0,0.02
 12/26  03:00:00,45.7274763596,5.70404217298,0.00587751011205,14.1906483451,8.25718729233,10.0299323277,64.6295157133,58.8667441961,0.0,5.7627715172
 12/26  04:00:00,47.0166794494,5.74369339842,0.000570000830321,15.4455064062,8.25718729233,10.0299323277,65.8541243461,60.091174254,0.0,5.76295009216
 12/26  05:00:00,49.9188731727,5.78357636931,0.0,16.7016304994,8.25718729233,11.6354268332,67.4251475417,61.6549189108,0.0,5.77022863087
 12/26  06:00:00,57.2820663819,5.77576759685,0.0,16.4925157844,12.1011305571,15.3678112995,71.3101303135,59.7446833504,0.0,11.5654469632
 12/26  07:00:00,82.4018011556,5.61838749046,0.0242844088788,12.2163163367,19.7275818095,37.2640762949,71.8896520469,60.2492833887,0.0,11.6403686582
 12/26  08:00:00,94.9281198864,5.57904308091,0.472127770596,9.4974121762,24.3117294858,51.2795993405,82.4306585705,59.0485665429,0.0,23.3820920276
 12/26  09:00:00,82.8764039769,5.63659742507,0.0992494403731,12.8048528992,23.6694662846,40.6342015617,84.5356317552,49.0488201074,0.0,35.4868116477
 12/26  10:00:00,78.8872264879,5.63150834854,1.74353579539,12.1842537942,23.6694662846,35.6302164847,93.5475547562,46.0644464554,18.025,29.4581083009
 12/26  11:00:00,62.1201310115,5.65330233214,1.89793945151,12.837949622,18.7433767983,22.9618409725,90.4786001103,43.0707169061,18.025,29.3828832042
 12/26  12:00:00,60.5397404363,5.62653485798,2.21784465688,10.9669481563,18.7433767983,22.9618409725,81.0565345229,39.5858584497,18.025,23.4456760732
 12/26  13:00:00,59.0577884909,5.61550122962,2.40342154388,9.26700403431,18.5889407304,23.1597249699,76.8645240461,35.3934847677,18.025,23.4460392784
 12/26  14:00:00,58.2540558672,5.57492618907,2.38641658713,8.27434945213,18.7433767983,23.2517909448,80.255098809,32.9314624448,18.025,29.2986363642
 12/26  15:00:00,58.0687501248,5.54136299623,2.10070537712,8.40832177548,18.7433767983,23.2517909448,74.2228273863,32.7617050233,18.025,23.436122363
 12/26  16:00:00,57.5096622813,5.53148778555,2.08257860655,8.16718356579,18.7433767983,22.9618409725,75.3834681704,33.9173227508,18.025,23.4411454196
 12/26  17:00:00,67.474030303,5.54742790832,1.12278106721,8.97206917833,18.7433767983,27.431320555,60.2052870225,36.4100615231,18.025,5.77022549939
 12/26  18:00:00,79.3125882078,5.52192780889,0.247283726673,7.63909431494,17.6635504202,40.6971502883,51.4060539373,39.855848526,0.0,11.5502054112
 12/26  19:00:00,85.0008486493,5.51682144979,0.453098352557,6.62112841755,27.5259009287,37.3340067412,56.338034894,44.7126822464,0.0,11.6253526475
 12/26  20:00:00,86.5084886346,5.51057900578,0.681770648743,5.58145499817,33.8341110165,33.3544677425,56.4219306904,44.8425653226,0.0,11.5793653678
 12/26  21:00:00,93.774766783,5.52830646054,1.17802346943,4.1795964456,36.5179666069,38.8247702939,58.3773602174,46.7999420193,0.0,11.5774181982
 12/26  22:00:00,88.1006278357,5.5394470241,1.32793607238,3.85881282328,32.965339924,36.8579353714,64.5594704903,47.1107953742,0.0,17.4486751161
 12/26  23:00:00,66.4355767061,5.50606251865,0.382789757923,6.71991929304,25.6355707503,20.6438685092,59.4006997559,47.8050459796,0.0,11.5956537763
 12/26  24:00:00,49.9287883028,5.57314676948,0.0320409877909,10.0503901979,15.0252895274,11.7056064465,54.3783918601,48.6005627729,0.0,5.77782908723
 12/27  01:00:00,46.0188417024,5.61130760341,0.0226523772966,11.1375653585,11.6412384099,10.0650221343,54.1277787036,48.357214473,0.0,5.77056423067
 12/27  02:00:00,45.1771357723,5.63613406605,0.0167708783794,11.8377611503,10.0992000411,10.047477231,54.120616442,48.3574750222,0.0,5.76314141978
 12/27  03:00:00,43.8371822888,5.65492584362,0.010772384047,12.3445715516,8.25718729233,10.0299323277,53.7480598542,47.9851670201,0.0,5.76289283406
 12/27  04:00:00,43.9180454367,5.65967331063,0.00664586773071,12.4248151453,8.25718729233,10.0299323277,52.907730565,47.1450994558,0.0,5.76263110923
 12/27  05:00:00,45.5597832592,5.66201650256,0.00284507022606,12.461252026,8.25718729233,11.6354268332,52.4591402349,46.6893725301,0.0,5.76976770477
 12/27  06:00:00,51.9137647378,5.62285080183,0.00405786933463,11.2730676092,12.1011305571,15.3678112995,48.5623116543,42.7691769313,0.0,5.79313472307
 12/27  07:00:00,76.479267502,5.47220107656,0.180485896444,6.28375554009,19.7275818095,37.2640762949,57.0782215971,39.6285152225,0.0,17.4497063746
 12/27  08:00:00,89.120259679,5.4738728325,1.01529920124,3.25153352742,24.3117294858,51.2795993405,60.2346513514,36.8501463403,0.0,23.384505011
 12/27  09:00:00,76.6144228347,5.46196963297,0.371286038821,6.44545380435,23.6694662846,40.6342015617,64.1969571423,28.7049395428,0.0,35.4920175995
 12/27  10:00:00,73.4596111135,5.46088283667,2.30988648988,6.3609040629,23.6694662846,35.6302164847,72.6620102987,25.1802112677,18.025,29.456799031
 12/27  11:00:00,57.5143044752,5.51282871487,2.52444233502,7.74608866989,18.7433767983,22.9618409725,70.6991679475,23.2894809179,18.025,29.3846870296
 12/27  12:00:00,57.5354524387,5.51438125535,2.55507324911,7.73758162807,18.7433767983,22.9618409725,64.3361274803,22.8620754797,18.025,23.4490520006
 12/27  13:00:00,56.5676727198,5.48616892471,2.42296893048,6.88667159614,18.5889407304,23.1597249699,62.2110484999,20.7429768986,18.025,23.4430716013
 12/27  14:00:00,55.980825418,5.46191442322,2.43132280989,6.06921971141,18.7433767983,23.2517909448,59.4232726169,17.9518152709,18.025,23.446457346
 12/27  15:00:00,55.7011895487,5.45400249682,2.44144896048,5.78736987243,18.7433767983,23.2517909448,65.4738993643,18.1495351126,18.025,29.2993642517
 12/27  16:00:00,54.9859423865,5.44010734714,2.44717857008,5.37024279204,18.7433767983,22.9618409725,61.2832560546,19.8214138415,18.025,23.4368422131
 12/27  17:00:00,64.3788199493,5.44469753207,1.56021898907,5.54214820061,18.7433767983,27.431320555,46.5916419596,22.797422863,18.025,5.76921909665
 12/27  18:00:00,75.5936605869,5.39677593353,0.0620275286279,4.23057245314,17.6635504202,40.6971502883,33.6514361787,27.8660194727,0.0,5.78541670593
 12/27  19:00:00,81.3575135567,5.38018141245,0.160630162994,3.40688948564,27.5259009287,37.3340067412,52.4108014213,34.9836260623,0.0,17.427175359
 12/27  20:00:00,83.244576518,5.3857141571,0.400905600503,2.723266284,33.8341110165,33.3544677425,49.2282727936,37.6477357591,0.0,11.5805370346
 12/27  21:00:00,91.0914973534,5.42120181829,0.922201252869,1.85924608587,36.5179666069,38.8247702939,53.3581829987,41.7783197359,0.0,11.5798632629
 12/27  22:00:00,85.8204781253,5.44398682771,1.09290799751,1.90913965323,32.965339924,36.8579353714,62.0679525838,44.6164608762,0.0,17.4514917076
 12/27  23:00:00,64.5932787058,5.42716953166,0.154875228758,5.18441870444,25.6355707503,20.6438685092,60.0125921182,48.4167007427,0.0,11.5958913756
 12/27  24:00:00,49.1094448703,5.5524873288,0.038706419117,9.24503630419,15.0252895274,11.7056064465,58.0368395077,52.2588953368,0.0,5.77794417092
 12/28  01:00:00,46.4645514755,5.62823306502,0.0281180538739,11.5608802541,11.6412384099,10.0650221343,60.9787018694,55.2082785713,0.0,5.77042329807
 12/28  02:00:00,47.0124278278,5.69354290449,0.0194598297006,13.61295209,10.0992000411,10.047477231,64.1568360425,58.3938615289,0.0,5.76297451362
 12/28  03:00:00,47.1689141699,5.75683591972,0.0110815983822,15.5740823644,8.25718729233,10.0299323277,66.9764859132,61.2133086317,0.0,5.76317728146
 12/28  04:00:00,48.9272167659,5.81125875208,0.00405434724114,17.2849906123,8.25718729233,10.0299323277,63.7687438211,63.7487438211,0.0,0.02
 12/28  05:00:00,52.319591933,5.86406153097,0.0,19.0218564422,8.25718729233,11.6354268332,72.4323857373,66.6617468161,0.0,5.77063892117
 12/28  06:00:00,60.0958164995,5.86690299161,0.0,19.2151166525,12.1011305571,15.3678112995,77.5317222367,65.965688083,0.0,11.5660341536
 12/28  07:00:00,84.3414058269,5.68269300061,0.0271510888263,14.0887229394,19.7275818095,37.2640762949,81.6347060932,64.1821697058,0.0,17.4525363874
 12/28  08:00:00,96.2372839078,5.57968411055,0.0522599121138,11.2257732756,24.3117294858,51.2795993405,86.2367495339,62.85086661,0.0,23.385882924
 12/28  09:00:00,84.1283263462,5.68301597679,0.0981143674078,14.0114710508,23.6694662846,40.6342015617,84.4529191941,48.9622291293,0.0,35.4906900648
