Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/28  10:00:00,78.2911050311,5.6083945236,1.79839570603,11.5563697769,23.6694662846,35.6302164847,88.9304925362,41.4426567866,18.025,29.4628357496
 12/28  11:00:00,60.4262171873,5.59844173556,2.09336936239,11.0034565546,18.7433767983,22.9618409725,78.5083593712,36.9708222853,18.025,23.5125370859
 12/28  12:00:00,57.1422097477,5.50900296486,2.51989654511,7.38489004704,18.7433767983,22.9618409725,73.8538625216,26.5245453831,18.025,29.3043171386
 12/28  13:00:00,54.9665202253,5.45928959802,2.63084826264,5.10451535485,18.5889407304,23.1597249699,61.0489002234,19.5827203748,18.025,23.4411798485
 12/28  14:00:00,54.1673738818,5.41621697163,2.58581097294,4.14697539039,18.7433767983,23.2517909448,58.5230270496,17.0518255134,18.025,23.4462015362
 12/28  15:00:00,53.607549177,5.41880876046,2.83132121047,3.33904571739,18.7433767983,23.2517909448,60.1474763774,15.5236470956,18.025,26.5988292817
 12/28  16:00:00,52.8525735992,5.39673156386,2.74895256114,2.97847067993,18.7433767983,22.9618409725,62.0012519031,17.8310820456,18.025,26.1451698574
 12/28  17:00:00,61.9300420098,5.36914807435,1.6615153698,3.06762228328,18.7433767983,27.431320555,45.0118524729,21.2164827066,18.025,5.77036976635
 12/28  18:00:00,73.8969587854,5.37684576772,0.440460618529,2.175364508,17.6635504202,40.6971502883,30.4119977438,24.6265142152,0.0,5.78548352858
 12/28  19:00:00,80.1786459365,5.40213530879,0.754766501358,1.61192120483,27.5259009287,37.3340067412,47.2511307577,29.8227136948,0.0,17.4284170628
 12/28  20:00:00,82.3952720509,5.43300146584,1.11607020845,1.11150501461,33.8341110165,33.3544677425,42.140118004,30.5604704501,0.0,11.5796475539
 12/28  21:00:00,90.8156767237,5.50025386784,1.69371118618,0.732855479493,36.5179666069,38.8247702939,44.2861384702,32.7070910581,0.0,11.5790474121
 12/28  22:00:00,85.453922239,5.52504249287,1.85924991078,0.695173821148,32.965339924,36.8579353714,50.8312166467,33.3805013223,0.0,17.4507153243
 12/28  23:00:00,61.5574381373,5.4073662921,0.801159354018,1.52208835575,25.6355707503,20.6438685092,45.7580479801,34.1619641778,0.0,11.5960838024
 12/28  24:00:00,42.9873222596,5.37216281866,0.132522722811,3.20941689598,15.0252895274,11.7056064465,40.7019500402,34.9239129957,0.0,5.77803704448
 12/29  01:00:00,39.1001821154,5.40265799105,0.0582737915585,4.39192635413,11.6412384099,10.0650221343,40.5929797221,34.8223562176,0.0,5.77062350456
 12/29  02:00:00,38.4934253862,5.43267859908,0.0393877973802,5.3348834856,10.0992000411,10.047477231,41.2206450258,35.4576301439,0.0,5.76301488187
 12/29  03:00:00,37.2965879056,5.45428232854,0.0329034328223,5.98248593739,8.25718729233,10.0299323277,35.7695252951,35.7495252951,0.0,0.02
 12/29  04:00:00,37.5719165808,5.46346978382,0.0286468595789,6.25288347998,8.25718729233,10.0299323277,41.2204687957,35.4572400577,0.0,5.76322873796
 12/29  05:00:00,39.427765258,5.47134273157,0.0248310037968,6.49791391758,8.25718729233,11.6354268332,41.3837667767,35.6130195286,0.0,5.77074724814
 12/29  06:00:00,46.3227030486,5.4501045679,0.0265254473284,5.83226906735,12.1011305571,15.3678112995,43.9736984938,32.4072723244,0.0,11.5664261695
 12/29  07:00:00,72.7339400821,5.41065357915,0.726944433011,2.05349221392,19.7275818095,37.2640762949,47.0659294629,29.6120730671,0.0,17.4538563958
 12/29  08:00:00,88.0051264593,5.52152726585,1.787985186,1.31603291596,24.3117294858,51.2795993405,55.4407569949,32.054088856,0.0,23.3866681389
 12/29  09:00:00,74.128352814,5.40441654431,0.535905759618,3.85229458971,23.6694662846,40.6342015617,60.1163469172,30.5368270392,0.0,29.5795198779
 12/29  10:00:00,72.3910295063,5.43667779375,2.1503231463,5.47607682539,23.6694662846,35.6302164847,85.4583092419,32.0799939997,18.025,35.3533152423
 12/29  11:00:00,57.5155520606,5.52031897257,2.21570318664,8.04857472754,18.7433767983,22.9618409725,75.543606413,34.0065421889,18.025,23.512064224
 12/29  12:00:00,58.4634183399,5.55199286918,2.17683655855,9.00616498569,18.7433767983,22.9618409725,83.3125419414,35.9808235469,18.025,29.3067183944
 12/29  13:00:00,59.5580661492,5.59203352424,1.91611530058,10.278046679,18.5889407304,23.1597249699,79.2641347936,37.7941288153,18.025,23.4450059783
 12/29  14:00:00,60.6831178535,5.61923376882,1.86601432375,11.1794958166,18.7433767983,23.2517909448,81.3063014399,39.8361060032,18.025,23.4451954367
 12/29  15:00:00,61.2200016677,5.63747176288,1.86283376944,11.7013189076,18.7433767983,23.2517909448,84.1864880948,40.4265050264,18.025,25.7349830684
 12/29  16:00:00,61.1398378624,5.64406249682,1.84743439224,11.9199184517,18.7433767983,22.9618409725,87.6930024991,42.6559298685,18.025,27.0120726307
 12/29  17:00:00,71.3710345413,5.67573249173,0.951540520374,12.9120014783,18.7433767983,27.431320555,68.7818269738,44.9863549558,18.025,5.77047201797
 12/29  18:00:00,83.3309212756,5.62901493925,0.0337846171133,11.7638281814,17.6635504202,40.6971502883,55.4715047961,49.6858696573,0.0,5.78563513877
 12/29  19:00:00,89.4781014055,5.61073732985,0.0413270016658,11.416203417,27.5259009287,37.3340067412,75.3933768176,57.9652242862,0.0,17.4281525314
 12/29  20:00:00,91.5667875876,5.59624622409,0.0497523138925,11.1860864036,33.8341110165,33.3544677425,72.7423054825,61.1621786005,0.0,11.580126882
 12/29  21:00:00,99.0659723564,5.58535665989,0.282575705497,10.3091765755,36.5179666069,38.8247702939,77.5848915611,66.0053216776,0.0,11.5795698834
 12/29  22:00:00,94.1943237261,5.60630665697,0.376052578623,10.8374974772,32.965339924,36.8579353714,86.8067515651,69.3546338213,0.0,17.4521177438
 12/29  23:00:00,75.7058632929,5.7363262947,0.0412022938054,16.1015021701,25.6355707503,20.6438685092,84.6832536997,73.0873366693,0.0,11.5959170303
 12/29  24:00:00,62.0122107759,5.9253075604,0.0174798667515,21.7961989874,15.0252895274,11.7056064465,82.8538767352,77.0755596687,0.0,5.77831706648
 12/30  01:00:00,61.3178194038,6.02492402624,0.00752855737002,24.8381416702,12.8411359301,10.0650221343,85.7103297321,79.9400292461,0.0,5.77030048599
 12/30  02:00:00,63.7863077184,6.09955934669,0.000920341084154,27.2398688255,12.8411359301,10.0650221343,89.0762943339,83.3130154974,0.0,5.76327883652
 12/30  03:00:00,62.2267574015,6.19762041304,0.0,30.2022176628,8.25718729233,10.0299323277,92.4616241173,86.6985638693,0.0,5.76306024793
 12/30  04:00:00,64.6385960908,6.27531310959,0.0,32.5363641355,8.25718729233,10.0299323277,89.586544862,89.566544862,0.0,0.02
 12/30  05:00:00,68.6924980968,6.34964589593,0.0,34.9091709878,8.25718729233,11.6354268332,98.5162150067,92.7457911117,0.0,5.77042389498
 12/30  06:00:00,74.0945918503,6.38775219257,0.0,36.1147038811,8.71707943955,15.3327214929,104.028528578,92.4932003704,0.0,11.5353282077
 12/30  07:00:00,92.3654957431,6.31424177045,0.0,34.362804443,18.5082010057,25.6353820695,97.4146612998,91.6224173678,0.0,5.79224393195
 12/30  08:00:00,101.134187572,6.16621688989,0.0,30.7114305968,19.4083231844,41.0650158608,108.62724266,91.1730124865,0.0,17.4542301734
 12/30  09:00:00,113.973457403,5.92524963882,0.0273533455489,23.6549497889,26.3286599382,57.9988325916,116.895503866,75.2059413851,0.0,41.6895624812
 12/30  10:00:00,99.7871321477,5.93639474801,1.09136645834,23.5481904127,26.3286599382,42.8504436482,121.094498636,67.5775087682,18.025,35.4919898674
 12/30  11:00:00,77.7197240711,6.00661697206,1.36460989063,25.1317937467,21.7447113004,23.4437158914,112.584953368,65.0946200015,18.025,29.4653333662
 12/30  12:00:00,75.5846887682,6.03014235427,1.43634072694,25.3635419941,19.3027497915,23.426170988,111.316253397,63.9045017764,18.025,29.3867516205
 12/30  13:00:00,74.3887198272,6.00269110366,1.34739761021,24.142095977,19.1483137236,23.7250123474,103.767164464,62.2940621922,18.025,23.4481022718
 12/30  14:00:00,71.42019588,5.90186162234,1.42944372492,21.0468075314,19.3027497915,23.7161209604,98.9270631102,57.451015878,18.025,23.4510472322
 12/30  15:00:00,69.0972908607,5.82833817136,1.46820727461,18.7586655732,19.3027497915,23.7161209604,102.783749278,55.4584179541,18.025,29.3003313242
 12/30  16:00:00,68.4837954803,5.82382146562,1.48806544877,18.4197802733,19.3027497915,23.426170988,98.1242164413,56.6568329938,18.025,23.4423834475
 12/30  17:00:00,79.628767847,5.88985977782,0.556790696172,20.3266470153,19.3027497915,27.8956505705,83.6913672653,59.8958712097,18.025,5.77049605555
 12/30  18:00:00,88.6389124564,5.84863216788,0.0,19.4281874382,18.2229234133,37.5968344597,70.6636030867,64.8856478818,0.0,5.77795520483
 12/30  19:00:00,99.9613971725,5.75224949721,0.0167022826614,16.8769136632,32.690315043,37.0816133363,81.8579854051,70.3071470325,0.0,11.5508383726
 12/30  20:00:00,98.4748371172,5.69396099372,0.0349602280737,15.3184278877,36.8143715336,33.066984531,82.1465807873,70.5673694586,0.0,11.5792113287
 12/30  21:00:00,102.531325991,5.64843253905,0.0530260769393,14.1622959987,36.3493007332,38.7721355839,83.903978635,72.3252467476,0.0,11.5787318874
 12/30  22:00:00,100.880413097,5.65972524171,0.0538159384783,14.6171666504,36.1807251679,36.8228455648,84.5207102586,72.940097586,0.0,11.5806126726
 12/30  23:00:00,84.2144074843,5.81292242532,0.0266980609316,19.144607537,31.0351095914,20.6438685092,85.6890013017,74.0469968215,0.0,11.6420044802
 12/30  24:00:00,67.104234129,5.99729692639,0.00160302385944,24.4297762116,17.4250845679,11.7056064465,87.0203131205,75.4547483207,0.0,11.5655647998
 12/31  01:00:00,63.1490460285,6.07070269565,0.0,26.5116920337,12.925468867,10.100111941,81.6416157305,75.8711599055,0.0,5.77045582502
 12/31  02:00:00,64.4710789696,6.11499462489,0.0,27.7906996638,12.925468867,10.100111941,82.5332901218,76.7701656459,0.0,5.76312447588
 12/31  03:00:00,61.4784244974,6.17165337638,0.0,29.3604252266,8.34152022915,10.0650221343,82.9238765539,77.1605155205,0.0,5.7633610334
 12/31  04:00:00,62.1905303191,6.19732825568,0.0,30.0468578344,8.34152022915,10.0650221343,77.0289007223,77.0089007223,0.0,0.02
 12/31  05:00:00,64.2910981979,6.21442599178,0.0,30.5235647148,8.34152022915,11.6705166398,82.882766225,77.1119124157,0.0,5.77085380924
 12/31  06:00:00,67.3273624482,6.18425061107,0.0,29.4315488111,8.80141237637,15.3678112995,83.9386547539,72.4023074477,0.0,11.5363473062
 12/31  07:00:00,83.5010561512,6.05762354368,0.0,25.7549776183,18.5082010057,25.6353820695,72.9661634499,67.1743914459,0.0,5.79177200401
 12/31  08:00:00,90.6072923807,5.8649248891,0.0,20.3663941788,19.4926561212,41.1001056674,80.137427544,62.6821349265,0.0,17.4552926174
 12/31  09:00:00,103.493532293,5.62965973131,0.110134194136,13.3878200556,26.3286599382,57.9988325916,92.2379250673,50.5464922032,0.0,41.6914328642
 12/31  10:00:00,88.6930175678,5.60728780669,1.730575591,12.2633873736,26.2443270014,42.8153538416,97.5681925067,44.048245574,18.025,35.4949469327
 12/31  11:00:00,65.8002058253,5.64712109025,1.96477034432,12.9716028448,21.7447113004,23.4437158914,88.5196703547,41.0268973818,18.025,29.4677729729
 12/31  12:00:00,61.5730930834,5.59506969687,2.0774749085,11.0861670038,19.3449162599,23.4437158914,85.9077988838,38.4953177697,18.025,29.387481114
 12/31  13:00:00,59.4462827135,5.53781954747,2.01220923552,8.94000296157,19.190480192,23.7425572507,77.5659340263,36.0900632899,18.025,23.4508707364
 12/31  14:00:00,57.4206153476,5.49040405913,2.28861929521,6.65921839315,19.260583323,23.698576057,76.593075274,29.2627075684,18.025,29.3053677056
 12/31  15:00:00,56.3359427449,5.46449604163,2.42645071674,5.46262605178,19.260583323,23.698576057,68.4042636666,26.9369749403,18.025,23.4422887262
 12/31  16:00:00,55.2507334391,5.42996101713,2.36310293188,4.76524637507,19.260583323,23.4086260847,68.9377014867,27.4646020698,18.025,23.448099417
 12/31  17:00:00,64.334015768,5.40780218882,1.33857900869,4.7918733744,19.260583323,27.8781056672,53.2090477399,29.4134224506,18.025,5.77062528924
 12/31  18:00:00,72.8032282715,5.3915300419,0.15425857716,3.95505277448,18.1807569449,37.5792895564,43.2336978778,31.6973489987,0.0,11.5363488791
 12/31  19:00:00,86.0180970647,5.40797778315,0.507143128274,2.90686410183,32.6059821062,37.0465235296,42.7220452589,36.9360905093,0.0,5.78595474954
 12/31  20:00:00,86.1218374862,5.43715676975,0.857379769754,2.39980315584,36.8143715336,33.066984531,49.822958138,38.2410402621,0.0,11.5819178759
 12/31  21:00:00,91.6827484415,5.48264309176,1.28241762097,2.13068757975,36.43363367,38.8072253906,53.3462139168,41.7647697604,0.0,11.5814441564
 12/31  22:00:00,89.8167231798,5.49287773672,1.23704766375,2.65650860964,36.0963922311,36.7877557581,56.7679616625,45.1868982017,0.0,11.5810634608
 12/31  23:00:00,69.5509359261,5.43355137995,0.356783654385,4.64983271298,30.9507766546,20.6087787026,65.1011910078,47.6463154225,0.0,17.4548755852
 12/31  24:00:00,50.516305674,5.51483681262,0.0314236725972,8.29448211115,17.4250845679,11.7056064465,53.5459395354,47.7523698922,0.0,5.79356964319
